Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,232.0,14.5,1.35,7.5,38.5,12.7,0.75
2016,1,12,8,0,464.0,29.0,1.3,8.0,77.0,26.22,16.99
2016,1,12,8,15,547.5,35.5,1.15,8.5,118.5,31.76,22.8
2016,1,12,8,30,631.0,42.0,1.0,9.0,160.0,72.1,37.23
2016,1,12,8,45,679.5,46.5,0.9,9.5,202.0,123.39,70.63
2016,1,12,9,0,728.0,51.0,0.8,10.0,244.0,180.31,116.64
2016,1,12,9,15,761.0,54.0,0.7,10.5,283.0,237.43,167.02
2016,1,12,9,30,794.0,57.0,0.6,11.0,322.0,297.67,220.67
2016,1,12,9,45,816.5,59.5,0.5,11.5,357.0,356.5,272.48
2016,1,12,10,0,839.0,62.0,0.4,12.0,392.0,416.62,323.46
2016,1,12,10,15,729.5,88.5,0.45,12.0,390.5,441.09,347.66
2016,1,12,10,30,620.0,115.0,0.5,12.0,389.0,452.74,360.19
2016,1,12,10,45,580.5,133.0,0.55,12.5,400.0,482.94,384.78
2016,1,12,11,0,541.0,151.0,0.6,13.0,411.0,502.92,400.54
2016,1,12,11,15,721.5,110.0,0.6,13.0,467.5,614.7,486.28
2016,1,12,11,30,902.0,69.0,0.6,13.0,524.0,721.16,564.26
2016,1,12,11,45,722.5,118.0,0.6,13.5,486.0,689.86,538.68
2016,1,12,12,0,543.0,167.0,0.6,14.0,448.0,625.24,489.79
2016,1,12,12,15,725.0,119.0,0.6,14.0,494.0,749.29,581.14
2016,1,12,12,30,907.0,71.0,0.6,14.0,540.0,856.3,652.81
2016,1,12,12,45,599.0,144.0,0.6,14.0,452.0,714.04,553.43
2016,1,12,13,0,291.0,217.0,0.6,14.0,364.0,516.07,406.95
2016,1,12,13,15,308.5,207.5,0.6,14.0,359.5,529.64,420.31
2016,1,12,13,30,326.0,198.0,0.6,14.0,355.0,542.28,430.68
2016,1,12,13,45,284.0,194.0,0.6,14.0,326.0,505.88,403.29
2016,1,12,14,0,242.0,190.0,0.6,14.0,297.0,467.87,374.82
2016,1,12,14,15,387.0,153.5,0.6,13.5,312.5,580.42,464.48
2016,1,12,14,30,532.0,117.0,0.6,13.0,328.0,671.08,533.11
2016,1,12,14,45,512.0,110.5,0.65,13.0,298.5,643.53,513.31
2016,1,12,15,0,492.0,104.0,0.7,13.0,269.0,614.22,493.34
2016,1,12,15,15,472.0,93.0,0.75,12.5,236.0,577.23,467.82
2016,1,12,15,30,452.0,82.0,0.8,12.0,203.0,538.9,440.23
2016,1,12,15,45,411.5,72.0,0.85,11.5,168.0,483.54,397.98
2016,1,12,16,0,371.0,62.0,0.9,11.0,133.0,428.86,354.22
2016,1,12,16,15,319.0,48.5,0.9,10.5,98.5,360.66,296.91
2016,1,12,16,30,267.0,35.0,0.9,10.0,64.0,294.9,236.06
2016,1,12,16,45,133.5,17.5,0.95,10.0,32.0,149.98,77.71
2016,1,12,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.0,1.4,10.5,1.0,0.82,0.0
2016,1,13,8,0,0.0,2.0,1.4,11.0,2.0,1.64,0.0
2016,1,13,8,15,0.0,3.5,1.4,11.0,3.5,2.87,0.0
2016,1,13,8,30,0.0,5.0,1.4,11.0,5.0,4.1,0.0
2016,1,13,8,45,0.0,6.5,1.45,11.5,6.5,5.34,0.0
2016,1,13,9,0,0.0,8.0,1.5,12.0,8.0,6.57,0.06
2016,1,13,9,15,0.0,9.5,1.55,12.0,9.5,7.81,1.15
2016,1,13,9,30,0.0,11.0,1.6,12.0,11.0,9.05,2.22
2016,1,13,9,45,391.5,44.0,1.7,12.5,198.5,188.04,147.18
2016,1,13,10,0,783.0,77.0,1.8,13.0,386.0,407.98,322.76
2016,1,13,10,15,391.5,65.5,1.85,13.0,220.0,259.23,210.04
2016,1,13,10,30,0.0,54.0,1.9,13.0,54.0,44.71,32.55
2016,1,13,10,45,40.5,132.5,1.95,13.0,152.5,141.34,114.6
2016,1,13,11,0,81.0,211.0,2.0,13.0,251.0,247.32,201.98
2016,1,13,11,15,473.5,147.0,2.0,13.0,386.5,482.25,394.79
2016,1,13,11,30,866.0,83.0,2.0,13.0,522.0,717.33,577.06
2016,1,13,11,45,871.5,83.0,2.05,13.0,530.0,757.75,604.5
2016,1,13,12,0,877.0,83.0,2.1,13.0,538.0,795.72,631.85
2016,1,13,12,15,526.0,161.0,2.1,13.0,434.0,626.33,504.61
2016,1,13,12,30,175.0,239.0,2.1,13.0,330.0,405.25,328.78
2016,1,13,12,45,519.0,161.5,2.1,13.0,426.0,656.91,531.9
2016,1,13,13,0,863.0,84.0,2.1,13.0,522.0,888.84,700.09
2016,1,13,13,15,500.0,151.0,2.05,12.5,403.0,654.83,528.21
2016,1,13,13,30,137.0,218.0,2.0,12.0,284.0,375.01,306.38
2016,1,13,13,45,479.0,149.5,2.0,12.0,365.5,651.88,532.34
2016,1,13,14,0,821.0,81.0,2.0,12.0,447.0,894.74,709.12
2016,1,13,14,15,418.0,114.5,1.95,11.5,300.5,560.23,460.32
2016,1,13,14,30,15.0,148.0,1.9,11.0,154.0,154.61,126.03
2016,1,13,14,45,380.5,108.5,1.85,11.0,238.0,519.85,436.06
2016,1,13,15,0,746.0,69.0,1.8,11.0,322.0,802.69,648.93
2016,1,13,15,15,710.5,65.0,1.6,10.5,283.0,755.93,611.11
2016,1,13,15,30,675.0,61.0,1.4,10.0,244.0,715.15,580.27
2016,1,13,15,45,633.0,54.5,1.25,10.0,203.5,656.96,534.42
2016,1,13,16,0,591.0,48.0,1.1,10.0,163.0,598.44,486.44
2016,1,13,16,15,504.0,41.0,1.05,9.0,121.5,503.37,410.14
2016,1,13,16,30,417.0,34.0,1.0,8.0,80.0,412.08,330.12
2016,1,13,16,45,267.0,23.0,1.0,7.5,47.0,264.15,155.2
2016,1,13,17,0,117.0,12.0,1.0,7.0,14.0,91.66,0.0
2016,1,13,17,15,58.5,6.0,1.05,7.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,45,89.5,18.5,0.6,7.5,28.0,14.32,2.19
2016,1,14,8,0,179.0,37.0,0.6,8.0,56.0,28.38,18.98
2016,1,14,8,15,209.5,53.0,0.6,8.5,85.5,40.07,30.27
2016,1,14,8,30,240.0,69.0,0.6,9.0,115.0,67.18,45.34
2016,1,14,8,45,261.5,84.0,0.65,9.5,145.0,99.74,69.02
2016,1,14,9,0,283.0,99.0,0.7,10.0,175.0,135.17,98.11
2016,1,14,9,15,293.5,113.5,0.75,10.0,202.5,170.36,129.09
2016,1,14,9,30,304.0,128.0,0.8,10.0,230.0,206.88,161.6
2016,1,14,9,45,382.5,130.0,0.9,10.0,272.5,263.06,208.79
2016,1,14,10,0,461.0,132.0,1.0,10.0,315.0,322.99,259.23
2016,1,14,10,15,442.5,147.0,1.05,10.0,333.0,357.96,289.92
2016,1,14,10,30,424.0,162.0,1.1,10.0,351.0,390.43,317.74
2016,1,14,10,45,460.0,163.0,1.15,10.5,377.5,437.84,356.19
2016,1,14,11,0,496.0,164.0,1.2,11.0,404.0,487.52,395.57
2016,1,14,11,15,701.0,116.5,1.2,11.0,467.0,607.41,489.85
2016,1,14,11,30,906.0,69.0,1.2,11.0,530.0,723.59,577.66
2016,1,14,11,45,905.0,70.5,1.25,11.0,537.0,761.61,603.93
2016,1,14,12,0,904.0,72.0,1.3,11.0,544.0,796.69,628.92
2016,1,14,12,15,472.5,144.5,1.35,11.0,391.5,564.36,456.41
2016,1,14,12,30,41.0,217.0,1.4,11.0,239.0,250.08,202.7
2016,1,14,12,45,82.0,225.0,1.45,11.0,267.5,298.7,244.91
2016,1,14,13,0,123.0,233.0,1.5,11.0,296.0,367.89,301.23
2016,1,14,13,15,170.5,224.5,1.5,11.0,309.0,406.69,333.34
2016,1,14,13,30,218.0,216.0,1.5,11.0,322.0,446.28,366.05
2016,1,14,13,45,258.5,201.0,1.55,11.0,321.0,490.96,402.3
2016,1,14,14,0,299.0,186.0,1.6,11.0,320.0,515.4,423.1
2016,1,14,14,15,372.5,161.5,1.6,10.5,317.5,556.69,458.61
2016,1,14,14,30,446.0,137.0,1.6,10.0,315.0,617.63,508.23
2016,1,14,14,45,420.0,129.5,1.6,10.0,286.0,584.18,482.56
2016,1,14,15,0,394.0,122.0,1.6,10.0,257.0,549.33,456.21
2016,1,14,15,15,376.0,109.0,1.55,10.0,225.5,513.51,428.56
2016,1,14,15,30,358.0,96.0,1.5,10.0,194.0,476.54,399.23
2016,1,14,15,45,314.5,83.5,1.5,10.0,159.5,417.55,350.95
2016,1,14,16,0,271.0,71.0,1.5,10.0,125.0,359.52,301.89
2016,1,14,16,15,223.0,56.0,1.5,9.5,93.0,295.75,246.78
2016,1,14,16,30,175.0,41.0,1.5,9.0,61.0,234.46,190.55
2016,1,14,16,45,87.5,25.5,1.55,9.0,35.5,120.33,73.84
2016,1,14,17,0,0.0,10.0,1.6,9.0,10.0,8.54,0.0
2016,1,14,17,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,45,186.0,17.0,0.7,8.5,37.0,13.69,2.12
2016,1,15,8,0,372.0,34.0,0.7,9.0,74.0,28.1,18.68
2016,1,15,8,15,460.0,42.0,0.7,9.0,114.5,34.23,25.02
2016,1,15,8,30,548.0,50.0,0.7,9.0,155.0,69.32,38.36
2016,1,15,8,45,602.5,55.5,0.75,9.5,196.5,117.57,69.29
2016,1,15,9,0,657.0,61.0,0.8,10.0,238.0,172.27,112.86
2016,1,15,9,15,693.5,65.0,0.8,10.0,277.0,227.55,161.51
2016,1,15,9,30,730.0,69.0,0.8,10.0,316.0,287.71,215.37
2016,1,15,9,45,739.0,75.5,0.8,10.5,348.0,342.4,264.61
2016,1,15,10,0,748.0,82.0,0.8,11.0,380.0,396.8,312.18
2016,1,15,10,15,767.0,84.5,0.8,11.0,409.5,452.28,359.53
2016,1,15,10,30,786.0,87.0,0.8,11.0,439.0,507.96,405.55
2016,1,15,10,45,803.0,87.5,0.8,11.5,462.5,560.65,447.14
2016,1,15,11,0,820.0,88.0,0.8,12.0,486.0,612.96,487.08
2016,1,15,11,15,828.0,89.0,0.75,12.0,502.0,659.2,521.66
2016,1,15,11,30,836.0,90.0,0.7,12.0,518.0,703.73,554.04
2016,1,15,11,45,843.0,90.0,0.7,12.0,526.5,744.47,582.38
2016,1,15,12,0,850.0,90.0,0.7,12.0,535.0,782.95,608.57
2016,1,15,12,15,611.5,151.5,0.65,12.0,472.5,692.41,542.51
2016,1,15,12,30,373.0,213.0,0.6,12.0,410.0,557.57,441.43
2016,1,15,12,45,343.0,216.0,0.55,12.0,394.5,548.72,435.83
2016,1,15,13,0,313.0,219.0,0.5,12.0,379.0,537.39,426.84
2016,1,15,13,15,376.5,199.5,0.45,12.0,387.0,580.86,460.77
2016,1,15,13,30,440.0,180.0,0.4,12.0,395.0,644.58,507.65
2016,1,15,13,45,634.0,128.0,0.35,12.0,422.5,779.31,604.05
2016,1,15,14,0,828.0,76.0,0.3,12.0,450.0,896.57,681.46
2016,1,15,14,15,810.5,74.0,0.3,12.0,421.0,881.02,670.08
2016,1,15,14,30,793.0,72.0,0.3,12.0,392.0,862.05,658.7
2016,1,15,14,45,777.0,67.5,0.3,12.5,359.0,838.0,642.62
2016,1,15,15,0,761.0,63.0,0.3,13.0,326.0,810.92,624.29
2016,1,15,15,15,726.5,59.5,0.35,12.5,287.0,765.68,595.98
2016,1,15,15,30,692.0,56.0,0.4,12.0,248.0,718.5,565.22
2016,1,15,15,45,643.5,51.0,0.45,12.0,206.5,655.82,520.49
2016,1,15,16,0,595.0,46.0,0.5,12.0,165.0,592.7,473.06
2016,1,15,16,15,513.5,39.0,0.5,11.5,124.0,509.71,407.85
2016,1,15,16,30,432.0,32.0,0.5,11.0,83.0,422.59,334.11
2016,1,15,16,45,288.0,22.0,0.55,11.0,49.5,283.13,185.58
2016,1,15,17,0,144.0,12.0,0.6,11.0,16.0,110.93,0.0
2016,1,15,17,15,72.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,9.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,9.0,9.0,7.68,0.0
2016,1,16,7,45,72.5,24.5,1.45,9.5,32.5,19.2,5.63
2016,1,16,8,0,145.0,40.0,1.5,10.0,56.0,30.96,21.06
2016,1,16,8,15,190.0,56.0,1.45,10.0,87.0,42.8,32.49
2016,1,16,8,30,235.0,72.0,1.4,10.0,118.0,68.29,46.52
2016,1,16,8,45,266.0,87.0,1.4,10.5,150.5,101.69,70.36
2016,1,16,9,0,297.0,102.0,1.4,11.0,183.0,139.11,100.61
2016,1,16,9,15,326.0,112.5,1.35,11.0,213.5,176.15,132.47
2016,1,16,9,30,355.0,123.0,1.3,11.0,244.0,220.97,171.53
2016,1,16,9,45,188.0,138.0,1.3,11.5,202.5,190.27,152.02
2016,1,16,10,0,21.0,153.0,1.3,12.0,161.0,138.33,111.72
2016,1,16,10,15,10.5,147.0,1.25,12.0,151.0,129.78,104.71
2016,1,16,10,30,0.0,141.0,1.2,12.0,141.0,119.88,96.27
2016,1,16,10,45,34.0,176.5,1.15,12.5,193.0,179.72,145.89
2016,1,16,11,0,68.0,212.0,1.1,13.0,245.0,239.41,194.25
2016,1,16,11,15,34.0,160.0,1.05,13.0,176.5,168.82,136.23
2016,1,16,11,30,0.0,108.0,1.0,13.0,108.0,90.83,71.13
2016,1,16,11,45,8.0,151.5,1.0,13.5,155.5,136.8,109.45
2016,1,16,12,0,16.0,195.0,1.0,14.0,203.0,186.02,149.43
2016,1,16,12,15,65.5,218.5,0.95,14.0,253.0,267.36,215.92
2016,1,16,12,30,115.0,242.0,0.9,14.0,303.0,340.65,274.38
2016,1,16,12,45,88.0,233.0,0.9,14.0,279.0,312.64,251.48
2016,1,16,13,0,61.0,224.0,0.9,14.0,255.0,283.01,227.74
2016,1,16,13,15,146.0,221.0,0.85,14.0,293.5,379.44,306.13
2016,1,16,13,30,231.0,218.0,0.8,14.0,332.0,460.16,369.72
2016,1,16,13,45,154.5,207.5,0.8,14.0,282.5,382.55,308.16
2016,1,16,14,0,78.0,197.0,0.8,14.0,233.0,283.81,229.74
2016,1,16,14,15,102.5,187.0,0.75,14.0,231.0,298.8,243.52
2016,1,16,14,30,127.0,177.0,0.7,14.0,229.0,332.68,271.17
2016,1,16,14,45,120.0,163.5,0.7,14.0,209.5,312.62,255.46
2016,1,16,15,0,113.0,150.0,0.7,14.0,190.0,292.31,239.75
2016,1,16,15,15,106.0,133.0,0.6,13.5,167.0,266.49,219.49
2016,1,16,15,30,99.0,116.0,0.5,13.0,144.0,240.37,198.58
2016,1,16,15,45,87.0,98.0,0.45,13.0,120.0,208.02,171.68
2016,1,16,16,0,75.0,80.0,0.4,13.0,96.0,175.6,144.1
2016,1,16,16,15,56.5,61.5,0.45,12.5,72.0,136.79,110.71
2016,1,16,16,30,38.0,43.0,0.5,12.0,48.0,84.14,65.1
2016,1,16,16,45,19.0,26.5,0.55,11.5,29.0,47.19,28.35
2016,1,16,17,0,0.0,10.0,0.6,11.0,10.0,8.54,0.0
2016,1,16,17,15,0.0,5.0,0.55,11.0,5.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.5,1.25,11.0,2.5,0.0,0.0
2016,1,17,7,30,0.0,5.0,1.3,11.0,5.0,4.27,0.0
2016,1,17,7,45,0.0,17.5,1.4,11.5,17.5,14.45,3.11
2016,1,17,8,0,0.0,30.0,1.5,12.0,30.0,24.59,15.48
2016,1,17,8,15,0.0,46.0,1.5,12.0,46.0,37.09,27.21
2016,1,17,8,30,0.0,62.0,1.5,12.0,62.0,49.97,37.24
2016,1,17,8,45,0.0,79.0,1.5,12.5,79.0,64.09,49.5
2016,1,17,9,0,0.0,96.0,1.5,13.0,96.0,78.55,61.84
2016,1,17,9,15,4.0,110.0,1.45,13.0,111.5,91.77,72.92
2016,1,17,9,30,8.0,124.0,1.4,13.0,127.0,105.63,84.46
2016,1,17,9,45,4.0,122.0,1.4,13.0,123.5,103.57,82.72
2016,1,17,10,0,0.0,120.0,1.4,13.0,120.0,100.78,80.3
2016,1,17,10,15,0.0,103.0,1.4,13.0,103.0,86.19,67.89
2016,1,17,10,30,0.0,86.0,1.4,13.0,86.0,71.54,55.42
2016,1,17,10,45,0.5,122.5,1.4,13.5,123.0,103.77,82.3
2016,1,17,11,0,1.0,159.0,1.4,14.0,160.0,137.4,109.83
2016,1,17,11,15,0.5,137.0,1.4,14.0,137.5,117.18,92.92
2016,1,17,11,30,0.0,115.0,1.4,14.0,115.0,97.07,76.19
2016,1,17,11,45,0.0,98.0,1.45,14.0,98.0,81.96,63.58
2016,1,17,12,0,0.0,81.0,1.5,14.0,81.0,67.28,51.29
2016,1,17,12,15,0.0,73.5,1.5,14.0,73.5,61.01,46.04
2016,1,17,12,30,0.0,66.0,1.5,14.0,66.0,54.75,40.78
2016,1,17,12,45,0.0,88.5,1.55,14.0,88.5,73.6,56.63
2016,1,17,13,0,0.0,111.0,1.6,14.0,111.0,94.23,73.9
2016,1,17,13,15,0.0,121.5,1.55,14.0,121.5,104.49,82.47
2016,1,17,13,30,0.0,132.0,1.5,14.0,132.0,115.33,91.55
2016,1,17,13,45,0.0,82.0,1.5,14.0,82.0,68.09,52.15
2016,1,17,14,0,0.0,32.0,1.5,14.0,32.0,26.44,16.97
2016,1,17,14,15,0.0,30.0,1.45,13.5,30.0,24.77,15.64
2016,1,17,14,30,0.0,28.0,1.4,13.0,28.0,23.11,14.29
2016,1,17,14,45,0.0,17.0,1.35,13.0,17.0,14.01,6.46
2016,1,17,15,0,0.0,6.0,1.3,13.0,6.0,4.93,0.0
2016,1,17,15,15,0.0,5.5,1.2,12.5,5.5,4.52,0.0
2016,1,17,15,30,0.0,5.0,1.1,12.0,5.0,4.11,0.0
2016,1,17,15,45,0.0,4.0,1.05,12.0,4.0,3.28,0.0
2016,1,17,16,0,0.0,3.0,1.0,12.0,3.0,2.46,0.0
2016,1,17,16,15,0.0,2.0,1.0,12.0,2.0,1.64,0.0
2016,1,17,16,30,0.0,1.0,1.0,12.0,1.0,0.82,0.0
2016,1,17,16,45,0.0,0.5,1.0,12.0,0.5,0.41,0.0
2016,1,17,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,7,15,79.5,5.0,0.7,9.5,7.0,0.0,0.0
2016,1,18,7,30,159.0,10.0,0.7,10.0,14.0,8.54,0.0
2016,1,18,7,45,302.5,20.0,0.7,10.5,47.0,16.46,4.77
2016,1,18,8,0,446.0,30.0,0.7,11.0,80.0,26.96,17.67
2016,1,18,8,15,528.0,36.5,0.6,11.5,121.5,32.44,23.23
2016,1,18,8,30,610.0,43.0,0.5,12.0,163.0,66.42,34.67
2016,1,18,8,45,659.5,48.0,0.4,13.0,205.0,116.97,65.57
2016,1,18,9,0,709.0,53.0,0.3,14.0,247.0,173.36,109.29
2016,1,18,9,15,742.5,56.0,0.3,14.0,286.5,229.71,157.92
2016,1,18,9,30,776.0,59.0,0.3,14.0,326.0,289.31,210.4
2016,1,18,9,45,796.0,62.5,0.35,14.5,361.0,347.65,261.57
2016,1,18,10,0,816.0,66.0,0.4,15.0,396.0,407.12,312.27
2016,1,18,10,15,832.0,67.5,0.45,15.0,425.5,463.49,359.73
2016,1,18,10,30,848.0,69.0,0.5,15.0,455.0,519.88,405.78
2016,1,18,10,45,856.5,71.0,0.6,15.5,477.5,569.21,445.05
2016,1,18,11,0,865.0,73.0,0.7,16.0,500.0,619.61,483.92
2016,1,18,11,15,871.0,74.0,0.75,16.0,515.5,665.75,519.09
2016,1,18,11,30,877.0,75.0,0.8,16.0,531.0,709.94,551.6
2016,1,18,11,45,571.5,156.0,0.85,16.0,455.0,610.15,477.33
2016,1,18,12,0,266.0,237.0,0.9,16.0,379.0,469.21,369.84
2016,1,18,12,15,265.0,238.0,0.9,15.5,379.5,482.8,382.29
2016,1,18,12,30,264.0,239.0,0.9,15.0,380.0,495.45,392.63
2016,1,18,12,45,230.5,239.0,0.9,15.0,361.5,459.91,365.79
2016,1,18,13,0,197.0,239.0,0.9,15.0,343.0,439.35,350.1
2016,1,18,13,15,198.0,232.0,0.85,15.0,333.5,439.54,350.71
2016,1,18,13,30,199.0,225.0,0.8,15.0,324.0,439.01,350.63
2016,1,18,13,45,220.5,212.5,0.75,15.0,318.0,449.74,359.8
2016,1,18,14,0,242.0,200.0,0.7,15.0,312.0,479.81,383.06
2016,1,18,14,15,176.0,190.0,0.65,14.5,269.0,390.15,314.29
2016,1,18,14,30,110.0,180.0,0.6,14.0,226.0,319.97,259.34
2016,1,18,14,45,78.0,161.5,0.55,14.0,192.5,250.81,204.53
2016,1,18,15,0,46.0,143.0,0.5,14.0,159.0,200.78,163.7
2016,1,18,15,15,41.0,127.5,0.45,13.5,140.5,180.16,147.41
2016,1,18,15,30,36.0,112.0,0.4,13.0,122.0,159.59,130.66
2016,1,18,15,45,30.0,95.0,0.4,13.0,102.5,135.82,110.68
2016,1,18,16,0,24.0,78.0,0.4,13.0,83.0,112.03,90.28
2016,1,18,16,15,14.0,60.5,0.4,13.0,63.5,73.94,57.4
2016,1,18,16,30,4.0,43.0,0.4,13.0,44.0,47.39,33.96
2016,1,18,16,45,2.0,26.5,0.4,13.0,27.0,27.38,14.97
2016,1,18,17,0,0.0,10.0,0.4,13.0,10.0,8.54,0.0
2016,1,18,17,15,0.0,5.0,0.35,13.0,5.0,4.27,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,12.0,1.0,0.85,0.0
2016,1,19,7,45,0.0,3.0,2.55,12.0,3.0,2.46,0.0
2016,1,19,8,0,0.0,5.0,2.6,12.0,5.0,4.1,0.0
2016,1,19,8,15,0.0,8.5,2.65,12.0,8.5,6.98,0.54
2016,1,19,8,30,0.0,12.0,2.7,12.0,12.0,9.86,2.84
2016,1,19,8,45,0.0,15.0,2.8,12.5,15.0,12.33,5.02
2016,1,19,9,0,0.0,18.0,2.9,13.0,18.0,14.81,7.17
2016,1,19,9,15,0.0,21.0,2.8,13.0,21.0,17.3,9.33
2016,1,19,9,30,0.0,24.0,2.7,13.0,24.0,19.78,11.46
2016,1,19,9,45,94.0,99.5,2.65,13.5,138.0,122.23,96.85
2016,1,19,10,0,188.0,175.0,2.6,14.0,252.0,236.18,190.43
2016,1,19,10,15,94.0,146.0,2.5,14.0,184.5,178.72,144.42
2016,1,19,10,30,0.0,117.0,2.4,14.0,117.0,98.43,77.68
2016,1,19,10,45,231.0,147.5,2.3,14.0,262.0,280.16,229.7
2016,1,19,11,0,462.0,178.0,2.2,14.0,407.0,478.88,388.59
2016,1,19,11,15,231.0,160.0,2.15,14.0,274.5,320.44,261.69
2016,1,19,11,30,0.0,142.0,2.1,14.0,142.0,121.51,96.15
2016,1,19,11,45,19.0,181.5,2.1,14.5,191.5,173.22,139.33
2016,1,19,12,0,38.0,221.0,2.1,15.0,241.0,243.37,196.18
2016,1,19,12,15,95.0,235.0,2.1,15.0,286.0,308.89,249.98
2016,1,19,12,30,152.0,249.0,2.1,15.0,331.0,395.42,319.28
2016,1,19,12,45,88.5,227.0,2.1,15.0,275.0,304.71,246.29
2016,1,19,13,0,25.0,205.0,2.1,15.0,219.0,210.17,169.01
2016,1,19,13,15,12.5,134.5,2.05,14.5,141.5,128.26,102.36
2016,1,19,13,30,0.0,64.0,2.0,14.0,64.0,53.07,39.4
2016,1,19,13,45,47.5,134.5,1.95,14.0,157.0,174.49,142.96
2016,1,19,14,0,95.0,205.0,1.9,14.0,250.0,308.76,253.2
2016,1,19,14,15,311.0,166.5,1.85,13.5,299.0,505.83,415.43
2016,1,19,14,30,527.0,128.0,1.8,13.0,348.0,684.2,554.48
2016,1,19,14,45,351.0,139.5,1.75,13.0,281.0,512.99,421.54
2016,1,19,15,0,175.0,151.0,1.7,13.0,214.0,349.24,289.58
2016,1,19,15,15,160.5,136.5,1.6,12.5,189.0,319.47,266.85
2016,1,19,15,30,146.0,122.0,1.5,12.0,164.0,289.73,242.85
2016,1,19,15,45,129.0,104.0,1.4,12.0,137.0,252.24,211.43
2016,1,19,16,0,112.0,86.0,1.3,12.0,110.0,214.84,179.37
2016,1,19,16,15,91.0,67.5,1.2,11.5,84.0,173.37,143.32
2016,1,19,16,30,70.0,49.0,1.1,11.0,58.0,131.94,106.35
2016,1,19,16,45,35.0,31.5,1.05,11.0,36.0,81.66,57.91
2016,1,19,17,0,0.0,14.0,1.0,11.0,14.0,11.56,0.0
2016,1,19,17,15,0.0,7.0,0.9,10.5,7.0,5.97,0.0
2016,1,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,8.0,10.0,8.54,0.0
2016,1,20,7,45,68.0,25.5,0.65,8.5,33.0,19.97,7.99
2016,1,20,8,0,136.0,41.0,0.6,9.0,56.0,31.71,22.08
2016,1,20,8,15,160.5,58.5,0.6,9.5,84.5,44.45,34.17
2016,1,20,8,30,185.0,76.0,0.6,10.0,113.0,67.43,47.68
2016,1,20,8,45,201.5,93.0,0.6,10.5,142.0,97.73,69.88
2016,1,20,9,0,218.0,110.0,0.6,11.0,171.0,130.45,96.52
2016,1,20,9,15,228.5,125.0,0.55,11.5,197.5,162.44,123.84
2016,1,20,9,30,239.0,140.0,0.5,12.0,224.0,195.83,152.51
2016,1,20,9,45,337.0,141.0,0.45,13.0,272.0,248.53,194.37
2016,1,20,10,0,435.0,142.0,0.4,14.0,320.0,318.63,249.9
2016,1,20,10,15,528.5,131.0,0.4,14.0,363.0,379.92,299.18
2016,1,20,10,30,622.0,120.0,0.4,14.0,406.0,455.05,358.42
2016,1,20,10,45,483.0,162.0,0.4,14.0,391.0,447.79,353.71
2016,1,20,11,0,344.0,204.0,0.4,14.0,376.0,420.83,333.46
2016,1,20,11,15,441.0,187.5,0.35,14.0,415.0,500.21,394.65
2016,1,20,11,30,538.0,171.0,0.3,14.0,454.0,575.37,450.33
2016,1,20,11,45,719.5,123.5,0.3,14.5,508.0,693.32,535.88
2016,1,20,12,0,901.0,76.0,0.3,15.0,562.0,800.38,607.09
2016,1,20,12,15,900.5,76.0,0.25,15.0,562.5,831.59,625.29
2016,1,20,12,30,900.0,76.0,0.2,15.0,563.0,859.6,642.5
2016,1,20,12,45,902.0,74.0,0.15,15.5,556.5,884.01,656.18
2016,1,20,13,0,904.0,72.0,0.1,16.0,550.0,905.05,667.77
2016,1,20,13,15,897.5,71.0,0.1,16.0,535.0,916.18,675.11
2016,1,20,13,30,891.0,70.0,0.1,16.0,520.0,923.57,680.35
2016,1,20,13,45,881.0,69.0,0.15,16.0,498.0,923.98,682.13
2016,1,20,14,0,871.0,68.0,0.2,16.0,476.0,920.68,681.89
2016,1,20,14,15,669.0,104.5,0.2,16.0,407.0,797.78,601.85
2016,1,20,14,30,467.0,141.0,0.2,16.0,338.0,644.82,498.94
2016,1,20,14,45,516.0,119.5,0.25,16.0,320.5,663.26,515.98
2016,1,20,15,0,565.0,98.0,0.3,16.0,303.0,686.84,533.96
2016,1,20,15,15,542.5,90.0,0.3,15.5,269.0,649.82,508.94
2016,1,20,15,30,520.0,82.0,0.3,15.0,235.0,611.02,482.64
2016,1,20,15,45,488.0,72.5,0.35,15.0,198.5,560.79,446.47
2016,1,20,16,0,456.0,63.0,0.4,15.0,162.0,509.94,408.14
2016,1,20,16,15,405.5,52.0,0.4,14.5,125.0,442.27,354.99
2016,1,20,16,30,355.0,41.0,0.4,14.0,88.0,376.42,300.03
2016,1,20,16,45,177.5,32.0,0.4,13.5,55.5,221.23,164.67
2016,1,20,17,0,0.0,23.0,0.4,13.0,23.0,28.68,0.0
2016,1,20,17,15,0.0,11.5,0.4,12.5,11.5,9.82,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,1.25,9.0,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,1.2,9.0,11.0,9.39,0.0
2016,1,21,7,45,86.5,26.0,1.15,9.5,36.0,20.39,8.62
2016,1,21,8,0,173.0,41.0,1.1,10.0,61.0,31.29,21.64
2016,1,21,8,15,206.0,58.0,1.05,10.5,92.0,44.35,33.94
2016,1,21,8,30,239.0,75.0,1.0,11.0,123.0,68.85,47.4
2016,1,21,8,45,265.0,90.0,1.0,11.5,155.0,101.91,70.5
2016,1,21,9,0,291.0,105.0,1.0,12.0,187.0,138.4,99.71
2016,1,21,9,15,307.5,118.5,0.95,12.5,216.5,174.78,130.84
2016,1,21,9,30,324.0,132.0,0.9,13.0,246.0,213.15,164.05
2016,1,21,9,45,568.5,100.5,0.9,14.0,325.0,301.97,232.71
2016,1,21,10,0,813.0,69.0,0.9,15.0,404.0,407.48,315.26
2016,1,21,10,15,829.0,71.0,0.95,15.0,433.5,464.54,363.47
2016,1,21,10,30,845.0,73.0,1.0,15.0,463.0,521.67,410.66
2016,1,21,10,45,851.5,75.5,1.05,15.5,485.5,573.74,451.86
2016,1,21,11,0,858.0,78.0,1.1,16.0,508.0,624.41,490.71
2016,1,21,11,15,864.5,79.0,1.1,16.0,524.0,671.77,526.55
2016,1,21,11,30,871.0,80.0,1.1,16.0,540.0,711.68,555.99
2016,1,21,11,45,865.5,83.5,1.15,16.5,546.5,754.5,584.94
2016,1,21,12,0,860.0,87.0,1.2,17.0,553.0,788.63,607.5
2016,1,21,12,15,673.5,141.5,1.15,16.5,507.0,733.62,568.98
2016,1,21,12,30,487.0,196.0,1.1,16.0,461.0,651.85,508.99
2016,1,21,12,45,401.0,212.0,1.1,16.0,428.5,593.79,466.96
2016,1,21,13,0,315.0,228.0,1.1,16.0,396.0,549.1,433.15
2016,1,21,13,15,242.0,230.0,1.0,15.5,357.0,476.1,378.46
2016,1,21,13,30,169.0,232.0,0.9,15.0,318.0,419.12,334.54
2016,1,21,13,45,208.5,218.5,0.85,15.0,320.0,445.35,356.57
2016,1,21,14,0,248.0,205.0,0.8,15.0,322.0,491.38,392.28
2016,1,21,14,15,124.0,158.5,0.75,14.5,217.0,298.59,242.25
2016,1,21,14,30,0.0,112.0,0.7,14.0,112.0,98.38,77.24
2016,1,21,14,45,203.0,119.5,0.7,14.0,194.0,347.45,288.01
2016,1,21,15,0,406.0,127.0,0.7,14.0,276.0,569.5,460.61
2016,1,21,15,15,381.5,117.0,0.7,13.5,245.0,531.47,430.62
2016,1,21,15,30,357.0,107.0,0.7,13.0,214.0,492.61,402.2
2016,1,21,15,45,333.0,93.0,0.75,12.5,180.5,448.34,368.97
2016,1,21,16,0,309.0,79.0,0.8,12.0,147.0,403.81,333.94
2016,1,21,16,15,269.5,63.5,0.8,12.0,113.5,344.54,284.32
2016,1,21,16,30,230.0,48.0,0.8,12.0,80.0,286.73,233.74
2016,1,21,16,45,115.0,35.0,0.85,12.0,51.0,162.15,123.3
2016,1,21,17,0,0.0,22.0,0.9,12.0,22.0,25.29,0.0
2016,1,21,17,15,0.0,11.0,0.9,11.5,11.0,9.39,0.0
2016,1,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
