Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.05,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,11.0,6.0,5.12,0.0
2016,1,22,7,45,0.0,19.0,2.0,11.5,19.0,15.69,5.54
2016,1,22,8,0,0.0,32.0,2.0,12.0,32.0,26.22,17.08
2016,1,22,8,15,0.0,48.5,2.0,12.0,48.5,39.08,29.07
2016,1,22,8,30,0.0,65.0,2.0,12.0,65.0,52.26,39.27
2016,1,22,8,45,0.0,82.0,2.0,12.0,82.0,66.37,51.59
2016,1,22,9,0,0.0,99.0,2.0,12.0,99.0,80.79,64.02
2016,1,22,9,15,4.0,113.0,1.95,12.0,114.5,93.98,75.09
2016,1,22,9,30,8.0,127.0,1.9,12.0,130.0,107.81,86.62
2016,1,22,9,45,41.0,151.5,1.9,12.5,168.5,144.84,116.85
2016,1,22,10,0,74.0,176.0,1.9,13.0,207.0,184.27,149.06
2016,1,22,10,15,79.5,189.5,1.9,13.0,225.0,205.23,166.49
2016,1,22,10,30,85.0,203.0,1.9,13.0,243.0,227.02,184.5
2016,1,22,10,45,92.5,215.0,1.9,13.5,260.0,249.26,202.37
2016,1,22,11,0,100.0,227.0,1.9,14.0,277.0,272.43,220.79
2016,1,22,11,15,52.5,202.0,1.95,14.0,228.5,222.01,179.5
2016,1,22,11,30,5.0,177.0,2.0,14.0,180.0,157.35,125.86
2016,1,22,11,45,58.0,214.0,2.05,14.0,246.0,246.35,199.79
2016,1,22,12,0,111.0,251.0,2.1,14.0,312.0,332.43,269.56
2016,1,22,12,15,55.5,192.0,2.05,13.5,222.5,228.4,185.29
2016,1,22,12,30,0.0,133.0,2.0,13.0,133.0,113.98,90.23
2016,1,22,12,45,0.0,131.0,1.95,13.0,131.0,112.41,89.15
2016,1,22,13,0,0.0,129.0,1.9,13.0,129.0,110.87,87.92
2016,1,22,13,15,0.0,105.5,1.8,13.0,105.5,89.12,69.82
2016,1,22,13,30,0.0,82.0,1.7,13.0,82.0,68.11,52.26
2016,1,22,13,45,0.0,110.0,1.65,13.0,110.0,93.96,74.11
2016,1,22,14,0,0.0,138.0,1.6,13.0,138.0,122.63,98.16
2016,1,22,14,15,0.0,96.5,1.55,12.5,96.5,81.91,64.26
2016,1,22,14,30,0.0,55.0,1.5,12.0,55.0,45.53,33.57
2016,1,22,14,45,0.0,30.5,1.5,12.0,30.5,25.18,16.14
2016,1,22,15,0,0.0,6.0,1.5,12.0,6.0,4.94,0.0
2016,1,22,15,15,0.0,5.5,1.45,12.0,5.5,4.52,0.0
2016,1,22,15,30,0.0,5.0,1.4,12.0,5.0,4.11,0.0
2016,1,22,15,45,0.0,4.0,1.35,12.0,4.0,3.28,0.0
2016,1,22,16,0,0.0,3.0,1.3,12.0,3.0,2.46,0.0
2016,1,22,16,15,0.0,2.5,1.25,11.5,2.5,2.05,0.0
2016,1,22,16,30,0.0,2.0,1.2,11.0,2.0,1.64,0.0
2016,1,22,16,45,0.0,1.0,1.2,11.0,1.0,0.82,0.0
2016,1,22,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,8.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,9.0,16.0,13.66,0.0
2016,1,23,7,45,143.0,30.5,1.45,9.5,48.0,23.55,11.71
2016,1,23,8,0,286.0,45.0,1.5,10.0,80.0,34.66,24.66
2016,1,23,8,15,376.0,55.5,1.55,10.0,121.0,42.55,32.45
2016,1,23,8,30,466.0,66.0,1.6,10.0,162.0,73.56,46.2
2016,1,23,8,45,493.5,78.5,1.7,10.5,201.0,119.96,76.46
2016,1,23,9,0,521.0,91.0,1.8,11.0,240.0,166.67,113.86
2016,1,23,9,15,562.5,97.0,1.8,11.0,279.0,220.54,160.25
2016,1,23,9,30,604.0,103.0,1.8,11.0,318.0,275.92,209.26
2016,1,23,9,45,306.5,126.5,1.85,11.0,236.0,223.8,177.66
2016,1,23,10,0,9.0,150.0,1.9,11.0,154.0,130.08,105.3
2016,1,23,10,15,376.5,128.5,1.9,11.0,304.5,306.5,250.25
2016,1,23,10,30,744.0,107.0,1.9,11.0,455.0,504.36,408.55
2016,1,23,10,45,497.5,165.5,1.9,11.0,403.0,458.67,373.2
2016,1,23,11,0,251.0,224.0,1.9,11.0,351.0,383.0,312.65
2016,1,23,11,15,290.5,225.5,1.9,11.0,377.0,426.64,348.68
2016,1,23,11,30,330.0,227.0,1.9,11.0,403.0,472.95,385.75
2016,1,23,11,45,165.0,145.0,1.95,11.0,233.0,279.5,230.87
2016,1,23,12,0,0.0,63.0,2.0,11.0,63.0,52.26,38.92
2016,1,23,12,15,0.0,46.0,2.0,11.0,46.0,38.11,27.03
2016,1,23,12,30,0.0,29.0,2.0,11.0,29.0,23.99,14.96
2016,1,23,12,45,0.0,91.5,2.0,11.0,91.5,76.2,59.46
2016,1,23,13,0,0.0,154.0,2.0,11.0,154.0,134.89,108.74
2016,1,23,13,15,3.0,164.5,2.0,11.0,166.0,148.93,120.53
2016,1,23,13,30,6.0,175.0,2.0,11.0,178.0,163.81,133.12
2016,1,23,13,45,3.0,151.0,2.05,11.0,152.5,137.44,111.19
2016,1,23,14,0,0.0,127.0,2.1,11.0,127.0,111.22,89.28
2016,1,23,14,15,0.0,120.5,2.1,10.5,120.5,105.64,84.93
2016,1,23,14,30,0.0,114.0,2.1,10.0,114.0,100.13,80.58
2016,1,23,14,45,168.5,127.5,2.1,10.0,190.5,325.75,276.01
2016,1,23,15,0,337.0,141.0,2.1,10.0,267.0,503.64,422.83
2016,1,23,15,15,312.0,130.5,2.05,10.0,237.5,466.52,392.11
2016,1,23,15,30,287.0,120.0,2.0,10.0,208.0,429.24,362.12
2016,1,23,15,45,438.0,89.5,1.95,10.0,200.5,536.0,449.62
2016,1,23,16,0,589.0,59.0,1.9,10.0,193.0,620.8,513.24
2016,1,23,16,15,512.5,51.5,1.8,9.5,150.0,531.92,440.35
2016,1,23,16,30,436.0,44.0,1.7,9.0,107.0,445.63,367.39
2016,1,23,16,45,306.0,33.0,1.65,8.5,69.5,319.43,254.42
2016,1,23,17,0,176.0,22.0,1.6,8.0,32.0,185.18,50.03
2016,1,23,17,15,88.0,11.0,1.6,8.0,16.0,68.73,0.0
2016,1,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,7,15,54.5,7.0,1.15,6.5,9.0,0.0,0.0
2016,1,24,7,30,109.0,14.0,1.1,7.0,18.0,11.95,0.0
2016,1,24,7,45,236.5,27.5,1.1,7.5,51.5,22.79,11.68
2016,1,24,8,0,364.0,41.0,1.1,8.0,85.0,33.85,24.25
2016,1,24,8,15,447.0,49.5,1.1,8.0,127.0,40.17,30.63
2016,1,24,8,30,530.0,58.0,1.1,8.0,169.0,68.8,41.09
2016,1,24,8,45,453.0,80.0,1.15,8.0,189.5,113.53,73.43
2016,1,24,9,0,376.0,102.0,1.2,8.0,210.0,151.0,108.14
2016,1,24,9,15,410.5,109.5,1.2,8.0,243.5,192.69,144.16
2016,1,24,9,30,445.0,117.0,1.2,8.0,277.0,238.24,184.5
2016,1,24,9,45,366.5,144.0,1.2,8.5,284.5,265.36,211.74
2016,1,24,10,0,288.0,171.0,1.2,9.0,292.0,277.45,224.8
2016,1,24,10,15,263.0,188.0,1.2,9.0,304.5,301.75,246.33
2016,1,24,10,30,238.0,205.0,1.2,9.0,317.0,323.35,264.77
2016,1,24,10,45,241.0,215.5,1.2,9.0,334.0,351.86,288.31
2016,1,24,11,0,244.0,226.0,1.2,9.0,351.0,380.39,311.42
2016,1,24,11,15,248.0,233.5,1.1,9.0,364.0,406.49,331.92
2016,1,24,11,30,252.0,241.0,1.0,9.0,377.0,432.46,351.93
2016,1,24,11,45,210.5,249.0,0.95,9.5,364.0,410.67,333.6
2016,1,24,12,0,169.0,257.0,0.9,10.0,351.0,398.51,322.74
2016,1,24,12,15,511.5,175.5,0.9,10.0,459.0,631.16,507.11
2016,1,24,12,30,854.0,94.0,0.9,10.0,567.0,853.01,665.45
2016,1,24,12,45,871.5,87.0,0.9,10.5,565.0,885.06,683.18
2016,1,24,13,0,889.0,80.0,0.9,11.0,563.0,904.85,695.28
2016,1,24,13,15,645.5,141.5,0.95,11.0,487.5,789.39,616.6
2016,1,24,13,30,402.0,203.0,1.0,11.0,412.0,618.43,493.07
2016,1,24,13,45,441.5,185.0,1.1,11.5,406.0,662.55,528.98
2016,1,24,14,0,481.0,167.0,1.2,12.0,400.0,685.13,547.1
2016,1,24,14,15,658.0,119.0,1.3,11.5,417.0,808.36,639.92
2016,1,24,14,30,835.0,71.0,1.4,11.0,434.0,910.07,713.76
2016,1,24,14,45,806.5,70.0,1.5,11.0,398.5,879.0,693.38
2016,1,24,15,0,778.0,69.0,1.6,11.0,363.0,844.89,672.05
2016,1,24,15,15,747.5,66.0,1.55,10.5,323.5,803.65,644.38
2016,1,24,15,30,717.0,63.0,1.5,10.0,284.0,760.11,614.24
2016,1,24,15,45,668.0,58.5,1.45,9.5,241.0,696.54,567.9
2016,1,24,16,0,619.0,54.0,1.4,9.0,198.0,640.57,525.42
2016,1,24,16,15,548.0,47.5,1.3,8.5,154.5,556.84,458.63
2016,1,24,16,30,477.0,41.0,1.2,8.0,111.0,475.51,390.4
2016,1,24,16,45,361.5,31.0,1.15,7.5,73.0,359.94,287.69
2016,1,24,17,0,246.0,21.0,1.1,7.0,35.0,236.59,93.95
2016,1,24,17,15,123.0,10.5,1.05,7.0,17.5,92.09,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,115.0,6.5,0.95,6.5,10.5,0.0,0.0
2016,1,25,7,30,230.0,13.0,0.9,7.0,21.0,11.1,0.0
2016,1,25,7,45,367.0,22.5,0.85,7.5,57.5,20.25,10.08
2016,1,25,8,0,504.0,32.0,0.8,8.0,94.0,28.77,19.84
2016,1,25,8,15,579.5,38.0,0.8,8.5,138.0,33.8,24.9
2016,1,25,8,30,655.0,44.0,0.8,9.0,182.0,64.35,34.28
2016,1,25,8,45,700.0,48.0,0.85,9.5,225.5,116.46,64.95
2016,1,25,9,0,745.0,52.0,0.9,10.0,269.0,173.88,110.06
2016,1,25,9,15,776.0,55.5,0.9,10.5,309.5,232.66,161.58
2016,1,25,9,30,807.0,59.0,0.9,11.0,350.0,294.45,216.95
2016,1,25,9,45,805.5,67.0,0.95,11.5,382.5,352.1,269.4
2016,1,25,10,0,804.0,75.0,1.0,12.0,415.0,408.52,319.28
2016,1,25,10,15,820.5,77.0,1.0,12.5,445.5,465.8,367.66
2016,1,25,10,30,837.0,79.0,1.0,13.0,476.0,523.24,414.39
2016,1,25,10,45,846.5,81.0,1.0,13.5,499.5,576.58,456.37
2016,1,25,11,0,856.0,83.0,1.0,14.0,523.0,628.8,496.05
2016,1,25,11,15,863.5,84.0,0.95,14.0,539.5,677.25,532.16
2016,1,25,11,30,871.0,85.0,0.9,14.0,556.0,723.86,565.82
2016,1,25,11,45,873.5,86.0,0.9,14.0,565.0,764.7,593.59
2016,1,25,12,0,876.0,87.0,0.9,14.0,574.0,802.89,619.35
2016,1,25,12,15,554.0,171.0,0.9,14.0,479.5,661.13,517.13
2016,1,25,12,30,232.0,255.0,0.9,14.0,385.0,467.84,370.39
2016,1,25,12,45,554.5,170.0,0.9,14.5,474.5,699.89,549.17
2016,1,25,13,0,877.0,85.0,0.9,15.0,564.0,910.53,691.54
2016,1,25,13,15,871.0,84.0,0.9,14.5,549.5,922.66,698.3
2016,1,25,13,30,865.0,83.0,0.9,14.0,535.0,931.03,705.69
2016,1,25,13,45,856.0,81.5,0.9,14.0,513.5,932.21,707.22
2016,1,25,14,0,847.0,80.0,0.9,14.0,492.0,929.63,706.5
2016,1,25,14,15,487.0,136.5,0.85,14.0,370.5,658.24,518.14
2016,1,25,14,30,127.0,193.0,0.8,14.0,249.0,350.33,281.86
2016,1,25,14,45,452.0,132.0,0.8,14.0,307.5,621.98,500.01
2016,1,25,15,0,777.0,71.0,0.8,14.0,366.0,847.77,658.71
2016,1,25,15,15,746.5,67.5,0.75,13.5,327.0,805.85,627.66
2016,1,25,15,30,716.0,64.0,0.7,13.0,288.0,761.67,598.13
2016,1,25,15,45,672.0,59.0,0.65,12.5,245.0,701.85,556.21
2016,1,25,16,0,628.0,54.0,0.6,12.0,202.0,649.18,517.75
2016,1,25,16,15,558.5,47.5,0.65,11.0,158.5,566.31,456.33
2016,1,25,16,30,489.0,41.0,0.7,10.0,115.0,485.77,392.68
2016,1,25,16,45,371.0,31.5,0.75,9.5,76.0,368.2,292.12
2016,1,25,17,0,253.0,22.0,0.8,9.0,37.0,244.96,118.8
2016,1,25,17,15,126.5,11.0,0.8,8.5,18.5,95.07,0.0
2016,1,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,5.5,11.0,9.39,0.0
2016,1,26,7,30,0.0,22.0,1.1,6.0,22.0,18.78,0.0
2016,1,26,7,45,236.5,29.0,1.15,6.5,59.0,24.02,13.4
2016,1,26,8,0,473.0,36.0,1.2,7.0,96.0,29.7,20.78
2016,1,26,8,15,552.0,43.0,1.2,7.5,140.5,35.04,26.12
2016,1,26,8,30,631.0,50.0,1.2,8.0,185.0,68.16,38.57
2016,1,26,8,45,683.5,54.0,1.25,8.5,229.5,119.62,68.73
2016,1,26,9,0,736.0,58.0,1.3,9.0,274.0,177.39,113.98
2016,1,26,9,15,768.5,61.5,1.3,9.5,315.5,236.15,165.68
2016,1,26,9,30,801.0,65.0,1.3,10.0,357.0,298.12,221.53
2016,1,26,9,45,820.0,68.5,1.3,10.5,393.5,358.31,275.88
2016,1,26,10,0,839.0,72.0,1.3,11.0,430.0,419.52,329.62
2016,1,26,10,15,854.5,74.0,1.25,11.5,460.5,478.31,379.5
2016,1,26,10,30,870.0,76.0,1.2,12.0,491.0,537.08,427.41
2016,1,26,10,45,881.5,77.0,1.2,12.5,515.5,592.22,471.09
2016,1,26,11,0,893.0,78.0,1.2,13.0,540.0,642.47,509.75
2016,1,26,11,15,899.5,79.0,1.1,13.0,556.5,691.14,545.91
2016,1,26,11,30,906.0,80.0,1.0,13.0,573.0,737.8,578.76
2016,1,26,11,45,909.0,80.5,0.9,13.5,582.0,779.08,604.4
2016,1,26,12,0,912.0,81.0,0.8,14.0,591.0,817.64,627.57
2016,1,26,12,15,912.5,81.5,0.75,14.0,592.5,851.3,648.96
2016,1,26,12,30,913.0,82.0,0.7,14.0,594.0,881.77,668.07
2016,1,26,12,45,906.5,82.5,0.7,14.5,586.5,902.82,680.58
2016,1,26,13,0,900.0,83.0,0.7,15.0,579.0,920.16,690.81
2016,1,26,13,15,894.0,82.5,0.7,15.0,564.0,932.98,699.51
2016,1,26,13,30,888.0,82.0,0.7,15.0,549.0,952.2,712.61
2016,1,26,13,45,782.5,99.0,0.7,15.0,498.5,885.5,669.09
2016,1,26,14,0,677.0,116.0,0.7,15.0,448.0,820.59,627.23
2016,1,26,14,15,550.0,138.0,0.65,14.5,398.0,720.58,560.1
2016,1,26,14,30,423.0,160.0,0.6,14.0,348.0,629.3,495.96
2016,1,26,14,45,500.0,132.0,0.6,14.0,337.0,667.8,527.43
2016,1,26,15,0,577.0,104.0,0.6,14.0,326.0,710.54,558.55
2016,1,26,15,15,659.5,83.5,0.55,13.5,312.0,754.77,590.47
2016,1,26,15,30,742.0,63.0,0.5,13.0,298.0,785.14,611.96
2016,1,26,15,45,696.5,59.0,0.5,12.5,254.0,724.65,569.93
2016,1,26,16,0,651.0,55.0,0.5,12.0,210.0,671.24,532.26
2016,1,26,16,15,583.0,48.5,0.6,11.5,166.0,588.79,471.77
2016,1,26,16,30,515.0,42.0,0.7,11.0,122.0,508.45,408.81
2016,1,26,16,45,397.0,32.5,0.85,10.5,81.5,389.61,309.35
2016,1,26,17,0,279.0,23.0,1.0,10.0,41.0,267.1,148.49
2016,1,26,17,15,139.5,11.5,0.95,9.5,20.5,104.51,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,6.5,10.0,8.54,0.0
2016,1,27,7,30,0.0,20.0,0.8,7.0,20.0,17.07,0.0
2016,1,27,7,45,179.0,30.5,0.8,8.0,54.0,23.59,13.28
2016,1,27,8,0,358.0,41.0,0.8,9.0,88.0,33.59,24.08
2016,1,27,8,15,424.0,52.0,0.75,9.0,128.5,41.97,32.22
2016,1,27,8,30,490.0,63.0,0.7,9.0,169.0,69.82,43.42
2016,1,27,8,45,536.0,70.5,0.7,9.5,209.5,115.45,71.2
2016,1,27,9,0,582.0,78.0,0.7,10.0,250.0,166.79,111.19
2016,1,27,9,15,635.0,76.5,0.6,10.5,288.5,217.16,153.73
2016,1,27,9,30,688.0,75.0,0.5,11.0,327.0,273.1,202.21
2016,1,27,9,45,762.5,73.0,0.45,11.5,378.5,342.46,260.79
2016,1,27,10,0,837.0,71.0,0.4,12.0,430.0,417.54,322.58
2016,1,27,10,15,852.5,73.0,0.35,12.5,461.0,476.29,370.65
2016,1,27,10,30,868.0,75.0,0.3,13.0,492.0,535.03,416.8
2016,1,27,10,45,881.5,75.5,0.3,13.5,516.5,587.76,457.31
2016,1,27,11,0,895.0,76.0,0.3,14.0,541.0,641.8,497.27
2016,1,27,11,15,728.0,124.0,0.3,14.0,510.5,632.45,489.78
2016,1,27,11,30,561.0,172.0,0.3,14.0,480.0,592.71,460.53
2016,1,27,11,45,510.0,192.0,0.3,14.5,475.0,602.62,467.08
2016,1,27,12,0,459.0,212.0,0.3,15.0,470.0,607.08,468.72
2016,1,27,12,15,473.5,208.5,0.3,15.0,475.5,635.88,489.83
2016,1,27,12,30,488.0,205.0,0.3,15.0,481.0,663.6,509.69
2016,1,27,12,45,698.5,141.5,0.3,15.5,531.5,803.98,607.88
2016,1,27,13,0,909.0,78.0,0.3,16.0,582.0,923.03,683.17
2016,1,27,13,15,712.0,129.5,0.3,16.0,518.0,838.9,626.6
2016,1,27,13,30,515.0,181.0,0.3,16.0,454.0,719.29,546.83
2016,1,27,13,45,476.0,182.0,0.3,16.0,426.5,692.84,530.48
2016,1,27,14,0,437.0,183.0,0.3,16.0,399.0,663.56,510.59
2016,1,27,14,15,467.5,164.5,0.25,16.0,384.0,675.18,520.42
2016,1,27,14,30,498.0,146.0,0.2,16.0,369.0,683.97,527.56
2016,1,27,14,45,597.5,112.5,0.2,16.0,359.5,745.18,570.97
2016,1,27,15,0,697.0,79.0,0.2,16.0,350.0,791.88,603.02
2016,1,27,15,15,659.5,78.0,0.25,15.5,313.5,748.46,575.43
2016,1,27,15,30,622.0,77.0,0.3,15.0,277.0,703.21,547.02
2016,1,27,15,45,591.5,69.0,0.35,14.5,237.0,653.7,514.22
2016,1,27,16,0,561.0,61.0,0.4,14.0,197.0,603.18,478.89
2016,1,27,16,15,555.0,50.0,0.4,13.5,161.5,568.5,452.3
2016,1,27,16,30,549.0,39.0,0.4,13.0,126.0,523.37,414.96
2016,1,27,16,45,440.0,30.5,0.4,13.0,85.5,420.15,328.02
2016,1,27,17,0,331.0,22.0,0.4,13.0,45.0,306.17,183.06
2016,1,27,17,15,165.5,11.0,0.45,12.5,22.5,121.97,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,6.5,0.8,8.5,6.5,5.55,0.0
2016,1,28,7,30,0.0,13.0,0.7,9.0,13.0,11.1,0.0
2016,1,28,7,45,26.5,30.0,0.65,9.5,33.5,24.06,13.85
2016,1,28,8,0,53.0,47.0,0.6,10.0,54.0,36.5,26.61
2016,1,28,8,15,65.5,66.0,0.5,10.0,78.5,50.22,39.5
2016,1,28,8,30,78.0,85.0,0.4,10.0,103.0,68.32,51.7
2016,1,28,8,45,86.5,103.5,0.3,10.5,127.0,91.34,69.55
2016,1,28,9,0,95.0,122.0,0.2,11.0,151.0,115.89,89.52
2016,1,28,9,15,100.5,139.0,0.2,11.0,173.5,140.04,109.88
2016,1,28,9,30,106.0,156.0,0.2,11.0,196.0,165.18,131.11
2016,1,28,9,45,121.5,172.5,0.2,11.5,222.5,194.32,154.98
2016,1,28,10,0,137.0,189.0,0.2,12.0,249.0,225.56,180.26
2016,1,28,10,15,104.0,199.5,0.25,12.0,246.5,224.3,179.98
2016,1,28,10,30,71.0,210.0,0.3,12.0,244.0,224.81,180.75
2016,1,28,10,45,164.5,221.0,0.4,12.5,305.5,303.22,243.72
2016,1,28,11,0,258.0,232.0,0.5,13.0,367.0,393.87,314.48
2016,1,28,11,15,370.5,216.0,0.6,13.0,416.5,468.85,373.33
2016,1,28,11,30,483.0,200.0,0.7,13.0,466.0,566.0,447.7
2016,1,28,11,45,481.5,204.5,0.85,13.5,473.5,594.17,468.41
2016,1,28,12,0,480.0,209.0,1.0,14.0,481.0,620.66,488.4
2016,1,28,12,15,260.0,223.0,0.95,14.0,370.5,460.03,365.63
2016,1,28,12,30,40.0,237.0,0.9,14.0,260.0,266.5,212.07
2016,1,28,12,45,20.0,161.5,0.85,14.5,173.0,158.43,126.15
2016,1,28,13,0,0.0,86.0,0.8,15.0,86.0,71.48,54.3
2016,1,28,13,15,0.0,114.0,0.75,15.0,114.0,96.72,75.43
2016,1,28,13,30,0.0,142.0,0.7,15.0,142.0,123.84,97.73
2016,1,28,13,45,3.0,156.0,0.65,15.0,158.0,141.61,112.4
2016,1,28,14,0,6.0,170.0,0.6,15.0,174.0,160.67,128.1
2016,1,28,14,15,23.5,177.0,0.6,15.0,188.0,187.41,150.67
2016,1,28,14,30,41.0,184.0,0.6,15.0,202.0,234.97,189.67
2016,1,28,14,45,54.5,174.0,0.6,15.0,196.5,239.68,194.13
2016,1,28,15,0,68.0,164.0,0.6,15.0,191.0,244.42,198.87
2016,1,28,15,15,64.5,147.5,0.6,14.5,171.0,223.87,182.99
2016,1,28,15,30,61.0,131.0,0.6,14.0,151.0,203.21,166.84
2016,1,28,15,45,56.0,113.5,0.6,13.5,129.5,179.59,147.82
2016,1,28,16,0,51.0,96.0,0.6,13.0,108.0,155.92,128.25
2016,1,28,16,15,41.0,77.5,0.65,12.5,86.0,126.25,102.94
2016,1,28,16,30,31.0,59.0,0.7,12.0,64.0,96.43,76.91
2016,1,28,16,45,15.5,41.0,0.75,12.0,43.5,62.7,46.75
2016,1,28,17,0,0.0,23.0,0.8,12.0,23.0,21.5,8.81
2016,1,28,17,15,0.0,11.5,0.75,12.0,11.5,9.82,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,86.5,8.0,0.65,10.5,11.5,6.83,0.0
2016,1,29,7,30,173.0,16.0,0.6,11.0,23.0,13.17,0.0
2016,1,29,7,45,304.0,26.5,0.6,12.0,59.0,21.74,12.04
2016,1,29,8,0,435.0,37.0,0.6,13.0,95.0,30.24,20.86
2016,1,29,8,15,511.0,43.5,0.6,13.0,137.5,35.09,25.65
2016,1,29,8,30,587.0,50.0,0.6,13.0,180.0,61.79,34.03
2016,1,29,8,45,293.5,49.0,0.6,13.5,114.0,71.49,43.27
2016,1,29,9,0,0.0,48.0,0.6,14.0,48.0,39.69,28.54
2016,1,29,9,15,0.0,55.0,0.6,14.0,55.0,45.52,33.54
2016,1,29,9,30,0.0,62.0,0.6,14.0,62.0,51.36,38.45
2016,1,29,9,45,228.0,106.0,0.65,14.5,205.0,176.76,138.31
2016,1,29,10,0,456.0,150.0,0.7,15.0,348.0,331.64,259.89
2016,1,29,10,15,346.5,182.0,0.7,15.0,339.0,333.32,263.35
2016,1,29,10,30,237.0,214.0,0.7,15.0,330.0,321.74,255.75
2016,1,29,10,45,118.5,156.5,0.75,15.5,214.5,214.67,171.67
2016,1,29,11,0,0.0,99.0,0.8,16.0,99.0,82.62,63.31
2016,1,29,11,15,13.5,159.0,0.8,16.0,166.5,144.91,114.84
2016,1,29,11,30,27.0,219.0,0.8,16.0,234.0,211.7,168.41
2016,1,29,11,45,28.5,224.0,0.85,16.0,240.0,232.68,184.74
2016,1,29,12,0,30.0,229.0,0.9,16.0,246.0,242.25,192.27
2016,1,29,12,15,15.0,177.0,0.9,16.0,185.5,166.78,131.89
2016,1,29,12,30,0.0,125.0,0.9,16.0,125.0,106.17,82.51
2016,1,29,12,45,0.0,123.5,0.9,16.0,123.5,105.0,81.73
2016,1,29,13,0,0.0,122.0,0.9,16.0,122.0,103.84,80.83
2016,1,29,13,15,0.0,65.5,0.9,16.0,65.5,54.35,39.98
2016,1,29,13,30,0.0,9.0,0.9,16.0,9.0,7.43,0.63
2016,1,29,13,45,0.0,8.5,0.9,16.0,8.5,7.02,0.3
2016,1,29,14,0,0.0,8.0,0.9,16.0,8.0,6.6,0.0
2016,1,29,14,15,0.0,7.5,0.85,16.0,7.5,6.18,0.0
2016,1,29,14,30,0.0,7.0,0.8,16.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,6.0,0.8,16.0,6.0,4.94,0.0
2016,1,29,15,0,0.0,5.0,0.8,16.0,5.0,4.12,0.0
2016,1,29,15,15,0.0,4.5,0.75,15.5,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,0.7,15.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,0.7,14.5,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,0.7,14.0,3.0,2.46,0.0
2016,1,29,16,15,270.5,21.0,0.65,13.5,66.0,278.81,234.87
2016,1,29,16,30,541.0,39.0,0.6,13.0,129.0,519.16,418.3
2016,1,29,16,45,437.0,31.0,0.6,13.0,88.5,419.39,331.46
2016,1,29,17,0,333.0,23.0,0.6,13.0,48.0,313.85,212.07
2016,1,29,17,15,166.5,11.5,0.65,12.5,24.0,123.57,0.0
2016,1,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,1.2,8.0,9.5,8.11,0.0
2016,1,30,7,30,0.0,19.0,1.2,8.0,19.0,15.27,0.0
2016,1,30,7,45,91.5,33.5,1.25,8.5,46.0,25.99,15.96
2016,1,30,8,0,183.0,48.0,1.3,9.0,73.0,37.06,27.28
2016,1,30,8,15,210.5,65.5,1.3,9.0,105.0,49.75,39.25
2016,1,30,8,30,238.0,83.0,1.3,9.0,137.0,72.32,51.78
2016,1,30,8,45,258.0,99.5,1.35,9.5,169.0,105.91,75.09
2016,1,30,9,0,278.0,116.0,1.4,10.0,201.0,142.33,104.4
2016,1,30,9,15,289.5,131.5,1.4,10.0,230.5,178.74,136.02
2016,1,30,9,30,301.0,147.0,1.4,10.0,260.0,216.67,169.51
2016,1,30,9,45,571.0,106.0,1.45,10.5,347.0,305.08,238.58
2016,1,30,10,0,841.0,65.0,1.5,11.0,434.0,412.53,324.9
2016,1,30,10,15,595.5,131.5,1.5,11.0,402.0,413.92,331.84
2016,1,30,10,30,350.0,198.0,1.5,11.0,370.0,372.84,302.09
2016,1,30,10,45,294.0,218.5,1.55,11.0,367.5,383.24,311.57
2016,1,30,11,0,238.0,239.0,1.6,11.0,365.0,377.35,307.18
2016,1,30,11,15,337.5,227.5,1.6,11.0,412.5,458.38,372.58
2016,1,30,11,30,437.0,216.0,1.6,11.0,460.0,549.33,443.77
2016,1,30,11,45,396.5,229.5,1.65,11.5,454.0,542.1,437.07
2016,1,30,12,0,356.0,243.0,1.7,12.0,448.0,544.01,437.58
2016,1,30,12,15,320.0,251.0,1.65,12.0,435.5,539.96,433.83
2016,1,30,12,30,284.0,259.0,1.6,12.0,423.0,532.76,427.62
2016,1,30,12,45,176.5,255.5,1.6,12.0,357.0,428.49,345.98
2016,1,30,13,0,69.0,252.0,1.6,12.0,291.0,317.01,256.46
2016,1,30,13,15,170.0,246.5,1.55,12.0,339.5,427.6,347.29
2016,1,30,13,30,271.0,241.0,1.5,12.0,388.0,542.59,437.42
2016,1,30,13,45,223.0,235.5,1.5,12.0,353.5,477.82,386.91
2016,1,30,14,0,175.0,230.0,1.5,12.0,319.0,431.55,350.92
2016,1,30,14,15,87.5,164.0,1.5,11.5,208.5,268.49,221.07
2016,1,30,14,30,0.0,98.0,1.5,11.0,98.0,83.28,65.53
2016,1,30,14,45,9.5,124.5,1.55,11.0,128.5,120.33,97.81
2016,1,30,15,0,19.0,151.0,1.6,11.0,159.0,162.13,133.49
2016,1,30,15,15,16.0,136.5,1.55,10.5,143.0,145.97,120.16
2016,1,30,15,30,13.0,122.0,1.5,10.0,127.0,129.94,106.9
2016,1,30,15,45,8.0,106.0,1.45,10.0,109.0,110.34,90.1
2016,1,30,16,0,3.0,90.0,1.4,10.0,91.0,90.95,73.23
2016,1,30,16,15,1.5,72.5,1.3,9.0,73.0,72.52,57.33
2016,1,30,16,30,0.0,55.0,1.2,8.0,55.0,53.74,40.81
2016,1,30,16,45,0.0,38.0,1.2,7.5,38.0,36.14,25.05
2016,1,30,17,0,0.0,21.0,1.2,7.0,21.0,17.35,7.31
2016,1,30,17,15,0.0,10.5,1.15,7.0,10.5,8.96,0.0
2016,1,30,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,1.0,5.0,6.0,5.12,0.0
2016,1,31,7,30,0.0,12.0,1.0,5.0,12.0,9.89,0.0
2016,1,31,7,45,0.0,29.5,1.0,5.5,29.5,23.91,14.66
2016,1,31,8,0,0.0,47.0,1.0,6.0,47.0,37.43,28.03
2016,1,31,8,15,8.0,65.0,1.05,6.0,67.0,51.2,41.09
2016,1,31,8,30,16.0,83.0,1.1,6.0,87.0,66.07,52.1
2016,1,31,8,45,22.5,101.0,1.2,6.0,107.5,82.65,66.11
2016,1,31,9,0,29.0,119.0,1.3,6.0,128.0,101.3,81.97
2016,1,31,9,15,33.5,135.0,1.35,6.0,146.5,119.13,97.24
2016,1,31,9,30,38.0,151.0,1.4,6.0,165.0,137.79,113.22
2016,1,31,9,45,51.5,169.5,1.45,6.5,191.0,162.57,133.9
2016,1,31,10,0,65.0,188.0,1.5,7.0,217.0,189.39,156.23
2016,1,31,10,15,47.0,191.5,1.6,7.0,213.5,189.94,156.92
2016,1,31,10,30,29.0,195.0,1.7,7.0,210.0,188.25,155.5
2016,1,31,10,45,27.5,202.0,1.8,7.5,216.5,189.43,156.16
2016,1,31,11,0,26.0,209.0,1.9,8.0,223.0,197.12,162.19
2016,1,31,11,15,13.0,183.0,2.0,8.0,190.0,166.33,136.25
2016,1,31,11,30,0.0,157.0,2.1,8.0,157.0,134.27,109.07
2016,1,31,11,45,110.5,213.0,2.25,8.5,277.0,295.82,245.56
2016,1,31,12,0,221.0,269.0,2.4,9.0,397.0,450.25,370.5
2016,1,31,12,15,319.5,251.0,2.45,9.0,436.5,539.46,442.06
2016,1,31,12,30,418.0,233.0,2.5,9.0,476.0,617.87,504.79
2016,1,31,12,45,407.5,232.5,2.65,9.0,467.5,623.64,509.59
2016,1,31,13,0,397.0,232.0,2.8,9.0,459.0,627.32,513.33
2016,1,31,13,15,250.0,241.5,2.85,9.0,383.0,514.87,423.32
2016,1,31,13,30,103.0,251.0,2.9,9.0,307.0,357.38,295.18
2016,1,31,13,45,504.0,164.0,2.95,9.0,423.0,700.1,577.32
2016,1,31,14,0,905.0,77.0,3.0,9.0,539.0,977.56,781.49
2016,1,31,14,15,891.5,75.0,3.0,8.5,509.5,966.63,773.59
2016,1,31,14,30,878.0,73.0,3.0,8.0,480.0,962.55,773.59
2016,1,31,14,45,850.5,73.0,3.05,8.0,443.0,933.49,754.5
2016,1,31,15,0,823.0,73.0,3.1,8.0,406.0,901.13,732.96
2016,1,31,15,15,794.5,70.0,3.1,7.5,365.0,860.98,706.14
2016,1,31,15,30,766.0,67.0,3.1,7.0,324.0,818.26,676.66
2016,1,31,15,45,710.5,64.5,3.1,7.0,277.5,749.76,625.1
2016,1,31,16,0,655.0,62.0,3.1,7.0,231.0,689.27,578.07
2016,1,31,16,15,588.0,55.5,3.05,6.5,185.5,606.73,511.96
2016,1,31,16,30,521.0,49.0,3.0,6.0,140.0,525.92,444.02
2016,1,31,16,45,402.0,39.5,3.0,6.0,97.0,404.29,338.11
2016,1,31,17,0,283.0,30.0,3.0,6.0,54.0,289.55,218.52
2016,1,31,17,15,141.5,15.0,3.05,6.0,27.0,109.9,0.0
2016,1,31,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,7,15,182.5,8.5,2.4,4.0,17.5,7.26,0.0
2016,2,1,7,30,365.0,17.0,2.4,4.0,35.0,15.47,0.0
2016,2,1,7,45,492.5,25.0,2.45,4.5,78.0,22.64,13.78
2016,2,1,8,0,620.0,33.0,2.5,5.0,121.0,29.84,21.32
2016,2,1,8,15,687.5,38.0,2.5,5.5,169.0,34.11,25.6
2016,2,1,8,30,755.0,43.0,2.5,6.0,217.0,64.01,33.64
2016,2,1,8,45,797.5,46.5,2.55,6.5,264.0,124.59,69.07
2016,2,1,9,0,840.0,50.0,2.6,7.0,311.0,187.27,118.79
2016,2,1,9,15,867.5,52.5,2.6,7.0,354.5,250.16,175.6
2016,2,1,9,30,895.0,55.0,2.6,7.0,398.0,315.42,236.52
2016,2,1,9,45,906.5,59.5,2.6,7.5,435.5,379.19,295.94
2016,2,1,10,0,918.0,64.0,2.6,8.0,473.0,442.98,353.79
2016,2,1,10,15,931.5,65.5,2.55,8.0,505.0,504.38,408.42
2016,2,1,10,30,945.0,67.0,2.5,8.0,537.0,565.37,460.89
2016,2,1,10,45,952.0,68.5,2.5,8.5,562.0,621.95,507.51
2016,2,1,11,0,959.0,70.0,2.5,9.0,587.0,676.89,551.26
2016,2,1,11,15,964.5,71.0,2.45,9.0,604.0,728.39,591.79
2016,2,1,11,30,970.0,72.0,2.4,9.0,621.0,777.62,628.18
2016,2,1,11,45,965.0,75.5,2.35,9.0,629.5,819.3,657.51
2016,2,1,12,0,960.0,79.0,2.3,9.0,638.0,857.54,684.13
2016,2,1,12,15,960.0,79.0,2.25,9.0,639.0,892.3,708.07
2016,2,1,12,30,960.0,79.0,2.2,9.0,640.0,923.64,729.48
2016,2,1,12,45,951.5,80.5,2.2,9.5,632.0,945.74,743.56
2016,2,1,13,0,943.0,82.0,2.2,10.0,624.0,963.85,754.99
2016,2,1,13,15,937.0,81.5,2.15,9.5,609.0,977.82,765.88
