Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,931.0,81.0,2.1,9.0,594.0,987.84,774.22
2016,2,1,13,45,919.0,80.5,2.05,9.0,570.5,988.23,774.68
2016,2,1,14,0,907.0,80.0,2.0,9.0,547.0,984.64,772.66
2016,2,1,14,15,893.5,78.0,1.95,9.0,517.0,984.47,773.22
2016,2,1,14,30,880.0,76.0,1.9,9.0,487.0,969.79,763.76
2016,2,1,14,45,866.5,72.0,1.85,9.0,452.0,948.74,750.06
2016,2,1,15,0,853.0,68.0,1.8,9.0,417.0,924.16,733.87
2016,2,1,15,15,825.5,65.0,1.7,8.5,375.5,884.56,707.42
2016,2,1,15,30,798.0,62.0,1.6,8.0,334.0,842.33,678.6
2016,2,1,15,45,766.0,57.0,1.55,7.5,289.5,791.18,642.85
2016,2,1,16,0,734.0,52.0,1.5,7.0,245.0,738.39,604.36
2016,2,1,16,15,674.0,47.0,1.45,6.5,198.0,660.89,544.88
2016,2,1,16,30,614.0,42.0,1.4,6.0,151.0,584.16,482.79
2016,2,1,16,45,518.5,34.0,1.35,5.5,106.5,478.49,393.52
2016,2,1,17,0,423.0,26.0,1.3,5.0,62.0,378.18,288.56
2016,2,1,17,15,211.5,13.0,1.25,4.5,31.0,186.99,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,0.8,5.0,8.5,7.26,0.0
2016,2,2,7,30,0.0,17.0,0.8,5.0,17.0,13.99,0.0
2016,2,2,7,45,27.0,35.5,0.85,5.5,39.0,28.2,18.69
2016,2,2,8,0,54.0,54.0,0.9,6.0,61.0,41.5,31.79
2016,2,2,8,15,69.5,73.5,0.9,6.0,87.0,55.45,45.02
2016,2,2,8,30,85.0,93.0,0.9,6.0,113.0,73.79,57.31
2016,2,2,8,45,96.5,112.0,0.9,6.5,139.0,98.06,76.13
2016,2,2,9,0,108.0,131.0,0.9,7.0,165.0,124.25,97.68
2016,2,2,9,15,117.0,148.0,0.9,7.0,189.5,150.17,119.84
2016,2,2,9,30,126.0,165.0,0.9,7.0,214.0,177.46,143.34
2016,2,2,9,45,119.0,181.5,0.95,7.0,231.0,200.12,163.29
2016,2,2,10,0,112.0,198.0,1.0,7.0,248.0,222.2,182.37
2016,2,2,10,15,467.0,144.0,1.0,7.0,375.0,361.21,294.86
2016,2,2,10,30,822.0,90.0,1.0,7.0,502.0,527.62,427.04
2016,2,2,10,45,530.0,167.5,1.05,7.5,438.0,478.48,388.69
2016,2,2,11,0,238.0,245.0,1.1,8.0,374.0,382.6,312.14
2016,2,2,11,15,546.5,171.5,1.05,8.0,480.0,554.25,450.66
2016,2,2,11,30,855.0,98.0,1.0,8.0,586.0,730.65,584.59
2016,2,2,11,45,862.0,97.5,1.0,8.0,596.0,773.53,612.93
2016,2,2,12,0,869.0,97.0,1.0,8.0,606.0,814.07,640.85
2016,2,2,12,15,870.5,97.0,1.0,8.0,608.5,848.08,664.02
2016,2,2,12,30,872.0,97.0,1.0,8.0,611.0,879.01,685.04
2016,2,2,12,45,877.5,94.0,1.0,8.0,606.5,906.71,703.86
2016,2,2,13,0,883.0,91.0,1.0,8.0,602.0,931.13,720.51
2016,2,2,13,15,533.0,174.0,1.0,8.0,480.5,719.24,571.3
2016,2,2,13,30,183.0,257.0,1.0,8.0,359.0,458.69,371.1
2016,2,2,13,45,277.0,233.0,1.0,8.5,380.5,545.96,442.76
2016,2,2,14,0,371.0,209.0,1.0,9.0,402.0,612.96,494.84
2016,2,2,14,15,378.0,195.0,1.0,9.0,382.5,607.46,491.38
2016,2,2,14,30,385.0,181.0,1.0,9.0,363.0,600.05,487.35
2016,2,2,14,45,202.5,168.5,1.0,9.0,264.0,390.51,323.13
2016,2,2,15,0,20.0,156.0,1.0,9.0,165.0,167.58,137.69
2016,2,2,15,15,17.0,141.5,0.95,8.5,148.5,151.46,125.38
2016,2,2,15,30,14.0,127.0,0.9,8.0,132.0,135.46,112.19
2016,2,2,15,45,349.5,92.0,0.85,8.0,186.0,464.38,393.1
2016,2,2,16,0,685.0,57.0,0.8,8.0,240.0,703.19,572.4
2016,2,2,16,15,624.5,51.5,0.85,7.5,194.0,633.54,516.96
2016,2,2,16,30,564.0,46.0,0.9,7.0,148.0,558.38,458.06
2016,2,2,16,45,465.5,37.5,1.0,6.5,105.0,452.16,370.8
2016,2,2,17,0,367.0,29.0,1.1,6.0,62.0,352.59,272.91
2016,2,2,17,15,183.5,14.5,1.1,5.5,31.0,171.56,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,128.5,10.0,0.8,4.0,17.0,8.54,0.0
2016,2,3,7,30,257.0,20.0,0.8,4.0,34.0,16.61,0.25
2016,2,3,7,45,378.5,29.5,0.8,4.5,74.0,24.27,15.52
2016,2,3,8,0,500.0,39.0,0.8,5.0,114.0,31.89,23.32
2016,2,3,8,15,570.5,45.5,0.8,5.5,159.0,36.76,28.13
2016,2,3,8,30,641.0,52.0,0.8,6.0,204.0,67.02,39.13
2016,2,3,8,45,685.0,57.0,0.85,7.0,248.5,119.53,69.29
2016,2,3,9,0,729.0,62.0,0.9,8.0,293.0,177.39,114.38
2016,2,3,9,15,760.0,65.5,0.9,8.5,335.0,235.99,165.69
2016,2,3,9,30,791.0,69.0,0.9,9.0,377.0,297.68,221.05
2016,2,3,9,45,807.0,73.0,0.95,9.5,413.5,357.44,274.93
2016,2,3,10,0,823.0,77.0,1.0,10.0,450.0,417.92,328.01
2016,2,3,10,15,839.0,79.0,1.0,10.5,481.5,476.87,377.91
2016,2,3,10,30,855.0,81.0,1.0,11.0,513.0,535.92,426.02
2016,2,3,10,45,867.5,82.0,1.0,11.5,538.0,591.72,469.96
2016,2,3,11,0,880.0,83.0,1.0,12.0,563.0,642.82,508.98
2016,2,3,11,15,887.0,84.0,1.0,12.0,580.5,692.03,546.3
2016,2,3,11,30,894.0,85.0,1.0,12.0,598.0,739.32,580.64
2016,2,3,11,45,898.5,85.5,1.0,12.0,608.0,782.02,609.81
2016,2,3,12,0,903.0,86.0,1.0,12.0,618.0,822.15,636.96
2016,2,3,12,15,723.5,141.5,0.95,12.0,568.5,781.13,606.97
2016,2,3,12,30,544.0,197.0,0.9,12.0,519.0,705.27,551.26
2016,2,3,12,45,461.5,219.0,0.9,12.5,490.5,675.26,528.46
2016,2,3,13,0,379.0,241.0,0.9,13.0,462.0,621.74,488.23
2016,2,3,13,15,309.5,247.5,0.9,12.5,425.5,576.78,455.79
2016,2,3,13,30,240.0,254.0,0.9,12.0,389.0,508.4,405.39
2016,2,3,13,45,120.0,197.0,0.9,12.0,264.5,331.34,268.35
2016,2,3,14,0,0.0,140.0,0.9,12.0,140.0,122.62,97.32
2016,2,3,14,15,98.5,175.5,0.85,12.0,222.0,292.25,240.3
2016,2,3,14,30,197.0,211.0,0.8,12.0,304.0,437.33,355.73
2016,2,3,14,45,140.0,194.5,0.8,12.0,258.0,365.3,297.67
2016,2,3,15,0,83.0,178.0,0.8,12.0,212.0,273.94,224.73
2016,2,3,15,15,76.5,161.5,0.75,11.5,191.0,250.7,207.15
2016,2,3,15,30,70.0,145.0,0.7,11.0,170.0,227.44,188.78
2016,2,3,15,45,63.5,126.5,0.7,10.5,146.5,201.17,167.64
2016,2,3,16,0,57.0,108.0,0.7,10.0,123.0,174.88,145.93
2016,2,3,16,15,46.5,88.5,0.75,9.5,99.5,143.47,119.19
2016,2,3,16,30,36.0,69.0,0.8,9.0,76.0,111.99,91.7
2016,2,3,16,45,18.0,50.0,0.85,9.0,53.5,75.21,58.78
2016,2,3,17,0,0.0,31.0,0.9,9.0,31.0,31.28,19.47
2016,2,3,17,15,0.0,15.5,0.9,8.5,15.5,12.95,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,7,15,143.5,10.0,0.8,5.5,18.5,8.54,0.0
2016,2,4,7,30,287.0,20.0,0.7,6.0,37.0,16.59,1.89
2016,2,4,7,45,407.5,29.5,0.65,6.5,78.0,24.29,15.53
2016,2,4,8,0,528.0,39.0,0.6,7.0,119.0,31.95,23.22
2016,2,4,8,15,597.0,45.0,0.55,7.5,164.5,39.67,30.58
2016,2,4,8,30,666.0,51.0,0.5,8.0,210.0,66.82,38.19
2016,2,4,8,45,707.0,55.5,0.45,8.5,255.0,120.23,68.5
2016,2,4,9,0,748.0,60.0,0.4,9.0,300.0,178.59,113.71
2016,2,4,9,15,777.5,63.5,0.4,9.5,342.5,238.06,165.25
2016,2,4,9,30,807.0,67.0,0.4,10.0,385.0,300.44,220.53
2016,2,4,9,45,820.5,71.5,0.4,10.5,421.0,360.81,273.98
2016,2,4,10,0,834.0,76.0,0.4,11.0,457.0,421.61,326.14
2016,2,4,10,15,849.0,78.0,0.4,11.0,488.5,480.79,375.8
2016,2,4,10,30,864.0,80.0,0.4,11.0,520.0,539.93,423.67
2016,2,4,10,45,873.5,81.5,0.4,11.5,544.5,595.08,466.13
2016,2,4,11,0,883.0,83.0,0.4,12.0,569.0,645.25,503.53
2016,2,4,11,15,889.5,84.0,0.35,12.0,586.5,694.35,539.11
2016,2,4,11,30,896.0,85.0,0.3,12.0,604.0,741.47,571.52
2016,2,4,11,45,899.5,85.5,0.3,12.5,613.5,783.57,598.25
2016,2,4,12,0,903.0,86.0,0.3,13.0,623.0,823.02,622.88
2016,2,4,12,15,903.5,86.0,0.25,13.0,624.5,856.58,643.59
2016,2,4,12,30,904.0,86.0,0.2,13.0,626.0,886.94,662.14
2016,2,4,12,45,905.0,84.5,0.2,13.5,620.0,912.64,677.34
2016,2,4,13,0,906.0,83.0,0.2,14.0,614.0,934.88,690.35
2016,2,4,13,15,574.0,169.5,0.15,14.0,503.5,753.17,569.35
2016,2,4,13,30,242.0,256.0,0.1,14.0,393.0,512.46,395.9
2016,2,4,13,45,556.5,169.0,0.1,14.0,467.0,758.36,580.43
2016,2,4,14,0,871.0,82.0,0.1,14.0,541.0,967.12,715.26
2016,2,4,14,15,708.0,115.5,0.1,14.0,475.5,862.69,644.7
2016,2,4,14,30,545.0,149.0,0.1,14.0,410.0,737.55,563.25
2016,2,4,14,45,563.5,132.5,0.15,14.0,385.5,734.49,564.94
2016,2,4,15,0,582.0,116.0,0.2,14.0,361.0,737.61,569.07
2016,2,4,15,15,552.5,111.0,0.25,13.5,325.5,696.99,543.5
2016,2,4,15,30,523.0,106.0,0.3,13.0,290.0,648.08,511.82
2016,2,4,15,45,497.0,95.0,0.35,12.5,251.5,601.48,480.7
2016,2,4,16,0,471.0,84.0,0.4,12.0,213.0,554.11,447.46
2016,2,4,16,15,427.0,72.5,0.5,11.0,173.0,490.51,401.13
2016,2,4,16,30,383.0,61.0,0.6,10.0,133.0,428.32,352.95
2016,2,4,16,45,318.5,47.0,0.7,9.5,95.5,348.43,286.29
2016,2,4,17,0,254.0,33.0,0.8,9.0,58.0,273.1,214.71
2016,2,4,17,15,127.0,16.5,0.8,8.5,29.0,133.97,10.31
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,121.5,11.5,1.2,4.5,19.0,9.82,0.0
2016,2,5,7,30,243.0,23.0,1.2,5.0,38.0,19.16,4.69
2016,2,5,7,45,359.0,34.0,1.2,6.0,78.5,28.01,18.89
2016,2,5,8,0,475.0,45.0,1.2,7.0,119.0,36.76,27.54
2016,2,5,8,15,548.5,52.5,1.15,7.5,165.0,42.25,32.9
2016,2,5,8,30,622.0,60.0,1.1,8.0,211.0,69.1,41.18
2016,2,5,8,45,673.0,64.5,1.05,8.5,257.5,121.4,71.05
2016,2,5,9,0,724.0,69.0,1.0,9.0,304.0,182.64,118.6
2016,2,5,9,15,756.0,73.0,0.95,9.5,347.0,241.87,170.04
2016,2,5,9,30,788.0,77.0,0.9,10.0,390.0,304.36,225.57
2016,2,5,9,45,821.0,77.0,0.85,11.0,430.0,366.39,279.69
2016,2,5,10,0,854.0,77.0,0.8,12.0,470.0,430.99,334.15
2016,2,5,10,15,869.0,79.0,0.7,12.5,502.0,491.41,383.75
2016,2,5,10,30,884.0,81.0,0.6,13.0,534.0,551.76,430.97
2016,2,5,10,45,894.5,82.5,0.55,13.5,559.5,605.72,471.94
2016,2,5,11,0,905.0,84.0,0.5,14.0,585.0,660.59,511.83
2016,2,5,11,15,912.0,85.0,0.45,14.0,603.0,711.17,548.11
2016,2,5,11,30,919.0,86.0,0.4,14.0,621.0,759.75,581.11
2016,2,5,11,45,921.5,86.5,0.35,14.5,630.5,802.14,606.82
2016,2,5,12,0,924.0,87.0,0.3,15.0,640.0,841.73,630.26
2016,2,5,12,15,924.5,87.5,0.25,15.0,641.5,876.67,651.54
2016,2,5,12,30,925.0,88.0,0.2,15.0,643.0,908.35,670.62
2016,2,5,12,45,919.0,88.5,0.2,15.5,636.0,930.87,683.48
2016,2,5,13,0,913.0,89.0,0.2,16.0,629.0,949.59,694.09
2016,2,5,13,15,907.0,88.5,0.2,16.0,614.0,963.28,702.96
2016,2,5,13,30,901.0,88.0,0.2,16.0,599.0,973.11,709.62
2016,2,5,13,45,889.5,87.0,0.25,16.0,576.0,983.95,718.21
2016,2,5,14,0,878.0,86.0,0.3,16.0,553.0,980.27,717.83
2016,2,5,14,15,864.5,84.0,0.35,15.5,523.5,969.47,714.68
2016,2,5,14,30,851.0,82.0,0.4,15.0,494.0,954.87,709.28
2016,2,5,14,45,838.5,78.0,0.5,15.0,459.5,935.02,700.33
2016,2,5,15,0,826.0,74.0,0.6,15.0,425.0,911.69,688.94
2016,2,5,15,15,747.0,74.5,0.6,14.5,369.0,828.39,635.84
2016,2,5,15,30,668.0,75.0,0.6,14.0,313.0,751.01,585.72
2016,2,5,15,45,628.5,72.0,0.65,13.5,273.0,698.76,552.21
2016,2,5,16,0,589.0,69.0,0.7,13.0,233.0,645.58,515.93
2016,2,5,16,15,596.5,57.5,0.75,12.0,197.5,620.68,499.4
2016,2,5,16,30,604.0,46.0,0.8,11.0,162.0,584.56,471.72
2016,2,5,16,45,511.0,38.0,0.85,10.5,117.0,489.64,395.24
2016,2,5,17,0,418.0,30.0,0.9,10.0,72.0,392.4,307.46
2016,2,5,17,15,209.0,15.0,0.9,9.5,36.0,194.63,50.04
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,157.0,11.0,1.1,5.5,21.0,9.39,0.0
2016,2,6,7,30,314.0,22.0,1.1,6.0,42.0,18.31,5.45
2016,2,6,7,45,428.5,31.0,1.1,7.0,84.0,25.53,16.75
2016,2,6,8,0,543.0,40.0,1.1,8.0,126.0,32.73,23.87
2016,2,6,8,15,609.5,46.0,1.05,8.5,172.0,40.5,31.22
2016,2,6,8,30,676.0,52.0,1.0,9.0,218.0,67.69,38.69
2016,2,6,8,45,719.0,56.0,1.0,9.5,264.0,121.65,69.04
2016,2,6,9,0,762.0,60.0,1.0,10.0,310.0,180.78,114.9
2016,2,6,9,15,790.5,63.0,0.95,10.5,352.0,240.6,167.06
2016,2,6,9,30,819.0,66.0,0.9,11.0,394.0,303.17,222.9
2016,2,6,9,45,835.0,69.5,0.85,12.0,431.0,364.3,276.77
2016,2,6,10,0,851.0,73.0,0.8,13.0,468.0,426.12,329.27
2016,2,6,10,15,865.0,74.5,0.75,13.5,499.5,484.31,377.48
2016,2,6,10,30,879.0,76.0,0.7,14.0,531.0,542.56,423.71
2016,2,6,10,45,889.0,77.0,0.65,14.5,555.5,597.5,465.55
2016,2,6,11,0,899.0,78.0,0.6,15.0,580.0,651.23,504.78
2016,2,6,11,15,905.0,79.0,0.6,15.0,597.0,700.81,541.23
2016,2,6,11,30,911.0,80.0,0.6,15.0,614.0,748.32,574.33
2016,2,6,11,45,914.5,80.5,0.6,15.5,623.5,791.09,601.48
2016,2,6,12,0,918.0,81.0,0.6,16.0,633.0,831.16,626.47
2016,2,6,12,15,918.0,81.0,0.6,16.0,634.5,864.85,648.18
2016,2,6,12,30,918.0,81.0,0.6,16.0,636.0,895.24,667.73
2016,2,6,12,45,916.5,80.0,0.6,16.5,630.0,919.7,682.15
2016,2,6,13,0,915.0,79.0,0.6,17.0,624.0,940.53,694.32
2016,2,6,13,15,909.5,78.5,0.6,16.5,609.5,954.56,704.84
2016,2,6,13,30,904.0,78.0,0.6,16.0,595.0,964.74,713.17
2016,2,6,13,45,897.5,76.0,0.65,16.0,573.5,968.2,717.22
2016,2,6,14,0,891.0,74.0,0.7,16.0,552.0,967.77,719.04
2016,2,6,14,15,879.0,72.5,0.7,16.0,523.0,958.86,714.47
2016,2,6,14,30,867.0,71.0,0.7,16.0,494.0,946.24,707.73
2016,2,6,14,45,749.0,88.5,0.7,16.0,435.5,863.24,654.3
2016,2,6,15,0,631.0,106.0,0.7,16.0,377.0,774.39,596.28
2016,2,6,15,15,558.0,108.0,0.65,15.0,331.0,700.62,548.34
2016,2,6,15,30,485.0,110.0,0.6,14.0,285.0,619.47,493.0
2016,2,6,15,45,462.5,99.0,0.55,13.5,248.5,576.82,463.47
2016,2,6,16,0,440.0,88.0,0.5,13.0,212.0,533.35,431.74
2016,2,6,16,15,404.0,75.5,0.5,12.0,173.5,475.88,389.01
2016,2,6,16,30,368.0,63.0,0.5,11.0,135.0,419.26,344.65
2016,2,6,16,45,317.5,48.5,0.55,10.5,98.5,349.66,286.59
2016,2,6,17,0,267.0,34.0,0.6,10.0,62.0,285.58,226.75
2016,2,6,17,15,133.5,17.0,0.65,9.5,31.0,141.22,53.08
2016,2,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,7,15,184.0,10.5,1.2,7.5,23.0,8.96,0.0
2016,2,7,7,30,368.0,21.0,1.2,8.0,46.0,19.03,6.86
2016,2,7,7,45,481.5,29.0,1.2,9.0,89.5,26.05,17.14
2016,2,7,8,0,595.0,37.0,1.2,10.0,133.0,33.08,24.0
2016,2,7,8,15,658.5,42.0,1.1,10.5,180.0,37.2,28.01
2016,2,7,8,30,722.0,47.0,1.0,11.0,227.0,64.93,35.05
2016,2,7,8,45,763.0,50.0,0.95,11.5,273.5,120.76,65.88
2016,2,7,9,0,804.0,53.0,0.9,12.0,320.0,181.41,112.63
2016,2,7,9,15,831.0,56.0,0.85,12.5,363.0,245.4,168.04
2016,2,7,9,30,858.0,59.0,0.8,13.0,406.0,309.34,224.75
2016,2,7,9,45,875.0,61.5,0.8,14.0,444.0,371.44,279.25
2016,2,7,10,0,892.0,64.0,0.8,15.0,482.0,434.19,332.43
2016,2,7,10,15,905.5,65.5,0.8,15.5,514.0,494.65,382.46
2016,2,7,10,30,919.0,67.0,0.8,16.0,546.0,554.76,430.23
2016,2,7,10,45,927.0,68.5,0.8,16.5,571.0,611.07,473.37
2016,2,7,11,0,935.0,70.0,0.8,17.0,596.0,665.91,513.82
2016,2,7,11,15,941.0,71.0,0.8,17.0,614.0,717.12,551.35
2016,2,7,11,30,947.0,72.0,0.8,17.0,632.0,766.16,584.93
2016,2,7,11,45,949.5,73.0,0.8,17.5,641.5,810.15,612.71
2016,2,7,12,0,952.0,74.0,0.8,18.0,651.0,851.25,638.22
2016,2,7,12,15,952.5,74.0,0.8,18.0,653.0,886.46,660.81
2016,2,7,12,30,953.0,74.0,0.8,18.0,655.0,918.28,681.16
2016,2,7,12,45,952.0,73.0,0.8,18.0,648.5,944.04,697.6
2016,2,7,13,0,951.0,72.0,0.8,18.0,642.0,966.05,711.76
2016,2,7,13,15,946.5,71.5,0.8,18.0,627.5,981.61,721.92
2016,2,7,13,30,942.0,71.0,0.8,18.0,613.0,993.2,729.8
2016,2,7,13,45,933.0,70.5,0.8,18.5,591.0,996.48,731.23
2016,2,7,14,0,924.0,70.0,0.8,19.0,569.0,995.75,730.39
2016,2,7,14,15,912.5,68.5,0.8,18.5,540.0,987.33,727.62
2016,2,7,14,30,901.0,67.0,0.8,18.0,511.0,975.06,722.58
2016,2,7,14,45,883.0,65.5,0.8,18.0,475.0,952.84,709.84
2016,2,7,15,0,865.0,64.0,0.8,18.0,439.0,927.25,694.97
2016,2,7,15,15,841.5,61.5,0.75,17.0,398.0,891.98,675.04
2016,2,7,15,30,818.0,59.0,0.7,16.0,357.0,863.91,659.56
2016,2,7,15,45,781.5,56.0,0.7,15.5,311.5,810.7,625.75
2016,2,7,16,0,745.0,53.0,0.7,15.0,266.0,756.0,589.71
2016,2,7,16,15,692.0,48.5,0.7,14.0,219.0,684.23,540.35
2016,2,7,16,30,639.0,44.0,0.7,13.0,172.0,612.87,488.17
2016,2,7,16,45,547.0,37.0,0.75,12.5,126.0,509.19,407.38
2016,2,7,17,0,455.0,30.0,0.8,12.0,80.0,410.2,322.18
2016,2,7,17,15,227.5,15.0,0.8,11.5,40.0,210.34,100.69
2016,2,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,144.0,12.5,1.15,9.5,22.5,10.67,0.0
2016,2,8,7,30,288.0,25.0,1.1,10.0,45.0,20.8,8.86
2016,2,8,7,45,405.0,34.5,1.1,11.0,88.0,28.34,19.05
2016,2,8,8,0,522.0,44.0,1.1,12.0,131.0,35.85,26.28
2016,2,8,8,15,591.5,50.5,1.05,12.5,178.0,40.61,30.84
2016,2,8,8,30,661.0,57.0,1.0,13.0,225.0,67.66,38.39
2016,2,8,8,45,704.5,62.0,0.95,13.5,271.5,125.38,71.69
2016,2,8,9,0,748.0,67.0,0.9,14.0,318.0,184.81,116.99
2016,2,8,9,15,778.0,70.0,0.85,14.5,361.0,244.37,167.9
2016,2,8,9,30,808.0,73.0,0.8,15.0,404.0,306.92,222.55
2016,2,8,9,45,843.0,71.5,0.8,15.5,444.5,369.58,276.83
2016,2,8,10,0,878.0,70.0,0.8,16.0,485.0,434.77,331.72
2016,2,8,10,15,892.0,72.0,0.75,16.5,517.0,495.4,381.17
2016,2,8,10,30,906.0,74.0,0.7,17.0,549.0,555.76,428.3
2016,2,8,10,45,915.0,75.0,0.7,17.5,574.5,611.66,470.74
2016,2,8,11,0,924.0,76.0,0.7,18.0,600.0,666.2,510.62
2016,2,8,11,15,929.5,77.0,0.65,18.5,617.5,716.74,545.62
2016,2,8,11,30,935.0,78.0,0.6,19.0,635.0,765.1,576.64
2016,2,8,11,45,936.5,79.0,0.6,19.5,644.0,808.01,603.23
2016,2,8,12,0,938.0,80.0,0.6,20.0,653.0,847.98,627.58
2016,2,8,12,15,938.0,80.0,0.55,20.0,654.5,882.46,648.37
2016,2,8,12,30,938.0,80.0,0.5,20.0,656.0,913.57,666.85
2016,2,8,12,45,940.0,78.0,0.5,20.5,650.5,940.58,682.44
2016,2,8,13,0,942.0,76.0,0.5,21.0,645.0,963.99,695.79
2016,2,8,13,15,937.0,75.5,0.5,21.0,630.5,979.02,705.33
2016,2,8,13,30,932.0,75.0,0.5,21.0,616.0,990.08,712.67
2016,2,8,13,45,923.0,74.0,0.5,21.5,593.5,992.7,713.63
2016,2,8,14,0,914.0,73.0,0.5,22.0,571.0,991.32,712.39
2016,2,8,14,15,902.5,71.5,0.45,22.0,542.0,982.92,707.22
2016,2,8,14,30,891.0,70.0,0.4,22.0,513.0,970.71,699.92
2016,2,8,14,45,874.0,68.5,0.4,22.0,477.0,949.54,688.26
2016,2,8,15,0,857.0,67.0,0.4,22.0,441.0,925.03,674.56
2016,2,8,15,15,833.5,64.0,0.45,21.5,400.5,899.4,662.34
2016,2,8,15,30,810.0,61.0,0.5,21.0,360.0,860.46,640.92
2016,2,8,15,45,775.5,57.5,0.6,20.5,314.5,808.44,610.87
2016,2,8,16,0,741.0,54.0,0.7,20.0,269.0,754.86,578.08
2016,2,8,16,15,688.5,49.5,0.75,19.5,222.0,683.49,529.75
2016,2,8,16,30,636.0,45.0,0.8,19.0,175.0,612.51,478.65
2016,2,8,16,45,548.0,38.0,0.9,18.5,129.0,511.84,402.17
2016,2,8,17,0,460.0,31.0,1.0,18.0,83.0,415.48,321.62
2016,2,8,17,15,230.0,15.5,1.0,17.5,41.5,214.47,115.76
2016,2,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,7,15,172.5,12.0,0.65,10.5,25.0,10.24,0.0
2016,2,9,7,30,345.0,24.0,0.6,11.0,50.0,19.94,8.95
2016,2,9,7,45,456.0,33.0,0.6,12.0,94.0,27.14,18.03
2016,2,9,8,0,567.0,42.0,0.6,13.0,138.0,37.38,27.59
2016,2,9,8,15,633.5,48.0,0.6,13.5,186.0,42.2,32.17
2016,2,9,8,30,700.0,54.0,0.6,14.0,234.0,70.07,39.45
2016,2,9,8,45,741.5,58.5,0.6,14.5,281.0,126.08,70.35
2016,2,9,9,0,783.0,63.0,0.6,15.0,328.0,187.12,116.67
2016,2,9,9,15,812.0,66.0,0.6,15.5,372.0,248.67,169.0
2016,2,9,9,30,841.0,69.0,0.6,16.0,416.0,313.02,224.96
2016,2,9,9,45,669.5,114.0,0.6,16.5,406.0,346.71,260.55
2016,2,9,10,0,498.0,159.0,0.6,17.0,396.0,356.25,274.01
2016,2,9,10,15,706.0,117.5,0.55,17.5,478.0,453.67,348.81
2016,2,9,10,30,914.0,76.0,0.5,18.0,560.0,562.6,430.09
2016,2,9,10,45,694.0,143.5,0.5,19.0,520.5,556.91,425.12
2016,2,9,11,0,474.0,211.0,0.5,20.0,481.0,517.63,395.24
2016,2,9,11,15,709.0,145.5,0.5,20.0,563.5,646.63,490.92
2016,2,9,11,30,944.0,80.0,0.5,20.0,646.0,774.7,580.14
2016,2,9,11,45,946.0,81.0,0.5,20.5,655.5,818.46,605.79
2016,2,9,12,0,948.0,82.0,0.5,21.0,665.0,859.3,630.35
2016,2,9,12,15,947.5,82.0,0.5,21.0,666.0,893.81,651.83
2016,2,9,12,30,947.0,82.0,0.5,21.0,667.0,924.87,671.12
2016,2,9,12,45,943.5,81.5,0.5,21.0,660.0,949.09,686.11
2016,2,9,13,0,940.0,81.0,0.5,21.0,653.0,969.48,698.87
2016,2,9,13,15,934.5,80.5,0.5,21.0,638.0,984.13,708.2
2016,2,9,13,30,929.0,80.0,0.5,21.0,623.0,994.8,715.3
2016,2,9,13,45,917.5,80.0,0.55,21.0,600.0,996.35,718.12
2016,2,9,14,0,906.0,80.0,0.6,21.0,577.0,993.9,718.77
2016,2,9,14,15,799.5,96.5,0.6,20.5,518.5,926.76,678.73
2016,2,9,14,30,693.0,113.0,0.6,20.0,460.0,851.52,633.3
2016,2,9,14,45,605.0,126.0,0.65,20.0,413.5,780.13,588.85
2016,2,9,15,0,517.0,139.0,0.7,20.0,367.0,698.89,536.0
2016,2,9,15,15,498.0,128.0,0.65,19.0,331.0,662.56,513.99
2016,2,9,15,30,479.0,117.0,0.6,18.0,295.0,624.55,489.6
2016,2,9,15,45,448.0,107.5,0.6,17.0,257.5,576.32,457.5
2016,2,9,16,0,417.0,98.0,0.6,16.0,220.0,527.79,423.91
2016,2,9,16,15,382.5,84.5,0.65,15.5,181.5,470.95,381.85
2016,2,9,16,30,348.0,71.0,0.7,15.0,143.0,414.89,338.02
2016,2,9,16,45,296.5,55.5,0.8,14.5,105.5,343.87,279.88
2016,2,9,17,0,245.0,40.0,0.9,14.0,68.0,276.07,220.14
2016,2,9,17,15,122.5,25.0,0.9,13.5,39.0,153.7,91.6
2016,2,9,17,30,0.0,10.0,0.9,13.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,0.9,13.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,176.0,12.5,0.9,10.5,26.5,10.67,0.0
2016,2,10,7,30,352.0,25.0,0.8,11.0,53.0,20.77,10.15
2016,2,10,7,45,458.5,34.0,0.7,11.5,97.0,27.93,18.83
2016,2,10,8,0,565.0,43.0,0.6,12.0,141.0,35.07,25.7
2016,2,10,8,15,629.0,49.5,0.55,12.5,189.0,43.43,33.43
2016,2,10,8,30,693.0,56.0,0.5,13.0,237.0,71.54,40.99
2016,2,10,8,45,733.0,60.5,0.5,13.5,283.5,127.04,71.73
2016,2,10,9,0,773.0,65.0,0.5,14.0,330.0,187.4,117.67
2016,2,10,9,15,801.0,68.0,0.5,14.5,373.5,248.2,169.48
2016,2,10,9,30,829.0,71.0,0.5,15.0,417.0,311.72,224.79
2016,2,10,9,45,847.5,74.0,0.5,15.5,455.0,374.29,278.95
2016,2,10,10,0,866.0,77.0,0.5,16.0,493.0,437.8,332.18
2016,2,10,10,15,880.0,79.0,0.5,16.5,525.5,498.87,381.63
2016,2,10,10,30,894.0,81.0,0.5,17.0,558.0,557.8,427.59
2016,2,10,10,45,902.0,83.0,0.55,17.5,583.0,613.82,470.22
2016,2,10,11,0,910.0,85.0,0.6,18.0,608.0,668.42,510.4
2016,2,10,11,15,916.0,86.0,0.6,18.0,626.0,718.95,546.85
2016,2,10,11,30,922.0,87.0,0.6,18.0,644.0,767.37,579.95
2016,2,10,11,45,926.5,87.0,0.6,18.5,654.0,811.22,607.24
2016,2,10,12,0,931.0,87.0,0.6,19.0,664.0,852.36,632.4
2016,2,10,12,15,931.5,87.0,0.6,19.0,666.0,887.26,654.45
2016,2,10,12,30,932.0,87.0,0.6,19.0,668.0,918.83,674.34
2016,2,10,12,45,933.5,85.0,0.6,19.0,662.0,945.49,691.1
2016,2,10,13,0,935.0,83.0,0.6,19.0,656.0,968.55,705.68
2016,2,10,13,15,930.5,82.5,0.6,19.0,641.5,984.09,715.66
2016,2,10,13,30,926.0,82.0,0.6,19.0,627.0,995.71,723.42
2016,2,10,13,45,918.5,80.5,0.6,19.5,605.0,999.23,724.96
2016,2,10,14,0,911.0,79.0,0.6,20.0,583.0,998.76,724.28
2016,2,10,14,15,899.0,77.5,0.55,20.0,553.5,989.97,718.81
2016,2,10,14,30,887.0,76.0,0.5,20.0,524.0,977.37,711.21
2016,2,10,14,45,813.0,80.0,0.5,20.0,469.0,919.05,675.67
2016,2,10,15,0,739.0,84.0,0.5,20.0,414.0,846.96,631.04
2016,2,10,15,15,648.0,94.0,0.55,19.0,363.5,771.95,586.37
2016,2,10,15,30,557.0,104.0,0.6,18.0,313.0,689.1,534.07
2016,2,10,15,45,521.0,97.0,0.65,17.5,274.0,636.28,500.0
2016,2,10,16,0,485.0,90.0,0.7,17.0,235.0,576.97,459.18
2016,2,10,16,15,448.0,78.5,0.75,16.5,194.5,518.37,416.89
2016,2,10,16,30,411.0,67.0,0.8,16.0,154.0,460.57,372.78
2016,2,10,16,45,352.0,53.5,0.9,15.5,114.5,383.91,311.37
2016,2,10,17,0,293.0,40.0,1.0,15.0,75.0,311.14,248.16
2016,2,10,17,15,146.5,26.0,1.0,14.5,43.5,173.71,111.2
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,184.5,13.0,0.7,10.5,28.0,11.1,0.0
2016,2,11,7,30,369.0,26.0,0.6,11.0,56.0,21.62,11.32
2016,2,11,7,45,477.0,34.0,0.55,12.0,101.0,27.93,18.86
2016,2,11,8,0,585.0,42.0,0.5,13.0,146.0,37.31,27.61
2016,2,11,8,15,647.0,48.0,0.45,13.5,194.0,42.14,32.17
2016,2,11,8,30,709.0,54.0,0.4,14.0,242.0,70.45,39.5
2016,2,11,8,45,702.5,60.5,0.35,14.5,275.5,124.04,70.13
2016,2,11,9,0,696.0,67.0,0.3,15.0,309.0,176.57,111.52
2016,2,11,9,15,767.5,68.0,0.25,15.5,365.5,240.79,163.69
2016,2,11,9,30,839.0,69.0,0.2,16.0,422.0,313.12,223.68
2016,2,11,9,45,845.5,74.5,0.2,17.0,458.0,374.49,275.94
2016,2,11,10,0,852.0,80.0,0.2,18.0,494.0,435.46,325.98
2016,2,11,10,15,761.0,106.5,0.25,18.0,494.0,469.75,356.53
2016,2,11,10,30,670.0,133.0,0.3,18.0,494.0,493.71,377.64
2016,2,11,10,45,622.0,156.5,0.35,18.5,503.5,528.36,404.23
2016,2,11,11,0,574.0,180.0,0.4,19.0,513.0,551.53,421.37
2016,2,11,11,15,735.5,137.0,0.4,19.0,576.5,657.22,498.55
2016,2,11,11,30,897.0,94.0,0.4,19.0,640.0,757.7,568.75
2016,2,11,11,45,894.5,96.5,0.45,19.0,648.0,798.04,594.66
2016,2,11,12,0,892.0,99.0,0.5,19.0,656.0,842.86,624.29
2016,2,11,12,15,737.0,148.5,0.5,19.0,610.0,805.96,599.13
2016,2,11,12,30,582.0,198.0,0.5,19.0,564.0,743.22,556.37
2016,2,11,12,45,511.5,221.0,0.5,19.0,540.0,725.42,544.11
2016,2,11,13,0,441.0,244.0,0.5,19.0,516.0,701.79,527.08
2016,2,11,13,15,440.0,238.0,0.5,18.5,504.5,707.86,533.23
2016,2,11,13,30,439.0,232.0,0.5,18.0,493.0,711.65,537.53
2016,2,11,13,45,419.5,227.5,0.5,18.0,469.5,696.91,527.87
2016,2,11,14,0,400.0,223.0,0.5,18.0,446.0,659.53,503.25
2016,2,11,14,15,246.0,225.0,0.5,17.5,360.0,517.02,400.64
2016,2,11,14,30,92.0,227.0,0.5,17.0,274.0,331.72,261.38
2016,2,11,14,45,46.0,143.0,0.5,17.0,166.5,186.24,148.65
2016,2,11,15,0,0.0,59.0,0.5,17.0,59.0,48.87,35.44
2016,2,11,15,15,60.0,110.5,0.5,16.5,133.0,165.14,134.8
2016,2,11,15,30,120.0,162.0,0.5,16.0,207.0,310.85,252.82
2016,2,11,15,45,108.0,144.0,0.55,15.5,181.0,278.85,227.21
2016,2,11,16,0,96.0,126.0,0.6,15.0,155.0,246.98,202.41
2016,2,11,16,15,83.5,105.5,0.65,14.5,127.5,210.88,173.36
2016,2,11,16,30,71.0,85.0,0.7,14.0,100.0,174.8,143.35
2016,2,11,16,45,51.5,64.5,0.75,13.5,74.0,119.15,96.06
2016,2,11,17,0,32.0,44.0,0.8,13.0,48.0,78.28,60.1
2016,2,11,17,15,16.0,25.5,0.8,12.5,27.5,41.49,24.11
2016,2,11,17,30,0.0,7.0,0.8,12.0,7.0,5.97,0.0
2016,2,11,17,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
