Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,7,15,144.5,15.0,0.9,9.5,27.5,12.8,0.0
2016,2,12,7,30,289.0,30.0,0.8,10.0,55.0,24.93,14.45
2016,2,12,7,45,391.5,41.0,0.75,10.5,98.0,33.57,24.0
2016,2,12,8,0,494.0,52.0,0.7,11.0,141.0,42.1,32.14
2016,2,12,8,15,559.0,59.5,0.65,11.5,188.0,47.38,37.14
2016,2,12,8,30,624.0,67.0,0.6,12.0,235.0,74.33,44.9
2016,2,12,8,45,666.0,72.5,0.6,12.5,281.0,127.24,74.94
2016,2,12,9,0,708.0,78.0,0.6,13.0,327.0,185.33,119.33
2016,2,12,9,15,738.0,82.0,0.55,13.5,370.0,244.26,169.4
2016,2,12,9,30,768.0,86.0,0.5,14.0,413.0,308.38,224.73
2016,2,12,9,45,733.0,96.5,0.45,14.5,431.0,354.05,266.35
2016,2,12,10,0,698.0,107.0,0.4,15.0,449.0,396.84,303.83
2016,2,12,10,15,654.0,130.0,0.4,15.0,466.5,441.99,341.87
2016,2,12,10,30,610.0,153.0,0.4,15.0,484.0,481.04,373.46
2016,2,12,10,45,556.5,180.0,0.45,15.5,492.5,507.64,394.19
2016,2,12,11,0,503.0,207.0,0.5,16.0,501.0,532.88,412.84
2016,2,12,11,15,501.0,214.5,0.55,16.0,514.5,568.4,439.67
2016,2,12,11,30,499.0,222.0,0.6,16.0,528.0,602.39,464.81
2016,2,12,11,45,537.0,211.5,0.65,16.5,545.5,647.49,497.41
2016,2,12,12,0,575.0,201.0,0.7,17.0,563.0,693.14,529.79
2016,2,12,12,15,723.5,154.0,0.7,17.0,610.5,801.33,605.95
2016,2,12,12,30,872.0,107.0,0.7,17.0,658.0,900.7,670.5
2016,2,12,12,45,871.0,106.0,0.75,17.5,652.0,925.7,685.18
2016,2,12,13,0,870.0,105.0,0.8,18.0,646.0,947.16,698.74
2016,2,12,13,15,864.0,104.5,0.8,17.5,631.5,960.85,709.07
2016,2,12,13,30,858.0,104.0,0.8,17.0,617.0,970.69,717.22
2016,2,12,13,45,684.5,149.0,0.85,17.0,549.0,874.5,655.9
2016,2,12,14,0,511.0,194.0,0.9,17.0,481.0,755.73,577.31
2016,2,12,14,15,664.0,144.5,0.9,16.5,498.0,861.76,654.56
2016,2,12,14,30,817.0,95.0,0.9,16.0,515.0,946.6,712.17
2016,2,12,14,45,706.5,109.5,0.95,16.0,454.5,861.6,656.46
2016,2,12,15,0,596.0,124.0,1.0,16.0,394.0,767.33,594.86
2016,2,12,15,15,663.5,103.0,0.95,15.5,378.5,799.74,620.56
2016,2,12,15,30,731.0,82.0,0.9,15.0,363.0,825.37,639.73
2016,2,12,15,45,696.0,77.0,0.85,14.5,318.5,772.53,604.01
2016,2,12,16,0,661.0,72.0,0.8,14.0,274.0,718.43,567.23
2016,2,12,16,15,606.5,65.5,0.75,13.5,227.0,644.83,514.53
2016,2,12,16,30,552.0,59.0,0.7,13.0,180.0,572.11,460.04
2016,2,12,16,45,466.0,50.0,0.7,12.5,134.5,473.14,382.75
2016,2,12,17,0,380.0,41.0,0.7,12.0,89.0,378.9,304.37
2016,2,12,17,15,190.0,29.0,0.7,11.5,53.0,212.85,150.63
2016,2,12,17,30,0.0,17.0,0.7,11.0,17.0,14.51,0.0
2016,2,12,17,45,0.0,8.5,0.75,11.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,202.0,13.5,1.05,8.5,31.5,11.01,0.0
2016,2,13,7,30,404.0,27.0,1.1,9.0,63.0,22.43,12.84
2016,2,13,7,45,505.0,35.5,1.15,9.5,109.0,31.78,22.58
2016,2,13,8,0,606.0,44.0,1.2,10.0,155.0,39.08,29.58
2016,2,13,8,15,667.0,49.5,1.15,10.5,204.5,43.44,33.74
2016,2,13,8,30,728.0,55.0,1.1,11.0,254.0,72.27,40.94
2016,2,13,8,45,768.5,58.5,1.1,11.5,302.0,129.43,72.81
2016,2,13,9,0,809.0,62.0,1.1,12.0,350.0,191.46,120.75
2016,2,13,9,15,835.0,65.0,1.0,12.5,394.0,254.27,175.19
2016,2,13,9,30,861.0,68.0,0.9,13.0,438.0,319.49,232.84
2016,2,13,9,45,886.0,68.0,0.85,14.0,478.0,384.41,289.04
2016,2,13,10,0,911.0,68.0,0.8,15.0,518.0,449.33,343.3
2016,2,13,10,15,635.0,146.5,0.75,15.0,470.0,448.39,348.35
2016,2,13,10,30,359.0,225.0,0.7,15.0,422.0,401.81,315.32
2016,2,13,10,45,267.0,250.5,0.7,15.5,400.5,396.23,311.41
2016,2,13,11,0,175.0,276.0,0.7,16.0,379.0,371.07,291.32
2016,2,13,11,15,571.0,175.0,0.7,16.0,525.0,577.77,451.19
2016,2,13,11,30,967.0,74.0,0.7,16.0,671.0,788.9,602.05
2016,2,13,11,45,971.0,74.0,0.7,16.5,681.0,834.15,628.03
2016,2,13,12,0,975.0,74.0,0.7,17.0,691.0,876.51,654.02
2016,2,13,12,15,975.0,74.0,0.7,17.0,692.5,912.4,676.78
2016,2,13,12,30,975.0,74.0,0.7,17.0,694.0,944.77,697.23
2016,2,13,12,45,966.0,77.0,0.75,17.5,686.5,968.96,712.2
2016,2,13,13,0,957.0,80.0,0.8,18.0,679.0,989.05,724.72
2016,2,13,13,15,952.0,79.0,0.8,18.0,664.0,1003.93,734.4
2016,2,13,13,30,947.0,78.0,0.8,18.0,649.0,1014.74,741.73
2016,2,13,13,45,940.0,77.0,0.85,18.0,626.5,1019.53,746.6
2016,2,13,14,0,933.0,76.0,0.9,18.0,604.0,1020.25,749.16
2016,2,13,14,15,921.5,74.5,1.0,17.5,574.0,1011.89,748.57
2016,2,13,14,30,910.0,73.0,1.1,17.0,544.0,999.61,745.57
2016,2,13,14,45,893.0,71.0,1.2,17.0,507.5,977.51,734.71
2016,2,13,15,0,876.0,69.0,1.3,17.0,471.0,951.92,721.42
2016,2,13,15,15,854.0,66.5,1.25,16.5,429.0,928.08,707.97
2016,2,13,15,30,832.0,64.0,1.2,16.0,387.0,890.59,684.95
2016,2,13,15,45,801.5,60.5,1.2,15.5,341.5,841.35,654.05
2016,2,13,16,0,771.0,57.0,1.2,15.0,296.0,790.25,620.69
2016,2,13,16,15,722.5,52.5,1.15,14.0,247.0,720.9,572.91
2016,2,13,16,30,674.0,48.0,1.1,13.0,198.0,651.59,522.52
2016,2,13,16,45,594.0,41.5,1.05,12.0,150.0,555.64,448.54
2016,2,13,17,0,514.0,35.0,1.0,11.0,102.0,463.09,372.06
2016,2,13,17,15,365.0,24.5,1.05,10.5,61.5,333.73,245.01
2016,2,13,17,30,216.0,14.0,1.1,10.0,21.0,154.21,0.0
2016,2,13,17,45,108.0,7.0,1.15,10.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,209.0,13.0,1.2,9.5,32.5,10.53,0.0
2016,2,14,7,30,418.0,26.0,1.2,10.0,65.0,23.45,13.9
2016,2,14,7,45,517.0,33.0,1.3,10.5,110.5,29.43,20.45
2016,2,14,8,0,616.0,40.0,1.4,11.0,156.0,35.47,26.25
2016,2,14,8,15,672.0,45.0,1.3,11.5,204.0,39.52,30.09
2016,2,14,8,30,728.0,50.0,1.2,12.0,252.0,68.19,37.14
2016,2,14,8,45,571.5,85.5,1.15,13.0,261.5,128.52,79.88
2016,2,14,9,0,415.0,121.0,1.1,14.0,271.0,169.01,118.56
2016,2,14,9,15,577.0,100.5,1.15,14.5,336.0,223.61,159.01
2016,2,14,9,30,739.0,80.0,1.2,15.0,401.0,295.22,216.19
2016,2,14,9,45,699.5,100.5,1.3,15.5,425.0,346.59,263.14
2016,2,14,10,0,660.0,121.0,1.4,16.0,449.0,394.76,305.72
2016,2,14,10,15,569.5,160.0,1.4,16.0,456.0,425.44,333.36
2016,2,14,10,30,479.0,199.0,1.4,16.0,463.0,449.71,354.06
2016,2,14,10,45,377.0,233.5,1.4,16.5,447.0,444.21,350.09
2016,2,14,11,0,275.0,268.0,1.4,17.0,431.0,436.72,343.44
2016,2,14,11,15,384.5,247.5,1.4,17.0,483.0,509.79,400.54
2016,2,14,11,30,494.0,227.0,1.4,17.0,535.0,604.34,471.61
2016,2,14,11,45,710.0,153.0,1.4,17.5,602.5,729.15,563.77
2016,2,14,12,0,926.0,79.0,1.4,18.0,670.0,843.86,641.56
2016,2,14,12,15,926.5,79.0,1.4,18.0,671.5,878.58,663.56
2016,2,14,12,30,927.0,79.0,1.4,18.0,673.0,909.99,684.19
2016,2,14,12,45,595.0,185.5,1.45,18.0,565.5,771.47,589.75
2016,2,14,13,0,263.0,292.0,1.5,18.0,458.0,573.59,443.49
2016,2,14,13,15,591.5,184.0,1.45,18.0,546.0,800.63,614.97
2016,2,14,13,30,920.0,76.0,1.4,18.0,634.0,987.61,738.28
2016,2,14,13,45,911.5,76.0,1.4,18.0,612.5,991.85,739.44
2016,2,14,14,0,903.0,76.0,1.4,18.0,591.0,992.14,740.63
2016,2,14,14,15,893.5,74.5,1.35,18.0,562.5,985.62,736.77
2016,2,14,14,30,884.0,73.0,1.3,18.0,534.0,975.29,730.64
2016,2,14,14,45,866.0,72.0,1.3,18.0,498.5,953.66,718.03
2016,2,14,15,0,848.0,71.0,1.3,18.0,463.0,939.44,710.5
2016,2,14,15,15,826.0,68.0,1.25,17.5,422.0,904.53,689.44
2016,2,14,15,30,804.0,65.0,1.2,17.0,381.0,866.79,666.3
2016,2,14,15,45,767.0,62.5,1.2,17.0,335.5,813.49,631.25
2016,2,14,16,0,730.0,60.0,1.2,17.0,290.0,758.68,594.11
2016,2,14,16,15,680.5,55.5,1.15,16.0,242.0,689.46,546.45
2016,2,14,16,30,631.0,51.0,1.1,15.0,194.0,620.37,496.31
2016,2,14,16,45,543.0,44.5,1.1,14.5,146.5,527.73,424.61
2016,2,14,17,0,455.0,38.0,1.1,14.0,99.0,432.76,346.6
2016,2,14,17,15,227.5,30.0,1.05,13.5,60.5,242.39,179.8
2016,2,14,17,30,0.0,22.0,1.0,13.0,22.0,18.78,0.0
2016,2,14,17,45,0.0,11.0,1.0,13.0,11.0,9.39,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,7,15,238.5,13.0,1.15,11.5,36.5,11.46,0.0
2016,2,15,7,30,477.0,26.0,1.1,12.0,73.0,23.54,14.08
2016,2,15,7,45,573.0,32.5,1.1,12.5,120.5,29.15,20.08
2016,2,15,8,0,669.0,39.0,1.1,13.0,168.0,34.82,25.5
2016,2,15,8,15,723.5,43.5,1.05,13.5,217.5,38.55,29.0
2016,2,15,8,30,778.0,48.0,1.0,14.0,267.0,68.72,36.03
2016,2,15,8,45,813.5,51.0,0.95,14.5,315.0,131.58,71.73
2016,2,15,9,0,849.0,54.0,0.9,15.0,363.0,194.78,120.21
2016,2,15,9,15,872.5,56.5,0.9,15.5,407.5,258.5,175.1
2016,2,15,9,30,896.0,59.0,0.9,16.0,452.0,324.16,232.94
2016,2,15,9,45,913.0,60.5,0.9,17.0,491.0,388.24,288.43
2016,2,15,10,0,930.0,62.0,0.9,18.0,530.0,452.87,342.41
2016,2,15,10,15,942.0,63.5,0.9,18.0,562.5,515.4,394.07
2016,2,15,10,30,954.0,65.0,0.9,18.0,595.0,577.33,443.39
2016,2,15,10,45,962.0,66.0,0.9,18.5,620.5,635.53,487.34
2016,2,15,11,0,970.0,67.0,0.9,19.0,646.0,692.13,528.47
2016,2,15,11,15,975.0,67.5,0.9,19.0,664.0,744.28,566.15
2016,2,15,11,30,980.0,68.0,0.9,19.0,682.0,794.02,599.06
2016,2,15,11,45,982.5,68.5,0.9,19.5,692.0,839.21,627.17
2016,2,15,12,0,985.0,69.0,0.9,20.0,702.0,881.35,652.9
2016,2,15,12,15,985.0,69.0,0.9,20.0,703.5,917.57,675.79
2016,2,15,12,30,985.0,69.0,0.9,20.0,705.0,950.21,696.34
2016,2,15,12,45,978.5,71.0,0.9,20.5,698.0,975.68,710.98
2016,2,15,13,0,972.0,73.0,0.9,21.0,691.0,997.1,723.14
2016,2,15,13,15,967.5,72.5,0.9,20.5,676.0,1013.23,734.9
2016,2,15,13,30,963.0,72.0,0.9,20.0,661.0,1025.26,744.33
2016,2,15,13,45,954.5,71.5,0.95,20.0,638.0,1029.27,748.64
2016,2,15,14,0,946.0,71.0,1.0,20.0,615.0,1029.13,750.61
2016,2,15,14,15,935.0,70.0,0.95,19.5,585.0,1021.79,747.6
2016,2,15,14,30,924.0,69.0,0.9,19.0,555.0,1010.48,742.28
2016,2,15,14,45,907.5,67.5,0.9,19.0,518.5,989.28,730.45
2016,2,15,15,0,891.0,66.0,0.9,19.0,482.0,964.53,716.44
2016,2,15,15,15,869.5,63.5,0.85,18.5,440.0,930.32,696.49
2016,2,15,15,30,848.0,61.0,0.8,18.0,398.0,893.25,674.4
2016,2,15,15,45,815.0,58.5,0.8,17.5,351.5,852.82,650.38
2016,2,15,16,0,782.0,56.0,0.8,17.0,305.0,800.43,617.16
2016,2,15,16,15,736.0,51.5,0.75,16.0,256.0,732.78,571.97
2016,2,15,16,30,690.0,47.0,0.7,15.0,207.0,665.08,524.25
2016,2,15,16,45,614.0,41.0,0.7,14.5,158.5,572.25,454.37
2016,2,15,17,0,538.0,35.0,0.7,14.0,110.0,482.65,382.21
2016,2,15,17,15,399.5,25.5,0.7,13.5,68.0,350.24,262.58
2016,2,15,17,30,261.0,16.0,0.7,13.0,26.0,217.46,0.0
2016,2,15,17,45,130.5,8.0,0.75,13.0,13.0,87.19,0.0
2016,2,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,227.0,14.0,0.9,11.5,37.0,12.33,0.0
2016,2,16,7,30,454.0,28.0,0.9,12.0,74.0,25.3,15.77
2016,2,16,7,45,546.5,35.5,0.9,13.0,121.5,31.71,22.34
2016,2,16,8,0,639.0,43.0,0.9,14.0,169.0,38.13,28.35
2016,2,16,8,15,694.5,48.0,0.8,14.5,218.5,42.12,32.07
2016,2,16,8,30,750.0,53.0,0.7,15.0,268.0,72.12,39.2
2016,2,16,8,45,785.5,57.0,0.65,15.5,315.5,130.84,71.85
2016,2,16,9,0,821.0,61.0,0.6,16.0,363.0,193.78,119.88
2016,2,16,9,15,845.0,63.5,0.55,16.5,406.5,256.64,173.37
2016,2,16,9,30,869.0,66.0,0.5,17.0,450.0,323.3,230.94
2016,2,16,9,45,890.0,66.5,0.5,18.0,489.5,386.47,284.65
2016,2,16,10,0,911.0,67.0,0.5,19.0,529.0,450.65,337.26
2016,2,16,10,15,922.5,68.5,0.45,19.5,561.0,512.03,385.95
2016,2,16,10,30,934.0,70.0,0.4,20.0,593.0,572.78,431.96
2016,2,16,10,45,941.0,71.5,0.4,20.5,618.5,630.01,474.02
2016,2,16,11,0,948.0,73.0,0.4,21.0,644.0,685.6,513.31
2016,2,16,11,15,953.0,73.5,0.35,21.0,661.5,736.87,548.55
2016,2,16,11,30,958.0,74.0,0.3,21.0,679.0,785.79,579.31
2016,2,16,11,45,960.0,74.5,0.25,21.5,688.5,829.82,604.87
2016,2,16,12,0,962.0,75.0,0.2,22.0,698.0,870.84,628.11
2016,2,16,12,15,962.5,75.0,0.2,22.0,699.5,906.82,650.0
2016,2,16,12,30,963.0,75.0,0.2,22.0,701.0,939.33,669.7
2016,2,16,12,45,962.0,74.0,0.2,22.5,694.5,965.7,684.3
2016,2,16,13,0,961.0,73.0,0.2,23.0,688.0,988.23,696.63
2016,2,16,13,15,957.0,72.5,0.2,23.0,673.5,1004.62,706.71
2016,2,16,13,30,953.0,72.0,0.2,23.0,659.0,1016.95,714.57
2016,2,16,13,45,945.0,71.5,0.2,23.0,636.5,1021.32,717.85
2016,2,16,14,0,937.0,71.0,0.2,23.0,614.0,1021.58,718.96
2016,2,16,14,15,927.0,69.5,0.2,22.5,584.5,1014.5,717.25
2016,2,16,14,30,917.0,68.0,0.2,22.0,555.0,1003.46,713.38
2016,2,16,14,45,903.0,66.0,0.25,22.0,519.0,983.98,704.15
2016,2,16,15,0,889.0,64.0,0.3,22.0,483.0,960.91,692.82
2016,2,16,15,15,868.5,61.5,0.3,21.5,441.0,927.55,675.13
2016,2,16,15,30,848.0,59.0,0.3,21.0,399.0,891.3,655.32
2016,2,16,15,45,820.0,56.0,0.35,21.0,353.5,844.91,628.04
2016,2,16,16,0,792.0,53.0,0.4,21.0,308.0,805.95,604.77
2016,2,16,16,15,748.0,49.0,0.5,20.0,259.5,740.39,564.87
2016,2,16,16,30,704.0,45.0,0.6,19.0,211.0,674.71,522.11
2016,2,16,16,45,633.0,39.0,0.7,18.5,162.0,585.4,457.52
2016,2,16,17,0,562.0,33.0,0.8,18.0,113.0,499.28,390.22
2016,2,16,17,15,281.0,31.0,0.8,17.5,71.0,282.46,211.95
2016,2,16,17,30,0.0,29.0,0.8,17.0,29.0,42.89,0.0
2016,2,16,17,45,0.0,14.5,0.85,17.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,9.0,18.0,1.25,13.0,19.0,14.86,0.0
2016,2,17,7,30,18.0,36.0,1.3,13.0,38.0,28.69,18.72
2016,2,17,7,45,31.5,55.5,1.4,13.5,61.5,43.28,32.47
2016,2,17,8,0,45.0,75.0,1.5,14.0,85.0,57.62,45.6
2016,2,17,8,15,54.5,95.5,1.55,14.0,110.0,72.3,58.91
2016,2,17,8,30,64.0,116.0,1.6,14.0,135.0,90.46,70.22
2016,2,17,8,45,70.5,135.5,1.7,14.5,159.5,112.6,87.09
2016,2,17,9,0,77.0,155.0,1.8,15.0,184.0,135.95,105.76
2016,2,17,9,15,38.5,140.0,1.85,15.0,154.5,123.55,97.13
2016,2,17,9,30,0.0,125.0,1.9,15.0,125.0,103.06,81.33
2016,2,17,9,45,410.0,106.0,1.95,15.5,315.5,245.59,190.26
2016,2,17,10,0,820.0,87.0,2.0,16.0,506.0,432.58,335.39
2016,2,17,10,15,560.0,167.5,2.05,16.0,462.0,428.75,337.38
2016,2,17,10,30,300.0,248.0,2.1,16.0,418.0,391.64,310.57
2016,2,17,10,45,374.0,242.5,2.2,16.0,463.5,451.2,358.54
2016,2,17,11,0,448.0,237.0,2.3,16.0,509.0,527.26,417.98
2016,2,17,11,15,448.0,245.5,2.35,16.0,524.0,563.04,445.38
2016,2,17,11,30,448.0,254.0,2.4,16.0,539.0,597.62,471.71
2016,2,17,11,45,249.5,270.0,2.45,16.0,429.5,472.01,374.56
2016,2,17,12,0,51.0,286.0,2.5,16.0,320.0,311.91,247.15
2016,2,17,12,15,220.0,283.0,2.5,16.0,427.5,472.82,376.87
2016,2,17,12,30,389.0,280.0,2.5,16.0,535.0,646.72,509.81
2016,2,17,12,45,585.5,212.0,2.55,16.0,591.5,785.82,614.81
2016,2,17,13,0,782.0,144.0,2.6,16.0,648.0,921.38,711.14
2016,2,17,13,15,604.5,197.0,2.6,16.0,582.0,821.63,640.28
2016,2,17,13,30,427.0,250.0,2.6,16.0,516.0,722.01,565.85
2016,2,17,13,45,449.5,234.5,2.65,16.0,505.5,736.33,578.94
2016,2,17,14,0,472.0,219.0,2.7,16.0,495.0,748.37,589.6
2016,2,17,14,15,461.0,209.0,2.7,15.5,468.0,731.06,579.09
2016,2,17,14,30,450.0,199.0,2.7,15.0,441.0,711.3,566.97
2016,2,17,14,45,450.0,184.0,2.7,15.0,412.5,694.21,556.11
2016,2,17,15,0,450.0,169.0,2.7,15.0,384.0,674.66,543.35
2016,2,17,15,15,390.5,163.0,2.65,14.5,337.5,606.62,493.08
2016,2,17,15,30,331.0,157.0,2.6,14.0,291.0,518.74,426.89
2016,2,17,15,45,306.0,144.0,2.6,14.0,256.5,475.88,394.31
2016,2,17,16,0,281.0,131.0,2.6,14.0,222.0,433.22,360.8
2016,2,17,16,15,256.5,112.5,2.6,13.5,185.5,383.34,321.3
2016,2,17,16,30,232.0,94.0,2.6,13.0,149.0,333.89,280.72
2016,2,17,16,45,193.0,75.0,2.65,13.0,113.5,272.86,228.29
2016,2,17,17,0,154.0,56.0,2.7,13.0,78.0,213.87,175.98
2016,2,17,17,15,77.0,38.0,2.7,12.5,49.0,118.45,90.61
2016,2,17,17,30,0.0,20.0,2.7,12.0,20.0,20.37,0.0
2016,2,17,17,45,0.0,10.0,2.75,12.0,10.0,8.54,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,7,15,103.5,22.5,1.4,9.0,34.0,17.42,3.06
2016,2,18,7,30,207.0,45.0,1.4,9.0,68.0,34.47,24.23
2016,2,18,7,45,310.0,58.5,1.45,9.5,112.0,44.5,34.17
2016,2,18,8,0,413.0,72.0,1.5,10.0,156.0,54.42,43.51
2016,2,18,8,15,480.5,81.0,1.5,10.0,204.0,60.77,49.51
2016,2,18,8,30,548.0,90.0,1.5,10.0,252.0,90.9,60.44
2016,2,18,8,45,274.0,76.0,1.55,10.5,157.0,88.62,59.19
2016,2,18,9,0,0.0,62.0,1.6,11.0,62.0,51.36,38.84
2016,2,18,9,15,0.0,69.0,1.6,11.0,69.0,57.21,43.8
2016,2,18,9,30,0.0,76.0,1.6,11.0,76.0,63.06,48.68
2016,2,18,9,45,2.0,123.0,1.6,11.5,124.0,102.64,81.89
2016,2,18,10,0,4.0,170.0,1.6,12.0,172.0,143.12,115.18
2016,2,18,10,15,401.0,145.5,1.55,12.0,374.0,333.41,268.82
2016,2,18,10,30,798.0,121.0,1.5,12.0,576.0,554.01,440.71
2016,2,18,10,45,401.0,152.0,1.5,12.5,380.5,392.14,315.74
2016,2,18,11,0,4.0,183.0,1.5,13.0,185.0,157.71,125.12
2016,2,18,11,15,42.5,239.5,1.45,13.0,266.5,245.52,197.29
2016,2,18,11,30,81.0,296.0,1.4,13.0,348.0,333.53,266.9
2016,2,18,11,45,80.5,301.5,1.4,13.0,353.5,345.3,275.54
2016,2,18,12,0,80.0,307.0,1.4,13.0,359.0,357.0,284.55
2016,2,18,12,15,474.0,212.5,1.4,13.0,525.0,647.95,513.59
2016,2,18,12,30,868.0,118.0,1.4,13.0,691.0,916.11,703.34
2016,2,18,12,45,465.5,205.0,1.4,13.0,512.0,669.92,524.86
2016,2,18,13,0,63.0,292.0,1.4,13.0,333.0,348.04,275.83
2016,2,18,13,15,117.5,295.0,1.4,13.0,369.5,428.33,341.58
2016,2,18,13,30,172.0,298.0,1.4,13.0,406.0,491.32,390.87
2016,2,18,13,45,149.0,286.5,1.4,13.0,377.5,462.11,368.25
2016,2,18,14,0,126.0,275.0,1.4,13.0,349.0,431.66,345.2
2016,2,18,14,15,63.0,214.5,1.35,13.0,251.5,279.38,225.66
2016,2,18,14,30,0.0,154.0,1.3,13.0,154.0,136.28,108.4
2016,2,18,14,45,215.0,164.5,1.3,13.0,267.5,416.04,341.83
2016,2,18,15,0,430.0,175.0,1.3,13.0,381.0,662.68,531.54
2016,2,18,15,15,588.0,130.5,1.2,12.5,386.5,764.09,605.74
2016,2,18,15,30,746.0,86.0,1.1,12.0,392.0,849.72,666.49
2016,2,18,15,45,720.5,79.5,1.05,12.0,347.5,802.78,633.0
2016,2,18,16,0,695.0,73.0,1.0,12.0,303.0,754.05,599.16
2016,2,18,16,15,644.5,67.5,0.95,11.0,254.5,683.66,550.25
2016,2,18,16,30,594.0,62.0,0.9,10.0,206.0,613.82,499.39
2016,2,18,16,45,520.5,53.5,0.9,9.5,159.0,523.08,428.94
2016,2,18,17,0,447.0,45.0,0.9,9.0,112.0,436.02,357.26
2016,2,18,17,15,313.5,33.0,0.95,8.5,71.0,307.78,244.26
2016,2,18,17,30,180.0,21.0,1.0,8.0,30.0,173.77,32.88
2016,2,18,17,45,90.0,10.5,1.05,8.0,15.0,64.49,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,7,15,194.5,17.5,1.2,8.5,39.5,14.11,2.76
2016,2,19,7,30,389.0,35.0,1.2,9.0,79.0,28.86,19.54
2016,2,19,7,45,479.5,44.0,1.3,9.5,125.5,35.73,26.41
2016,2,19,8,0,570.0,53.0,1.4,10.0,172.0,42.55,32.89
2016,2,19,8,15,627.0,58.5,1.4,10.5,220.5,46.28,36.39
2016,2,19,8,30,684.0,64.0,1.4,11.0,269.0,75.77,43.87
2016,2,19,8,45,720.5,68.5,1.45,11.5,316.0,135.12,79.28
2016,2,19,9,0,757.0,73.0,1.5,12.0,363.0,194.91,126.01
2016,2,19,9,15,783.0,76.5,1.45,12.0,406.0,255.52,179.07
2016,2,19,9,30,809.0,80.0,1.4,12.0,449.0,318.65,235.63
2016,2,19,9,45,599.0,142.0,1.4,12.5,428.0,349.33,270.0
2016,2,19,10,0,389.0,204.0,1.4,13.0,407.0,345.95,273.2
2016,2,19,10,15,630.5,146.5,1.35,13.0,498.5,449.01,354.97
2016,2,19,10,30,872.0,89.0,1.3,13.0,590.0,563.3,444.33
2016,2,19,10,45,693.0,152.5,1.3,13.5,561.5,570.41,449.57
2016,2,19,11,0,514.0,216.0,1.3,14.0,533.0,550.76,433.97
2016,2,19,11,15,283.0,249.0,1.3,14.0,424.0,442.18,350.85
2016,2,19,11,30,52.0,282.0,1.3,14.0,315.0,298.0,236.23
2016,2,19,11,45,86.5,299.5,1.3,14.0,356.5,347.54,276.33
2016,2,19,12,0,121.0,317.0,1.3,14.0,398.0,415.46,328.8
2016,2,19,12,15,252.5,301.0,1.25,14.0,469.0,535.78,421.81
2016,2,19,12,30,384.0,285.0,1.2,14.0,540.0,647.98,505.57
2016,2,19,12,45,264.5,300.0,1.2,14.0,475.0,571.63,446.6
2016,2,19,13,0,145.0,315.0,1.2,14.0,410.0,469.33,368.83
2016,2,19,13,15,300.0,280.5,1.15,13.5,471.0,605.57,475.75
2016,2,19,13,30,455.0,246.0,1.1,13.0,532.0,745.66,579.42
2016,2,19,13,45,436.0,241.0,1.1,13.0,507.5,731.0,567.91
2016,2,19,14,0,417.0,236.0,1.1,13.0,483.0,713.72,556.46
2016,2,19,14,15,419.0,222.5,1.05,12.5,461.0,705.44,552.57
2016,2,19,14,30,421.0,209.0,1.0,12.0,439.0,694.77,546.92
2016,2,19,14,45,210.5,141.5,0.95,12.0,256.5,382.55,311.59
2016,2,19,15,0,0.0,74.0,0.9,12.0,74.0,61.4,46.45
2016,2,19,15,15,3.0,109.0,0.85,12.0,110.5,97.28,77.59
2016,2,19,15,30,6.0,144.0,0.8,12.0,147.0,139.97,113.59
2016,2,19,15,45,3.0,128.0,0.75,12.0,129.5,122.43,98.91
2016,2,19,16,0,0.0,112.0,0.7,12.0,112.0,105.04,84.36
2016,2,19,16,15,0.0,94.0,0.65,11.5,94.0,87.92,70.11
2016,2,19,16,30,0.0,76.0,0.6,11.0,76.0,70.6,55.39
2016,2,19,16,45,0.0,58.5,0.55,10.5,58.5,53.6,40.65
2016,2,19,17,0,0.0,41.0,0.5,10.0,41.0,36.09,25.26
2016,2,19,17,15,0.0,26.0,0.5,9.5,26.0,21.48,12.1
2016,2,19,17,30,0.0,11.0,0.5,9.0,11.0,9.05,0.0
2016,2,19,17,45,0.0,5.5,0.55,9.0,5.5,4.69,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.0,1.0,4.5,4.0,0.0,0.0
2016,2,20,7,0,0.0,8.0,1.0,5.0,8.0,6.83,0.0
2016,2,20,7,15,67.0,25.5,0.95,5.5,33.5,19.96,7.82
2016,2,20,7,30,134.0,43.0,0.9,6.0,59.0,33.14,23.72
2016,2,20,7,45,167.0,63.0,0.9,6.5,92.5,47.64,37.57
2016,2,20,8,0,200.0,83.0,0.9,7.0,126.0,61.72,50.75
2016,2,20,8,15,220.5,102.5,0.85,7.5,160.5,75.0,62.92
2016,2,20,8,30,241.0,122.0,0.8,8.0,195.0,99.43,75.2
2016,2,20,8,45,262.0,137.5,0.8,8.5,228.5,133.71,98.54
2016,2,20,9,0,283.0,153.0,0.8,9.0,262.0,170.84,127.88
2016,2,20,9,15,293.5,170.5,0.75,9.5,295.0,209.82,160.79
2016,2,20,9,30,304.0,188.0,0.7,10.0,328.0,250.31,195.16
2016,2,20,9,45,371.0,191.5,0.65,10.5,377.0,300.99,236.17
2016,2,20,10,0,438.0,195.0,0.6,11.0,426.0,364.43,286.88
2016,2,20,10,15,369.5,224.5,0.5,11.5,427.5,382.11,301.68
2016,2,20,10,30,301.0,254.0,0.4,12.0,429.0,397.65,313.53
2016,2,20,10,45,319.0,262.5,0.3,12.5,455.0,437.7,343.32
2016,2,20,11,0,337.0,271.0,0.2,13.0,481.0,479.02,372.93
2016,2,20,11,15,317.5,284.0,0.2,13.0,485.5,499.94,387.97
2016,2,20,11,30,298.0,297.0,0.2,13.0,490.0,518.51,401.17
2016,2,20,11,45,404.0,269.0,0.2,13.5,535.0,590.88,454.67
2016,2,20,12,0,510.0,241.0,0.2,14.0,580.0,685.09,520.99
2016,2,20,12,15,542.0,230.0,0.25,14.0,591.5,724.77,548.69
2016,2,20,12,30,574.0,219.0,0.3,14.0,603.0,763.88,576.67
2016,2,20,12,45,515.0,239.0,0.35,14.5,581.0,752.15,566.99
2016,2,20,13,0,456.0,259.0,0.4,15.0,559.0,735.22,554.47
2016,2,20,13,15,348.0,278.0,0.45,14.5,504.5,648.51,495.01
2016,2,20,13,30,240.0,297.0,0.5,14.0,450.0,555.32,429.44
2016,2,20,13,45,293.5,276.5,0.55,14.0,456.5,612.54,474.12
2016,2,20,14,0,347.0,256.0,0.6,14.0,463.0,648.02,501.69
2016,2,20,14,15,611.0,172.0,0.65,14.0,515.5,846.16,645.68
2016,2,20,14,30,875.0,88.0,0.7,14.0,568.0,1003.9,749.19
2016,2,20,14,45,570.5,148.5,0.75,14.0,453.5,780.28,599.66
2016,2,20,15,0,266.0,209.0,0.8,14.0,339.0,524.39,415.1
2016,2,20,15,15,538.0,141.5,0.85,13.5,376.0,722.67,571.04
2016,2,20,15,30,810.0,74.0,0.9,13.0,413.0,889.86,688.78
2016,2,20,15,45,786.0,69.0,0.95,12.5,367.5,844.54,658.74
2016,2,20,16,0,762.0,64.0,1.0,12.0,322.0,797.05,629.16
2016,2,20,16,15,717.0,59.0,1.05,11.0,272.5,729.55,584.58
2016,2,20,16,30,672.0,54.0,1.1,10.0,223.0,661.91,537.28
2016,2,20,16,45,599.0,47.5,1.15,9.5,173.5,578.11,473.3
2016,2,20,17,0,526.0,41.0,1.2,9.0,124.0,491.4,402.8
2016,2,20,17,15,401.0,31.0,1.2,8.5,80.5,368.01,295.78
2016,2,20,17,30,276.0,21.0,1.2,8.0,37.0,241.7,107.53
2016,2,20,17,45,138.0,10.5,1.25,7.5,18.5,94.17,0.0
2016,2,20,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,5.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,6.0,14.0,11.95,0.0
2016,2,21,7,15,233.0,24.5,1.0,6.5,53.0,20.18,8.99
2016,2,21,7,30,466.0,35.0,1.0,7.0,92.0,28.91,19.99
2016,2,21,7,45,554.0,42.5,1.05,8.0,141.0,34.63,25.71
2016,2,21,8,0,642.0,50.0,1.1,9.0,190.0,43.95,34.37
2016,2,21,8,15,695.5,55.5,1.1,9.5,241.0,48.17,38.28
2016,2,21,8,30,749.0,61.0,1.1,10.0,292.0,80.88,46.39
2016,2,21,8,45,787.5,64.0,1.15,10.5,341.0,139.51,80.17
2016,2,21,9,0,826.0,67.0,1.2,11.0,390.0,202.77,129.79
2016,2,21,9,15,850.0,70.0,1.2,11.5,435.0,266.9,185.92
2016,2,21,9,30,874.0,73.0,1.2,12.0,480.0,333.21,245.04
2016,2,21,9,45,892.5,74.5,1.2,12.5,519.5,398.98,303.05
2016,2,21,10,0,911.0,76.0,1.2,13.0,559.0,463.77,358.57
2016,2,21,10,15,923.5,78.0,1.2,13.0,592.5,526.61,411.36
2016,2,21,10,30,936.0,80.0,1.2,13.0,626.0,588.94,461.87
2016,2,21,10,45,944.5,81.0,1.2,13.5,652.0,647.11,506.67
2016,2,21,11,0,953.0,82.0,1.2,14.0,678.0,703.75,548.7
2016,2,21,11,15,958.5,82.5,1.15,14.0,696.0,756.0,586.69
2016,2,21,11,30,964.0,83.0,1.1,14.0,714.0,805.91,620.01
2016,2,21,11,45,967.0,83.5,1.1,14.5,724.5,851.31,648.89
2016,2,21,12,0,970.0,84.0,1.1,15.0,735.0,893.71,675.39
2016,2,21,12,15,970.5,84.0,1.05,15.0,736.5,930.26,698.15
2016,2,21,12,30,971.0,84.0,1.0,15.0,738.0,963.28,718.43
2016,2,21,12,45,969.5,83.5,1.0,15.0,731.0,990.23,735.66
2016,2,21,13,0,968.0,83.0,1.0,15.0,724.0,1013.28,750.51
2016,2,21,13,15,963.5,82.5,1.05,15.0,709.0,1029.49,762.15
2016,2,21,13,30,959.0,82.0,1.1,15.0,694.0,1041.57,771.42
2016,2,21,13,45,950.0,81.5,1.15,15.0,671.0,1045.09,775.44
2016,2,21,14,0,941.0,81.0,1.2,15.0,648.0,1044.42,777.06
2016,2,21,14,15,930.5,80.0,1.2,14.5,617.5,1037.52,775.34
2016,2,21,14,30,920.0,79.0,1.2,14.0,587.0,1026.62,771.24
2016,2,21,14,45,902.0,77.5,1.3,14.0,549.5,1003.8,759.91
2016,2,21,15,0,884.0,76.0,1.4,14.0,512.0,977.44,746.15
2016,2,21,15,15,863.0,73.5,1.4,13.5,469.0,954.23,734.05
2016,2,21,15,30,842.0,71.0,1.4,13.0,426.0,916.97,712.06
2016,2,21,15,45,811.0,68.0,1.45,12.5,378.5,867.05,681.46
2016,2,21,16,0,780.0,65.0,1.5,12.0,331.0,815.16,648.36
2016,2,21,16,15,735.0,60.0,1.45,11.0,281.0,747.01,601.78
2016,2,21,16,30,690.0,55.0,1.4,10.0,231.0,678.65,552.71
2016,2,21,16,45,621.0,48.5,1.4,9.5,180.5,589.67,484.22
2016,2,21,17,0,552.0,42.0,1.4,9.0,130.0,512.52,420.8
2016,2,21,17,15,427.5,32.0,1.4,8.5,85.5,388.1,313.5
2016,2,21,17,30,303.0,22.0,1.4,8.0,41.0,262.58,138.64
2016,2,21,17,45,151.5,11.0,1.4,8.0,20.5,102.97,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,6.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,7.0,18.0,15.36,0.0
2016,2,22,7,15,253.0,26.0,1.0,7.5,58.0,21.46,10.72
2016,2,22,7,30,506.0,34.0,1.0,8.0,98.0,30.62,21.51
2016,2,22,7,45,587.0,41.0,1.0,8.5,147.5,36.43,27.32
2016,2,22,8,0,668.0,48.0,1.0,9.0,197.0,42.26,32.86
2016,2,22,8,15,718.5,53.0,0.95,9.5,247.5,46.14,36.46
