Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,769.0,58.0,0.9,10.0,298.0,79.77,44.64
2016,2,22,8,45,802.0,61.5,0.9,11.0,346.5,139.57,79.28
2016,2,22,9,0,835.0,65.0,0.9,12.0,395.0,203.28,129.13
2016,2,22,9,15,858.0,67.5,0.9,12.5,440.0,267.33,184.89
2016,2,22,9,30,881.0,70.0,0.9,13.0,485.0,335.25,244.86
2016,2,22,9,45,898.0,72.0,0.95,13.5,524.5,399.63,301.47
2016,2,22,10,0,915.0,74.0,1.0,14.0,564.0,464.58,356.88
2016,2,22,10,15,927.0,75.5,0.95,14.5,597.0,526.94,407.74
2016,2,22,10,30,939.0,77.0,0.9,15.0,630.0,588.7,455.92
2016,2,22,10,45,946.0,79.0,0.9,15.5,655.5,647.13,500.09
2016,2,22,11,0,953.0,81.0,0.9,16.0,681.0,703.91,541.4
2016,2,22,11,15,958.5,81.5,0.9,16.0,699.5,756.17,579.24
2016,2,22,11,30,964.0,82.0,0.9,16.0,718.0,806.09,612.52
2016,2,22,11,45,965.5,83.0,0.95,16.5,727.5,850.86,641.29
2016,2,22,12,0,967.0,84.0,1.0,17.0,737.0,892.54,667.77
2016,2,22,12,15,967.5,84.0,1.0,17.0,738.5,928.98,691.06
2016,2,22,12,30,968.0,84.0,1.0,17.0,740.0,961.91,712.01
2016,2,22,12,45,961.0,86.0,1.05,17.0,732.5,986.64,728.65
2016,2,22,13,0,954.0,88.0,1.1,17.0,725.0,1007.29,742.9
2016,2,22,13,15,767.0,146.0,1.1,17.0,651.0,933.34,695.08
2016,2,22,13,30,580.0,204.0,1.1,17.0,577.0,822.34,622.21
2016,2,22,13,45,756.5,144.0,1.1,17.0,613.5,948.32,709.0
2016,2,22,14,0,933.0,84.0,1.1,17.0,650.0,1041.38,768.55
2016,2,22,14,15,923.0,82.5,1.1,16.5,620.0,1034.33,765.35
2016,2,22,14,30,913.0,81.0,1.1,16.0,590.0,1023.28,761.22
2016,2,22,14,45,899.5,78.5,1.1,16.0,553.0,1003.62,750.24
2016,2,22,15,0,886.0,76.0,1.1,16.0,516.0,980.3,737.01
2016,2,22,15,15,866.5,73.5,1.05,15.5,474.0,958.46,725.18
2016,2,22,15,30,847.0,71.0,1.0,15.0,432.0,922.49,703.7
2016,2,22,15,45,819.0,67.5,0.95,14.5,385.0,874.49,673.74
2016,2,22,16,0,791.0,64.0,0.9,14.0,338.0,824.4,641.57
2016,2,22,16,15,748.5,59.5,0.85,13.0,288.0,758.68,598.13
2016,2,22,16,30,706.0,55.0,0.8,12.0,238.0,692.54,552.22
2016,2,22,16,45,638.0,48.5,0.8,11.5,187.0,603.72,486.13
2016,2,22,17,0,570.0,42.0,0.8,11.0,136.0,526.27,424.52
2016,2,22,17,15,448.5,32.5,0.85,10.5,90.5,403.66,322.15
2016,2,22,17,30,327.0,23.0,0.9,10.0,45.0,281.48,164.19
2016,2,22,17,45,163.5,11.5,0.95,9.5,22.5,110.83,0.0
2016,2,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.3,10.0,10.0,0.0,0.0
2016,2,23,7,0,0.0,20.0,0.4,10.0,20.0,17.07,0.0
2016,2,23,7,15,250.0,28.5,0.35,10.0,61.5,23.58,12.92
2016,2,23,7,30,500.0,37.0,0.3,10.0,103.0,30.56,21.41
2016,2,23,7,45,584.5,45.0,0.3,10.5,154.0,36.69,27.42
2016,2,23,8,0,669.0,53.0,0.3,11.0,205.0,46.59,36.56
2016,2,23,8,15,721.0,58.0,0.3,11.5,257.0,50.32,39.97
2016,2,23,8,30,773.0,63.0,0.3,12.0,309.0,84.72,48.07
2016,2,23,8,45,810.0,66.5,0.35,12.5,359.0,145.37,83.0
2016,2,23,9,0,847.0,70.0,0.4,13.0,409.0,210.47,133.41
2016,2,23,9,15,825.0,73.0,0.4,13.5,433.0,265.12,182.59
2016,2,23,9,30,803.0,76.0,0.4,14.0,457.0,316.11,229.56
2016,2,23,9,45,868.0,77.0,0.4,14.5,519.5,394.21,294.31
2016,2,23,10,0,933.0,78.0,0.4,15.0,582.0,477.01,360.68
2016,2,23,10,15,944.5,79.5,0.4,15.5,615.5,540.32,411.04
2016,2,23,10,30,956.0,81.0,0.4,16.0,649.0,602.92,458.92
2016,2,23,10,45,963.5,82.5,0.4,16.5,675.0,662.18,502.45
2016,2,23,11,0,971.0,84.0,0.4,17.0,701.0,719.77,543.11
2016,2,23,11,15,975.5,84.5,0.35,17.0,718.5,772.3,579.15
2016,2,23,11,30,980.0,85.0,0.3,17.0,736.0,822.35,610.44
2016,2,23,11,45,981.0,86.0,0.3,17.5,745.5,867.47,637.54
2016,2,23,12,0,982.0,87.0,0.3,18.0,755.0,909.4,662.26
2016,2,23,12,15,982.0,87.0,0.25,18.0,756.0,946.02,683.59
2016,2,23,12,30,982.0,87.0,0.2,18.0,757.0,979.02,702.6
2016,2,23,12,45,979.0,87.0,0.2,18.5,749.5,1005.53,717.24
2016,2,23,13,0,976.0,87.0,0.2,19.0,742.0,1028.03,729.53
2016,2,23,13,15,971.0,86.0,0.15,19.0,726.5,1043.37,737.95
2016,2,23,13,30,966.0,85.0,0.1,19.0,711.0,1054.49,744.19
2016,2,23,13,45,956.0,85.0,0.1,19.0,686.5,1057.69,746.8
2016,2,23,14,0,946.0,85.0,0.1,19.0,662.0,1056.66,747.18
2016,2,23,14,15,935.0,83.0,0.15,19.0,631.0,1047.99,744.1
2016,2,23,14,30,924.0,81.0,0.2,19.0,600.0,1035.24,738.93
2016,2,23,14,45,908.5,79.0,0.25,19.5,562.0,1014.12,727.45
2016,2,23,15,0,893.0,77.0,0.3,20.0,524.0,989.36,713.91
2016,2,23,15,15,871.5,74.5,0.35,19.0,480.5,965.46,704.91
2016,2,23,15,30,850.0,72.0,0.4,18.0,437.0,927.42,686.5
2016,2,23,15,45,820.0,68.5,0.5,17.5,389.0,877.42,659.45
2016,2,23,16,0,790.0,65.0,0.6,17.0,341.0,825.41,629.82
2016,2,23,16,15,746.5,60.5,0.7,16.0,290.5,758.75,589.29
2016,2,23,16,30,703.0,56.0,0.8,15.0,240.0,691.71,545.71
2016,2,23,16,45,628.5,50.0,0.95,14.5,188.5,598.23,478.58
2016,2,23,17,0,554.0,44.0,1.1,14.0,137.0,516.9,415.7
2016,2,23,17,15,435.0,34.0,1.1,13.5,91.5,395.86,315.14
2016,2,23,17,30,316.0,24.0,1.1,13.0,46.0,277.07,173.23
2016,2,23,17,45,158.0,12.0,1.15,13.0,23.0,107.88,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,7.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,8.0,20.0,17.07,0.0
2016,2,24,7,15,219.0,29.5,0.85,8.5,59.5,22.92,12.99
2016,2,24,7,30,438.0,39.0,0.8,9.0,99.0,31.94,22.76
2016,2,24,7,45,522.0,47.5,0.8,10.0,147.5,38.33,28.94
2016,2,24,8,0,606.0,56.0,0.8,11.0,196.0,44.68,34.81
2016,2,24,8,15,657.5,61.5,0.7,11.5,246.0,48.36,38.18
2016,2,24,8,30,709.0,67.0,0.6,12.0,296.0,85.73,50.24
2016,2,24,8,45,747.0,70.5,0.55,13.0,344.5,142.42,83.07
2016,2,24,9,0,785.0,74.0,0.5,14.0,393.0,203.75,130.28
2016,2,24,9,15,809.5,77.5,0.45,14.5,437.0,266.16,183.49
2016,2,24,9,30,834.0,81.0,0.4,15.0,481.0,330.87,239.28
2016,2,24,9,45,853.0,83.0,0.35,16.0,520.0,394.2,292.49
2016,2,24,10,0,872.0,85.0,0.3,17.0,559.0,458.48,344.28
2016,2,24,10,15,884.5,86.5,0.3,17.0,592.0,518.96,392.88
2016,2,24,10,30,897.0,88.0,0.3,17.0,625.0,578.92,439.33
2016,2,24,10,45,905.0,90.0,0.35,17.5,650.5,635.96,481.76
2016,2,24,11,0,913.0,92.0,0.4,18.0,676.0,691.53,521.73
2016,2,24,11,15,918.5,93.0,0.4,18.0,693.5,742.64,557.71
2016,2,24,11,30,924.0,94.0,0.4,18.0,711.0,791.53,589.82
2016,2,24,11,45,925.0,95.0,0.4,18.5,720.5,834.45,615.87
2016,2,24,12,0,926.0,96.0,0.4,19.0,730.0,874.37,639.67
2016,2,24,12,15,926.5,96.0,0.4,19.0,731.5,909.6,661.49
2016,2,24,12,30,927.0,96.0,0.4,19.0,733.0,941.45,681.13
2016,2,24,12,45,928.5,94.0,0.45,19.5,727.0,968.45,697.55
2016,2,24,13,0,930.0,92.0,0.5,20.0,721.0,991.79,711.81
2016,2,24,13,15,925.5,91.5,0.5,19.5,706.0,1007.36,722.95
2016,2,24,13,30,921.0,91.0,0.5,19.0,691.0,1018.92,731.92
2016,2,24,13,45,916.0,89.0,0.5,19.0,669.0,1024.18,735.85
2016,2,24,14,0,911.0,87.0,0.5,19.0,647.0,1025.39,737.55
2016,2,24,14,15,900.0,85.0,0.5,18.5,616.5,1016.6,734.68
2016,2,24,14,30,889.0,83.0,0.5,18.0,586.0,1003.88,729.65
2016,2,24,14,45,875.0,80.5,0.55,18.0,549.5,983.77,719.9
2016,2,24,15,0,861.0,78.0,0.6,18.0,513.0,971.19,715.06
2016,2,24,15,15,839.5,75.5,0.55,17.5,470.5,936.62,694.97
2016,2,24,15,30,818.0,73.0,0.5,17.0,428.0,899.09,673.0
2016,2,24,15,45,788.0,69.5,0.5,17.0,381.0,849.72,642.5
2016,2,24,16,0,758.0,66.0,0.5,17.0,334.0,798.45,609.96
2016,2,24,16,15,714.5,61.0,0.55,16.0,284.5,732.02,568.53
2016,2,24,16,30,671.0,56.0,0.6,15.0,235.0,665.41,524.54
2016,2,24,16,45,602.0,49.5,0.7,14.0,185.0,583.99,466.91
2016,2,24,17,0,533.0,43.0,0.8,13.0,135.0,499.73,402.63
2016,2,24,17,15,419.5,33.0,0.8,12.5,90.5,383.43,306.53
2016,2,24,17,30,306.0,23.0,0.8,12.0,46.0,271.29,179.85
2016,2,24,17,45,153.0,11.5,0.85,11.5,23.0,104.39,0.0
2016,2,24,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,74.0,8.0,0.85,9.5,11.0,6.83,0.0
2016,2,25,7,0,148.0,16.0,0.8,10.0,22.0,13.16,0.0
2016,2,25,7,15,282.0,29.0,0.7,10.5,61.0,23.85,14.03
2016,2,25,7,30,416.0,42.0,0.6,11.0,100.0,34.33,24.75
2016,2,25,7,45,489.5,51.5,0.5,11.5,147.0,41.38,31.53
2016,2,25,8,0,563.0,61.0,0.4,12.0,194.0,48.31,37.97
2016,2,25,8,15,615.5,67.5,0.35,12.5,243.0,52.58,41.82
2016,2,25,8,30,668.0,74.0,0.3,13.0,292.0,85.64,50.66
2016,2,25,8,45,700.5,79.5,0.25,14.0,339.0,141.41,83.62
2016,2,25,9,0,733.0,85.0,0.2,15.0,386.0,201.16,129.47
2016,2,25,9,15,758.5,89.0,0.15,15.5,429.5,264.69,182.66
2016,2,25,9,30,784.0,93.0,0.1,16.0,473.0,327.19,235.63
2016,2,25,9,45,802.0,96.0,0.1,17.0,511.0,388.25,286.41
2016,2,25,10,0,820.0,99.0,0.1,18.0,549.0,450.29,336.06
2016,2,25,10,15,833.0,101.0,0.1,18.0,581.5,509.63,383.14
2016,2,25,10,30,846.0,103.0,0.1,18.0,614.0,568.73,428.34
2016,2,25,10,45,859.5,103.0,0.1,18.5,639.5,625.65,469.58
2016,2,25,11,0,873.0,103.0,0.1,19.0,665.0,681.71,508.7
2016,2,25,11,15,705.5,168.0,0.1,19.0,630.5,677.43,504.17
2016,2,25,11,30,538.0,233.0,0.1,19.0,596.0,647.32,481.98
2016,2,25,11,45,542.0,235.0,0.15,19.5,604.5,681.01,505.52
2016,2,25,12,0,546.0,237.0,0.2,20.0,613.0,713.1,526.77
2016,2,25,12,15,720.5,170.5,0.2,20.0,668.0,827.11,604.77
2016,2,25,12,30,895.0,104.0,0.2,20.0,723.0,922.89,664.0
2016,2,25,12,45,901.0,100.0,0.25,20.5,718.0,951.09,679.85
2016,2,25,13,0,907.0,96.0,0.3,21.0,713.0,975.86,694.78
2016,2,25,13,15,902.5,95.0,0.3,21.0,698.5,990.43,703.83
2016,2,25,13,30,898.0,94.0,0.3,21.0,684.0,1001.08,710.78
2016,2,25,13,45,890.5,93.0,0.35,21.0,661.5,1004.83,714.88
2016,2,25,14,0,883.0,92.0,0.4,21.0,639.0,1004.62,716.89
2016,2,25,14,15,872.5,90.5,0.4,21.0,609.5,996.92,713.33
2016,2,25,14,30,862.0,89.0,0.4,21.0,580.0,997.03,714.9
2016,2,25,14,45,843.0,87.5,0.45,21.0,543.0,973.28,702.78
2016,2,25,15,0,824.0,86.0,0.5,21.0,506.0,946.05,688.78
2016,2,25,15,15,802.5,83.0,0.55,20.0,464.0,911.27,672.31
2016,2,25,15,30,781.0,80.0,0.6,19.0,422.0,873.64,653.51
2016,2,25,15,45,746.0,77.0,0.65,18.5,375.5,820.89,622.61
2016,2,25,16,0,711.0,74.0,0.7,18.0,329.0,773.01,594.0
2016,2,25,16,15,667.0,68.5,0.75,17.0,280.0,707.17,552.24
2016,2,25,16,30,623.0,63.0,0.8,16.0,231.0,641.52,508.28
2016,2,25,16,45,560.5,55.0,0.85,15.5,182.5,558.51,447.43
2016,2,25,17,0,498.0,47.0,0.9,15.0,134.0,478.43,384.98
2016,2,25,17,15,388.0,36.0,0.9,14.5,90.5,364.63,291.15
2016,2,25,17,30,278.0,25.0,0.9,14.0,47.0,256.66,176.41
2016,2,25,17,45,139.0,12.5,0.95,13.5,23.5,96.6,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,12.0,0.7,10.5,12.0,10.24,0.0
2016,2,26,7,0,0.0,24.0,0.7,11.0,24.0,18.68,0.0
2016,2,26,7,15,206.5,34.0,0.6,11.5,63.5,26.26,16.3
2016,2,26,7,30,413.0,44.0,0.5,12.0,103.0,35.92,26.12
2016,2,26,7,45,487.5,53.5,0.45,12.5,151.0,42.91,32.81
2016,2,26,8,0,562.0,63.0,0.4,13.0,199.0,49.79,39.15
2016,2,26,8,15,527.5,83.0,0.4,13.5,233.0,64.09,51.88
2016,2,26,8,30,493.0,103.0,0.4,14.0,267.0,98.03,65.1
2016,2,26,8,45,533.0,108.5,0.4,14.5,309.0,143.87,92.59
2016,2,26,9,0,573.0,114.0,0.4,15.0,351.0,197.08,133.3
2016,2,26,9,15,516.5,143.0,0.45,15.5,374.0,245.22,176.72
2016,2,26,9,30,460.0,172.0,0.5,16.0,397.0,289.05,216.25
2016,2,26,9,45,546.5,160.0,0.55,16.5,448.0,344.96,261.08
2016,2,26,10,0,633.0,148.0,0.6,17.0,499.0,413.61,315.45
2016,2,26,10,15,736.0,128.5,0.6,17.0,559.0,488.13,373.67
2016,2,26,10,30,839.0,109.0,0.6,17.0,619.0,571.66,437.26
2016,2,26,10,45,847.0,111.5,0.65,17.0,644.0,627.51,479.68
2016,2,26,11,0,855.0,114.0,0.7,17.0,669.0,682.07,520.27
2016,2,26,11,15,690.0,177.0,0.7,17.0,632.5,675.96,514.52
2016,2,26,11,30,525.0,240.0,0.7,17.0,596.0,644.85,491.05
2016,2,26,11,45,439.0,275.0,0.7,17.5,575.5,639.01,485.2
2016,2,26,12,0,353.0,310.0,0.7,18.0,555.0,612.75,464.58
2016,2,26,12,15,349.0,311.5,0.7,18.0,554.5,629.13,476.59
2016,2,26,12,30,345.0,313.0,0.7,18.0,554.0,643.9,486.92
2016,2,26,12,45,450.5,273.0,0.7,18.0,584.0,730.75,549.43
2016,2,26,13,0,556.0,233.0,0.7,18.0,614.0,804.55,601.28
2016,2,26,13,15,699.5,178.5,0.7,17.5,647.5,907.83,671.86
2016,2,26,13,30,843.0,124.0,0.7,17.0,681.0,994.66,728.03
2016,2,26,13,45,623.0,190.0,0.75,17.0,594.0,869.95,647.78
2016,2,26,14,0,403.0,256.0,0.8,17.0,507.0,703.67,534.51
2016,2,26,14,15,445.0,231.0,0.8,17.0,496.5,742.94,565.64
2016,2,26,14,30,487.0,206.0,0.8,17.0,486.0,759.14,578.83
2016,2,26,14,45,472.5,195.0,0.8,17.0,452.5,732.0,561.15
2016,2,26,15,0,458.0,184.0,0.8,17.0,419.0,702.64,542.34
2016,2,26,15,15,524.5,151.5,0.75,16.5,399.5,723.76,560.81
2016,2,26,15,30,591.0,119.0,0.7,16.0,380.0,748.5,579.71
2016,2,26,15,45,642.5,98.0,0.7,15.5,354.0,758.73,589.12
2016,2,26,16,0,694.0,77.0,0.7,15.0,328.0,762.13,593.82
2016,2,26,16,15,648.5,71.5,0.7,14.5,279.5,695.37,548.32
2016,2,26,16,30,603.0,66.0,0.7,14.0,231.0,628.92,501.82
2016,2,26,16,45,541.5,57.5,0.7,13.5,183.0,546.65,440.76
2016,2,26,17,0,480.0,49.0,0.7,13.0,135.0,467.26,378.36
2016,2,26,17,15,369.0,38.0,0.7,12.5,91.5,353.33,284.27
2016,2,26,17,30,258.0,27.0,0.7,12.0,48.0,247.21,176.4
2016,2,26,17,45,129.0,13.5,0.7,11.5,24.0,91.28,0.0
2016,2,26,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.5,0.75,8.5,14.5,12.38,0.0
2016,2,27,7,0,0.0,29.0,0.6,9.0,29.0,22.05,0.0
2016,2,27,7,15,234.5,35.0,0.6,9.5,70.5,27.08,17.43
2016,2,27,7,30,469.0,41.0,0.6,10.0,112.0,33.44,24.2
2016,2,27,7,45,553.5,47.5,0.6,10.5,161.5,38.19,28.88
2016,2,27,8,0,638.0,54.0,0.6,11.0,211.0,43.01,33.38
2016,2,27,8,15,686.0,59.5,0.55,11.5,261.0,50.91,40.49
2016,2,27,8,30,734.0,65.0,0.5,12.0,311.0,87.1,49.74
2016,2,27,8,45,771.5,67.0,0.5,12.5,360.0,144.33,83.41
2016,2,27,9,0,809.0,69.0,0.5,13.0,409.0,206.06,131.63
2016,2,27,9,15,831.0,72.0,0.5,13.5,453.0,269.05,185.97
2016,2,27,9,30,853.0,75.0,0.5,14.0,497.0,333.98,242.64
2016,2,27,9,45,869.0,77.0,0.5,14.5,535.5,398.59,298.15
2016,2,27,10,0,885.0,79.0,0.5,15.0,574.0,461.73,350.69
2016,2,27,10,15,897.0,81.0,0.5,15.0,606.5,523.13,400.64
2016,2,27,10,30,909.0,83.0,0.5,15.0,639.0,584.0,448.34
2016,2,27,10,45,915.5,85.0,0.55,15.5,664.5,640.77,491.11
2016,2,27,11,0,922.0,87.0,0.6,16.0,690.0,695.88,531.28
2016,2,27,11,15,927.0,87.5,0.6,16.0,707.5,746.53,567.46
2016,2,27,11,30,932.0,88.0,0.6,16.0,725.0,794.85,599.27
2016,2,27,11,45,932.5,89.5,0.6,16.5,734.0,838.14,625.99
2016,2,27,12,0,933.0,91.0,0.6,17.0,743.0,878.37,650.37
2016,2,27,12,15,933.0,91.5,0.6,17.0,744.5,913.86,672.69
2016,2,27,12,30,933.0,92.0,0.6,17.0,746.0,945.91,692.76
2016,2,27,12,45,927.0,93.5,0.65,17.0,738.0,969.99,708.88
2016,2,27,13,0,921.0,95.0,0.7,17.0,730.0,990.15,722.76
2016,2,27,13,15,917.0,94.0,0.7,17.0,715.0,1005.4,732.6
2016,2,27,13,30,913.0,93.0,0.7,17.0,700.0,1016.67,740.15
2016,2,27,13,45,909.5,90.5,0.75,17.0,678.5,1022.65,745.77
2016,2,27,14,0,906.0,88.0,0.8,17.0,657.0,1024.6,749.1
2016,2,27,14,15,706.5,144.0,0.8,16.5,575.5,915.53,681.36
2016,2,27,14,30,507.0,200.0,0.8,16.0,494.0,772.51,588.21
2016,2,27,14,45,683.5,140.0,0.85,16.0,509.5,887.16,671.27
2016,2,27,15,0,860.0,80.0,0.9,16.0,525.0,975.11,730.31
2016,2,27,15,15,840.0,77.0,0.85,15.5,482.5,941.13,708.81
2016,2,27,15,30,820.0,74.0,0.8,15.0,440.0,904.14,686.89
2016,2,27,15,45,793.5,70.5,0.8,15.0,393.5,857.73,657.88
2016,2,27,16,0,767.0,67.0,0.8,15.0,347.0,809.26,626.77
2016,2,27,16,15,726.0,62.0,0.8,14.0,297.0,744.5,585.19
2016,2,27,16,30,685.0,57.0,0.8,13.0,247.0,679.39,541.29
2016,2,27,16,45,625.0,50.5,0.8,12.5,197.0,597.4,481.05
2016,2,27,17,0,565.0,44.0,0.8,12.0,147.0,525.31,424.68
2016,2,27,17,15,456.0,35.0,0.85,11.5,101.0,411.71,332.04
2016,2,27,17,30,347.0,26.0,0.9,11.0,55.0,307.65,226.11
2016,2,27,17,45,173.5,13.0,0.95,10.5,27.5,118.37,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,51.5,10.5,1.0,7.5,13.0,8.96,0.0
2016,2,28,7,0,103.0,21.0,1.0,8.0,26.0,16.29,0.0
2016,2,28,7,15,195.0,38.0,1.0,8.5,62.5,29.19,19.54
2016,2,28,7,30,287.0,55.0,1.0,9.0,99.0,41.84,31.84
2016,2,28,7,45,345.5,69.5,1.05,9.5,142.0,52.22,41.63
2016,2,28,8,0,404.0,84.0,1.1,10.0,185.0,62.33,50.93
2016,2,28,8,15,462.0,89.5,1.1,10.5,229.0,65.93,54.13
2016,2,28,8,30,520.0,95.0,1.1,11.0,273.0,96.48,63.41
2016,2,28,8,45,422.5,130.0,1.15,11.5,288.0,147.91,102.0
2016,2,28,9,0,325.0,165.0,1.2,12.0,303.0,189.0,139.59
2016,2,28,9,15,574.0,129.5,1.2,12.0,404.0,252.52,184.19
2016,2,28,9,30,823.0,94.0,1.2,12.0,505.0,342.65,254.24
2016,2,28,9,45,631.0,154.0,1.2,12.5,483.0,375.96,289.5
2016,2,28,10,0,439.0,214.0,1.2,13.0,461.0,383.22,300.57
2016,2,28,10,15,380.5,242.5,1.15,13.5,465.5,404.82,319.0
2016,2,28,10,30,322.0,271.0,1.1,14.0,470.0,424.82,334.58
2016,2,28,10,45,166.0,243.5,1.05,14.5,346.5,321.06,254.34
2016,2,28,11,0,10.0,216.0,1.0,15.0,223.0,189.74,149.24
2016,2,28,11,15,193.0,257.5,1.0,15.0,390.5,376.91,299.36
2016,2,28,11,30,376.0,299.0,1.0,15.0,558.0,578.77,450.59
2016,2,28,11,45,337.0,313.5,1.0,15.0,548.0,584.12,451.91
2016,2,28,12,0,298.0,328.0,1.0,15.0,538.0,585.63,452.28
2016,2,28,12,15,347.5,316.0,1.0,15.0,561.0,632.61,487.42
2016,2,28,12,30,397.0,304.0,1.0,15.0,584.0,680.97,522.7
2016,2,28,12,45,377.5,306.0,1.0,15.5,570.5,681.56,521.58
2016,2,28,13,0,358.0,308.0,1.0,16.0,557.0,679.63,519.26
2016,2,28,13,15,341.5,305.0,1.0,15.5,538.0,672.69,515.59
2016,2,28,13,30,325.0,302.0,1.0,15.0,519.0,663.58,510.47
2016,2,28,13,45,244.5,301.5,1.0,15.0,462.0,570.29,442.88
2016,2,28,14,0,164.0,301.0,1.0,15.0,405.0,495.92,387.68
2016,2,28,14,15,217.0,281.0,0.95,15.0,411.5,530.55,416.18
2016,2,28,14,30,270.0,261.0,0.9,15.0,418.0,585.92,458.14
2016,2,28,14,45,346.5,228.5,0.9,15.0,417.5,625.06,489.47
2016,2,28,15,0,423.0,196.0,0.9,15.0,417.0,682.42,533.28
2016,2,28,15,15,331.5,193.0,0.85,14.5,357.5,565.77,448.37
2016,2,28,15,30,240.0,190.0,0.8,14.0,298.0,473.24,379.7
2016,2,28,15,45,169.0,172.0,0.8,14.0,244.0,363.17,295.45
2016,2,28,16,0,98.0,154.0,0.8,14.0,190.0,276.44,226.2
2016,2,28,16,15,86.0,134.0,0.8,13.5,162.5,225.04,185.78
2016,2,28,16,30,74.0,114.0,0.8,13.0,135.0,192.03,158.96
2016,2,28,16,45,61.5,92.0,0.8,13.0,107.0,155.79,128.3
2016,2,28,17,0,49.0,70.0,0.8,13.0,79.0,119.59,96.93
2016,2,28,17,15,27.0,49.5,0.8,12.5,54.5,78.93,61.14
2016,2,28,17,30,5.0,29.0,0.8,12.0,30.0,32.14,19.36
2016,2,28,17,45,2.5,14.5,0.8,12.0,15.0,13.92,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,45,122.5,10.5,0.85,8.5,17.5,8.96,0.0
2016,2,29,7,0,245.0,21.0,0.9,9.0,35.0,17.3,4.4
2016,2,29,7,15,372.0,31.5,0.85,9.5,78.5,25.72,16.8
2016,2,29,7,30,499.0,42.0,0.8,10.0,122.0,34.08,24.94
2016,2,29,7,45,580.0,48.5,0.8,10.5,173.0,38.87,29.57
2016,2,29,8,0,661.0,55.0,0.8,11.0,224.0,47.55,37.5
2016,2,29,8,15,707.0,60.0,0.75,11.5,275.0,51.21,40.75
2016,2,29,8,30,753.0,65.0,0.7,12.0,326.0,90.29,50.83
2016,2,29,8,45,789.5,67.0,0.7,13.0,375.0,148.9,85.99
2016,2,29,9,0,826.0,69.0,0.7,14.0,424.0,211.85,135.34
2016,2,29,9,15,847.5,72.0,0.65,14.5,468.5,275.98,190.66
2016,2,29,9,30,869.0,75.0,0.6,15.0,513.0,344.06,249.61
2016,2,29,9,45,884.5,77.0,0.55,16.0,552.0,407.63,303.33
2016,2,29,10,0,900.0,79.0,0.5,17.0,591.0,471.6,355.13
2016,2,29,10,15,910.5,81.0,0.5,17.5,623.5,533.22,403.97
2016,2,29,10,30,921.0,83.0,0.5,18.0,656.0,594.11,450.22
2016,2,29,10,45,924.5,86.0,0.5,18.5,680.5,650.74,491.58
2016,2,29,11,0,928.0,89.0,0.5,19.0,705.0,705.4,529.98
2016,2,29,11,15,932.5,89.5,0.45,19.0,722.0,756.04,564.65
2016,2,29,11,30,937.0,90.0,0.4,19.0,739.0,804.29,594.69
2016,2,29,11,45,942.5,89.0,0.4,19.5,749.0,849.14,621.72
2016,2,29,12,0,948.0,88.0,0.4,20.0,759.0,891.18,646.58
2016,2,29,12,15,948.0,88.0,0.35,20.0,760.0,926.54,667.15
2016,2,29,12,30,948.0,88.0,0.3,20.0,761.0,958.38,685.44
2016,2,29,12,45,950.0,85.5,0.3,20.5,755.0,985.58,700.59
2016,2,29,13,0,952.0,83.0,0.3,21.0,749.0,1009.01,713.46
2016,2,29,13,15,948.0,82.5,0.35,21.0,733.5,1025.1,724.52
2016,2,29,13,30,944.0,82.0,0.4,21.0,718.0,1037.09,733.42
2016,2,29,13,45,937.5,81.0,0.45,21.0,695.0,1041.87,738.22
2016,2,29,14,0,931.0,80.0,0.5,21.0,672.0,1042.5,740.81
2016,2,29,14,15,920.5,78.5,0.5,21.0,641.5,1034.38,737.06
2016,2,29,14,30,910.0,77.0,0.5,21.0,611.0,1022.24,731.13
2016,2,29,14,45,889.5,77.5,0.5,21.5,572.5,998.86,717.04
2016,2,29,15,0,869.0,78.0,0.5,22.0,534.0,972.05,701.05
2016,2,29,15,15,849.0,75.5,0.5,21.5,491.5,949.55,690.43
2016,2,29,15,30,829.0,73.0,0.5,21.0,449.0,912.83,670.49
2016,2,29,15,45,790.0,72.0,0.5,20.5,400.0,857.66,638.18
2016,2,29,16,0,751.0,71.0,0.5,20.0,351.0,800.93,604.0
2016,2,29,16,15,709.0,66.5,0.55,19.0,301.5,736.09,564.72
2016,2,29,16,30,667.0,62.0,0.6,18.0,252.0,677.49,527.6
2016,2,29,16,45,595.0,56.0,0.7,17.5,201.0,587.54,464.54
2016,2,29,17,0,523.0,50.0,0.8,17.0,150.0,501.1,400.02
2016,2,29,17,15,418.0,40.0,0.8,16.5,104.0,390.38,311.45
2016,2,29,17,30,313.0,30.0,0.8,16.0,58.0,288.78,218.28
2016,2,29,17,45,156.5,15.0,0.8,16.0,29.0,139.27,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,45,152.5,10.5,0.8,11.0,20.0,8.96,0.0
2016,3,1,7,0,305.0,21.0,0.7,11.0,40.0,17.32,5.76
2016,3,1,7,15,429.0,31.0,0.65,11.5,85.5,25.39,16.48
2016,3,1,7,30,553.0,41.0,0.6,12.0,131.0,33.42,24.19
2016,3,1,7,45,624.5,47.0,0.55,13.0,183.0,41.19,31.36
2016,3,1,8,0,696.0,53.0,0.5,14.0,235.0,46.02,35.69
2016,3,1,8,15,740.5,58.0,0.5,14.5,286.5,49.78,38.98
2016,3,1,8,30,785.0,63.0,0.5,15.0,338.0,91.19,49.68
2016,3,1,8,45,817.5,66.0,0.55,15.5,388.0,152.32,86.57
2016,3,1,9,0,850.0,69.0,0.6,16.0,438.0,217.26,137.53
2016,3,1,9,15,871.0,71.5,0.6,16.0,483.0,285.34,196.02
2016,3,1,9,30,892.0,74.0,0.6,16.0,528.0,351.51,253.79
2016,3,1,9,45,911.0,74.0,0.65,16.5,568.0,416.02,309.14
2016,3,1,10,0,930.0,74.0,0.7,17.0,608.0,481.23,363.3
2016,3,1,10,15,940.0,75.5,0.7,17.0,641.0,543.81,413.95
2016,3,1,10,30,950.0,77.0,0.7,17.0,674.0,605.51,462.04
2016,3,1,10,45,957.5,78.0,0.75,17.5,699.5,664.06,505.79
2016,3,1,11,0,965.0,79.0,0.8,18.0,725.0,720.9,546.85
2016,3,1,11,15,969.5,80.0,0.8,18.0,742.5,773.67,583.77
2016,3,1,11,30,974.0,81.0,0.8,18.0,760.0,823.94,616.39
2016,3,1,11,45,976.5,81.0,0.8,18.0,769.5,868.84,645.05
2016,3,1,12,0,979.0,81.0,0.8,18.0,779.0,910.62,671.44
2016,3,1,12,15,979.5,81.0,0.8,18.0,780.5,947.35,694.41
2016,3,1,12,30,980.0,81.0,0.8,18.0,782.0,980.47,715.04
2016,3,1,12,45,978.0,81.0,0.8,18.5,775.0,1007.53,730.46
2016,3,1,13,0,976.0,81.0,0.8,19.0,768.0,1030.6,743.46
2016,3,1,13,15,972.5,80.5,0.8,18.5,752.5,1047.56,755.59
2016,3,1,13,30,969.0,80.0,0.8,18.0,737.0,1060.33,765.4
2016,3,1,13,45,962.0,79.0,0.8,18.0,714.0,1064.8,768.87
2016,3,1,14,0,955.0,78.0,0.8,18.0,691.0,1065.0,770.0
2016,3,1,14,15,945.5,77.0,0.8,17.5,660.0,1058.47,768.65
2016,3,1,14,30,936.0,76.0,0.8,17.0,629.0,1047.84,764.98
2016,3,1,14,45,921.0,75.0,0.8,17.0,591.5,1027.73,754.08
2016,3,1,15,0,906.0,74.0,0.8,17.0,554.0,1003.94,741.01
2016,3,1,15,15,887.5,71.5,0.8,16.5,510.5,971.28,723.57
2016,3,1,15,30,869.0,69.0,0.8,16.0,467.0,935.51,703.93
2016,3,1,15,45,842.5,66.0,0.8,16.0,419.0,898.89,682.04
2016,3,1,16,0,816.0,63.0,0.8,16.0,371.0,849.56,650.99
2016,3,1,16,15,777.5,59.0,0.75,15.0,319.5,786.58,611.02
2016,3,1,16,30,739.0,55.0,0.7,14.0,268.0,723.0,568.85
2016,3,1,16,45,679.5,49.5,0.7,13.0,216.0,640.49,511.0
2016,3,1,17,0,620.0,44.0,0.7,12.0,164.0,560.04,450.9
2016,3,1,17,15,517.5,36.0,0.75,11.5,115.5,448.67,362.16
2016,3,1,17,30,415.0,28.0,0.8,11.0,67.0,354.48,274.66
2016,3,1,17,45,207.5,14.0,0.85,10.5,33.5,170.38,0.0
2016,3,1,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,6,45,163.5,11.0,0.8,9.5,22.5,9.39,0.0
2016,3,2,7,0,327.0,22.0,0.7,10.0,45.0,18.16,7.44
2016,3,2,7,15,446.5,31.5,0.65,10.5,90.5,25.79,17.01
2016,3,2,7,30,566.0,41.0,0.6,11.0,136.0,36.35,26.97
2016,3,2,7,45,632.5,47.0,0.55,11.5,187.5,41.15,31.55
2016,3,2,8,0,699.0,53.0,0.5,12.0,239.0,45.96,35.95
2016,3,2,8,15,502.0,93.5,0.5,12.5,241.0,68.73,56.23
2016,3,2,8,30,305.0,134.0,0.5,13.0,243.0,114.29,82.94
2016,3,2,8,45,516.0,108.5,0.5,14.0,322.5,146.97,95.54
2016,3,2,9,0,727.0,83.0,0.5,15.0,402.0,207.22,135.08
2016,3,2,9,15,803.5,79.0,0.5,15.5,464.5,273.06,188.98
2016,3,2,9,30,880.0,75.0,0.5,16.0,527.0,349.76,252.52
2016,3,2,9,45,894.5,77.0,0.55,16.5,566.0,413.7,307.18
2016,3,2,10,0,909.0,79.0,0.6,17.0,605.0,477.89,360.35
2016,3,2,10,15,919.5,80.5,0.6,17.0,637.5,539.61,410.1
2016,3,2,10,30,930.0,82.0,0.6,17.0,670.0,600.55,457.4
2016,3,2,10,45,937.0,83.5,0.65,17.5,695.0,658.31,500.41
2016,3,2,11,0,944.0,85.0,0.7,18.0,720.0,714.38,540.79
2016,3,2,11,15,773.0,155.0,0.7,18.0,684.0,718.02,541.55
2016,3,2,11,30,602.0,225.0,0.7,18.0,648.0,691.3,521.28
2016,3,2,11,45,778.0,157.0,0.75,18.0,711.0,801.52,601.17
2016,3,2,12,0,954.0,89.0,0.8,18.0,774.0,899.62,665.08
2016,3,2,12,15,954.5,89.0,0.8,18.0,775.5,935.6,686.82
2016,3,2,12,30,955.0,89.0,0.8,18.0,777.0,968.06,707.11
2016,3,2,12,45,708.5,184.0,0.8,18.0,691.5,887.58,654.91
2016,3,2,13,0,462.0,279.0,0.8,18.0,606.0,765.9,571.09
2016,3,2,13,15,445.5,283.5,0.8,17.5,593.5,768.67,575.75
2016,3,2,13,30,429.0,288.0,0.8,17.0,581.0,768.66,577.0
2016,3,2,13,45,412.0,278.5,0.8,17.0,552.5,731.58,552.85
2016,3,2,14,0,395.0,269.0,0.8,17.0,524.0,710.76,539.73
2016,3,2,14,15,485.5,226.0,0.8,16.5,525.0,779.36,591.46
2016,3,2,14,30,576.0,183.0,0.8,16.0,526.0,823.07,624.78
2016,3,2,14,45,478.5,197.0,0.8,16.0,470.5,741.23,567.88
2016,3,2,15,0,381.0,211.0,0.8,16.0,415.0,637.12,495.19
2016,3,2,15,15,448.0,178.5,0.75,15.5,399.5,682.53,532.07
2016,3,2,15,30,515.0,146.0,0.7,15.0,384.0,700.93,547.89
2016,3,2,15,45,465.5,137.5,0.7,15.0,336.0,634.48,501.29
2016,3,2,16,0,416.0,129.0,0.7,15.0,288.0,568.5,454.26
2016,3,2,16,15,375.0,119.0,0.65,14.5,247.0,509.25,411.22
2016,3,2,16,30,334.0,109.0,0.6,14.0,206.0,451.24,367.49
2016,3,2,16,45,302.5,90.5,0.6,13.5,166.0,391.73,321.51
2016,3,2,17,0,271.0,72.0,0.6,13.0,126.0,333.48,274.28
2016,3,2,17,15,211.0,54.0,0.6,12.5,88.5,257.27,209.77
2016,3,2,17,30,151.0,36.0,0.6,12.0,51.0,186.17,144.8
2016,3,2,17,45,75.5,18.0,0.65,11.5,25.5,81.05,4.8
2016,3,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,39.0,13.0,0.5,10.5,15.5,11.1,0.0
2016,3,3,7,0,78.0,26.0,0.4,11.0,31.0,20.45,9.93
2016,3,3,7,15,126.0,44.5,0.3,11.5,62.5,34.3,24.49
2016,3,3,7,30,174.0,63.0,0.2,12.0,94.0,47.83,37.14
2016,3,3,7,45,199.0,83.0,0.15,12.5,129.0,61.87,49.94
2016,3,3,8,0,224.0,103.0,0.1,13.0,164.0,75.48,62.02
2016,3,3,8,15,240.0,122.5,0.1,13.5,199.5,88.25,73.05
2016,3,3,8,30,256.0,142.0,0.1,14.0,235.0,117.19,86.01
2016,3,3,8,45,302.0,156.5,0.1,15.0,280.5,155.25,110.71
2016,3,3,9,0,348.0,171.0,0.1,16.0,326.0,199.4,143.4
2016,3,3,9,15,255.0,202.5,0.1,16.0,322.5,227.2,170.3
2016,3,3,9,30,162.0,234.0,0.1,16.0,319.0,242.07,185.89
2016,3,3,9,45,269.5,236.5,0.15,16.5,389.0,302.72,231.63
2016,3,3,10,0,377.0,239.0,0.2,17.0,459.0,373.96,285.4
2016,3,3,10,15,452.0,228.5,0.2,17.0,507.0,435.75,332.31
2016,3,3,10,30,527.0,218.0,0.2,17.0,555.0,500.12,380.6
2016,3,3,10,45,458.5,253.5,0.25,17.0,554.5,524.36,398.55
2016,3,3,11,0,390.0,289.0,0.3,17.0,554.0,532.24,404.49
2016,3,3,11,15,321.5,313.5,0.35,17.0,536.0,531.55,403.9
2016,3,3,11,30,253.0,338.0,0.4,17.0,518.0,524.29,398.19
2016,3,3,11,45,259.0,338.0,0.5,17.0,524.0,546.37,415.33
2016,3,3,12,0,265.0,338.0,0.6,17.0,530.0,567.89,431.69
2016,3,3,12,15,195.0,346.0,0.65,16.5,488.0,514.41,393.33
2016,3,3,12,30,125.0,354.0,0.7,16.0,446.0,470.94,361.71
2016,3,3,12,45,195.5,347.0,0.75,16.0,487.5,537.71,413.19
2016,3,3,13,0,266.0,340.0,0.8,16.0,529.0,626.64,478.17
