Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,271.0,328.5,0.75,15.5,518.0,629.77,480.51
2016,3,3,13,30,276.0,317.0,0.7,15.0,507.0,631.42,482.86
2016,3,3,13,45,191.5,310.5,0.7,15.0,440.5,526.1,406.43
2016,3,3,14,0,107.0,304.0,0.7,15.0,374.0,417.9,326.16
2016,3,3,14,15,106.0,290.5,0.65,15.0,357.0,405.92,318.56
2016,3,3,14,30,105.0,277.0,0.6,15.0,340.0,393.49,309.77
2016,3,3,14,45,71.0,247.5,0.55,15.0,289.0,327.65,259.26
2016,3,3,15,0,37.0,218.0,0.5,15.0,238.0,261.72,207.93
2016,3,3,15,15,18.5,179.5,0.45,15.0,189.5,183.2,145.95
2016,3,3,15,30,0.0,141.0,0.4,15.0,141.0,126.38,99.82
2016,3,3,15,45,138.5,146.5,0.35,15.0,199.5,297.83,243.55
2016,3,3,16,0,277.0,152.0,0.3,15.0,258.0,451.65,364.15
2016,3,3,16,15,258.5,133.0,0.3,14.5,222.0,406.09,328.84
2016,3,3,16,30,240.0,114.0,0.3,14.0,186.0,360.57,294.68
2016,3,3,16,45,218.0,94.0,0.3,14.0,150.0,310.99,255.37
2016,3,3,17,0,196.0,74.0,0.3,14.0,114.0,262.03,215.0
2016,3,3,17,15,152.0,55.0,0.35,13.5,80.5,199.69,162.19
2016,3,3,17,30,108.0,36.0,0.4,13.0,47.0,140.11,108.63
2016,3,3,17,45,54.0,18.0,0.5,13.0,23.5,67.67,13.35
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,0.65,11.5,8.5,7.26,0.0
2016,3,4,7,0,0.0,17.0,0.6,12.0,17.0,14.01,5.41
2016,3,4,7,15,0.0,32.5,0.6,12.0,32.5,26.85,17.98
2016,3,4,7,30,0.0,48.0,0.6,12.0,48.0,39.18,29.46
2016,3,4,7,45,0.0,66.0,0.6,12.5,66.0,53.2,42.23
2016,3,4,8,0,0.0,84.0,0.6,13.0,84.0,67.07,54.61
2016,3,4,8,15,0.0,101.5,0.6,13.5,101.5,80.45,66.3
2016,3,4,8,30,0.0,119.0,0.6,14.0,119.0,94.53,74.83
2016,3,4,8,45,7.0,141.0,0.65,14.5,144.5,113.23,89.7
2016,3,4,9,0,14.0,163.0,0.7,15.0,170.0,133.23,105.39
2016,3,4,9,15,7.0,151.5,0.7,15.0,155.0,125.18,98.77
2016,3,4,9,30,0.0,140.0,0.7,15.0,140.0,115.2,90.59
2016,3,4,9,45,0.0,145.5,0.75,15.5,145.5,120.25,94.34
2016,3,4,10,0,0.0,151.0,0.8,16.0,151.0,125.27,98.01
2016,3,4,10,15,0.0,152.0,0.8,16.0,152.0,126.55,98.82
2016,3,4,10,30,0.0,153.0,0.8,16.0,153.0,127.77,99.62
2016,3,4,10,45,14.0,212.0,0.85,16.0,222.0,186.98,147.07
2016,3,4,11,0,28.0,271.0,0.9,16.0,291.0,257.66,202.37
2016,3,4,11,15,60.0,305.0,0.9,16.0,348.0,316.13,247.54
2016,3,4,11,30,92.0,339.0,0.9,16.0,405.0,378.98,295.32
2016,3,4,11,45,46.0,228.0,0.9,16.0,261.0,242.38,190.04
2016,3,4,12,0,0.0,117.0,0.9,16.0,117.0,98.11,74.85
2016,3,4,12,15,0.0,93.0,0.9,16.0,93.0,77.54,58.42
2016,3,4,12,30,0.0,69.0,0.9,16.0,69.0,57.45,41.99
2016,3,4,12,45,9.0,164.5,0.9,16.0,171.5,148.85,116.63
2016,3,4,13,0,18.0,260.0,0.9,16.0,274.0,247.53,194.47
2016,3,4,13,15,18.0,254.5,0.85,15.5,268.0,243.9,191.57
2016,3,4,13,30,18.0,249.0,0.8,15.0,262.0,240.21,189.2
2016,3,4,13,45,9.0,187.0,0.8,15.0,193.5,172.25,135.51
2016,3,4,14,0,0.0,125.0,0.8,15.0,125.0,105.96,82.08
2016,3,4,14,15,0.0,68.5,0.8,15.0,68.5,56.92,42.01
2016,3,4,14,30,0.0,12.0,0.8,15.0,12.0,9.93,2.74
2016,3,4,14,45,0.0,69.0,0.85,15.0,69.0,57.29,42.65
2016,3,4,15,0,0.0,126.0,0.9,15.0,126.0,108.48,85.2
2016,3,4,15,15,30.0,161.5,0.95,14.5,176.0,189.78,153.42
2016,3,4,15,30,60.0,197.0,1.0,14.0,226.0,266.23,216.47
2016,3,4,15,45,30.0,103.0,1.05,14.0,117.5,126.29,102.04
2016,3,4,16,0,0.0,9.0,1.1,14.0,9.0,7.41,0.71
2016,3,4,16,15,0.0,8.0,1.15,14.0,8.0,6.58,0.03
2016,3,4,16,30,0.0,7.0,1.2,14.0,7.0,5.75,0.0
2016,3,4,16,45,0.0,5.5,1.25,14.0,5.5,4.52,0.0
2016,3,4,17,0,0.0,4.0,1.3,14.0,4.0,3.28,0.0
2016,3,4,17,15,0.0,2.5,1.35,13.5,2.5,2.05,0.0
2016,3,4,17,30,0.0,1.0,1.4,13.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,1.45,13.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,6,45,12.0,14.0,1.15,12.5,15.0,11.95,0.0
2016,3,5,7,0,24.0,28.0,1.2,13.0,30.0,22.73,12.7
2016,3,5,7,15,52.0,48.5,1.2,13.0,57.0,37.7,27.41
2016,3,5,7,30,80.0,69.0,1.2,13.0,84.0,52.62,41.25
2016,3,5,7,45,94.5,90.5,1.2,13.5,113.5,67.74,54.95
2016,3,5,8,0,109.0,112.0,1.2,14.0,143.0,82.47,67.99
2016,3,5,8,15,118.5,133.5,1.2,14.0,173.0,96.75,80.5
2016,3,5,8,30,128.0,155.0,1.2,14.0,203.0,121.09,93.19
2016,3,5,8,45,121.5,176.5,1.25,14.0,227.0,148.48,114.1
2016,3,5,9,0,115.0,198.0,1.3,14.0,251.0,175.51,136.29
2016,3,5,9,15,72.5,203.0,1.3,14.0,237.5,180.5,142.23
2016,3,5,9,30,30.0,208.0,1.3,14.0,224.0,178.78,142.19
2016,3,5,9,45,15.0,181.5,1.35,14.5,189.5,155.12,122.94
2016,3,5,10,0,0.0,155.0,1.4,15.0,155.0,128.56,101.12
2016,3,5,10,15,0.0,158.5,1.5,15.0,159.0,131.95,103.75
2016,3,5,10,30,0.0,162.0,1.6,15.0,163.0,135.32,106.32
2016,3,5,10,45,0.0,123.5,1.75,15.5,124.0,103.13,79.77
2016,3,5,11,0,0.0,85.0,1.9,16.0,85.0,70.78,53.08
2016,3,5,11,15,3.5,143.0,2.05,16.0,145.5,122.56,95.45
2016,3,5,11,30,7.0,201.0,2.2,16.0,206.0,176.13,138.55
2016,3,5,11,45,8.5,213.0,2.35,16.5,219.5,188.86,148.34
2016,3,5,12,0,10.0,225.0,2.5,17.0,233.0,201.93,158.46
2016,3,5,12,15,23.0,266.5,2.6,16.5,284.0,252.72,199.33
2016,3,5,12,30,36.0,308.0,2.7,16.0,335.0,324.08,255.8
2016,3,5,12,45,21.0,252.0,2.8,16.0,267.5,240.85,190.21
2016,3,5,13,0,6.0,196.0,2.9,16.0,200.0,175.34,137.87
2016,3,5,13,15,5.5,192.0,2.9,15.5,196.0,171.85,135.55
2016,3,5,13,30,5.0,188.0,2.9,15.0,192.0,168.33,133.09
2016,3,5,13,45,7.0,198.5,2.95,15.0,203.5,181.14,143.71
2016,3,5,14,0,9.0,209.0,3.0,15.0,215.0,194.48,154.76
2016,3,5,14,15,4.5,166.0,3.0,14.5,169.0,149.12,118.27
2016,3,5,14,30,0.0,123.0,3.0,14.0,123.0,104.59,81.91
2016,3,5,14,45,0.0,67.0,3.05,14.0,67.0,55.62,41.3
2016,3,5,15,0,0.0,11.0,3.1,14.0,11.0,9.09,2.07
2016,3,5,15,15,0.0,16.0,3.1,14.0,16.0,13.21,5.61
2016,3,5,15,30,0.0,21.0,3.1,14.0,21.0,17.34,9.17
2016,3,5,15,45,0.0,14.0,3.15,14.0,14.0,11.54,4.24
2016,3,5,16,0,0.0,7.0,3.2,14.0,7.0,5.76,0.0
2016,3,5,16,15,0.0,6.0,3.25,13.5,6.0,4.93,0.0
2016,3,5,16,30,0.0,5.0,3.3,13.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,3.4,13.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,3.5,13.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,95.5,18.0,1.3,8.5,26.5,14.01,0.0
2016,3,6,7,0,191.0,36.0,1.3,9.0,53.0,27.74,17.53
2016,3,6,7,15,307.5,49.5,1.3,9.5,98.0,37.95,28.13
2016,3,6,7,30,424.0,63.0,1.3,10.0,143.0,50.71,40.1
2016,3,6,7,45,505.5,71.0,1.3,10.5,194.5,55.94,45.05
2016,3,6,8,0,587.0,79.0,1.3,11.0,246.0,61.21,49.79
2016,3,6,8,15,635.5,85.0,1.35,11.0,297.5,64.6,52.79
2016,3,6,8,30,684.0,91.0,1.4,11.0,349.0,107.2,65.22
2016,3,6,8,45,719.0,95.5,1.45,11.5,398.0,164.52,102.16
2016,3,6,9,0,754.0,100.0,1.5,12.0,447.0,226.14,151.82
2016,3,6,9,15,523.0,164.5,1.5,12.0,416.0,268.92,199.51
2016,3,6,9,30,292.0,229.0,1.5,12.0,385.0,281.94,219.87
2016,3,6,9,45,186.5,249.5,1.5,12.5,352.0,279.07,220.97
2016,3,6,10,0,81.0,270.0,1.5,13.0,319.0,261.28,208.19
2016,3,6,10,15,179.0,285.0,1.5,13.0,400.0,336.59,267.88
2016,3,6,10,30,277.0,300.0,1.5,13.0,481.0,426.03,337.63
2016,3,6,10,45,581.5,208.0,1.5,13.0,605.5,560.5,442.72
2016,3,6,11,0,886.0,116.0,1.5,13.0,730.0,715.13,559.81
2016,3,6,11,15,462.0,210.0,1.5,13.0,530.5,546.37,431.42
2016,3,6,11,30,38.0,304.0,1.5,13.0,331.0,303.87,239.84
2016,3,6,11,45,27.0,280.0,1.5,13.0,299.5,276.48,219.36
2016,3,6,12,0,16.0,256.0,1.5,13.0,268.0,235.09,186.55
2016,3,6,12,15,171.5,299.0,1.5,13.0,425.5,445.18,354.38
2016,3,6,12,30,327.0,342.0,1.5,13.0,583.0,657.94,513.16
2016,3,6,12,45,373.0,324.5,1.5,13.5,597.0,697.35,540.06
2016,3,6,13,0,419.0,307.0,1.5,14.0,611.0,736.77,568.38
2016,3,6,13,15,414.5,302.5,1.55,13.5,598.5,740.63,572.79
2016,3,6,13,30,410.0,298.0,1.6,13.0,586.0,742.35,576.13
2016,3,6,13,45,295.0,308.0,1.65,13.0,512.0,647.65,506.43
2016,3,6,14,0,180.0,318.0,1.7,13.0,438.0,528.18,417.19
2016,3,6,14,15,249.5,293.0,1.75,13.0,450.5,596.56,472.15
2016,3,6,14,30,319.0,268.0,1.8,13.0,463.0,641.15,508.03
2016,3,6,14,45,274.0,257.5,1.85,13.0,418.0,585.73,466.97
2016,3,6,15,0,229.0,247.0,1.9,13.0,373.0,508.02,409.36
2016,3,6,15,15,159.0,227.0,1.9,12.5,311.5,416.15,338.77
2016,3,6,15,30,89.0,207.0,1.9,12.0,250.0,305.72,251.06
2016,3,6,15,45,51.0,175.0,1.9,12.0,199.0,232.54,191.51
2016,3,6,16,0,13.0,143.0,1.9,12.0,148.0,145.78,118.86
2016,3,6,16,15,7.5,125.0,1.85,11.5,128.0,124.1,101.06
2016,3,6,16,30,2.0,107.0,1.8,11.0,108.0,102.72,83.03
2016,3,6,16,45,1.0,86.0,1.75,10.5,86.5,81.49,64.97
2016,3,6,17,0,0.0,65.0,1.7,10.0,65.0,59.94,46.27
2016,3,6,17,15,0.0,46.5,1.7,9.5,46.5,41.81,30.3
2016,3,6,17,30,0.0,28.0,1.7,9.0,28.0,23.14,13.72
2016,3,6,17,45,0.0,14.0,1.7,9.0,14.0,11.54,0.85
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,6.5,25.5,12.84,0.0
2016,3,7,7,0,198.0,33.0,1.1,7.0,51.0,25.47,16.13
2016,3,7,7,15,269.5,49.0,1.1,7.0,91.0,37.37,28.01
2016,3,7,7,30,341.0,65.0,1.1,7.0,131.0,48.99,39.08
2016,3,7,7,45,389.0,79.0,1.15,7.0,175.5,58.72,48.24
2016,3,7,8,0,437.0,93.0,1.2,7.0,220.0,68.16,56.91
2016,3,7,8,15,475.0,102.5,1.25,7.0,263.5,74.16,62.29
2016,3,7,8,30,513.0,112.0,1.3,7.0,307.0,111.63,75.12
2016,3,7,8,45,560.0,116.5,1.4,7.5,355.5,161.57,108.24
2016,3,7,9,0,607.0,121.0,1.5,8.0,404.0,215.46,151.54
2016,3,7,9,15,415.0,181.5,1.5,8.0,383.0,254.6,194.56
2016,3,7,9,30,223.0,242.0,1.5,8.0,362.0,268.33,213.81
2016,3,7,9,45,388.0,218.0,1.55,8.5,445.0,334.14,265.59
2016,3,7,10,0,553.0,194.0,1.6,9.0,528.0,420.84,334.89
2016,3,7,10,15,435.0,244.5,1.6,9.0,516.0,442.13,353.95
2016,3,7,10,30,317.0,295.0,1.6,9.0,504.0,444.19,356.44
2016,3,7,10,45,271.5,316.0,1.6,9.0,499.5,458.28,367.69
2016,3,7,11,0,226.0,337.0,1.6,9.0,495.0,458.26,367.46
2016,3,7,11,15,126.0,311.0,1.6,9.0,400.0,378.96,304.92
2016,3,7,11,30,26.0,285.0,1.6,9.0,305.0,265.24,213.41
2016,3,7,11,45,198.0,308.5,1.65,9.5,455.5,454.57,366.41
2016,3,7,12,0,370.0,332.0,1.7,10.0,606.0,649.79,514.35
2016,3,7,12,15,185.0,210.0,1.75,10.0,347.0,381.45,308.53
2016,3,7,12,30,0.0,88.0,1.8,10.0,88.0,73.37,55.99
2016,3,7,12,45,4.0,149.0,1.9,10.0,152.0,130.23,103.86
2016,3,7,13,0,8.0,210.0,2.0,10.0,216.0,190.07,153.03
2016,3,7,13,15,136.5,272.5,2.05,9.5,369.0,415.37,337.9
2016,3,7,13,30,265.0,335.0,2.1,9.0,522.0,639.66,511.41
2016,3,7,13,45,146.0,299.0,2.15,9.0,401.5,465.62,375.88
2016,3,7,14,0,27.0,263.0,2.2,9.0,281.0,266.61,216.3
2016,3,7,14,15,51.0,270.5,2.2,9.0,302.5,324.28,264.74
2016,3,7,14,30,75.0,278.0,2.2,9.0,324.0,361.84,295.89
2016,3,7,14,45,86.5,264.0,2.25,9.5,314.0,361.02,295.82
2016,3,7,15,0,98.0,250.0,2.3,10.0,304.0,359.72,295.61
2016,3,7,15,15,49.0,129.0,2.25,9.5,156.0,171.08,141.65
2016,3,7,15,30,0.0,8.0,2.2,9.0,8.0,6.6,0.07
2016,3,7,15,45,0.0,7.0,2.2,9.0,7.0,5.77,0.0
2016,3,7,16,0,0.0,6.0,2.2,9.0,6.0,4.94,0.0
2016,3,7,16,15,0.0,5.0,2.15,9.0,5.0,4.11,0.0
2016,3,7,16,30,0.0,4.0,2.1,9.0,4.0,3.29,0.0
2016,3,7,16,45,0.0,3.5,2.1,9.0,3.5,2.87,0.0
2016,3,7,17,0,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,3,7,17,15,0.0,2.0,2.05,8.5,2.0,1.64,0.0
2016,3,7,17,30,0.0,1.0,2.0,8.0,1.0,0.82,0.0
2016,3,7,17,45,0.0,0.5,2.0,7.5,0.5,0.41,0.0
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,170.0,16.5,1.1,6.0,33.0,13.41,0.0
2016,3,8,7,0,340.0,33.0,1.1,7.0,66.0,27.23,17.9
2016,3,8,7,15,447.0,43.0,1.1,7.5,114.5,34.94,25.84
2016,3,8,7,30,554.0,53.0,1.1,8.0,163.0,42.59,33.18
2016,3,8,7,45,616.0,60.0,1.1,8.5,215.0,47.44,37.75
2016,3,8,8,0,678.0,67.0,1.1,9.0,267.0,52.25,42.09
2016,3,8,8,15,719.0,72.0,1.05,9.5,318.5,55.3,44.72
2016,3,8,8,30,760.0,77.0,1.0,10.0,370.0,107.66,62.66
2016,3,8,8,45,784.5,81.5,1.0,10.5,418.0,167.96,102.16
2016,3,8,9,0,809.0,86.0,1.0,11.0,466.0,231.13,153.78
2016,3,8,9,15,828.5,89.0,0.95,11.5,510.0,294.29,209.14
2016,3,8,9,30,848.0,92.0,0.9,12.0,554.0,359.07,266.06
2016,3,8,9,45,852.5,98.5,0.9,12.5,590.0,422.49,321.04
2016,3,8,10,0,857.0,105.0,0.9,13.0,626.0,485.22,373.42
2016,3,8,10,15,867.0,107.0,0.9,13.0,657.5,545.65,422.77
2016,3,8,10,30,877.0,109.0,0.9,13.0,689.0,605.39,469.82
2016,3,8,10,45,884.0,110.5,0.9,13.0,713.0,661.83,512.88
2016,3,8,11,0,891.0,112.0,0.9,13.0,737.0,712.25,550.45
2016,3,8,11,15,894.5,112.5,0.95,13.0,753.0,760.73,586.24
2016,3,8,11,30,898.0,113.0,1.0,13.0,769.0,806.79,618.11
2016,3,8,11,45,518.5,240.5,1.05,13.0,620.5,673.69,520.39
2016,3,8,12,0,139.0,368.0,1.1,13.0,472.0,476.13,370.16
2016,3,8,12,15,198.0,365.0,1.05,12.5,513.0,535.29,417.68
2016,3,8,12,30,257.0,362.0,1.0,12.0,554.0,614.86,476.8
2016,3,8,12,45,131.5,280.0,0.95,12.0,378.5,405.58,319.89
2016,3,8,13,0,6.0,198.0,0.9,12.0,203.0,176.94,139.5
2016,3,8,13,15,11.5,225.0,0.95,12.0,233.5,208.45,166.04
2016,3,8,13,30,17.0,252.0,1.0,12.0,264.0,241.31,192.44
2016,3,8,13,45,71.5,286.5,1.05,12.0,334.5,354.83,283.51
2016,3,8,14,0,126.0,321.0,1.1,12.0,405.0,476.02,376.98
2016,3,8,14,15,129.0,306.0,1.15,12.0,389.0,466.7,370.12
2016,3,8,14,30,132.0,291.0,1.2,12.0,373.0,456.57,363.78
2016,3,8,14,45,119.5,272.0,1.3,12.0,342.5,425.12,340.86
2016,3,8,15,0,107.0,253.0,1.4,12.0,312.0,371.76,300.87
2016,3,8,15,15,92.0,230.5,1.35,11.5,279.0,332.94,271.47
2016,3,8,15,30,77.0,208.0,1.3,11.0,246.0,294.05,241.37
2016,3,8,15,45,72.5,187.0,1.3,11.0,220.0,267.12,220.47
2016,3,8,16,0,68.0,166.0,1.3,11.0,194.0,240.0,199.02
2016,3,8,16,15,62.0,145.0,1.2,10.5,168.0,211.45,176.15
2016,3,8,16,30,56.0,124.0,1.1,10.0,142.0,182.9,152.79
2016,3,8,16,45,48.0,102.5,1.05,9.5,116.0,152.0,126.8
2016,3,8,17,0,40.0,81.0,1.0,9.0,90.0,121.13,100.15
2016,3,8,17,15,25.5,60.5,0.95,9.0,65.5,87.03,69.79
2016,3,8,17,30,11.0,40.0,0.9,9.0,41.0,52.88,39.08
2016,3,8,17,45,5.5,20.0,0.85,9.0,20.5,20.02,7.74
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.5,16.5,1.05,8.5,33.5,13.32,0.0
2016,3,9,7,0,331.0,33.0,1.1,9.0,67.0,27.05,17.79
2016,3,9,7,15,431.5,42.5,1.05,9.5,113.5,34.31,25.12
2016,3,9,7,30,532.0,52.0,1.0,10.0,160.0,41.5,31.96
2016,3,9,7,45,297.0,86.0,1.0,10.5,149.0,62.82,51.31
2016,3,9,8,0,62.0,120.0,1.0,11.0,138.0,89.76,75.3
2016,3,9,8,15,69.5,141.0,0.95,11.0,165.0,104.27,88.0
2016,3,9,8,30,77.0,162.0,0.9,11.0,192.0,126.06,99.63
2016,3,9,8,45,46.0,167.0,0.85,11.5,185.5,134.99,106.96
2016,3,9,9,0,15.0,172.0,0.8,12.0,179.0,140.59,112.42
2016,3,9,9,15,91.5,211.5,0.8,12.5,261.0,192.2,151.5
2016,3,9,9,30,168.0,251.0,0.8,13.0,343.0,257.64,201.9
2016,3,9,9,45,215.5,265.0,0.8,13.5,391.5,302.82,236.97
2016,3,9,10,0,263.0,279.0,0.8,14.0,440.0,357.49,279.33
2016,3,9,10,15,329.0,279.5,0.75,14.0,491.5,413.15,322.28
2016,3,9,10,30,395.0,280.0,0.7,14.0,543.0,475.43,369.61
2016,3,9,10,45,347.0,304.0,0.7,14.5,541.5,494.32,382.83
2016,3,9,11,0,299.0,328.0,0.7,15.0,540.0,508.09,391.93
2016,3,9,11,15,281.5,340.5,0.7,15.0,544.0,528.29,406.51
2016,3,9,11,30,264.0,353.0,0.7,15.0,548.0,546.36,419.19
2016,3,9,11,45,225.0,362.5,0.7,15.5,530.0,528.69,405.09
2016,3,9,12,0,186.0,372.0,0.7,16.0,512.0,519.48,397.1
2016,3,9,12,15,233.0,366.0,0.7,16.0,541.5,566.81,432.46
2016,3,9,12,30,280.0,360.0,0.7,16.0,571.0,633.51,480.1
2016,3,9,12,45,248.0,361.5,0.75,16.5,547.0,600.55,455.73
2016,3,9,13,0,216.0,363.0,0.8,17.0,523.0,582.48,442.51
2016,3,9,13,15,315.0,332.5,0.75,17.0,560.0,675.87,510.63
2016,3,9,13,30,414.0,302.0,0.7,17.0,597.0,750.54,563.28
2016,3,9,13,45,399.0,295.0,0.7,17.0,572.0,736.72,553.49
2016,3,9,14,0,384.0,288.0,0.7,17.0,547.0,720.64,543.36
2016,3,9,14,15,382.0,274.0,0.7,17.0,522.0,707.53,535.78
2016,3,9,14,30,380.0,260.0,0.7,17.0,497.0,692.32,526.75
2016,3,9,14,45,345.5,250.0,0.7,17.0,456.0,647.26,496.06
2016,3,9,15,0,311.0,240.0,0.7,17.0,415.0,601.19,464.5
2016,3,9,15,15,229.0,228.5,0.65,16.5,352.0,484.75,380.49
2016,3,9,15,30,147.0,217.0,0.6,16.0,289.0,392.44,311.51
2016,3,9,15,45,164.0,194.5,0.6,16.0,267.0,381.42,305.63
2016,3,9,16,0,181.0,172.0,0.6,16.0,245.0,368.58,297.47
2016,3,9,16,15,165.0,152.0,0.55,15.5,212.5,328.28,266.95
2016,3,9,16,30,149.0,132.0,0.5,15.0,180.0,288.36,236.1
2016,3,9,16,45,134.5,109.5,0.5,14.5,147.0,246.39,202.85
2016,3,9,17,0,120.0,87.0,0.5,14.0,114.0,204.63,168.55
2016,3,9,17,15,92.5,65.5,0.5,13.5,83.0,155.33,126.45
2016,3,9,17,30,65.0,44.0,0.5,13.0,52.0,106.98,83.97
2016,3,9,17,45,32.5,25.5,0.5,12.5,29.5,59.02,35.42
2016,3,9,18,0,0.0,7.0,0.5,12.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,0.5,12.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,45,180.0,17.0,1.1,10.5,36.5,13.69,1.7
2016,3,10,7,0,360.0,34.0,1.1,11.0,73.0,27.89,18.51
2016,3,10,7,15,460.0,43.5,1.1,11.5,121.5,35.16,25.71
2016,3,10,7,30,560.0,53.0,1.1,12.0,170.0,42.37,32.49
2016,3,10,7,45,623.0,58.5,1.1,12.5,222.0,46.07,35.93
2016,3,10,8,0,686.0,64.0,1.1,13.0,274.0,54.26,43.2
2016,3,10,8,15,725.0,69.0,1.1,13.5,325.5,57.65,46.06
2016,3,10,8,30,764.0,74.0,1.1,14.0,377.0,107.46,60.59
2016,3,10,8,45,790.0,77.5,1.15,14.5,425.0,167.46,99.81
2016,3,10,9,0,816.0,81.0,1.2,15.0,473.0,230.46,150.92
2016,3,10,9,15,835.0,84.0,1.2,15.0,517.0,293.92,206.54
2016,3,10,9,30,854.0,87.0,1.2,15.0,561.0,358.9,263.89
2016,3,10,9,45,864.5,90.5,1.25,15.5,598.5,422.25,318.7
2016,3,10,10,0,875.0,94.0,1.3,16.0,636.0,485.83,371.88
2016,3,10,10,15,885.0,96.0,1.3,16.0,667.5,546.1,421.17
2016,3,10,10,30,895.0,98.0,1.3,16.0,699.0,605.57,468.16
2016,3,10,10,45,620.5,209.0,1.3,16.5,633.0,591.85,456.77
2016,3,10,11,0,346.0,320.0,1.3,17.0,567.0,532.39,410.38
2016,3,10,11,15,629.5,212.0,1.25,17.0,673.5,675.1,518.58
2016,3,10,11,30,913.0,104.0,1.2,17.0,780.0,811.48,615.59
2016,3,10,11,45,912.0,106.0,1.2,17.0,788.0,853.19,641.76
2016,3,10,12,0,911.0,108.0,1.2,17.0,796.0,891.75,666.75
2016,3,10,12,15,911.0,108.0,1.15,17.0,796.0,925.82,687.85
2016,3,10,12,30,911.0,108.0,1.1,17.0,796.0,956.47,706.58
2016,3,10,12,45,668.0,210.0,1.1,17.0,712.0,880.98,656.86
2016,3,10,13,0,425.0,312.0,1.1,17.0,628.0,765.33,574.4
2016,3,10,13,15,416.0,309.5,1.05,17.0,613.5,749.6,565.26
2016,3,10,13,30,407.0,307.0,1.0,17.0,599.0,749.02,564.93
2016,3,10,13,45,374.5,304.0,0.95,17.0,566.0,722.07,545.94
2016,3,10,14,0,342.0,301.0,0.9,17.0,533.0,692.81,525.58
2016,3,10,14,15,402.5,269.5,0.85,17.0,530.5,722.81,549.05
2016,3,10,14,30,463.0,238.0,0.8,17.0,528.0,772.36,584.48
2016,3,10,14,45,458.0,223.5,0.75,17.0,496.5,750.72,569.82
2016,3,10,15,0,453.0,209.0,0.7,17.0,465.0,726.63,554.41
2016,3,10,15,15,434.0,195.5,0.65,16.5,425.5,687.67,529.3
2016,3,10,15,30,415.0,182.0,0.6,16.0,386.0,647.13,502.86
2016,3,10,15,45,216.0,166.5,0.6,16.0,272.0,413.1,329.16
2016,3,10,16,0,17.0,151.0,0.6,16.0,158.0,156.95,124.75
2016,3,10,16,15,11.5,132.0,0.6,15.5,137.0,134.1,107.45
2016,3,10,16,30,6.0,113.0,0.6,15.0,116.0,111.51,88.99
2016,3,10,16,45,3.0,93.5,0.6,14.5,95.0,90.58,71.6
2016,3,10,17,0,0.0,74.0,0.6,14.0,74.0,69.62,53.78
2016,3,10,17,15,0.0,54.0,0.65,13.5,54.0,49.94,36.82
2016,3,10,17,30,0.0,34.0,0.7,13.0,34.0,29.43,18.94
2016,3,10,17,45,0.0,19.5,0.75,12.5,19.5,16.1,5.9
2016,3,10,18,0,0.0,5.0,0.8,12.0,5.0,4.27,0.0
2016,3,10,18,15,0.0,2.5,0.85,12.0,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,11.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,2.0,11.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,5.5,2.05,11.0,5.5,4.51,0.0
2016,3,11,7,30,0.0,8.0,2.1,11.0,8.0,6.57,0.3
2016,3,11,7,45,0.0,10.5,2.2,11.0,10.5,8.63,2.2
2016,3,11,8,0,0.0,13.0,2.3,11.0,13.0,10.7,4.09
2016,3,11,8,15,0.0,15.5,2.35,11.0,15.5,12.77,5.96
2016,3,11,8,30,0.0,18.0,2.4,11.0,18.0,14.84,7.24
2016,3,11,8,45,0.0,23.0,2.5,11.0,23.0,18.98,10.79
2016,3,11,9,0,0.0,28.0,2.6,11.0,28.0,23.14,14.32
2016,3,11,9,15,0.0,48.0,2.6,11.0,48.0,39.76,28.51
2016,3,11,9,30,0.0,68.0,2.6,11.0,68.0,56.44,42.61
2016,3,11,9,45,56.0,179.5,2.65,11.5,214.5,170.71,137.06
2016,3,11,10,0,112.0,291.0,2.7,12.0,361.0,292.15,234.64
2016,3,11,10,15,135.0,309.0,2.75,12.0,397.5,334.17,268.04
2016,3,11,10,30,158.0,327.0,2.8,12.0,434.0,375.69,301.13
2016,3,11,10,45,83.0,267.5,2.9,12.0,324.0,283.3,227.82
2016,3,11,11,0,8.0,208.0,3.0,12.0,214.0,180.69,144.2
2016,3,11,11,15,22.0,259.5,2.85,12.0,276.5,236.81,189.9
2016,3,11,11,30,36.0,311.0,2.7,12.0,339.0,307.66,246.22
2016,3,11,11,45,18.0,174.5,2.6,12.0,188.5,169.49,135.11
2016,3,11,12,0,0.0,38.0,2.5,12.0,38.0,31.6,20.93
2016,3,11,12,15,21.0,183.5,2.45,12.0,199.5,184.03,147.63
2016,3,11,12,30,42.0,329.0,2.4,12.0,361.0,348.95,278.79
2016,3,11,12,45,43.0,326.5,2.35,12.0,359.5,351.83,280.42
2016,3,11,13,0,44.0,324.0,2.3,12.0,358.0,354.57,282.72
2016,3,11,13,15,36.5,306.5,2.35,12.0,334.5,332.68,265.71
2016,3,11,13,30,29.0,289.0,2.4,12.0,311.0,310.01,248.08
2016,3,11,13,45,19.5,254.0,2.5,12.0,268.5,246.84,198.08
2016,3,11,14,0,10.0,219.0,2.6,12.0,226.0,204.25,163.92
2016,3,11,14,15,5.0,152.0,2.55,11.5,155.5,135.89,108.44
2016,3,11,14,30,0.0,85.0,2.5,11.0,85.0,70.71,54.31
2016,3,11,14,45,0.0,104.5,2.45,11.0,104.5,87.73,68.83
2016,3,11,15,0,0.0,124.0,2.4,11.0,124.0,106.03,84.37
2016,3,11,15,15,8.5,152.5,2.35,10.5,157.0,143.1,116.25
2016,3,11,15,30,17.0,181.0,2.3,10.0,190.0,183.41,150.74
2016,3,11,15,45,72.0,179.0,2.3,10.0,209.5,254.21,212.13
2016,3,11,16,0,127.0,177.0,2.3,10.0,229.0,324.76,272.2
2016,3,11,16,15,117.5,156.0,2.25,9.5,199.5,290.58,244.73
2016,3,11,16,30,108.0,135.0,2.2,9.0,170.0,256.45,217.09
2016,3,11,16,45,90.0,112.5,2.2,9.0,138.0,213.35,180.55
2016,3,11,17,0,72.0,90.0,2.2,9.0,106.0,157.04,132.01
2016,3,11,17,15,53.0,67.5,2.2,8.5,78.0,115.7,95.45
2016,3,11,17,30,34.0,45.0,2.2,8.0,50.0,74.49,58.39
2016,3,11,17,45,17.0,26.0,2.2,8.0,28.5,39.69,24.42
2016,3,11,18,0,0.0,7.0,2.2,8.0,7.0,5.97,0.0
2016,3,11,18,15,0.0,3.5,2.2,8.0,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.0,0.95,7.5,10.0,8.22,0.21
2016,3,12,7,0,0.0,20.0,1.0,8.0,20.0,16.48,8.95
2016,3,12,7,15,0.0,33.0,1.05,8.0,33.0,27.25,19.08
2016,3,12,7,30,0.0,46.0,1.1,8.0,46.0,38.05,29.19
2016,3,12,7,45,0.0,60.5,1.2,8.5,60.5,49.87,40.0
2016,3,12,8,0,0.0,75.0,1.3,9.0,75.0,61.35,50.32
2016,3,12,8,15,0.0,89.0,1.35,9.0,89.0,72.37,60.14
2016,3,12,8,30,0.0,103.0,1.4,9.0,103.0,83.69,66.93
2016,3,12,8,45,0.0,118.5,1.45,9.5,118.5,96.32,77.33
2016,3,12,9,0,0.0,134.0,1.5,10.0,134.0,109.11,87.72
2016,3,12,9,15,89.0,196.0,1.55,10.0,246.5,180.55,143.93
2016,3,12,9,30,178.0,258.0,1.6,10.0,359.0,266.64,212.19
2016,3,12,9,45,89.0,212.0,1.65,10.5,262.5,212.09,170.01
2016,3,12,10,0,0.0,166.0,1.7,11.0,166.0,137.53,109.75
2016,3,12,10,15,6.5,199.5,1.7,11.0,204.0,169.17,135.7
2016,3,12,10,30,13.0,233.0,1.7,11.0,242.0,202.17,162.28
2016,3,12,10,45,78.0,293.0,1.75,11.5,349.5,302.53,242.77
2016,3,12,11,0,143.0,353.0,1.8,12.0,457.0,416.52,331.32
2016,3,12,11,15,71.5,216.0,1.8,12.0,268.0,251.1,201.19
2016,3,12,11,30,0.0,79.0,1.8,12.0,79.0,65.84,49.44
2016,3,12,11,45,53.5,226.0,1.85,12.0,267.5,245.75,197.92
2016,3,12,12,0,107.0,373.0,1.9,12.0,456.0,437.96,347.89
2016,3,12,12,15,131.5,377.0,1.9,12.0,478.0,487.69,385.03
2016,3,12,12,30,156.0,381.0,1.9,12.0,500.0,523.91,412.73
2016,3,12,12,45,78.0,224.0,1.95,12.0,283.5,296.71,237.88
2016,3,12,13,0,0.0,67.0,2.0,12.0,67.0,55.8,41.06
2016,3,12,13,15,29.0,196.5,2.0,12.0,217.5,211.2,170.11
2016,3,12,13,30,58.0,326.0,2.0,12.0,368.0,379.07,303.01
2016,3,12,13,45,54.5,313.0,2.0,12.0,351.5,365.55,291.96
2016,3,12,14,0,51.0,300.0,2.0,12.0,335.0,351.57,281.5
2016,3,12,14,15,151.5,296.5,1.95,12.0,394.0,476.08,381.89
2016,3,12,14,30,252.0,293.0,1.9,12.0,453.0,600.57,478.28
2016,3,12,14,45,311.5,263.0,1.9,12.0,449.5,627.44,500.48
2016,3,12,15,0,371.0,233.0,1.9,12.0,446.0,650.99,521.04
2016,3,12,15,15,361.0,215.5,1.85,12.0,409.5,617.84,497.31
2016,3,12,15,30,351.0,198.0,1.8,12.0,373.0,583.2,472.7
2016,3,12,15,45,318.5,182.0,1.75,12.0,329.0,528.13,431.54
2016,3,12,16,0,286.0,166.0,1.7,12.0,285.0,473.33,389.91
2016,3,12,16,15,259.0,150.0,1.65,11.5,247.5,424.15,352.52
2016,3,12,16,30,232.0,134.0,1.6,11.0,210.0,375.9,314.75
2016,3,12,16,45,208.5,113.0,1.6,11.0,172.0,324.58,273.03
2016,3,12,17,0,185.0,92.0,1.6,11.0,134.0,274.18,230.69
2016,3,12,17,15,145.0,71.0,1.55,10.5,98.5,213.07,177.92
2016,3,12,17,30,105.0,50.0,1.5,10.0,63.0,154.59,125.87
2016,3,12,17,45,52.5,30.0,1.5,10.0,36.5,79.83,55.82
2016,3,12,18,0,0.0,10.0,1.5,10.0,10.0,8.54,0.0
2016,3,12,18,15,0.0,5.0,1.5,10.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,11.0,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,1.4,11.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.0,1.4,11.0,2.0,1.64,0.0
2016,3,13,7,30,0.0,3.0,1.4,11.0,3.0,2.46,0.0
2016,3,13,7,45,0.0,4.0,1.45,11.5,4.0,3.28,0.0
2016,3,13,8,0,0.0,5.0,1.5,12.0,5.0,4.11,0.0
2016,3,13,8,15,0.0,6.0,1.5,12.0,6.0,4.94,0.0
2016,3,13,8,30,0.0,7.0,1.5,12.0,7.0,5.76,0.0
2016,3,13,8,45,0.0,64.5,1.55,12.5,64.5,53.46,40.24
2016,3,13,9,0,0.0,122.0,1.6,13.0,122.0,99.87,79.05
2016,3,13,9,15,0.0,86.0,1.6,13.0,86.0,71.47,54.96
2016,3,13,9,30,0.0,50.0,1.6,13.0,50.0,41.45,29.57
2016,3,13,9,45,0.0,104.5,1.6,13.0,104.5,86.82,67.55
2016,3,13,10,0,0.0,159.0,1.6,13.0,159.0,131.78,104.44
2016,3,13,10,15,0.0,136.0,1.6,13.0,136.0,113.18,88.86
2016,3,13,10,30,0.0,113.0,1.6,13.0,113.0,94.19,73.11
2016,3,13,10,45,0.0,104.0,1.65,13.0,104.0,86.73,66.87
2016,3,13,11,0,0.0,95.0,1.7,13.0,95.0,79.22,60.58
2016,3,13,11,15,0.0,92.0,1.7,13.0,92.0,76.72,58.47
2016,3,13,11,30,0.0,89.0,1.7,13.0,89.0,74.23,56.36
2016,3,13,11,45,0.5,121.0,1.7,13.0,121.5,101.87,79.12
2016,3,13,12,0,1.0,153.0,1.7,13.0,154.0,130.09,102.13
2016,3,13,12,15,6.0,195.5,1.7,13.0,200.5,172.33,136.44
2016,3,13,12,30,11.0,238.0,1.7,13.0,247.0,216.16,171.6
2016,3,13,12,45,13.5,249.0,1.75,13.0,259.5,229.88,182.56
2016,3,13,13,0,16.0,260.0,1.8,13.0,272.0,244.01,193.96
2016,3,13,13,15,21.0,272.0,1.75,13.0,288.0,262.03,208.45
2016,3,13,13,30,26.0,284.0,1.7,13.0,304.0,280.69,223.42
2016,3,13,13,45,13.5,222.0,1.65,13.0,232.5,209.17,166.46
2016,3,13,14,0,1.0,160.0,1.6,13.0,161.0,138.68,109.42
2016,3,13,14,15,11.0,199.5,1.55,13.0,207.0,187.09,149.56
2016,3,13,14,30,21.0,239.0,1.5,13.0,253.0,238.44,191.31
2016,3,13,14,45,157.0,245.0,1.5,13.0,337.0,427.28,344.87
2016,3,13,15,0,293.0,251.0,1.5,13.0,421.0,594.75,474.37
2016,3,13,15,15,174.5,231.0,1.45,12.5,330.0,432.0,348.8
2016,3,13,15,30,56.0,211.0,1.4,12.0,239.0,274.28,223.15
2016,3,13,15,45,215.0,182.5,1.4,12.0,275.0,431.14,354.54
2016,3,13,16,0,374.0,154.0,1.4,12.0,311.0,557.51,455.96
2016,3,13,16,15,350.5,138.5,1.35,12.0,271.0,488.27,402.55
2016,3,13,16,30,327.0,123.0,1.3,12.0,231.0,439.83,365.3
2016,3,13,16,45,300.5,104.0,1.3,12.0,190.0,384.63,321.51
2016,3,13,17,0,274.0,85.0,1.3,12.0,149.0,330.34,276.82
2016,3,13,17,15,227.0,66.5,1.25,12.0,110.5,263.36,219.48
2016,3,13,17,30,180.0,48.0,1.2,12.0,72.0,199.81,163.16
2016,3,13,17,45,90.0,30.5,1.2,12.0,42.5,115.3,83.86
2016,3,13,18,0,0.0,13.0,1.2,12.0,13.0,11.1,0.0
2016,3,13,18,15,0.0,6.5,1.15,12.0,6.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
