Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.2,8.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.2,8.0,11.0,9.39,0.0
2016,3,14,6,45,73.5,29.5,1.25,8.5,39.0,23.0,12.59
2016,3,14,7,0,147.0,48.0,1.3,9.0,67.0,36.87,27.06
2016,3,14,7,15,190.0,68.0,1.3,9.0,104.5,51.36,40.74
2016,3,14,7,30,233.0,88.0,1.3,9.0,142.0,65.46,53.86
2016,3,14,7,45,252.5,109.5,1.35,9.5,180.5,79.93,66.93
2016,3,14,8,0,272.0,131.0,1.4,10.0,219.0,93.89,79.23
2016,3,14,8,15,304.0,144.5,1.4,10.0,258.5,102.62,86.8
2016,3,14,8,30,336.0,158.0,1.4,10.0,298.0,137.93,100.7
2016,3,14,8,45,369.5,172.5,1.45,10.5,343.5,180.25,130.46
2016,3,14,9,0,403.0,187.0,1.5,11.0,389.0,226.43,167.27
2016,3,14,9,15,411.0,204.0,1.5,11.0,425.5,273.59,207.82
2016,3,14,9,30,419.0,221.0,1.5,11.0,462.0,321.8,249.29
2016,3,14,9,45,524.5,201.0,1.5,11.5,522.5,380.2,296.38
2016,3,14,10,0,630.0,181.0,1.5,12.0,583.0,452.48,354.3
2016,3,14,10,15,537.5,227.5,1.5,12.0,582.5,483.29,380.56
2016,3,14,10,30,445.0,274.0,1.5,12.0,582.0,506.4,399.25
2016,3,14,10,45,326.5,315.5,1.5,12.5,545.5,492.32,387.83
2016,3,14,11,0,208.0,357.0,1.5,13.0,509.0,463.71,364.51
2016,3,14,11,15,402.0,305.5,1.5,13.0,608.0,583.04,457.45
2016,3,14,11,30,596.0,254.0,1.5,13.0,707.0,720.51,559.65
2016,3,14,11,45,742.5,193.5,1.5,13.0,763.5,818.15,630.49
2016,3,14,12,0,889.0,133.0,1.5,13.0,820.0,910.78,693.57
2016,3,14,12,15,657.5,229.0,1.5,13.0,737.5,842.48,644.38
2016,3,14,12,30,426.0,325.0,1.5,13.0,655.0,745.62,572.47
2016,3,14,12,45,483.5,299.5,1.55,13.0,670.0,792.75,609.07
2016,3,14,13,0,541.0,274.0,1.6,13.0,685.0,839.19,643.46
2016,3,14,13,15,545.0,265.0,1.6,13.0,672.0,848.96,650.6
2016,3,14,13,30,549.0,256.0,1.6,13.0,659.0,855.95,656.35
2016,3,14,13,45,381.5,295.0,1.6,13.0,570.5,718.02,556.77
2016,3,14,14,0,214.0,334.0,1.6,13.0,482.0,577.13,452.18
2016,3,14,14,15,299.5,301.0,1.6,13.0,499.0,653.36,512.55
2016,3,14,14,30,385.0,268.0,1.6,13.0,516.0,705.11,553.03
2016,3,14,14,45,383.0,251.0,1.65,13.0,485.5,684.2,539.33
2016,3,14,15,0,381.0,234.0,1.7,13.0,455.0,661.25,524.76
2016,3,14,15,15,546.0,179.5,1.7,12.5,470.0,777.72,616.13
2016,3,14,15,30,711.0,125.0,1.7,12.0,485.0,872.39,685.28
2016,3,14,15,45,684.5,118.0,1.75,12.0,437.5,823.0,651.68
2016,3,14,16,0,658.0,111.0,1.8,12.0,390.0,771.86,617.7
2016,3,14,16,15,615.0,104.0,1.7,11.5,339.5,704.86,570.75
2016,3,14,16,30,572.0,97.0,1.6,11.0,289.0,637.91,522.47
2016,3,14,16,45,516.5,87.0,1.55,10.5,238.0,558.29,462.79
2016,3,14,17,0,461.0,77.0,1.5,10.0,187.0,477.98,399.61
2016,3,14,17,15,369.5,64.5,1.45,9.5,138.5,377.69,316.19
2016,3,14,17,30,278.0,52.0,1.4,9.0,90.0,285.66,236.09
2016,3,14,17,45,139.0,34.0,1.4,8.5,53.0,151.62,115.01
2016,3,14,18,0,0.0,16.0,1.4,8.0,16.0,13.66,0.0
2016,3,14,18,15,0.0,8.0,1.4,8.0,8.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,36.0,7.0,1.0,5.5,8.0,0.0,0.0
2016,3,15,6,30,72.0,14.0,1.0,6.0,16.0,11.95,0.0
2016,3,15,6,45,216.0,29.0,1.05,6.5,54.0,22.53,12.92
2016,3,15,7,0,360.0,44.0,1.1,7.0,92.0,35.91,26.54
2016,3,15,7,15,450.5,54.0,1.1,7.5,141.5,43.25,33.73
2016,3,15,7,30,541.0,64.0,1.1,8.0,191.0,50.5,40.56
2016,3,15,7,45,605.5,69.5,1.15,9.0,244.0,53.88,43.56
2016,3,15,8,0,670.0,75.0,1.2,10.0,297.0,57.32,46.46
2016,3,15,8,15,708.5,80.0,1.2,10.5,348.5,60.12,48.77
2016,3,15,8,30,747.0,85.0,1.2,11.0,400.0,120.32,70.86
2016,3,15,8,45,779.5,87.5,1.2,11.5,450.0,179.6,111.05
2016,3,15,9,0,812.0,90.0,1.2,12.0,500.0,242.74,162.94
2016,3,15,9,15,831.0,93.0,1.2,12.5,544.0,306.18,218.69
2016,3,15,9,30,850.0,96.0,1.2,13.0,588.0,371.13,275.74
2016,3,15,9,45,866.5,97.0,1.25,13.5,627.0,434.55,330.56
2016,3,15,10,0,883.0,98.0,1.3,14.0,666.0,498.82,384.26
2016,3,15,10,15,892.5,100.0,1.25,14.0,697.5,559.28,433.44
2016,3,15,10,30,902.0,102.0,1.2,14.0,729.0,618.84,480.07
2016,3,15,10,45,910.5,102.5,1.15,14.5,754.0,675.25,521.77
2016,3,15,11,0,919.0,103.0,1.1,15.0,779.0,730.09,560.71
2016,3,15,11,15,923.0,103.5,1.1,15.0,795.5,779.85,596.06
2016,3,15,11,30,927.0,104.0,1.1,15.0,812.0,827.13,627.34
2016,3,15,11,45,930.0,104.0,1.1,15.5,820.5,870.41,654.37
2016,3,15,12,0,933.0,104.0,1.1,16.0,829.0,910.71,679.11
2016,3,15,12,15,933.0,104.0,1.1,16.0,829.0,945.18,701.09
2016,3,15,12,30,933.0,104.0,1.1,16.0,829.0,976.14,720.78
2016,3,15,12,45,934.0,101.5,1.15,16.0,822.0,1001.7,737.96
2016,3,15,13,0,935.0,99.0,1.2,16.0,815.0,1023.45,752.86
2016,3,15,13,15,931.0,98.5,1.2,16.0,798.5,1038.59,762.76
2016,3,15,13,30,927.0,98.0,1.2,16.0,782.0,1049.64,770.3
2016,3,15,13,45,922.0,96.0,1.2,16.0,758.5,1053.87,773.72
2016,3,15,14,0,917.0,94.0,1.2,16.0,735.0,1053.94,774.77
2016,3,15,14,15,908.0,92.5,1.2,15.5,703.5,1046.43,772.67
2016,3,15,14,30,899.0,91.0,1.2,15.0,672.0,1034.93,768.25
2016,3,15,14,45,887.0,88.5,1.25,15.0,634.0,1015.3,758.25
2016,3,15,15,0,875.0,86.0,1.3,15.0,596.0,991.98,745.94
2016,3,15,15,15,857.5,83.5,1.3,14.5,552.5,970.94,735.63
2016,3,15,15,30,840.0,81.0,1.3,14.0,509.0,935.32,715.42
2016,3,15,15,45,817.0,77.5,1.3,14.0,461.0,890.38,687.38
2016,3,15,16,0,794.0,74.0,1.3,14.0,413.0,843.18,657.31
2016,3,15,16,15,760.0,69.5,1.25,13.5,362.0,783.12,617.84
2016,3,15,16,30,726.0,65.0,1.2,13.0,311.0,722.28,576.57
2016,3,15,16,45,677.5,59.5,1.2,12.5,258.5,648.22,524.17
2016,3,15,17,0,629.0,54.0,1.2,12.0,206.0,581.49,474.62
2016,3,15,17,15,547.5,46.0,1.2,11.0,155.0,484.78,399.23
2016,3,15,17,30,466.0,38.0,1.2,10.0,104.0,394.33,323.18
2016,3,15,17,45,323.5,26.5,1.3,9.5,63.0,269.69,208.23
2016,3,15,18,0,181.0,15.0,1.4,9.0,22.0,140.36,0.0
2016,3,15,18,15,90.5,7.5,1.4,8.5,11.0,6.4,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,71.0,7.5,1.05,6.5,10.0,6.4,0.0
2016,3,16,6,30,142.0,15.0,0.9,7.0,20.0,12.25,0.0
2016,3,16,6,45,294.0,27.5,0.8,8.0,61.0,22.5,13.22
2016,3,16,7,0,446.0,40.0,0.7,9.0,102.0,32.62,23.5
2016,3,16,7,15,532.0,48.5,0.7,9.5,153.5,38.96,29.66
2016,3,16,7,30,618.0,57.0,0.7,10.0,205.0,45.26,35.54
2016,3,16,7,45,672.0,62.5,0.7,10.5,258.5,48.91,38.84
2016,3,16,8,0,726.0,68.0,0.7,11.0,312.0,57.21,46.19
2016,3,16,8,15,761.5,72.5,0.75,11.5,364.5,60.12,48.57
2016,3,16,8,30,797.0,77.0,0.8,12.0,417.0,118.77,67.07
2016,3,16,8,45,822.5,80.0,0.85,13.0,466.5,180.73,109.2
2016,3,16,9,0,848.0,83.0,0.9,14.0,516.0,245.57,162.25
2016,3,16,9,15,866.0,86.0,0.85,14.5,560.5,310.96,219.06
2016,3,16,9,30,884.0,89.0,0.8,15.0,605.0,380.09,278.54
2016,3,16,9,45,897.0,91.0,0.8,15.5,644.0,444.07,332.79
2016,3,16,10,0,910.0,93.0,0.8,16.0,683.0,508.05,385.07
2016,3,16,10,15,919.5,95.0,0.8,16.0,715.0,569.96,434.51
2016,3,16,10,30,929.0,97.0,0.8,16.0,747.0,630.92,481.44
2016,3,16,10,45,935.5,98.0,0.85,16.5,771.5,687.85,523.51
2016,3,16,11,0,942.0,99.0,0.9,17.0,796.0,742.96,562.95
2016,3,16,11,15,946.0,100.0,0.9,17.0,813.0,794.19,598.37
2016,3,16,11,30,950.0,101.0,0.9,17.0,830.0,842.88,629.91
2016,3,16,11,45,951.5,101.5,0.9,17.5,838.5,886.28,656.38
2016,3,16,12,0,953.0,102.0,0.9,18.0,847.0,926.53,680.49
2016,3,16,12,15,953.0,101.5,0.9,18.0,847.0,961.08,702.03
2016,3,16,12,30,953.0,101.0,0.9,18.0,847.0,992.01,721.26
2016,3,16,12,45,956.5,98.0,0.9,18.5,840.0,1019.8,737.15
2016,3,16,13,0,960.0,95.0,0.9,19.0,833.0,1043.78,750.67
2016,3,16,13,15,956.0,94.0,0.9,19.0,816.5,1058.67,760.06
2016,3,16,13,30,952.0,93.0,0.9,19.0,800.0,1069.36,767.15
2016,3,16,13,45,945.5,92.0,0.9,19.0,775.0,1073.3,770.3
2016,3,16,14,0,939.0,91.0,0.9,19.0,750.0,1073.01,771.12
2016,3,16,14,15,929.5,89.5,0.9,18.5,718.0,1064.88,768.78
2016,3,16,14,30,920.0,88.0,0.9,18.0,686.0,1052.67,764.16
2016,3,16,14,45,907.0,86.0,0.9,18.0,647.5,1032.35,753.18
2016,3,16,15,0,894.0,84.0,0.9,18.0,609.0,1008.31,740.01
2016,3,16,15,15,876.0,81.5,0.85,17.5,564.5,975.21,721.37
2016,3,16,15,30,858.0,79.0,0.8,17.0,520.0,949.74,707.68
2016,3,16,15,45,833.5,76.0,0.8,17.0,471.0,903.55,679.76
2016,3,16,16,0,809.0,73.0,0.8,17.0,422.0,855.13,650.06
2016,3,16,16,15,775.0,69.0,0.8,16.0,369.5,795.2,613.93
2016,3,16,16,30,741.0,65.0,0.8,15.0,317.0,734.43,575.71
2016,3,16,16,45,690.0,59.5,0.8,14.5,263.5,657.76,522.89
2016,3,16,17,0,639.0,54.0,0.8,14.0,210.0,588.41,472.78
2016,3,16,17,15,558.5,46.5,0.8,13.5,158.5,492.64,399.17
2016,3,16,17,30,478.0,39.0,0.8,13.0,107.0,402.93,324.96
2016,3,16,17,45,335.5,27.0,0.8,12.5,65.0,276.98,212.49
2016,3,16,18,0,193.0,15.0,0.8,12.0,23.0,147.8,0.0
2016,3,16,18,15,96.5,7.5,0.8,11.5,11.5,55.35,0.0
2016,3,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,6,15,103.5,8.0,1.25,8.5,12.0,6.83,0.0
2016,3,17,6,30,207.0,16.0,1.2,9.0,24.0,13.13,0.0
2016,3,17,6,45,352.0,27.0,1.2,10.0,67.0,22.11,13.05
2016,3,17,7,0,497.0,38.0,1.2,11.0,110.0,31.02,21.92
2016,3,17,7,15,578.5,45.5,1.1,11.5,162.0,36.68,27.38
2016,3,17,7,30,660.0,53.0,1.0,12.0,214.0,46.03,35.94
2016,3,17,7,45,709.5,58.0,0.95,13.0,268.5,49.72,39.16
2016,3,17,8,0,759.0,63.0,0.9,14.0,323.0,53.4,42.22
2016,3,17,8,15,792.5,67.0,0.8,14.5,375.5,56.09,44.4
2016,3,17,8,30,826.0,71.0,0.7,15.0,428.0,117.44,63.75
2016,3,17,8,45,849.5,74.5,0.65,15.5,477.5,181.37,107.28
2016,3,17,9,0,873.0,78.0,0.6,16.0,527.0,252.11,164.8
2016,3,17,9,15,890.0,80.5,0.55,16.5,571.5,317.59,220.99
2016,3,17,9,30,907.0,83.0,0.5,17.0,616.0,384.1,277.7
2016,3,17,9,45,918.5,85.0,0.45,18.0,655.0,448.76,330.75
2016,3,17,10,0,930.0,87.0,0.4,19.0,694.0,513.2,381.16
2016,3,17,10,15,938.5,88.5,0.35,19.0,726.0,575.16,428.88
2016,3,17,10,30,947.0,90.0,0.3,19.0,758.0,636.01,473.77
2016,3,17,10,45,952.5,91.5,0.25,19.5,782.0,693.57,513.63
2016,3,17,11,0,958.0,93.0,0.2,20.0,806.0,749.19,550.51
2016,3,17,11,15,961.5,93.5,0.2,20.0,823.0,800.17,583.97
2016,3,17,11,30,965.0,94.0,0.2,20.0,840.0,848.5,613.88
2016,3,17,11,45,966.5,94.5,0.25,20.5,848.0,892.35,640.28
2016,3,17,12,0,968.0,95.0,0.3,21.0,856.0,932.97,664.52
2016,3,17,12,15,968.0,95.0,0.35,21.0,856.0,968.36,686.71
2016,3,17,12,30,968.0,95.0,0.4,21.0,856.0,1000.08,706.77
2016,3,17,12,45,965.0,95.0,0.45,21.5,847.0,1025.18,721.54
2016,3,17,13,0,962.0,95.0,0.5,22.0,838.0,1046.24,734.03
2016,3,17,13,15,958.0,94.0,0.5,22.0,821.0,1061.09,743.13
2016,3,17,13,30,954.0,93.0,0.5,22.0,804.0,1071.72,749.95
2016,3,17,13,45,947.0,92.0,0.55,22.0,779.5,1075.09,753.92
2016,3,17,14,0,940.0,91.0,0.6,22.0,755.0,1074.21,755.65
2016,3,17,14,15,930.5,89.5,0.6,21.5,722.5,1066.01,753.37
2016,3,17,14,30,921.0,88.0,0.6,21.0,690.0,1053.71,748.86
2016,3,17,14,45,908.0,86.0,0.6,21.0,651.5,1033.3,738.13
2016,3,17,15,0,895.0,84.0,0.6,21.0,613.0,1009.16,725.27
2016,3,17,15,15,877.0,81.5,0.55,21.0,568.0,975.96,705.63
2016,3,17,15,30,859.0,79.0,0.5,21.0,523.0,950.38,690.88
2016,3,17,15,45,834.5,76.0,0.5,21.0,474.0,904.1,663.75
2016,3,17,16,0,810.0,73.0,0.5,21.0,425.0,855.59,634.9
2016,3,17,16,15,776.0,69.0,0.5,20.0,372.5,795.58,599.85
2016,3,17,16,30,742.0,65.0,0.5,19.0,320.0,734.75,562.78
2016,3,17,16,45,691.5,59.5,0.55,18.0,266.5,658.42,513.4
2016,3,17,17,0,641.0,54.0,0.6,17.0,213.0,583.55,461.96
2016,3,17,17,15,561.0,46.5,0.65,16.0,161.5,493.71,395.42
2016,3,17,17,30,481.0,39.0,0.7,15.0,110.0,404.25,323.48
2016,3,17,17,45,340.0,27.5,0.8,14.5,67.5,279.66,214.71
2016,3,17,18,0,199.0,16.0,0.9,14.0,25.0,153.16,0.0
2016,3,17,18,15,99.5,8.0,0.85,13.5,12.5,57.16,0.0
2016,3,17,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,6,15,98.0,8.5,0.95,8.5,13.0,7.26,0.0
2016,3,18,6,30,196.0,17.0,0.9,9.0,26.0,13.91,0.0
2016,3,18,6,45,334.5,29.0,0.85,10.0,69.0,23.69,14.63
2016,3,18,7,0,473.0,41.0,0.8,11.0,112.0,33.34,24.06
2016,3,18,7,15,553.5,49.0,0.8,11.0,163.5,39.27,29.81
2016,3,18,7,30,634.0,57.0,0.8,11.0,215.0,45.15,35.32
2016,3,18,7,45,317.0,85.0,0.8,11.5,164.0,61.41,49.9
2016,3,18,8,0,0.0,113.0,0.8,12.0,113.0,89.05,74.27
2016,3,18,8,15,16.0,141.0,0.75,12.5,148.5,109.52,91.82
2016,3,18,8,30,32.0,169.0,0.7,13.0,184.0,129.84,102.92
2016,3,18,8,45,69.0,200.0,0.7,13.5,235.5,162.15,126.88
2016,3,18,9,0,106.0,231.0,0.7,14.0,287.0,200.31,155.64
2016,3,18,9,15,133.0,253.5,0.7,14.5,329.0,234.88,182.2
2016,3,18,9,30,160.0,276.0,0.7,15.0,371.0,274.89,213.16
2016,3,18,9,45,364.0,243.0,0.7,15.5,477.5,348.62,267.71
2016,3,18,10,0,568.0,210.0,0.7,16.0,584.0,447.41,342.05
2016,3,18,10,15,585.5,217.5,0.7,16.0,618.5,501.91,384.14
2016,3,18,10,30,603.0,225.0,0.7,16.0,653.0,560.31,428.18
2016,3,18,10,45,768.0,163.5,0.7,16.5,727.0,648.9,493.28
2016,3,18,11,0,933.0,102.0,0.7,17.0,801.0,741.7,559.58
2016,3,18,11,15,937.5,103.0,0.7,17.0,818.0,792.79,594.09
2016,3,18,11,30,942.0,104.0,0.7,17.0,835.0,841.42,625.31
2016,3,18,11,45,944.0,104.0,0.7,17.5,843.5,884.33,651.21
2016,3,18,12,0,946.0,104.0,0.7,18.0,852.0,924.12,674.81
2016,3,18,12,15,946.0,104.0,0.7,18.0,852.0,958.84,696.26
2016,3,18,12,30,946.0,104.0,0.7,18.0,852.0,989.99,715.43
2016,3,18,12,45,927.0,112.5,0.75,18.0,839.5,1008.42,727.82
2016,3,18,13,0,908.0,121.0,0.8,18.0,827.0,1022.32,737.7
2016,3,18,13,15,903.5,120.0,0.8,18.0,810.5,1036.08,746.6
2016,3,18,13,30,899.0,119.0,0.8,18.0,794.0,1045.84,753.14
2016,3,18,13,45,743.0,175.0,0.8,18.0,721.0,982.84,714.32
2016,3,18,14,0,587.0,231.0,0.8,18.0,648.0,883.71,651.68
2016,3,18,14,15,723.0,173.0,0.8,17.5,664.0,971.38,712.98
2016,3,18,14,30,859.0,115.0,0.8,17.0,680.0,1035.37,754.98
2016,3,18,14,45,845.0,112.0,0.85,17.0,641.5,1013.24,742.66
2016,3,18,15,0,831.0,109.0,0.9,17.0,603.0,987.48,729.33
2016,3,18,15,15,811.0,105.5,0.95,16.5,559.0,951.82,710.78
2016,3,18,15,30,791.0,102.0,1.0,16.0,515.0,913.17,689.98
2016,3,18,15,45,766.5,97.5,1.05,15.5,466.5,872.77,667.48
2016,3,18,16,0,742.0,93.0,1.1,15.0,418.0,824.3,638.71
2016,3,18,16,15,704.5,87.5,1.1,14.5,366.0,761.51,598.18
2016,3,18,16,30,667.0,82.0,1.1,14.0,314.0,698.39,556.02
2016,3,18,16,45,615.0,75.0,1.1,13.5,261.5,621.92,502.0
2016,3,18,17,0,563.0,68.0,1.1,13.0,209.0,547.29,446.7
2016,3,18,17,15,479.0,58.0,1.05,12.0,158.5,448.83,369.42
2016,3,18,17,30,395.0,48.0,1.0,11.0,108.0,356.61,292.26
2016,3,18,17,45,264.0,33.5,1.0,10.5,66.5,239.11,188.07
2016,3,18,18,0,133.0,19.0,1.0,10.0,25.0,118.5,11.69
2016,3,18,18,15,66.5,9.5,0.95,9.5,12.5,41.67,0.0
2016,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,12.0,0.45,8.5,12.0,10.24,0.0
2016,3,19,6,30,0.0,24.0,0.4,9.0,24.0,19.06,1.6
2016,3,19,6,45,137.0,38.0,0.35,9.5,59.0,29.53,19.93
2016,3,19,7,0,274.0,52.0,0.3,10.0,94.0,39.52,29.78
2016,3,19,7,15,321.0,68.5,0.3,10.5,136.5,51.26,40.72
2016,3,19,7,30,368.0,85.0,0.3,11.0,179.0,62.61,51.04
2016,3,19,7,45,409.0,97.0,0.35,11.5,223.0,70.42,57.92
2016,3,19,8,0,450.0,109.0,0.4,12.0,267.0,77.97,64.39
2016,3,19,8,15,342.5,147.0,0.4,12.5,278.0,105.74,88.43
2016,3,19,8,30,235.0,185.0,0.4,13.0,289.0,149.97,111.84
2016,3,19,8,45,285.0,199.5,0.45,13.5,339.5,188.92,138.64
2016,3,19,9,0,335.0,214.0,0.5,14.0,390.0,234.48,173.23
2016,3,19,9,15,589.0,154.0,0.5,14.5,494.0,289.42,210.2
2016,3,19,9,30,843.0,94.0,0.5,15.0,598.0,371.57,272.12
2016,3,19,9,45,853.5,97.0,0.5,15.5,635.0,433.82,324.24
2016,3,19,10,0,864.0,100.0,0.5,16.0,672.0,496.32,374.7
2016,3,19,10,15,873.5,102.0,0.5,16.0,703.0,555.56,421.54
2016,3,19,10,30,883.0,104.0,0.5,16.0,734.0,613.93,466.06
2016,3,19,10,45,890.5,104.5,0.5,16.0,758.0,668.56,506.44
2016,3,19,11,0,898.0,105.0,0.5,16.0,782.0,721.56,544.43
2016,3,19,11,15,902.0,105.5,0.5,16.0,798.0,770.13,577.92
2016,3,19,11,30,906.0,106.0,0.5,16.0,814.0,816.27,607.6
2016,3,19,11,45,911.5,104.5,0.55,16.5,823.0,859.03,634.5
2016,3,19,12,0,917.0,103.0,0.6,17.0,832.0,899.01,659.38
2016,3,19,12,15,654.5,228.0,0.6,17.0,748.0,840.63,619.54
2016,3,19,12,30,392.0,353.0,0.6,17.0,664.0,727.27,538.98
2016,3,19,12,45,658.0,224.5,0.6,17.5,741.0,888.85,653.48
2016,3,19,13,0,924.0,96.0,0.6,18.0,818.0,1011.39,728.11
2016,3,19,13,15,572.0,232.5,0.6,18.0,677.0,848.11,621.39
2016,3,19,13,30,220.0,369.0,0.6,18.0,536.0,606.51,452.58
2016,3,19,13,45,562.0,231.0,0.65,18.0,637.0,851.3,631.88
2016,3,19,14,0,904.0,93.0,0.7,18.0,738.0,1040.14,752.01
2016,3,19,14,15,895.5,91.5,0.7,17.5,707.0,1032.77,746.93
2016,3,19,14,30,887.0,90.0,0.7,17.0,676.0,1021.46,742.73
2016,3,19,14,45,873.5,88.5,0.7,17.0,638.5,1001.28,731.73
2016,3,19,15,0,860.0,87.0,0.7,17.0,601.0,977.55,718.66
2016,3,19,15,15,676.5,132.5,0.7,16.5,518.5,858.9,644.61
2016,3,19,15,30,493.0,178.0,0.7,16.0,436.0,713.86,549.22
2016,3,19,15,45,636.0,127.0,0.75,16.0,428.0,786.07,604.74
2016,3,19,16,0,779.0,76.0,0.8,16.0,420.0,830.28,636.82
2016,3,19,16,15,746.5,72.0,0.85,15.5,369.0,772.46,599.99
2016,3,19,16,30,714.0,68.0,0.9,15.0,318.0,713.8,562.44
2016,3,19,16,45,662.5,63.0,0.95,14.5,265.5,643.58,514.48
2016,3,19,17,0,611.0,58.0,1.0,14.0,213.0,570.49,461.69
2016,3,19,17,15,533.5,50.0,0.95,13.5,163.0,477.38,389.44
2016,3,19,17,30,456.0,42.0,0.9,13.0,113.0,390.08,316.65
2016,3,19,17,45,228.0,35.5,0.9,12.5,71.0,217.39,170.2
2016,3,19,18,0,0.0,29.0,0.9,12.0,29.0,36.27,4.51
2016,3,19,18,15,0.0,14.5,0.9,11.5,14.5,12.38,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,6,15,26.5,10.0,0.75,9.5,11.5,8.54,0.0
2016,3,20,6,30,53.0,20.0,0.7,10.0,23.0,15.86,2.76
2016,3,20,6,45,109.5,38.5,0.7,11.0,53.5,29.85,20.23
2016,3,20,7,0,166.0,57.0,0.7,12.0,84.0,43.54,33.11
2016,3,20,7,15,193.0,77.5,0.7,12.5,120.0,58.07,46.44
2016,3,20,7,30,220.0,98.0,0.7,13.0,156.0,72.15,59.08
2016,3,20,7,45,236.5,118.5,0.75,13.5,192.5,85.67,70.92
2016,3,20,8,0,253.0,139.0,0.8,14.0,229.0,98.7,82.05
2016,3,20,8,15,278.0,158.5,0.8,14.5,271.5,112.37,93.5
2016,3,20,8,30,303.0,178.0,0.8,15.0,314.0,151.53,109.86
2016,3,20,8,45,326.5,195.5,0.85,15.5,356.5,192.84,139.28
2016,3,20,9,0,350.0,213.0,0.9,16.0,399.0,237.44,174.29
2016,3,20,9,15,601.0,152.5,0.9,16.0,502.0,292.24,211.87
2016,3,20,9,30,852.0,92.0,0.9,16.0,605.0,374.06,274.47
2016,3,20,9,45,858.5,96.5,0.95,16.5,641.5,437.96,328.54
2016,3,20,10,0,865.0,101.0,1.0,17.0,678.0,498.73,378.49
2016,3,20,10,15,626.0,205.5,1.0,17.0,633.0,517.15,395.35
2016,3,20,10,30,387.0,310.0,1.0,17.0,588.0,499.12,382.6
2016,3,20,10,45,296.5,342.0,1.05,17.0,559.0,496.78,381.34
2016,3,20,11,0,206.0,374.0,1.1,17.0,530.0,476.84,366.2
2016,3,20,11,15,295.0,363.0,1.1,17.0,591.5,558.01,426.98
2016,3,20,11,30,384.0,352.0,1.1,17.0,653.0,637.33,484.55
2016,3,20,11,45,290.5,376.0,1.15,17.0,605.5,606.35,460.65
2016,3,20,12,0,197.0,400.0,1.2,17.0,558.0,553.38,421.64
2016,3,20,12,15,109.5,350.5,1.2,17.0,438.5,438.82,337.39
2016,3,20,12,30,22.0,301.0,1.2,17.0,319.0,283.61,219.44
2016,3,20,12,45,122.0,345.0,1.2,17.0,441.0,460.84,356.51
2016,3,20,13,0,222.0,389.0,1.2,17.0,563.0,611.85,466.6
2016,3,20,13,15,267.5,371.5,1.2,16.5,577.0,667.74,506.96
2016,3,20,13,30,313.0,354.0,1.2,16.0,591.0,703.9,534.59
2016,3,20,13,45,301.0,344.0,1.2,16.0,566.5,689.09,524.44
2016,3,20,14,0,289.0,334.0,1.2,16.0,542.0,672.35,513.5
2016,3,20,14,15,267.5,322.0,1.2,16.0,508.0,641.9,492.67
2016,3,20,14,30,246.0,310.0,1.2,16.0,474.0,587.69,455.11
2016,3,20,14,45,225.5,293.5,1.2,16.0,437.5,550.42,429.21
2016,3,20,15,0,205.0,277.0,1.2,16.0,401.0,512.37,402.21
2016,3,20,15,15,260.0,248.0,1.15,15.5,393.0,554.01,436.48
2016,3,20,15,30,315.0,219.0,1.1,15.0,385.0,569.99,451.48
2016,3,20,15,45,204.5,204.5,1.1,15.0,308.5,424.51,341.01
2016,3,20,16,0,94.0,190.0,1.1,15.0,232.0,286.69,232.38
2016,3,20,16,15,89.0,167.5,1.05,14.5,203.5,256.71,210.11
2016,3,20,16,30,84.0,145.0,1.0,14.0,175.0,226.57,186.56
2016,3,20,16,45,76.0,122.5,0.95,14.0,146.5,193.88,159.9
2016,3,20,17,0,68.0,100.0,0.9,14.0,118.0,161.27,132.65
2016,3,20,17,15,54.0,78.0,0.9,13.5,90.0,125.12,101.81
2016,3,20,17,30,40.0,56.0,0.9,13.0,62.0,89.25,70.5
2016,3,20,17,45,20.0,36.0,0.9,13.0,39.0,52.81,37.86
2016,3,20,18,0,0.0,16.0,0.9,13.0,16.0,13.21,0.0
2016,3,20,18,15,0.0,8.0,0.9,12.5,8.0,6.83,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,7.0,11.0,0.9,9.5,11.0,9.39,0.0
2016,3,21,6,30,14.0,22.0,0.9,10.0,22.0,17.96,5.72
2016,3,21,6,45,54.5,42.0,0.9,10.5,50.0,32.82,22.99
2016,3,21,7,0,95.0,62.0,0.9,11.0,78.0,47.63,36.93
2016,3,21,7,15,117.5,85.0,0.95,11.0,111.5,63.94,51.99
2016,3,21,7,30,140.0,108.0,1.0,11.0,145.0,79.82,66.41
2016,3,21,7,45,160.5,127.5,1.05,11.5,179.0,93.24,78.2
2016,3,21,8,0,181.0,147.0,1.1,12.0,213.0,106.32,89.41
2016,3,21,8,15,265.5,159.5,1.15,12.0,272.0,113.3,95.25
2016,3,21,8,30,350.0,172.0,1.2,12.0,331.0,152.14,109.87
2016,3,21,8,45,304.0,202.0,1.25,12.0,350.5,194.31,143.57
2016,3,21,9,0,258.0,232.0,1.3,12.0,370.0,231.3,176.09
2016,3,21,9,15,304.5,244.0,1.3,12.0,419.5,276.11,212.07
2016,3,21,9,30,351.0,256.0,1.3,12.0,469.0,326.68,253.16
2016,3,21,9,45,596.0,187.5,1.35,12.5,576.0,404.95,313.08
2016,3,21,10,0,841.0,119.0,1.4,13.0,683.0,504.11,390.52
2016,3,21,10,15,621.0,213.5,1.45,13.0,640.5,521.7,407.04
2016,3,21,10,30,401.0,308.0,1.5,13.0,598.0,505.74,395.95
2016,3,21,10,45,462.5,293.5,1.55,13.5,638.5,567.12,442.95
2016,3,21,11,0,524.0,279.0,1.6,14.0,679.0,627.67,488.05
2016,3,21,11,15,482.0,302.0,1.6,14.0,676.0,649.42,503.26
2016,3,21,11,30,440.0,325.0,1.6,14.0,673.0,666.25,514.77
2016,3,21,11,45,253.0,349.5,1.65,14.0,550.5,550.17,427.75
2016,3,21,12,0,66.0,374.0,1.7,14.0,428.0,400.82,312.88
2016,3,21,12,15,67.0,373.5,1.7,14.0,428.0,407.5,318.94
2016,3,21,12,30,68.0,373.0,1.7,14.0,428.0,413.96,323.94
2016,3,21,12,45,34.0,205.5,1.7,14.5,233.0,220.04,173.69
2016,3,21,13,0,0.0,38.0,1.7,15.0,38.0,31.63,20.59
2016,3,21,13,15,0.0,37.0,1.7,14.5,37.0,30.78,20.05
2016,3,21,13,30,0.0,36.0,1.7,14.0,36.0,29.94,19.42
2016,3,21,13,45,0.0,35.5,1.7,14.0,35.5,29.5,19.09
2016,3,21,14,0,0.0,35.0,1.7,14.0,35.0,29.07,18.76
2016,3,21,14,15,1.0,104.0,1.65,14.0,105.0,88.1,67.95
2016,3,21,14,30,2.0,173.0,1.6,14.0,175.0,152.39,120.67
2016,3,21,14,45,1.0,158.0,1.6,14.0,159.0,137.84,108.88
2016,3,21,15,0,0.0,143.0,1.6,14.0,143.0,123.29,97.21
2016,3,21,15,15,0.0,150.5,1.6,13.5,150.5,131.35,104.34
2016,3,21,15,30,0.0,158.0,1.6,13.0,158.0,140.19,112.14
2016,3,21,15,45,27.5,170.5,1.6,13.0,183.0,196.89,160.38
2016,3,21,16,0,55.0,183.0,1.6,13.0,208.0,241.45,198.1
2016,3,21,16,15,46.0,163.0,1.5,12.5,182.0,212.31,174.64
2016,3,21,16,30,37.0,143.0,1.4,12.0,156.0,183.59,151.37
2016,3,21,16,45,31.0,120.5,1.35,11.5,130.5,154.27,127.24
2016,3,21,17,0,25.0,98.0,1.3,11.0,105.0,124.98,102.54
2016,3,21,17,15,140.5,81.0,1.3,10.5,105.0,203.18,171.0
2016,3,21,17,30,256.0,64.0,1.3,10.0,105.0,281.92,234.57
2016,3,21,17,45,170.0,44.0,1.3,10.0,67.0,180.9,144.54
2016,3,21,18,0,84.0,24.0,1.3,10.0,29.0,90.81,38.3
2016,3,21,18,15,42.0,12.0,1.3,9.5,14.5,31.28,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,111.5,12.5,1.1,6.5,20.0,10.67,0.0
2016,3,22,6,30,223.0,25.0,1.1,7.0,40.0,20.64,9.04
2016,3,22,6,45,355.5,36.5,1.15,8.0,85.5,29.78,20.69
2016,3,22,7,0,488.0,48.0,1.2,9.0,131.0,38.81,29.39
2016,3,22,7,15,564.0,55.5,1.2,9.0,183.5,44.13,34.57
2016,3,22,7,30,640.0,63.0,1.2,9.0,236.0,49.43,39.52
2016,3,22,7,45,392.5,107.0,1.3,9.5,220.5,76.8,64.13
2016,3,22,8,0,145.0,151.0,1.4,10.0,205.0,108.38,91.98
2016,3,22,8,15,477.5,116.0,1.4,10.0,328.0,85.63,71.46
2016,3,22,8,30,810.0,81.0,1.4,10.0,451.0,130.07,74.5
2016,3,22,8,45,598.0,145.5,1.45,10.5,434.5,199.85,135.95
2016,3,22,9,0,386.0,210.0,1.5,11.0,418.0,244.09,182.14
2016,3,22,9,15,642.0,149.5,1.5,11.0,528.5,302.81,224.09
2016,3,22,9,30,898.0,89.0,1.5,11.0,639.0,392.32,294.65
2016,3,22,9,45,485.5,198.0,1.55,11.5,498.0,366.28,285.83
2016,3,22,10,0,73.0,307.0,1.6,12.0,357.0,286.91,227.94
2016,3,22,10,15,296.5,284.0,1.6,12.0,498.0,402.12,319.11
2016,3,22,10,30,520.0,261.0,1.6,12.0,639.0,541.59,426.68
2016,3,22,10,45,742.0,176.5,1.65,12.5,735.5,646.9,507.08
2016,3,22,11,0,964.0,92.0,1.7,13.0,832.0,757.33,590.18
2016,3,22,11,15,967.5,92.5,1.7,13.0,848.0,808.26,625.61
2016,3,22,11,30,971.0,93.0,1.7,13.0,864.0,856.51,658.17
2016,3,22,11,45,973.5,93.0,1.7,13.0,872.5,900.54,687.5
2016,3,22,12,0,976.0,93.0,1.7,13.0,881.0,941.39,714.47
2016,3,22,12,15,734.0,203.0,1.7,13.0,796.0,888.03,677.72
2016,3,22,12,30,492.0,313.0,1.7,13.0,711.0,794.98,608.88
2016,3,22,12,45,728.5,204.0,1.75,13.0,785.5,935.68,712.78
2016,3,22,13,0,965.0,95.0,1.8,13.0,860.0,1051.13,789.08
2016,3,22,13,15,630.5,228.0,1.85,13.0,724.0,901.6,688.24
2016,3,22,13,30,296.0,361.0,1.9,13.0,588.0,693.55,536.08
2016,3,22,13,45,314.5,344.0,1.95,13.0,578.5,701.8,545.72
2016,3,22,14,0,333.0,327.0,2.0,13.0,569.0,708.27,552.24
2016,3,22,14,15,628.5,208.0,2.0,13.0,639.5,911.56,704.57
2016,3,22,14,30,924.0,89.0,2.0,13.0,710.0,1057.37,802.43
2016,3,22,14,45,638.0,172.0,2.05,13.0,589.5,879.97,682.07
2016,3,22,15,0,352.0,255.0,2.1,13.0,469.0,653.13,517.47
2016,3,22,15,15,607.5,168.5,2.1,12.5,505.5,830.2,656.19
2016,3,22,15,30,863.0,82.0,2.1,12.0,542.0,955.88,746.18
2016,3,22,15,45,634.0,121.5,2.1,12.0,443.0,776.24,619.1
2016,3,22,16,0,405.0,161.0,2.1,12.0,344.0,589.12,480.39
2016,3,22,16,15,386.0,145.5,2.0,11.5,303.0,542.23,447.28
2016,3,22,16,30,367.0,130.0,1.9,11.0,262.0,494.97,411.84
2016,3,22,16,45,510.5,94.0,1.85,10.5,246.5,551.47,460.24
2016,3,22,17,0,654.0,58.0,1.8,10.0,231.0,600.63,498.49
2016,3,22,17,15,578.5,51.0,1.7,9.5,178.5,508.36,424.08
2016,3,22,17,30,503.0,44.0,1.6,9.0,126.0,421.5,350.14
2016,3,22,17,45,371.5,33.0,1.55,9.0,81.0,302.16,244.35
2016,3,22,18,0,240.0,22.0,1.5,9.0,36.0,186.84,97.19
2016,3,22,18,15,120.0,11.0,1.45,8.5,18.0,69.34,0.0
2016,3,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,77.5,12.5,1.0,6.5,18.0,10.67,0.0
2016,3,23,6,30,155.0,25.0,1.0,7.0,36.0,19.37,9.11
2016,3,23,6,45,232.0,42.0,1.0,7.5,74.5,32.16,22.97
2016,3,23,7,0,309.0,59.0,1.0,8.0,113.0,44.64,34.82
2016,3,23,7,15,355.0,74.5,1.0,8.5,157.0,55.52,44.98
2016,3,23,7,30,401.0,90.0,1.0,9.0,201.0,66.03,54.54
2016,3,23,7,45,442.0,100.5,1.0,9.5,246.0,72.72,60.42
2016,3,23,8,0,483.0,111.0,1.0,10.0,291.0,79.19,65.95
2016,3,23,8,15,460.5,135.5,1.0,10.5,326.5,98.84,83.03
2016,3,23,8,30,438.0,160.0,1.0,11.0,362.0,149.71,104.5
2016,3,23,8,45,424.5,183.0,1.05,12.0,396.0,198.57,141.46
2016,3,23,9,0,411.0,206.0,1.1,13.0,430.0,246.08,180.98
2016,3,23,9,15,471.0,204.5,1.05,13.0,480.5,294.91,220.6
2016,3,23,9,30,531.0,203.0,1.0,13.0,531.0,350.58,266.31
2016,3,23,9,45,495.0,232.0,0.95,13.5,552.5,397.48,305.67
2016,3,23,10,0,459.0,261.0,0.9,14.0,574.0,439.98,339.77
2016,3,23,10,15,576.0,229.0,0.85,14.5,639.5,509.15,392.4
2016,3,23,10,30,693.0,197.0,0.8,15.0,705.0,591.63,453.42
2016,3,23,10,45,823.5,148.5,0.8,15.5,770.5,672.96,512.89
2016,3,23,11,0,954.0,100.0,0.8,16.0,836.0,758.89,574.14
2016,3,23,11,15,794.0,178.5,0.8,16.0,799.5,771.35,580.01
2016,3,23,11,30,634.0,257.0,0.8,16.0,763.0,759.0,569.21
2016,3,23,11,45,800.0,179.0,0.8,16.0,823.5,849.93,634.39
2016,3,23,12,0,966.0,101.0,0.8,16.0,884.0,941.52,692.78
2016,3,23,12,15,834.0,165.5,0.8,16.0,841.5,933.53,686.19
2016,3,23,12,30,702.0,230.0,0.8,16.0,799.0,912.71,672.62
2016,3,23,12,45,825.0,168.0,0.85,16.5,830.5,982.42,717.97
2016,3,23,13,0,948.0,106.0,0.9,17.0,862.0,1046.75,757.55
2016,3,23,13,15,814.0,163.5,0.95,16.5,802.5,1007.37,734.75
2016,3,23,13,30,680.0,221.0,1.0,16.0,743.0,957.12,706.13
2016,3,23,13,45,715.5,195.5,1.05,16.0,730.0,976.84,721.36
2016,3,23,14,0,751.0,170.0,1.1,16.0,717.0,992.08,732.86
2016,3,23,14,15,665.0,191.5,1.1,16.0,661.0,931.32,694.2
2016,3,23,14,30,579.0,213.0,1.1,16.0,605.0,858.79,647.71
2016,3,23,14,45,722.0,157.0,1.1,16.0,617.5,947.59,709.55
2016,3,23,15,0,865.0,101.0,1.1,16.0,630.0,1010.04,750.75
2016,3,23,15,15,722.0,127.0,1.1,15.5,547.5,895.01,677.22
2016,3,23,15,30,579.0,153.0,1.1,15.0,465.0,773.58,598.54
2016,3,23,15,45,624.0,125.5,1.1,15.0,433.5,770.97,600.05
2016,3,23,16,0,669.0,98.0,1.1,15.0,402.0,761.25,595.12
2016,3,23,16,15,687.5,88.5,1.1,14.5,369.0,744.49,586.24
2016,3,23,16,30,706.0,79.0,1.1,14.0,336.0,723.66,574.13
2016,3,23,16,45,656.5,72.5,1.1,13.5,282.0,648.35,521.26
2016,3,23,17,0,607.0,66.0,1.1,13.0,228.0,574.71,467.66
2016,3,23,17,15,529.0,57.5,1.1,12.0,176.0,480.64,395.54
2016,3,23,17,30,451.0,49.0,1.1,11.0,124.0,392.19,322.57
2016,3,23,17,45,321.5,36.5,1.15,10.0,80.0,274.88,221.6
2016,3,23,18,0,192.0,24.0,1.2,9.0,36.0,161.82,92.29
2016,3,23,18,15,96.0,12.0,1.2,8.5,18.0,58.08,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
