Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,109.0,13.5,1.05,7.5,22.0,11.52,0.0
2016,3,24,6,30,218.0,27.0,1.1,8.0,44.0,22.13,11.93
2016,3,24,6,45,332.5,39.5,1.15,9.0,88.5,32.01,22.77
2016,3,24,7,0,447.0,52.0,1.2,10.0,133.0,41.68,31.93
2016,3,24,7,15,519.0,61.0,1.2,10.5,184.5,48.01,37.89
2016,3,24,7,30,591.0,70.0,1.2,11.0,236.0,54.24,43.53
2016,3,24,7,45,634.5,77.0,1.25,11.5,288.0,58.53,47.27
2016,3,24,8,0,678.0,84.0,1.3,12.0,340.0,62.71,50.78
2016,3,24,8,15,711.5,89.0,1.25,12.5,391.0,73.52,51.06
2016,3,24,8,30,745.0,94.0,1.2,13.0,442.0,131.56,76.72
2016,3,24,8,45,763.0,100.5,1.2,13.5,489.0,197.38,124.91
2016,3,24,9,0,781.0,107.0,1.2,14.0,536.0,259.89,177.07
2016,3,24,9,15,799.5,110.5,1.15,14.5,580.0,321.81,230.82
2016,3,24,9,30,818.0,114.0,1.1,15.0,624.0,385.22,285.38
2016,3,24,9,45,814.0,125.5,1.1,15.5,658.0,447.37,337.92
2016,3,24,10,0,810.0,137.0,1.1,16.0,692.0,507.87,387.1
2016,3,24,10,15,821.0,139.5,1.1,16.0,723.5,566.71,433.89
2016,3,24,10,30,832.0,142.0,1.1,16.0,755.0,625.02,478.72
2016,3,24,10,45,843.0,141.5,1.15,16.5,779.5,679.84,519.23
2016,3,24,11,0,854.0,141.0,1.2,17.0,804.0,733.48,557.7
2016,3,24,11,15,859.0,142.0,1.2,17.0,820.0,782.65,592.49
2016,3,24,11,30,864.0,143.0,1.2,17.0,836.0,829.59,624.23
2016,3,24,11,45,871.0,141.0,1.2,17.0,845.5,872.79,652.29
2016,3,24,12,0,878.0,139.0,1.2,17.0,855.0,913.36,678.39
2016,3,24,12,15,878.5,139.0,1.2,17.0,855.0,947.29,699.99
2016,3,24,12,30,879.0,139.0,1.2,17.0,855.0,977.82,719.4
2016,3,24,12,45,896.0,128.5,1.25,17.0,851.5,997.42,732.7
2016,3,24,13,0,913.0,118.0,1.3,17.0,848.0,1025.55,751.72
2016,3,24,13,15,909.0,117.0,1.3,17.0,831.5,1039.36,760.68
2016,3,24,13,30,905.0,116.0,1.3,17.0,815.0,1049.16,767.42
2016,3,24,13,45,901.0,113.5,1.35,17.0,791.0,1053.27,771.7
2016,3,24,14,0,897.0,111.0,1.4,17.0,767.0,1053.3,773.63
2016,3,24,14,15,887.5,109.0,1.4,17.0,735.0,1044.25,769.06
2016,3,24,14,30,878.0,107.0,1.4,17.0,703.0,1031.26,762.24
2016,3,24,14,45,867.5,103.5,1.45,17.0,665.0,1023.95,760.14
2016,3,24,15,0,857.0,100.0,1.5,17.0,627.0,1000.35,747.44
2016,3,24,15,15,839.0,97.5,1.5,16.5,583.0,967.06,729.07
2016,3,24,15,30,821.0,95.0,1.5,16.0,539.0,930.7,708.52
2016,3,24,15,45,783.0,95.5,1.5,15.5,488.0,876.41,675.35
2016,3,24,16,0,745.0,96.0,1.5,15.0,437.0,826.86,644.85
2016,3,24,16,15,710.5,90.5,1.5,14.5,385.0,766.38,605.58
2016,3,24,16,30,676.0,85.0,1.5,14.0,333.0,705.39,564.66
2016,3,24,16,45,620.5,79.0,1.5,14.0,279.5,626.95,508.0
2016,3,24,17,0,565.0,73.0,1.5,14.0,226.0,550.6,450.63
2016,3,24,17,15,490.0,63.0,1.45,13.0,174.5,458.58,378.54
2016,3,24,17,30,415.0,53.0,1.4,12.0,123.0,371.94,306.5
2016,3,24,17,45,308.5,38.5,1.4,11.5,80.0,268.4,216.31
2016,3,24,18,0,202.0,24.0,1.4,11.0,37.0,169.59,103.54
2016,3,24,18,15,101.0,12.0,1.35,10.5,18.5,60.43,0.0
2016,3,24,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,6,15,126.0,15.0,1.1,7.5,25.0,12.8,0.0
2016,3,25,6,30,252.0,30.0,1.1,8.0,50.0,24.77,14.64
2016,3,25,6,45,363.0,42.5,1.1,8.5,96.5,34.59,25.2
2016,3,25,7,0,474.0,55.0,1.1,9.0,143.0,44.21,34.39
2016,3,25,7,15,545.0,63.0,1.1,9.5,195.0,49.67,39.57
2016,3,25,7,30,616.0,71.0,1.1,10.0,247.0,55.08,44.47
2016,3,25,7,45,656.5,78.5,1.15,10.5,300.0,59.73,48.52
2016,3,25,8,0,697.0,86.0,1.2,11.0,353.0,64.23,52.33
2016,3,25,8,15,729.5,91.0,1.2,11.5,404.0,76.44,52.73
2016,3,25,8,30,762.0,96.0,1.2,12.0,455.0,135.65,79.48
2016,3,25,8,45,791.0,97.5,1.3,12.5,504.5,200.43,126.63
2016,3,25,9,0,820.0,99.0,1.4,13.0,554.0,263.11,179.07
2016,3,25,9,15,837.0,102.0,1.4,13.5,597.0,326.59,234.86
2016,3,25,9,30,854.0,105.0,1.4,14.0,640.0,391.28,291.3
2016,3,25,9,45,869.0,105.5,1.4,14.5,678.5,453.9,344.76
2016,3,25,10,0,884.0,106.0,1.4,15.0,717.0,517.11,396.79
2016,3,25,10,15,893.0,108.0,1.35,15.0,747.5,577.06,444.96
2016,3,25,10,30,902.0,110.0,1.3,15.0,778.0,636.02,490.6
2016,3,25,10,45,908.0,111.0,1.3,15.5,801.5,690.92,531.18
2016,3,25,11,0,914.0,112.0,1.3,16.0,825.0,743.98,569.06
2016,3,25,11,15,917.5,113.0,1.25,16.0,841.0,793.13,603.08
2016,3,25,11,30,921.0,114.0,1.2,16.0,857.0,839.76,633.16
2016,3,25,11,45,923.5,114.0,1.2,16.5,865.0,881.89,659.29
2016,3,25,12,0,926.0,114.0,1.2,17.0,873.0,921.0,683.13
2016,3,25,12,15,926.0,114.0,1.2,17.0,872.0,954.67,704.53
2016,3,25,12,30,926.0,114.0,1.2,17.0,871.0,984.84,723.66
2016,3,25,12,45,932.5,108.5,1.2,17.0,864.5,1011.83,740.78
2016,3,25,13,0,939.0,103.0,1.2,17.0,858.0,1035.11,755.6
2016,3,25,13,15,935.0,102.0,1.2,17.0,840.5,1049.03,764.62
2016,3,25,13,30,931.0,101.0,1.2,17.0,823.0,1058.81,771.31
2016,3,25,13,45,927.5,98.5,1.25,17.0,799.0,1063.28,775.85
2016,3,25,14,0,924.0,96.0,1.3,17.0,775.0,1063.57,777.99
2016,3,25,14,15,915.0,94.5,1.3,17.0,743.0,1055.27,773.95
2016,3,25,14,30,906.0,93.0,1.3,17.0,711.0,1042.94,767.62
2016,3,25,14,45,895.5,90.0,1.35,17.0,672.5,1023.4,757.72
2016,3,25,15,0,885.0,87.0,1.4,17.0,634.0,1000.1,745.47
2016,3,25,15,15,869.0,84.5,1.45,16.5,590.0,968.48,729.07
2016,3,25,15,30,853.0,82.0,1.5,16.0,546.0,944.41,717.57
2016,3,25,15,45,830.0,79.0,1.55,15.5,497.0,899.2,691.34
2016,3,25,16,0,807.0,76.0,1.6,15.0,448.0,851.75,663.06
2016,3,25,16,15,775.5,72.5,1.6,14.5,396.0,794.32,626.24
2016,3,25,16,30,744.0,69.0,1.6,14.0,344.0,735.95,587.56
2016,3,25,16,45,691.0,65.0,1.6,13.5,289.5,659.24,533.6
2016,3,25,17,0,638.0,61.0,1.6,13.0,235.0,589.92,482.86
2016,3,25,17,15,565.5,53.5,1.55,12.0,183.0,499.87,413.49
2016,3,25,17,30,493.0,46.0,1.5,11.0,131.0,415.01,342.97
2016,3,25,17,45,357.5,35.5,1.5,10.5,85.5,294.49,238.84
2016,3,25,18,0,222.0,25.0,1.5,10.0,40.0,182.55,118.51
2016,3,25,18,15,111.0,12.5,1.45,9.5,20.0,65.68,0.0
2016,3,25,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,173.5,13.0,0.9,8.5,28.0,10.53,0.0
2016,3,26,6,30,347.0,26.0,0.9,9.0,56.0,21.34,12.17
2016,3,26,6,45,456.5,35.0,0.9,9.5,103.5,28.42,19.71
2016,3,26,7,0,566.0,44.0,0.9,10.0,151.0,35.47,26.46
2016,3,26,7,15,628.5,50.0,0.95,10.5,204.0,43.29,33.69
2016,3,26,7,30,691.0,56.0,1.0,11.0,257.0,47.96,37.89
2016,3,26,7,45,733.0,60.0,1.1,12.0,310.5,50.78,40.22
2016,3,26,8,0,775.0,64.0,1.2,13.0,364.0,53.59,42.45
2016,3,26,8,15,803.0,67.5,1.15,13.5,415.5,67.44,43.06
2016,3,26,8,30,831.0,71.0,1.1,14.0,467.0,129.06,70.42
2016,3,26,8,45,850.5,73.5,1.1,14.5,514.5,197.35,120.45
2016,3,26,9,0,870.0,76.0,1.1,15.0,562.0,261.49,174.28
2016,3,26,9,15,885.0,78.5,1.1,15.0,605.5,325.94,231.19
2016,3,26,9,30,900.0,81.0,1.1,15.0,649.0,391.16,288.49
2016,3,26,9,45,909.0,83.5,1.1,15.5,686.0,454.39,342.34
2016,3,26,10,0,918.0,86.0,1.1,16.0,723.0,517.12,393.75
2016,3,26,10,15,926.0,87.5,1.1,16.0,754.0,577.65,442.29
2016,3,26,10,30,934.0,89.0,1.1,16.0,785.0,637.01,488.23
2016,3,26,10,45,935.5,92.0,1.1,16.5,807.5,692.14,528.57
2016,3,26,11,0,937.0,95.0,1.1,17.0,830.0,744.95,565.85
2016,3,26,11,15,940.0,95.5,1.05,17.0,845.5,793.98,598.74
2016,3,26,11,30,943.0,96.0,1.0,17.0,861.0,840.36,628.2
2016,3,26,11,45,944.5,96.5,1.0,17.5,868.5,882.65,654.1
2016,3,26,12,0,946.0,97.0,1.0,18.0,876.0,921.79,677.64
2016,3,26,12,15,945.5,97.0,1.0,18.0,875.0,955.29,698.64
2016,3,26,12,30,945.0,97.0,1.0,18.0,874.0,985.18,717.34
2016,3,26,12,45,940.0,98.0,1.05,18.0,864.0,1008.11,732.65
2016,3,26,13,0,935.0,99.0,1.1,18.0,854.0,1027.02,745.63
2016,3,26,13,15,930.0,98.0,1.1,18.0,836.5,1039.71,753.88
2016,3,26,13,30,925.0,97.0,1.1,18.0,819.0,1048.26,759.76
2016,3,26,13,45,915.5,97.5,1.1,18.0,793.0,1049.82,761.48
2016,3,26,14,0,906.0,98.0,1.1,18.0,767.0,1047.27,760.89
2016,3,26,14,15,896.5,96.5,1.1,18.0,735.0,1038.41,756.55
2016,3,26,14,30,887.0,95.0,1.1,18.0,703.0,1025.6,749.94
2016,3,26,14,45,757.5,133.5,1.1,18.0,633.0,954.16,705.72
2016,3,26,15,0,628.0,172.0,1.1,18.0,563.0,861.73,647.3
2016,3,26,15,15,718.5,132.0,1.1,17.5,549.0,895.77,674.23
2016,3,26,15,30,809.0,92.0,1.1,17.0,535.0,914.18,689.25
2016,3,26,15,45,776.5,91.0,1.1,16.5,485.0,863.55,658.25
2016,3,26,16,0,744.0,90.0,1.1,16.0,435.0,811.2,626.24
2016,3,26,16,15,598.0,103.5,1.1,15.5,360.5,682.59,538.74
2016,3,26,16,30,452.0,117.0,1.1,15.0,286.0,547.13,441.65
2016,3,26,16,45,505.5,94.5,1.1,14.5,256.0,551.48,448.58
2016,3,26,17,0,559.0,72.0,1.1,14.0,226.0,543.37,443.26
2016,3,26,17,15,485.0,62.5,1.1,13.5,176.0,453.11,372.13
2016,3,26,17,30,411.0,53.0,1.1,13.0,126.0,368.22,301.93
2016,3,26,17,45,293.0,40.0,1.15,12.5,82.5,256.86,206.89
2016,3,26,18,0,175.0,27.0,1.2,12.0,39.0,158.65,105.95
2016,3,26,18,15,87.5,13.5,1.15,11.5,19.5,54.77,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,137.5,15.5,1.0,9.5,28.0,12.59,0.0
2016,3,27,6,30,275.0,31.0,1.0,10.0,56.0,25.41,15.83
2016,3,27,6,45,387.0,42.0,1.05,10.5,103.0,33.94,24.56
2016,3,27,7,0,499.0,53.0,1.1,11.0,150.0,42.35,32.53
2016,3,27,7,15,567.0,60.5,1.05,11.0,202.5,47.52,37.43
2016,3,27,7,30,635.0,68.0,1.0,11.0,255.0,52.63,42.1
2016,3,27,7,45,686.0,72.0,0.95,11.5,309.5,54.9,43.99
2016,3,27,8,0,737.0,76.0,0.9,12.0,364.0,62.37,50.44
2016,3,27,8,15,768.0,80.0,0.9,12.5,416.0,77.15,50.95
2016,3,27,8,30,799.0,84.0,0.9,13.0,468.0,137.31,78.48
2016,3,27,8,45,819.0,88.0,0.9,13.5,516.5,199.55,123.88
2016,3,27,9,0,839.0,92.0,0.9,14.0,565.0,263.92,177.83
2016,3,27,9,15,855.5,95.0,0.9,14.0,609.0,328.32,234.33
2016,3,27,9,30,872.0,98.0,0.9,14.0,653.0,396.37,293.34
2016,3,27,9,45,882.5,101.0,0.95,14.5,690.5,459.17,346.63
2016,3,27,10,0,893.0,104.0,1.0,15.0,728.0,521.69,397.84
2016,3,27,10,15,902.0,105.5,1.05,15.0,759.0,581.57,446.07
2016,3,27,10,30,911.0,107.0,1.1,15.0,790.0,640.42,491.99
2016,3,27,10,45,915.5,109.0,1.2,15.5,813.5,695.53,533.35
2016,3,27,11,0,920.0,111.0,1.3,16.0,837.0,748.66,572.12
2016,3,27,11,15,924.5,112.0,1.35,16.0,853.5,798.66,607.7
2016,3,27,11,30,929.0,113.0,1.4,16.0,870.0,846.21,639.74
2016,3,27,11,45,929.5,114.0,1.45,16.0,877.5,887.79,667.55
2016,3,27,12,0,930.0,115.0,1.5,16.0,885.0,926.21,693.17
2016,3,27,12,15,930.5,115.5,1.5,15.5,884.5,960.81,716.85
2016,3,27,12,30,931.0,116.0,1.5,15.0,884.0,991.94,738.28
2016,3,27,12,45,937.5,111.0,1.55,15.0,878.0,1019.49,756.87
2016,3,27,13,0,944.0,106.0,1.6,15.0,872.0,1043.34,773.18
2016,3,27,13,15,941.0,105.0,1.6,15.0,855.5,1058.22,783.03
2016,3,27,13,30,938.0,104.0,1.6,15.0,839.0,1068.98,790.49
2016,3,27,13,45,930.5,104.0,1.65,15.0,814.0,1072.15,794.12
2016,3,27,14,0,923.0,104.0,1.7,15.0,789.0,1071.16,795.35
2016,3,27,14,15,915.5,102.5,1.7,14.5,757.5,1064.38,793.69
2016,3,27,14,30,908.0,101.0,1.7,14.0,726.0,1053.55,789.63
2016,3,27,14,45,892.0,100.5,1.75,14.0,686.5,1031.41,777.62
2016,3,27,15,0,876.0,100.0,1.8,14.0,647.0,1017.57,771.26
2016,3,27,15,15,860.0,97.0,1.8,13.5,602.5,985.13,753.05
2016,3,27,15,30,844.0,94.0,1.8,13.0,558.0,949.48,732.68
2016,3,27,15,45,777.5,92.5,1.85,13.0,490.5,865.55,677.56
2016,3,27,16,0,711.0,91.0,1.9,13.0,423.0,787.1,625.1
2016,3,27,16,15,625.5,96.5,1.85,12.5,364.0,697.28,562.61
2016,3,27,16,30,540.0,102.0,1.8,12.0,305.0,609.46,499.4
2016,3,27,16,45,475.5,98.0,1.8,11.5,257.0,524.51,435.89
2016,3,27,17,0,411.0,94.0,1.8,11.0,209.0,452.21,378.67
2016,3,27,17,15,359.0,78.5,1.7,10.5,163.5,378.56,318.03
2016,3,27,17,30,307.0,63.0,1.6,10.0,118.0,308.98,258.2
2016,3,27,17,45,208.0,46.0,1.55,9.5,77.5,213.76,174.54
2016,3,27,18,0,109.0,29.0,1.5,9.0,37.0,113.64,78.24
2016,3,27,18,15,54.5,14.5,1.5,9.0,18.5,39.24,0.0
2016,3,27,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,16.0,2.15,6.5,32.5,12.99,0.0
2016,3,28,6,30,340.0,32.0,2.2,7.0,65.0,26.35,17.09
2016,3,28,6,45,459.5,41.0,2.3,7.5,115.5,33.28,24.32
2016,3,28,7,0,579.0,50.0,2.4,8.0,166.0,40.23,31.01
2016,3,28,7,15,643.5,56.5,2.4,8.0,221.0,44.81,35.4
2016,3,28,7,30,708.0,63.0,2.4,8.0,276.0,53.73,43.58
2016,3,28,7,45,754.0,67.0,2.45,8.5,332.0,56.4,45.85
2016,3,28,8,0,800.0,71.0,2.5,9.0,388.0,59.09,48.05
2016,3,28,8,15,827.5,74.5,2.5,9.0,441.0,75.87,48.87
2016,3,28,8,30,855.0,78.0,2.5,9.0,494.0,139.19,78.95
2016,3,28,8,45,876.0,80.0,2.5,9.5,543.0,208.96,131.7
2016,3,28,9,0,897.0,82.0,2.5,10.0,592.0,274.82,188.64
2016,3,28,9,15,598.5,183.5,2.45,10.0,534.5,321.08,242.07
2016,3,28,9,30,300.0,285.0,2.4,10.0,477.0,332.38,261.89
2016,3,28,9,45,624.0,188.0,2.4,10.5,617.0,420.8,329.91
2016,3,28,10,0,948.0,91.0,2.4,11.0,757.0,537.81,422.28
2016,3,28,10,15,955.5,92.0,2.4,11.0,788.5,599.34,473.36
2016,3,28,10,30,963.0,93.0,2.4,11.0,820.0,659.52,522.03
2016,3,28,10,45,661.5,226.5,2.45,11.0,733.0,641.85,507.75
2016,3,28,11,0,360.0,360.0,2.5,11.0,646.0,578.15,457.0
2016,3,28,11,15,238.5,383.5,2.5,11.0,574.5,524.11,415.22
2016,3,28,11,30,117.0,407.0,2.5,11.0,503.0,466.84,369.41
2016,3,28,11,45,290.0,372.0,2.5,11.0,612.5,600.37,474.88
2016,3,28,12,0,463.0,337.0,2.5,11.0,722.0,746.69,585.31
2016,3,28,12,15,475.5,333.0,2.5,11.0,728.0,777.06,606.62
2016,3,28,12,30,488.0,329.0,2.5,11.0,734.0,805.92,627.72
2016,3,28,12,45,711.5,224.0,2.5,11.0,807.5,939.54,727.67
2016,3,28,13,0,935.0,119.0,2.5,11.0,881.0,1048.2,801.01
2016,3,28,13,15,768.0,192.5,2.45,11.0,810.0,1000.65,767.56
2016,3,28,13,30,601.0,266.0,2.4,11.0,739.0,916.5,708.5
2016,3,28,13,45,300.5,175.0,2.4,11.0,411.5,520.47,418.72
2016,3,28,14,0,0.0,84.0,2.4,11.0,84.0,70.02,52.92
2016,3,28,14,15,312.0,145.5,2.35,11.0,361.5,504.57,414.16
2016,3,28,14,30,624.0,207.0,2.3,11.0,639.0,903.45,709.59
2016,3,28,14,45,746.5,155.5,2.3,11.0,644.0,967.9,751.79
2016,3,28,15,0,869.0,104.0,2.3,11.0,649.0,1014.8,785.13
2016,3,28,15,15,850.5,101.0,2.25,10.5,603.5,979.98,763.44
2016,3,28,15,30,832.0,98.0,2.2,10.0,558.0,942.07,740.33
2016,3,28,15,45,479.5,151.0,2.2,10.0,411.0,652.71,531.24
2016,3,28,16,0,127.0,204.0,2.2,10.0,264.0,347.17,286.85
2016,3,28,16,15,273.0,164.5,2.1,9.5,274.0,443.34,371.39
2016,3,28,16,30,419.0,125.0,2.0,9.0,284.0,527.85,442.6
2016,3,28,16,45,381.5,112.5,1.95,9.0,240.5,467.31,393.67
2016,3,28,17,0,344.0,100.0,1.9,9.0,197.0,408.59,345.75
2016,3,28,17,15,413.0,75.5,1.8,8.5,168.0,411.74,348.72
2016,3,28,17,30,482.0,51.0,1.7,8.0,139.0,411.29,345.51
2016,3,28,17,45,366.0,39.5,1.6,7.5,93.0,302.03,249.24
2016,3,28,18,0,250.0,28.0,1.5,7.0,47.0,203.62,148.14
2016,3,28,18,15,125.0,14.0,1.45,7.0,23.5,73.41,0.0
2016,3,28,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,155.0,17.5,0.8,6.5,33.5,14.19,0.0
2016,3,29,6,30,310.0,35.0,0.8,7.0,67.0,28.78,19.46
2016,3,29,6,45,421.5,45.0,0.85,7.5,116.0,36.38,27.22
2016,3,29,7,0,533.0,55.0,0.9,8.0,165.0,43.93,34.45
2016,3,29,7,15,598.0,62.0,0.85,8.5,218.5,48.68,38.91
2016,3,29,7,30,663.0,69.0,0.8,9.0,272.0,53.39,43.13
2016,3,29,7,45,718.5,71.5,0.8,9.5,328.5,59.54,48.52
2016,3,29,8,0,774.0,74.0,0.8,10.0,385.0,61.0,49.58
2016,3,29,8,15,803.0,77.5,0.75,10.5,437.5,78.62,50.31
2016,3,29,8,30,832.0,81.0,0.7,11.0,490.0,140.5,79.81
2016,3,29,8,45,857.0,82.5,0.65,11.5,540.0,203.69,126.24
2016,3,29,9,0,882.0,84.0,0.6,12.0,590.0,274.19,185.24
2016,3,29,9,15,897.5,86.5,0.55,12.0,634.0,339.61,242.62
2016,3,29,9,30,913.0,89.0,0.5,12.0,678.0,405.82,300.04
2016,3,29,9,45,925.5,90.0,0.5,12.5,716.5,470.04,353.99
2016,3,29,10,0,938.0,91.0,0.5,13.0,755.0,534.06,405.66
2016,3,29,10,15,946.0,92.5,0.5,13.0,786.5,595.64,454.23
2016,3,29,10,30,954.0,94.0,0.5,13.0,818.0,655.98,500.07
2016,3,29,10,45,959.5,95.0,0.5,13.5,842.0,712.75,540.81
2016,3,29,11,0,965.0,96.0,0.5,14.0,866.0,767.48,578.66
2016,3,29,11,15,968.5,97.0,0.5,14.0,881.5,818.45,612.52
2016,3,29,11,30,972.0,98.0,0.5,14.0,897.0,866.74,643.26
2016,3,29,11,45,973.0,98.5,0.55,14.5,904.5,909.57,669.9
2016,3,29,12,0,974.0,99.0,0.6,15.0,912.0,949.11,694.26
2016,3,29,12,15,973.5,99.0,0.6,15.0,911.0,983.33,715.33
2016,3,29,12,30,973.0,99.0,0.6,15.0,910.0,1013.83,734.05
2016,3,29,12,45,969.5,99.0,0.65,15.0,900.0,1037.61,749.83
2016,3,29,13,0,966.0,99.0,0.7,15.0,890.0,1057.31,763.3
2016,3,29,13,15,500.0,213.0,0.7,14.5,622.0,755.75,567.17
2016,3,29,13,30,34.0,327.0,0.7,14.0,354.0,348.56,268.04
2016,3,29,13,45,486.5,212.5,0.75,14.0,577.5,751.28,576.93
2016,3,29,14,0,939.0,98.0,0.8,14.0,801.0,1079.95,790.76
2016,3,29,14,15,930.0,96.5,0.8,14.0,768.0,1071.37,781.07
2016,3,29,14,30,921.0,95.0,0.8,14.0,735.0,1058.7,774.66
2016,3,29,14,45,740.5,147.0,0.85,14.0,643.5,951.31,708.61
2016,3,29,15,0,560.0,199.0,0.9,14.0,552.0,813.39,620.17
2016,3,29,15,15,707.0,144.0,0.9,13.5,558.0,896.49,681.63
2016,3,29,15,30,854.0,89.0,0.9,13.0,564.0,951.26,720.22
2016,3,29,15,45,829.5,86.0,0.9,13.0,514.0,904.43,690.21
2016,3,29,16,0,805.0,83.0,0.9,13.0,464.0,855.41,659.71
2016,3,29,16,15,773.5,79.0,0.9,12.5,411.0,797.24,623.26
2016,3,29,16,30,742.0,75.0,0.9,12.0,358.0,738.1,584.95
2016,3,29,16,45,697.5,69.0,0.95,11.5,304.0,670.8,539.65
2016,3,29,17,0,653.0,63.0,1.0,11.0,250.0,600.0,489.38
2016,3,29,17,15,584.0,56.0,1.0,10.0,197.0,512.49,423.49
2016,3,29,17,30,515.0,49.0,1.0,9.0,144.0,429.74,355.9
2016,3,29,17,45,401.5,38.0,1.05,8.5,97.0,321.07,262.89
2016,3,29,18,0,288.0,27.0,1.1,8.0,50.0,224.5,165.85
2016,3,29,18,15,144.0,13.5,1.1,7.5,25.0,82.13,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,163.0,17.5,0.65,6.5,35.0,14.11,1.75
2016,3,30,6,30,326.0,35.0,0.6,7.0,70.0,28.67,19.56
2016,3,30,6,45,423.5,46.0,0.6,7.5,118.0,37.09,27.95
2016,3,30,7,0,521.0,57.0,0.6,8.0,166.0,45.36,35.81
2016,3,30,7,15,585.0,64.0,0.6,8.5,219.5,50.03,40.16
2016,3,30,7,30,649.0,71.0,0.6,9.0,273.0,54.65,44.29
2016,3,30,7,45,693.5,76.0,0.65,9.5,327.0,57.54,46.71
2016,3,30,8,0,738.0,81.0,0.7,10.0,381.0,65.91,53.96
2016,3,30,8,15,768.0,85.5,0.7,10.5,433.0,84.75,55.26
2016,3,30,8,30,798.0,90.0,0.7,11.0,485.0,145.28,84.89
2016,3,30,8,45,820.5,93.0,0.7,11.5,534.0,207.1,130.63
2016,3,30,9,0,843.0,96.0,0.7,12.0,583.0,271.35,184.72
2016,3,30,9,15,859.0,98.5,0.75,12.5,626.5,335.41,240.82
2016,3,30,9,30,875.0,101.0,0.8,13.0,670.0,403.02,299.13
2016,3,30,9,45,888.0,102.5,0.85,13.5,707.5,465.71,352.21
2016,3,30,10,0,901.0,104.0,0.9,14.0,745.0,528.33,403.4
2016,3,30,10,15,909.5,105.5,0.9,14.0,776.0,588.2,451.12
2016,3,30,10,30,918.0,107.0,0.9,14.0,807.0,646.96,496.31
2016,3,30,10,45,924.0,108.0,0.95,14.5,830.5,702.28,537.15
2016,3,30,11,0,930.0,109.0,1.0,15.0,854.0,755.72,575.39
2016,3,30,11,15,933.5,109.5,1.0,15.0,869.5,804.7,609.13
2016,3,30,11,30,937.0,110.0,1.0,15.0,885.0,851.1,639.38
2016,3,30,11,45,937.5,111.0,1.05,15.0,892.0,892.69,666.96
2016,3,30,12,0,938.0,112.0,1.1,15.0,899.0,931.09,692.36
2016,3,30,12,15,938.0,112.0,1.1,15.0,897.5,964.7,713.71
2016,3,30,12,30,938.0,112.0,1.1,15.0,896.0,994.75,732.76
2016,3,30,12,45,937.5,110.0,1.1,15.0,887.5,1018.58,747.84
2016,3,30,13,0,937.0,108.0,1.1,15.0,879.0,1038.51,760.58
2016,3,30,13,15,933.0,107.5,1.1,15.0,861.0,1052.59,769.77
2016,3,30,13,30,929.0,107.0,1.1,15.0,843.0,1062.57,776.58
2016,3,30,13,45,922.0,105.5,1.15,15.0,817.5,1064.3,779.44
2016,3,30,14,0,915.0,104.0,1.2,15.0,792.0,1061.86,779.94
2016,3,30,14,15,905.5,102.5,1.2,15.0,759.5,1052.79,775.42
2016,3,30,14,30,896.0,101.0,1.2,15.0,727.0,1039.74,768.6
2016,3,30,14,45,883.0,99.0,1.25,15.0,688.0,1018.74,757.76
2016,3,30,15,0,870.0,97.0,1.3,15.0,649.0,994.13,744.64
2016,3,30,15,15,853.0,94.0,1.3,14.5,604.0,972.3,733.85
2016,3,30,15,30,836.0,91.0,1.3,14.0,559.0,935.69,713.06
2016,3,30,15,45,812.5,88.0,1.35,13.5,509.5,890.19,686.78
2016,3,30,16,0,789.0,85.0,1.4,13.0,460.0,842.52,658.35
2016,3,30,16,15,757.0,80.5,1.4,12.5,407.5,783.79,620.52
2016,3,30,16,30,725.0,76.0,1.4,12.0,355.0,724.21,580.93
2016,3,30,16,45,679.0,70.5,1.45,11.5,301.5,657.11,534.57
2016,3,30,17,0,633.0,65.0,1.5,11.0,248.0,586.63,483.35
2016,3,30,17,15,564.0,57.5,1.45,10.5,195.5,499.4,415.32
2016,3,30,17,30,495.0,50.0,1.4,10.0,143.0,417.01,346.52
2016,3,30,17,45,380.0,39.0,1.35,9.5,97.0,308.55,253.07
2016,3,30,18,0,265.0,28.0,1.3,9.0,51.0,212.32,159.04
2016,3,30,18,15,132.5,14.0,1.25,8.5,25.5,76.74,0.0
2016,3,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,159.5,19.0,0.6,8.0,37.0,15.31,3.96
2016,3,31,6,30,319.0,38.0,0.6,8.0,74.0,31.16,21.8
2016,3,31,6,45,412.0,49.5,0.6,8.5,122.0,39.88,30.38
2016,3,31,7,0,505.0,61.0,0.6,9.0,170.0,48.42,38.45
2016,3,31,7,15,252.5,82.0,0.6,9.0,136.5,61.88,50.8
2016,3,31,7,30,0.0,103.0,0.6,9.0,103.0,81.32,68.28
2016,3,31,7,45,3.0,122.0,0.6,9.5,123.5,95.71,80.78
2016,3,31,8,0,6.0,141.0,0.6,10.0,144.0,109.96,92.92
2016,3,31,8,15,13.5,163.5,0.6,10.5,170.0,127.28,102.54
2016,3,31,8,30,21.0,186.0,0.6,11.0,196.0,147.22,117.77
2016,3,31,8,45,174.5,215.0,0.6,11.5,315.5,189.47,144.62
2016,3,31,9,0,328.0,244.0,0.6,12.0,435.0,258.71,194.04
2016,3,31,9,15,603.5,172.0,0.6,12.5,555.0,315.28,232.09
2016,3,31,9,30,879.0,100.0,0.6,13.0,675.0,404.67,299.59
2016,3,31,9,45,895.5,100.0,0.65,13.5,714.0,467.77,352.45
2016,3,31,10,0,912.0,100.0,0.7,14.0,753.0,531.15,403.9
2016,3,31,10,15,920.0,101.5,0.7,14.0,783.5,591.25,451.43
2016,3,31,10,30,928.0,103.0,0.7,14.0,814.0,650.14,496.36
2016,3,31,10,45,936.5,102.5,0.75,14.5,838.5,706.12,537.42
2016,3,31,11,0,945.0,102.0,0.8,15.0,863.0,760.37,575.99
2016,3,31,11,15,948.5,102.5,0.8,15.0,878.5,809.85,609.44
2016,3,31,11,30,952.0,103.0,0.8,15.0,894.0,856.7,639.65
2016,3,31,11,45,955.0,102.5,0.85,15.5,901.5,899.31,666.44
2016,3,31,12,0,958.0,102.0,0.9,16.0,909.0,938.81,691.01
2016,3,31,12,15,958.0,101.5,0.95,16.0,907.5,972.31,712.92
2016,3,31,12,30,958.0,101.0,1.0,16.0,906.0,1002.16,732.58
2016,3,31,12,45,959.5,98.5,1.05,16.0,897.5,1027.56,749.52
2016,3,31,13,0,961.0,96.0,1.1,16.0,889.0,1049.04,764.14
2016,3,31,13,15,957.0,95.5,1.15,16.0,871.5,1063.23,774.34
2016,3,31,13,30,953.0,95.0,1.2,16.0,854.0,1073.22,782.16
2016,3,31,13,45,947.0,93.5,1.25,16.0,828.5,1075.86,785.56
2016,3,31,14,0,941.0,92.0,1.3,16.0,803.0,1074.25,786.55
2016,3,31,14,15,932.5,91.0,1.35,15.5,770.5,1066.49,785.3
2016,3,31,14,30,924.0,90.0,1.4,15.0,738.0,1054.66,781.63
2016,3,31,14,45,912.0,88.0,1.45,15.0,699.0,1034.16,771.01
2016,3,31,15,0,900.0,86.0,1.5,15.0,660.0,1009.93,758.04
2016,3,31,15,15,884.5,84.0,1.5,14.5,615.0,978.75,741.03
2016,3,31,15,30,869.0,82.0,1.5,14.0,570.0,944.43,721.8
2016,3,31,15,45,846.5,79.5,1.55,13.5,520.5,910.17,703.07
2016,3,31,16,0,824.0,77.0,1.6,13.0,471.0,863.1,674.92
2016,3,31,16,15,795.0,73.0,1.55,12.5,419.0,806.51,638.14
2016,3,31,16,30,766.0,69.0,1.5,12.0,367.0,748.81,599.58
2016,3,31,16,45,721.5,65.0,1.5,12.0,312.5,678.11,549.42
2016,3,31,17,0,677.0,61.0,1.5,12.0,258.0,608.35,498.0
2016,3,31,17,15,612.0,54.0,1.4,11.0,204.5,527.53,436.48
2016,3,31,17,30,547.0,47.0,1.3,10.0,151.0,446.3,369.72
2016,3,31,17,45,436.0,37.5,1.25,9.5,103.5,339.56,278.15
2016,3,31,18,0,325.0,28.0,1.2,9.0,56.0,244.37,185.53
2016,3,31,18,15,162.5,14.0,1.15,8.5,28.0,91.19,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,18.5,0.9,8.0,40.0,14.84,4.74
2016,4,1,6,30,365.0,37.0,0.9,8.0,80.0,30.27,21.13
2016,4,1,6,45,459.5,46.5,0.9,8.5,129.0,37.42,28.2
2016,4,1,7,0,554.0,56.0,0.9,9.0,178.0,44.48,34.89
2016,4,1,7,15,612.5,63.0,0.9,9.5,231.5,49.2,39.25
2016,4,1,7,30,671.0,70.0,0.9,10.0,285.0,53.85,43.36
2016,4,1,7,45,715.0,74.0,0.9,10.5,339.5,61.14,49.72
2016,4,1,8,0,759.0,78.0,0.9,11.0,394.0,63.56,51.61
2016,4,1,8,15,786.5,82.0,0.9,11.5,445.5,84.95,53.42
2016,4,1,8,30,814.0,86.0,0.9,12.0,497.0,146.02,84.1
2016,4,1,8,45,836.0,88.0,0.9,12.5,545.0,207.94,130.29
2016,4,1,9,0,858.0,90.0,0.9,13.0,593.0,272.15,184.61
2016,4,1,9,15,873.0,92.5,0.9,13.0,636.5,340.47,244.51
2016,4,1,9,30,888.0,95.0,0.9,13.0,680.0,404.91,300.86
2016,4,1,9,45,899.5,96.5,0.9,13.5,717.5,467.52,353.81
2016,4,1,10,0,911.0,98.0,0.9,14.0,755.0,529.87,404.52
2016,4,1,10,15,919.0,99.5,0.85,14.0,785.5,589.79,451.82
2016,4,1,10,30,927.0,101.0,0.8,14.0,816.0,648.52,496.35
2016,4,1,10,45,933.0,101.5,0.8,14.5,839.0,703.6,536.27
2016,4,1,11,0,939.0,102.0,0.8,15.0,862.0,756.75,573.44
2016,4,1,11,15,942.5,103.0,0.75,15.0,877.0,806.33,606.19
2016,4,1,11,30,946.0,104.0,0.7,15.0,892.0,853.3,635.57
2016,4,1,11,45,947.5,104.0,0.7,15.5,899.5,894.84,660.65
2016,4,1,12,0,949.0,104.0,0.7,16.0,907.0,933.19,683.42
2016,4,1,12,15,948.5,104.0,0.7,16.0,905.5,966.39,704.0
2016,4,1,12,30,948.0,104.0,0.7,16.0,904.0,995.96,722.28
2016,4,1,12,45,948.5,102.0,0.7,16.5,895.0,1020.66,736.17
2016,4,1,13,0,949.0,100.0,0.7,17.0,886.0,1041.46,747.7
2016,4,1,13,15,945.0,99.0,0.7,17.0,868.5,1054.88,756.19
2016,4,1,13,30,941.0,98.0,0.7,17.0,851.0,1064.14,762.37
2016,4,1,13,45,935.0,97.0,0.7,17.0,826.0,1067.21,764.97
2016,4,1,14,0,929.0,96.0,0.7,17.0,801.0,1066.1,765.27
2016,4,1,14,15,920.5,94.5,0.7,17.0,768.5,1057.75,761.33
2016,4,1,14,30,912.0,93.0,0.7,17.0,736.0,1045.37,755.15
2016,4,1,14,45,900.5,91.0,0.75,17.0,697.0,1025.46,745.62
2016,4,1,15,0,889.0,89.0,0.8,17.0,658.0,1001.86,733.85
2016,4,1,15,15,873.0,86.5,0.8,16.5,613.5,969.76,716.86
2016,4,1,15,30,857.0,84.0,0.8,16.0,569.0,934.56,697.77
2016,4,1,15,45,835.5,81.0,0.85,15.5,519.5,900.9,680.4
2016,4,1,16,0,814.0,78.0,0.9,15.0,470.0,854.37,653.8
2016,4,1,16,15,785.0,74.0,0.95,14.5,418.0,798.09,619.7
2016,4,1,16,30,756.0,70.0,1.0,14.0,366.0,740.73,583.6
2016,4,1,16,45,713.0,65.5,1.05,13.5,312.0,671.01,536.82
2016,4,1,17,0,670.0,61.0,1.1,13.0,258.0,602.17,488.41
2016,4,1,17,15,606.5,54.0,1.1,12.0,205.0,522.63,429.33
2016,4,1,17,30,543.0,47.0,1.1,11.0,152.0,442.72,364.8
2016,4,1,17,45,435.5,37.5,1.15,10.5,105.0,338.39,276.31
2016,4,1,18,0,328.0,28.0,1.2,10.0,58.0,245.25,187.6
2016,4,1,18,15,164.0,14.0,1.2,9.5,29.0,114.07,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,34.5,5.0,0.6,6.5,5.5,0.0,0.0
2016,4,2,6,0,69.0,10.0,0.6,7.0,11.0,8.54,0.0
2016,4,2,6,15,214.5,24.5,0.6,7.0,47.0,20.06,9.49
2016,4,2,6,30,360.0,39.0,0.6,7.0,83.0,31.86,22.76
2016,4,2,6,45,439.5,50.5,0.6,7.5,131.0,40.56,31.23
2016,4,2,7,0,519.0,62.0,0.6,8.0,179.0,49.01,39.2
2016,4,2,7,15,336.5,98.0,0.55,8.5,182.0,71.09,59.24
2016,4,2,7,30,154.0,134.0,0.5,9.0,185.0,97.34,82.54
2016,4,2,7,45,167.0,155.0,0.5,10.0,218.5,111.11,94.12
2016,4,2,8,0,180.0,176.0,0.5,11.0,252.0,124.48,105.09
2016,4,2,8,15,471.5,140.0,0.4,11.5,372.5,109.06,78.41
2016,4,2,8,30,763.0,104.0,0.3,12.0,493.0,150.05,88.91
2016,4,2,8,45,774.0,112.0,0.25,13.0,538.5,212.15,135.27
2016,4,2,9,0,785.0,120.0,0.2,14.0,584.0,280.02,191.1
2016,4,2,9,15,802.0,123.5,0.15,14.5,627.0,341.66,243.09
2016,4,2,9,30,819.0,127.0,0.1,15.0,670.0,404.56,295.28
2016,4,2,9,45,825.0,133.0,0.1,16.0,705.5,465.83,344.35
2016,4,2,10,0,831.0,139.0,0.1,17.0,741.0,526.52,390.81
2016,4,2,10,15,840.5,141.0,0.15,17.5,771.5,584.85,434.77
2016,4,2,10,30,850.0,143.0,0.2,18.0,802.0,642.4,476.62
2016,4,2,10,45,856.0,145.0,0.3,18.5,825.0,696.63,515.49
2016,4,2,11,0,862.0,147.0,0.4,19.0,848.0,749.19,552.28
2016,4,2,11,15,866.0,148.0,0.45,19.0,862.5,797.43,585.65
2016,4,2,11,30,870.0,149.0,0.5,19.0,877.0,843.32,616.06
2016,4,2,11,45,698.5,239.0,0.55,19.5,827.0,830.01,604.21
2016,4,2,12,0,527.0,329.0,0.6,20.0,777.0,793.83,577.05
2016,4,2,12,15,531.0,327.5,0.6,20.0,778.0,820.67,595.51
2016,4,2,12,30,535.0,326.0,0.6,20.0,779.0,845.34,611.56
2016,4,2,12,45,720.0,225.0,0.65,20.0,828.0,947.56,682.2
2016,4,2,13,0,905.0,124.0,0.7,20.0,877.0,1023.28,729.16
2016,4,2,13,15,900.0,123.5,0.75,20.0,859.5,1035.84,737.36
2016,4,2,13,30,895.0,123.0,0.8,20.0,842.0,1044.4,744.25
2016,4,2,13,45,882.5,124.0,0.85,20.0,815.0,1042.97,745.2
2016,4,2,14,0,870.0,125.0,0.9,20.0,788.0,1051.01,752.31
2016,4,2,14,15,860.0,123.0,0.9,19.5,755.5,1040.89,748.51
2016,4,2,14,30,850.0,121.0,0.9,19.0,723.0,1026.84,742.65
2016,4,2,14,45,826.0,123.0,0.9,19.0,682.0,999.51,727.16
2016,4,2,15,0,802.0,125.0,0.9,19.0,641.0,968.81,709.68
2016,4,2,15,15,783.0,121.5,0.9,18.5,596.5,933.79,690.65
2016,4,2,15,30,764.0,118.0,0.9,18.0,552.0,902.73,674.04
2016,4,2,15,45,733.0,107.5,0.9,17.5,495.0,842.73,637.68
2016,4,2,16,0,702.0,97.0,0.9,17.0,438.0,781.16,599.61
2016,4,2,16,15,623.5,102.0,0.85,16.5,380.0,696.92,543.62
2016,4,2,16,30,545.0,107.0,0.8,16.0,322.0,614.42,487.1
2016,4,2,16,45,546.0,95.0,0.8,15.5,284.0,578.8,463.85
2016,4,2,17,0,547.0,83.0,0.8,15.0,246.0,541.02,437.04
2016,4,2,17,15,478.5,73.0,0.75,14.0,195.0,454.72,370.68
2016,4,2,17,30,410.0,63.0,0.7,13.0,144.0,370.44,303.01
2016,4,2,17,45,299.0,49.5,0.7,12.5,98.5,267.71,216.73
2016,4,2,18,0,188.0,36.0,0.7,12.0,53.0,177.33,134.81
2016,4,2,18,15,94.0,18.0,0.7,11.5,26.5,83.61,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,28.0,5.5,0.65,7.5,6.0,0.0,0.0
2016,4,3,6,0,56.0,11.0,0.6,8.0,12.0,9.39,0.0
2016,4,3,6,15,191.0,27.0,0.6,8.0,48.5,20.97,10.88
2016,4,3,6,30,326.0,43.0,0.6,8.0,85.0,35.11,25.64
2016,4,3,6,45,416.5,54.5,0.6,8.5,134.0,43.69,33.96
