Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,0,507.0,66.0,0.6,9.0,183.0,52.07,41.83
2016,4,3,7,15,302.0,101.5,0.6,9.5,176.0,75.22,62.72
2016,4,3,7,30,97.0,137.0,0.6,10.0,169.0,98.68,83.41
2016,4,3,7,45,109.0,158.5,0.6,11.0,200.5,112.59,95.06
2016,4,3,8,0,121.0,180.0,0.6,12.0,232.0,126.09,106.09
2016,4,3,8,15,140.5,204.0,0.55,12.5,271.0,146.73,115.12
2016,4,3,8,30,160.0,228.0,0.5,13.0,310.0,179.25,136.85
2016,4,3,8,45,186.5,249.0,0.5,13.5,354.0,214.21,162.32
2016,4,3,9,0,213.0,270.0,0.5,14.0,398.0,252.96,191.91
2016,4,3,9,15,174.0,292.5,0.5,14.5,402.0,276.79,212.25
2016,4,3,9,30,135.0,315.0,0.5,15.0,406.0,296.05,228.3
2016,4,3,9,45,229.0,322.5,0.55,15.5,486.0,356.19,273.25
2016,4,3,10,0,323.0,330.0,0.6,16.0,566.0,428.76,327.28
2016,4,3,10,15,602.0,229.5,0.6,16.0,691.0,529.77,402.82
2016,4,3,10,30,881.0,129.0,0.6,16.0,816.0,649.07,490.78
2016,4,3,10,45,883.5,133.0,0.6,16.5,838.0,699.91,526.15
2016,4,3,11,0,886.0,137.0,0.6,17.0,860.0,751.51,561.5
2016,4,3,11,15,890.0,138.0,0.6,17.0,875.5,799.37,594.36
2016,4,3,11,30,894.0,139.0,0.6,17.0,891.0,844.83,623.37
2016,4,3,11,45,890.0,142.5,0.65,17.5,896.5,883.3,647.21
2016,4,3,12,0,886.0,146.0,0.7,18.0,902.0,918.46,668.84
2016,4,3,12,15,708.0,238.0,0.7,18.0,841.5,898.61,654.83
2016,4,3,12,30,530.0,330.0,0.7,18.0,781.0,844.16,615.81
2016,4,3,12,45,535.5,323.0,0.75,18.0,774.5,862.49,630.07
2016,4,3,13,0,541.0,316.0,0.8,18.0,768.0,878.26,641.69
2016,4,3,13,15,705.0,230.0,0.85,18.0,806.5,974.49,708.76
2016,4,3,13,30,869.0,144.0,0.9,18.0,845.0,1053.77,758.79
2016,4,3,13,45,863.5,141.5,0.95,18.0,819.5,1055.81,760.78
2016,4,3,14,0,858.0,139.0,1.0,18.0,794.0,1053.78,761.59
2016,4,3,14,15,847.5,136.5,1.0,17.5,761.5,1042.64,757.25
2016,4,3,14,30,837.0,134.0,1.0,17.0,729.0,1027.58,750.69
2016,4,3,14,45,831.5,127.0,1.05,17.0,691.5,1008.76,741.47
2016,4,3,15,0,826.0,120.0,1.1,17.0,654.0,986.13,729.84
2016,4,3,15,15,808.5,116.5,1.1,16.5,609.0,952.14,711.2
2016,4,3,15,30,791.0,113.0,1.1,16.0,564.0,915.16,690.48
2016,4,3,15,45,779.5,104.5,1.15,15.5,517.0,875.38,668.34
2016,4,3,16,0,768.0,96.0,1.2,15.0,470.0,832.82,643.72
2016,4,3,16,15,736.5,91.0,1.2,14.5,418.0,780.03,610.52
2016,4,3,16,30,705.0,86.0,1.2,14.0,366.0,721.18,572.0
2016,4,3,16,45,667.0,78.5,1.3,13.5,313.0,653.77,526.68
2016,4,3,17,0,629.0,71.0,1.4,13.0,260.0,587.17,479.61
2016,4,3,17,15,563.5,63.5,1.3,12.0,207.5,502.64,414.76
2016,4,3,17,30,498.0,56.0,1.2,11.0,155.0,422.46,349.26
2016,4,3,17,45,389.5,44.5,1.2,10.5,107.5,317.36,260.07
2016,4,3,18,0,281.0,33.0,1.2,10.0,60.0,223.34,173.66
2016,4,3,18,15,140.5,16.5,1.15,9.5,30.0,106.74,0.0
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,9.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,10.0,15.0,12.8,0.0
2016,4,4,6,15,186.5,28.0,1.2,10.0,53.0,21.7,11.87
2016,4,4,6,30,373.0,41.0,1.2,10.0,91.0,33.36,23.93
2016,4,4,6,45,464.0,50.5,1.25,10.5,141.0,40.39,30.74
2016,4,4,7,0,555.0,60.0,1.3,11.0,191.0,47.33,37.22
2016,4,4,7,15,615.0,67.0,1.25,11.5,245.5,51.96,41.4
2016,4,4,7,30,675.0,74.0,1.2,12.0,300.0,56.52,45.37
2016,4,4,7,45,717.5,79.0,1.2,12.5,355.5,59.36,47.68
2016,4,4,8,0,760.0,84.0,1.2,13.0,411.0,67.82,54.91
2016,4,4,8,15,789.5,88.0,1.2,13.5,464.0,92.91,57.55
2016,4,4,8,30,819.0,92.0,1.2,14.0,517.0,154.42,89.56
2016,4,4,8,45,842.5,94.5,1.2,14.5,566.5,217.32,136.74
2016,4,4,9,0,866.0,97.0,1.2,15.0,616.0,282.71,191.83
2016,4,4,9,15,881.5,99.5,1.2,15.0,660.0,351.53,251.86
2016,4,4,9,30,897.0,102.0,1.2,15.0,704.0,416.63,308.48
2016,4,4,9,45,908.5,104.0,1.25,15.5,742.0,480.13,362.07
2016,4,4,10,0,920.0,106.0,1.3,16.0,780.0,543.34,413.55
2016,4,4,10,15,806.0,162.0,1.3,16.0,770.0,585.01,447.43
2016,4,4,10,30,692.0,218.0,1.3,16.0,760.0,613.64,469.69
2016,4,4,10,45,819.0,165.5,1.35,16.5,824.5,691.34,527.79
2016,4,4,11,0,946.0,113.0,1.4,17.0,889.0,772.96,587.14
2016,4,4,11,15,949.5,113.5,1.4,17.0,904.5,822.32,620.79
2016,4,4,11,30,953.0,114.0,1.4,17.0,920.0,869.02,651.33
2016,4,4,11,45,954.5,115.0,1.4,17.0,927.0,911.69,678.88
2016,4,4,12,0,956.0,116.0,1.4,17.0,934.0,951.18,704.15
2016,4,4,12,15,955.5,115.5,1.4,17.0,933.0,984.06,725.01
2016,4,4,12,30,955.0,115.0,1.4,17.0,932.0,1013.28,743.51
2016,4,4,12,45,956.5,113.0,1.4,17.0,923.0,1039.08,759.88
2016,4,4,13,0,958.0,111.0,1.4,17.0,914.0,1061.01,773.86
2016,4,4,13,15,954.0,110.0,1.4,17.0,896.0,1074.54,782.67
2016,4,4,13,30,950.0,109.0,1.4,17.0,878.0,1083.88,789.09
2016,4,4,13,45,944.0,108.0,1.4,17.0,852.5,1086.98,791.8
2016,4,4,14,0,938.0,107.0,1.4,17.0,827.0,1085.87,792.12
2016,4,4,14,15,929.0,105.0,1.4,17.0,793.5,1076.42,787.39
2016,4,4,14,30,920.0,103.0,1.4,17.0,760.0,1062.88,780.32
2016,4,4,14,45,905.5,102.0,1.45,17.0,719.5,1041.03,768.98
2016,4,4,15,0,891.0,101.0,1.5,17.0,679.0,1015.56,755.37
2016,4,4,15,15,874.0,98.0,1.55,16.5,633.0,993.2,745.16
2016,4,4,15,30,857.0,95.0,1.6,16.0,587.0,955.92,724.83
2016,4,4,15,45,830.0,93.0,1.65,15.5,536.0,907.69,696.77
2016,4,4,16,0,803.0,91.0,1.7,15.0,485.0,857.38,666.62
2016,4,4,16,15,771.5,86.5,1.7,14.5,431.5,798.52,628.94
2016,4,4,16,30,740.0,82.0,1.7,14.0,378.0,743.91,593.23
2016,4,4,16,45,688.0,77.5,1.7,13.5,322.0,667.96,540.26
2016,4,4,17,0,636.0,73.0,1.7,13.0,266.0,593.8,486.51
2016,4,4,17,15,567.0,65.5,1.6,12.0,212.0,506.49,419.3
2016,4,4,17,30,498.0,58.0,1.5,11.0,158.0,423.8,351.6
2016,4,4,17,45,381.0,47.0,1.4,10.5,110.0,314.14,258.15
2016,4,4,18,0,264.0,36.0,1.3,10.0,62.0,216.21,169.22
2016,4,4,18,15,132.0,18.0,1.2,9.5,31.0,102.39,8.57
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,5,5,45,82.5,7.0,0.9,7.5,10.0,5.97,0.0
2016,4,5,6,0,165.0,14.0,0.9,8.0,20.0,11.95,0.0
2016,4,5,6,15,318.5,25.5,0.85,8.5,61.0,20.86,11.69
2016,4,5,6,30,472.0,37.0,0.8,9.0,102.0,30.21,21.33
2016,4,5,6,45,550.5,45.5,0.8,10.0,153.5,36.63,27.49
2016,4,5,7,0,629.0,54.0,0.8,11.0,205.0,42.96,33.33
2016,4,5,7,15,682.5,59.5,0.7,11.5,260.0,50.81,40.4
2016,4,5,7,30,736.0,65.0,0.6,12.0,315.0,54.81,43.85
2016,4,5,7,45,770.5,70.0,0.55,12.5,369.5,58.16,46.62
2016,4,5,8,0,805.0,75.0,0.5,13.0,424.0,61.42,49.24
2016,4,5,8,15,831.0,78.0,0.5,13.5,476.5,88.24,52.1
2016,4,5,8,30,857.0,81.0,0.5,14.0,529.0,151.21,84.9
2016,4,5,8,45,876.5,83.5,0.55,15.0,578.0,221.39,137.65
2016,4,5,9,0,896.0,86.0,0.6,16.0,627.0,287.05,192.34
2016,4,5,9,15,910.0,88.0,0.6,16.5,670.5,352.16,248.41
2016,4,5,9,30,924.0,90.0,0.6,17.0,714.0,417.81,304.05
2016,4,5,9,45,933.5,92.0,0.65,17.5,751.5,481.81,357.06
2016,4,5,10,0,943.0,94.0,0.7,18.0,789.0,545.24,407.69
2016,4,5,10,15,950.0,95.5,0.7,18.5,819.5,606.06,454.01
2016,4,5,10,30,957.0,97.0,0.7,19.0,850.0,665.49,497.43
2016,4,5,10,45,962.0,98.0,0.75,19.5,873.0,721.53,537.51
2016,4,5,11,0,967.0,99.0,0.8,20.0,896.0,775.46,574.88
2016,4,5,11,15,969.5,99.5,0.8,20.0,910.5,824.71,607.09
2016,4,5,11,30,972.0,100.0,0.8,20.0,925.0,871.16,636.33
2016,4,5,11,45,973.5,100.0,0.85,20.5,931.5,913.3,662.16
2016,4,5,12,0,975.0,100.0,0.9,21.0,938.0,952.16,685.72
2016,4,5,12,15,974.5,100.0,0.9,21.0,936.5,985.77,706.23
2016,4,5,12,30,974.0,100.0,0.9,21.0,935.0,1015.66,724.43
2016,4,5,12,45,971.5,99.5,0.95,21.0,925.0,1039.27,739.86
2016,4,5,13,0,969.0,99.0,1.0,21.0,915.0,1058.83,752.98
2016,4,5,13,15,965.0,98.5,1.0,21.0,897.0,1072.76,761.77
2016,4,5,13,30,961.0,98.0,1.0,21.0,879.0,1082.48,768.2
2016,4,5,13,45,955.0,96.5,1.0,21.5,853.0,1084.83,768.89
2016,4,5,14,0,949.0,95.0,1.0,22.0,827.0,1082.92,767.24
2016,4,5,14,15,941.0,93.5,0.95,21.5,794.0,1074.76,763.84
2016,4,5,14,30,933.0,92.0,0.9,21.0,761.0,1062.49,758.14
2016,4,5,14,45,921.5,90.5,0.9,21.0,721.5,1042.71,747.66
2016,4,5,15,0,910.0,89.0,0.9,21.0,682.0,1019.19,735.01
2016,4,5,15,15,894.5,86.5,0.9,20.5,636.5,987.0,718.32
2016,4,5,15,30,879.0,84.0,0.9,20.0,591.0,951.62,699.52
2016,4,5,15,45,858.0,81.5,0.9,20.0,541.0,918.25,680.48
2016,4,5,16,0,837.0,79.0,0.9,20.0,491.0,872.04,652.68
2016,4,5,16,15,808.0,75.0,0.85,19.5,438.0,814.95,617.48
2016,4,5,16,30,779.0,71.0,0.8,19.0,385.0,756.74,580.63
2016,4,5,16,45,738.0,66.5,0.8,18.5,330.0,687.75,535.54
2016,4,5,17,0,697.0,62.0,0.8,18.0,275.0,619.45,488.99
2016,4,5,17,15,634.5,55.5,0.8,17.0,221.0,539.85,432.27
2016,4,5,17,30,572.0,49.0,0.8,16.0,167.0,460.04,370.23
2016,4,5,17,45,468.5,40.0,0.8,15.0,117.5,357.57,286.64
2016,4,5,18,0,365.0,31.0,0.8,14.0,68.0,265.49,204.99
2016,4,5,18,15,182.5,15.5,0.75,13.5,34.0,126.65,28.03
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,68.0,8.0,0.95,11.5,10.5,6.83,0.0
2016,4,6,6,0,136.0,16.0,1.0,12.0,21.0,13.07,0.0
2016,4,6,6,15,284.0,28.5,1.0,13.0,62.0,23.28,13.71
2016,4,6,6,30,432.0,41.0,1.0,14.0,103.0,33.33,23.63
2016,4,6,6,45,516.5,50.0,1.0,15.0,154.5,40.02,29.91
2016,4,6,7,0,601.0,59.0,1.0,16.0,206.0,46.61,35.85
2016,4,6,7,15,655.5,65.0,0.95,16.5,261.0,50.54,39.31
2016,4,6,7,30,710.0,71.0,0.9,17.0,316.0,54.42,42.59
2016,4,6,7,45,745.5,76.5,0.9,17.5,370.5,62.85,49.74
2016,4,6,8,0,781.0,82.0,0.9,18.0,425.0,66.29,52.44
2016,4,6,8,15,807.5,85.5,0.9,18.5,477.0,93.94,55.59
2016,4,6,8,30,834.0,89.0,0.9,19.0,529.0,155.86,87.88
2016,4,6,8,45,851.5,93.0,0.9,20.0,577.0,219.76,135.15
2016,4,6,9,0,869.0,97.0,0.9,21.0,625.0,285.37,189.05
2016,4,6,9,15,883.0,99.5,0.85,21.5,668.5,353.9,246.63
2016,4,6,9,30,897.0,102.0,0.8,22.0,712.0,418.41,300.2
2016,4,6,9,45,904.0,105.5,0.75,22.5,748.0,481.04,350.65
2016,4,6,10,0,911.0,109.0,0.7,23.0,784.0,542.88,398.33
2016,4,6,10,15,918.0,110.5,0.65,23.5,814.0,602.04,441.98
2016,4,6,10,30,925.0,112.0,0.6,24.0,844.0,659.86,482.72
2016,4,6,10,45,926.5,115.0,0.6,24.5,865.5,713.83,519.75
2016,4,6,11,0,928.0,118.0,0.6,25.0,887.0,765.49,553.92
2016,4,6,11,15,930.5,119.0,0.55,25.5,901.5,813.6,583.23
2016,4,6,11,30,933.0,120.0,0.5,26.0,916.0,859.04,608.9
2016,4,6,11,45,932.0,121.5,0.45,26.5,921.5,899.19,630.75
2016,4,6,12,0,931.0,123.0,0.4,27.0,927.0,936.07,650.26
2016,4,6,12,15,930.0,123.0,0.4,27.0,924.5,968.11,668.98
2016,4,6,12,30,929.0,123.0,0.4,27.0,922.0,996.57,685.57
2016,4,6,12,45,918.0,127.0,0.4,27.0,909.5,1015.75,696.72
2016,4,6,13,0,907.0,131.0,0.4,27.0,897.0,1030.81,705.66
2016,4,6,13,15,716.5,219.0,0.4,27.0,816.5,973.25,671.76
2016,4,6,13,30,526.0,307.0,0.4,27.0,736.0,878.79,612.14
2016,4,6,13,45,524.0,294.5,0.4,27.0,711.0,872.68,610.77
2016,4,6,14,0,522.0,282.0,0.4,27.0,686.0,863.55,606.32
2016,4,6,14,15,422.5,303.0,0.4,27.0,621.0,787.39,557.36
2016,4,6,14,30,323.0,324.0,0.4,27.0,556.0,691.98,495.84
2016,4,6,14,45,356.5,296.5,0.4,27.0,540.0,695.43,501.6
2016,4,6,15,0,390.0,269.0,0.4,27.0,524.0,695.85,504.21
2016,4,6,15,15,592.5,189.5,0.4,27.0,547.5,819.76,590.47
2016,4,6,15,30,795.0,110.0,0.4,27.0,571.0,912.58,648.87
2016,4,6,15,45,606.5,144.0,0.4,27.5,478.5,764.48,553.99
2016,4,6,16,0,418.0,178.0,0.4,28.0,386.0,608.81,450.42
2016,4,6,16,15,524.0,134.5,0.45,27.0,366.0,636.33,477.46
2016,4,6,16,30,630.0,91.0,0.5,26.0,346.0,662.14,498.96
2016,4,6,16,45,563.0,91.5,0.6,25.0,295.5,584.56,448.78
2016,4,6,17,0,496.0,92.0,0.7,24.0,245.0,503.51,393.44
2016,4,6,17,15,439.5,79.5,0.8,23.0,196.0,426.77,337.77
2016,4,6,17,30,383.0,67.0,0.9,22.0,147.0,354.37,281.91
2016,4,6,17,45,296.0,52.5,1.0,21.0,103.0,266.27,210.44
2016,4,6,18,0,209.0,38.0,1.1,20.0,59.0,187.49,142.35
2016,4,6,18,15,104.5,19.0,1.05,19.0,29.5,91.11,27.51
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,11.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,0.8,12.0,17.0,13.93,0.0
2016,4,7,6,15,85.5,35.5,0.8,12.0,48.5,27.51,17.6
2016,4,7,6,30,171.0,54.0,0.8,12.0,80.0,41.35,30.98
2016,4,7,6,45,215.0,74.0,0.8,12.5,119.5,55.75,44.27
2016,4,7,7,0,259.0,94.0,0.8,13.0,159.0,69.76,56.93
2016,4,7,7,15,303.0,108.0,0.85,13.0,201.0,79.54,65.66
2016,4,7,7,30,347.0,122.0,0.9,13.0,243.0,85.76,71.04
2016,4,7,7,45,301.0,151.5,0.95,13.5,268.5,106.8,89.13
2016,4,7,8,0,255.0,181.0,1.0,14.0,294.0,123.51,103.08
2016,4,7,8,15,324.5,191.5,1.0,14.0,353.0,143.57,107.52
2016,4,7,8,30,394.0,202.0,1.0,14.0,412.0,185.46,131.76
2016,4,7,8,45,385.5,225.5,1.0,14.5,446.0,231.17,167.11
2016,4,7,9,0,377.0,249.0,1.0,15.0,480.0,276.23,204.19
2016,4,7,9,15,387.0,266.0,0.95,15.0,517.0,321.58,241.54
2016,4,7,9,30,397.0,283.0,0.9,15.0,554.0,368.17,279.48
2016,4,7,9,45,451.5,277.0,0.9,15.5,601.0,418.31,318.6
2016,4,7,10,0,506.0,271.0,0.9,16.0,648.0,474.18,361.46
2016,4,7,10,15,471.0,298.0,0.9,16.0,659.5,512.43,391.02
2016,4,7,10,30,436.0,325.0,0.9,16.0,671.0,546.45,416.47
2016,4,7,10,45,474.5,323.0,0.9,16.5,709.5,600.74,455.56
2016,4,7,11,0,513.0,321.0,0.9,17.0,748.0,657.46,495.25
2016,4,7,11,15,509.5,330.0,0.85,17.0,760.5,694.21,520.03
2016,4,7,11,30,506.0,339.0,0.8,17.0,773.0,729.21,543.23
2016,4,7,11,45,520.5,328.5,0.8,17.0,777.5,759.92,564.44
2016,4,7,12,0,535.0,318.0,0.8,17.0,782.0,789.19,584.52
2016,4,7,12,15,401.5,372.5,0.8,17.0,720.5,731.46,542.8
2016,4,7,12,30,268.0,427.0,0.8,17.0,659.0,679.05,504.49
2016,4,7,12,45,340.5,396.0,0.85,17.0,687.0,730.98,543.55
2016,4,7,13,0,413.0,365.0,0.9,17.0,715.0,798.82,591.38
2016,4,7,13,15,367.5,374.5,0.9,17.0,681.5,760.46,564.54
2016,4,7,13,30,322.0,384.0,0.9,17.0,648.0,734.76,547.02
2016,4,7,13,45,302.0,376.5,0.9,17.0,618.0,714.41,533.82
2016,4,7,14,0,282.0,369.0,0.9,17.0,588.0,692.1,519.15
2016,4,7,14,15,197.5,357.0,0.9,16.5,507.5,576.02,438.31
2016,4,7,14,30,113.0,345.0,0.9,16.0,427.0,459.06,354.22
2016,4,7,14,45,128.0,327.5,0.9,16.0,415.5,479.17,371.21
2016,4,7,15,0,143.0,310.0,0.9,16.0,404.0,476.56,370.64
2016,4,7,15,15,127.5,287.0,0.9,16.0,366.5,436.53,341.66
2016,4,7,15,30,112.0,264.0,0.9,16.0,329.0,376.27,297.42
2016,4,7,15,45,111.0,241.0,0.9,16.0,300.5,350.13,278.89
2016,4,7,16,0,110.0,218.0,0.9,16.0,272.0,341.78,273.45
2016,4,7,16,15,75.0,188.5,0.85,15.5,223.5,258.85,208.81
2016,4,7,16,30,40.0,159.0,0.8,15.0,175.0,196.09,158.66
2016,4,7,16,45,32.5,137.5,0.8,15.0,149.5,167.25,135.6
2016,4,7,17,0,25.0,116.0,0.8,15.0,124.0,138.77,112.19
2016,4,7,17,15,15.5,94.5,0.75,14.5,99.0,99.66,79.48
2016,4,7,17,30,6.0,73.0,0.7,14.0,74.0,72.42,56.17
2016,4,7,17,45,3.0,51.5,0.7,13.5,52.0,49.4,36.2
2016,4,7,18,0,0.0,30.0,0.7,13.0,30.0,25.71,15.49
2016,4,7,18,15,0.0,15.0,0.65,12.5,15.0,12.37,0.07
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,10.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,0.5,11.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,25.5,0.5,11.5,25.5,21.07,12.4
2016,4,8,6,30,0.0,42.0,0.5,12.0,42.0,34.28,24.84
2016,4,8,6,45,0.0,62.5,0.5,12.5,62.5,50.14,39.36
2016,4,8,7,0,0.0,83.0,0.5,13.0,83.0,65.8,53.45
2016,4,8,7,15,5.0,103.5,0.5,13.0,105.5,81.35,67.24
2016,4,8,7,30,10.0,124.0,0.5,13.0,128.0,96.77,80.65
2016,4,8,7,45,5.0,133.5,0.5,13.5,135.5,104.61,87.05
2016,4,8,8,0,0.0,143.0,0.5,14.0,143.0,112.29,93.2
2016,4,8,8,15,20.5,179.5,0.45,14.0,191.0,139.83,110.82
2016,4,8,8,30,41.0,216.0,0.4,14.0,239.0,165.03,129.4
2016,4,8,8,45,29.0,218.5,0.4,14.5,235.5,171.83,134.51
2016,4,8,9,0,17.0,221.0,0.4,15.0,232.0,180.11,141.05
2016,4,8,9,15,27.0,252.0,0.4,15.0,270.5,206.11,160.98
2016,4,8,9,30,37.0,283.0,0.4,15.0,309.0,238.01,185.37
2016,4,8,9,45,75.5,322.0,0.4,15.0,378.0,290.25,224.84
2016,4,8,10,0,114.0,361.0,0.4,15.0,447.0,348.24,268.19
2016,4,8,10,15,101.0,371.5,0.4,15.0,450.0,361.08,277.45
2016,4,8,10,30,88.0,382.0,0.4,15.0,453.0,372.34,285.66
2016,4,8,10,45,102.5,398.5,0.45,15.0,483.0,405.13,310.22
2016,4,8,11,0,117.0,415.0,0.5,15.0,513.0,446.41,340.54
2016,4,8,11,15,67.5,357.0,0.5,15.0,414.0,361.58,277.41
2016,4,8,11,30,18.0,299.0,0.5,15.0,315.0,268.14,206.84
2016,4,8,11,45,19.0,300.0,0.5,15.0,317.0,271.83,210.29
2016,4,8,12,0,20.0,301.0,0.5,15.0,319.0,275.51,213.1
2016,4,8,12,15,19.5,300.5,0.5,15.0,318.5,276.47,213.83
2016,4,8,12,30,19.0,300.0,0.5,15.0,318.0,277.31,214.51
2016,4,8,12,45,32.0,333.5,0.55,15.0,362.0,339.26,261.85
2016,4,8,13,0,45.0,367.0,0.6,15.0,406.0,389.11,299.1
2016,4,8,13,15,44.0,360.0,0.6,15.0,397.5,385.14,295.98
2016,4,8,13,30,43.0,353.0,0.6,15.0,389.0,380.8,293.1
2016,4,8,13,45,42.0,342.5,0.65,15.0,376.5,372.43,287.54
2016,4,8,14,0,41.0,332.0,0.7,15.0,364.0,363.72,281.75
2016,4,8,14,15,40.0,318.5,0.7,15.0,349.0,351.45,273.1
2016,4,8,14,30,39.0,305.0,0.7,15.0,334.0,338.89,264.23
2016,4,8,14,45,20.5,238.0,0.7,15.0,253.0,232.4,182.53
2016,4,8,15,0,2.0,171.0,0.7,15.0,172.0,150.31,117.72
2016,4,8,15,15,1.0,92.5,0.65,14.5,93.0,77.96,59.5
2016,4,8,15,30,0.0,14.0,0.6,14.0,14.0,11.58,4.18
2016,4,8,15,45,0.0,82.5,0.6,14.0,82.5,68.55,52.4
2016,4,8,16,0,0.0,151.0,0.6,14.0,151.0,133.6,106.44
2016,4,8,16,15,0.0,102.5,0.55,13.5,102.5,87.23,68.28
2016,4,8,16,30,0.0,54.0,0.5,13.0,54.0,44.7,32.76
2016,4,8,16,45,0.0,46.5,0.5,13.0,46.5,38.45,27.57
2016,4,8,17,0,0.0,39.0,0.5,13.0,39.0,32.21,22.26
2016,4,8,17,15,0.0,31.0,0.45,12.5,31.0,25.57,16.57
2016,4,8,17,30,0.0,23.0,0.4,12.0,23.0,18.94,10.78
2016,4,8,17,45,0.0,16.0,0.4,12.0,16.0,13.16,5.64
2016,4,8,18,0,0.0,9.0,0.4,12.0,9.0,7.39,0.49
2016,4,8,18,15,0.0,4.5,0.4,12.0,4.5,3.69,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.4,10.5,0.5,0.43,0.0
2016,4,9,6,0,0.0,1.0,0.4,11.0,1.0,0.82,0.0
2016,4,9,6,15,0.0,3.5,0.4,11.0,3.5,2.87,0.0
2016,4,9,6,30,0.0,6.0,0.4,11.0,6.0,4.92,0.0
2016,4,9,6,45,0.0,8.5,0.4,11.5,8.5,6.98,0.68
2016,4,9,7,0,0.0,11.0,0.4,12.0,11.0,9.04,2.59
2016,4,9,7,15,0.0,14.0,0.4,12.0,14.0,11.52,4.85
2016,4,9,7,30,0.0,17.0,0.4,12.0,17.0,14.0,7.09
2016,4,9,7,45,0.0,28.5,0.45,12.5,28.5,23.52,15.62
2016,4,9,8,0,0.0,40.0,0.5,13.0,40.0,33.08,24.05
2016,4,9,8,15,0.0,55.0,0.5,13.0,55.0,45.57,33.34
2016,4,9,8,30,0.0,70.0,0.5,13.0,70.0,58.1,43.77
2016,4,9,8,45,15.0,157.0,0.5,13.5,166.5,129.58,102.0
2016,4,9,9,0,30.0,244.0,0.5,14.0,263.0,195.52,153.69
2016,4,9,9,15,49.5,277.5,0.5,14.0,311.0,231.2,180.74
2016,4,9,9,30,69.0,311.0,0.5,14.0,359.0,270.26,210.53
2016,4,9,9,45,65.0,325.0,0.5,14.0,372.0,287.96,224.05
2016,4,9,10,0,61.0,339.0,0.5,14.0,385.0,305.25,237.18
2016,4,9,10,15,59.0,350.5,0.5,14.0,397.0,321.29,249.2
2016,4,9,10,30,57.0,362.0,0.5,14.0,409.0,337.13,260.94
2016,4,9,10,45,49.0,361.5,0.5,14.5,402.5,338.79,261.41
2016,4,9,11,0,41.0,361.0,0.5,15.0,396.0,339.25,261.03
2016,4,9,11,15,23.0,263.0,0.5,15.0,282.5,245.33,189.83
2016,4,9,11,30,5.0,165.0,0.5,15.0,169.0,142.72,110.01
2016,4,9,11,45,2.5,111.5,0.5,15.0,113.5,95.58,72.65
2016,4,9,12,0,0.0,58.0,0.5,15.0,58.0,48.45,34.37
2016,4,9,12,15,0.0,58.0,0.5,15.0,58.0,48.45,34.45
2016,4,9,12,30,0.0,58.0,0.5,15.0,58.0,48.44,34.45
2016,4,9,12,45,21.5,211.5,0.5,15.0,229.5,211.86,166.06
2016,4,9,13,0,43.0,365.0,0.5,15.0,401.0,384.76,296.44
2016,4,9,13,15,41.5,358.5,0.5,15.0,393.0,380.73,292.09
2016,4,9,13,30,40.0,352.0,0.5,15.0,385.0,376.33,289.14
2016,4,9,13,45,40.0,342.0,0.5,15.0,374.5,369.45,284.48
2016,4,9,14,0,40.0,332.0,0.5,15.0,364.0,362.25,279.64
2016,4,9,14,15,25.0,277.5,0.5,14.5,297.5,291.91,227.25
2016,4,9,14,30,10.0,223.0,0.5,14.0,231.0,205.98,161.5
2016,4,9,14,45,9.5,216.0,0.55,14.0,223.5,199.77,157.5
2016,4,9,15,0,9.0,209.0,0.6,14.0,216.0,193.61,153.08
2016,4,9,15,15,13.5,211.0,0.6,14.0,220.0,201.35,159.88
2016,4,9,15,30,18.0,213.0,0.6,14.0,224.0,209.44,166.92
2016,4,9,15,45,9.0,158.5,0.6,14.0,164.0,147.6,117.32
2016,4,9,16,0,0.0,104.0,0.6,14.0,104.0,87.92,68.43
2016,4,9,16,15,0.0,90.5,0.6,13.5,90.5,75.89,58.89
2016,4,9,16,30,0.0,77.0,0.6,13.0,77.0,63.89,49.09
2016,4,9,16,45,0.0,66.0,0.6,13.0,66.0,54.7,41.44
2016,4,9,17,0,0.0,55.0,0.6,13.0,55.0,45.52,33.68
2016,4,9,17,15,0.0,44.5,0.55,12.5,44.5,36.78,26.23
2016,4,9,17,30,0.0,34.0,0.5,12.0,34.0,28.06,18.66
2016,4,9,17,45,0.0,24.0,0.5,12.0,24.0,19.78,11.31
2016,4,9,18,0,0.0,14.0,0.5,12.0,14.0,11.51,3.94
2016,4,9,18,15,0.0,7.0,0.5,11.5,7.0,5.74,0.0
2016,4,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,10.5,2.0,1.71,0.0
2016,4,10,6,0,0.0,4.0,0.7,11.0,4.0,3.28,0.0
2016,4,10,6,15,0.0,9.5,0.7,11.0,9.5,7.8,1.14
2016,4,10,6,30,0.0,15.0,0.7,11.0,15.0,12.33,5.42
2016,4,10,6,45,0.0,22.0,0.75,11.0,22.0,18.11,10.8
2016,4,10,7,0,0.0,29.0,0.8,11.0,29.0,23.91,16.14
2016,4,10,7,15,0.0,36.5,0.8,11.0,36.5,30.13,21.8
2016,4,10,7,30,0.0,44.0,0.8,11.0,44.0,36.37,27.38
2016,4,10,7,45,0.0,39.5,0.8,11.5,39.5,32.64,23.88
2016,4,10,8,0,0.0,35.0,0.8,12.0,35.0,28.93,20.4
2016,4,10,8,15,0.0,42.5,0.8,12.0,42.5,35.17,24.58
2016,4,10,8,30,0.0,50.0,0.8,12.0,50.0,41.43,29.8
2016,4,10,8,45,0.0,68.5,0.85,12.0,68.5,56.88,42.75
2016,4,10,9,0,0.0,87.0,0.9,12.0,87.0,72.38,55.6
2016,4,10,9,15,0.0,75.5,0.9,12.0,75.5,62.8,47.4
2016,4,10,9,30,0.0,64.0,0.9,12.0,64.0,53.23,39.29
2016,4,10,9,45,0.0,65.0,0.95,12.5,65.0,54.1,39.86
2016,4,10,10,0,0.0,66.0,1.0,13.0,66.0,54.97,40.42
2016,4,10,10,15,0.0,75.5,1.0,13.0,75.5,62.96,46.96
2016,4,10,10,30,0.0,85.0,1.0,13.0,85.0,70.96,53.49
2016,4,10,10,45,0.0,91.5,1.05,13.0,91.5,76.43,57.91
2016,4,10,11,0,0.0,98.0,1.1,13.0,98.0,81.92,62.35
2016,4,10,11,15,0.0,110.0,1.1,13.0,110.0,92.06,70.59
2016,4,10,11,30,0.0,122.0,1.1,13.0,122.0,102.29,78.86
2016,4,10,11,45,0.0,125.0,1.15,13.0,125.0,104.95,80.98
2016,4,10,12,0,0.0,128.0,1.2,13.0,128.0,107.63,83.14
2016,4,10,12,15,0.0,121.0,1.2,13.0,121.0,101.75,78.36
2016,4,10,12,30,0.0,114.0,1.2,13.0,114.0,95.83,73.56
2016,4,10,12,45,0.0,105.5,1.3,13.0,105.5,88.59,67.69
2016,4,10,13,0,0.0,97.0,1.4,13.0,97.0,81.31,61.79
2016,4,10,13,15,1.0,123.0,1.4,13.0,124.0,104.67,81.01
2016,4,10,13,30,2.0,149.0,1.4,13.0,151.0,128.45,100.44
2016,4,10,13,45,1.0,145.5,1.45,13.0,146.5,124.48,97.24
2016,4,10,14,0,0.0,142.0,1.5,13.0,142.0,120.47,94.08
2016,4,10,14,15,0.0,141.5,1.5,12.5,141.5,120.14,94.16
2016,4,10,14,30,0.0,141.0,1.5,12.0,141.0,119.84,94.27
2016,4,10,14,45,0.0,118.5,1.5,12.0,118.5,99.86,78.01
2016,4,10,15,0,0.0,96.0,1.5,12.0,96.0,80.04,61.76
2016,4,10,15,15,0.0,63.5,1.45,12.0,63.5,52.75,39.06
2016,4,10,15,30,0.0,31.0,1.4,12.0,31.0,25.67,16.26
2016,4,10,15,45,0.0,34.5,1.4,12.0,34.5,28.55,18.8
2016,4,10,16,0,0.0,38.0,1.4,12.0,38.0,31.44,21.35
2016,4,10,16,15,0.0,36.0,1.3,11.5,36.0,29.76,20.04
2016,4,10,16,30,0.0,34.0,1.2,11.0,34.0,28.08,18.73
2016,4,10,16,45,0.0,29.0,1.15,11.0,29.0,23.93,15.19
2016,4,10,17,0,0.0,24.0,1.1,11.0,24.0,19.78,11.62
2016,4,10,17,15,0.0,19.0,1.0,10.5,19.0,15.64,8.04
2016,4,10,17,30,0.0,14.0,0.9,10.0,14.0,11.51,4.41
2016,4,10,17,45,0.0,10.0,0.85,10.0,10.0,8.21,1.45
2016,4,10,18,0,0.0,6.0,0.8,10.0,6.0,4.92,0.0
2016,4,10,18,15,0.0,3.0,0.75,10.0,3.0,2.46,0.0
2016,4,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,12.5,0.65,8.5,15.5,10.67,0.0
2016,4,11,6,0,94.0,25.0,0.6,9.0,31.0,19.65,7.23
2016,4,11,6,15,197.0,42.5,0.55,9.5,70.5,32.48,22.85
2016,4,11,6,30,300.0,60.0,0.5,10.0,110.0,45.42,35.16
2016,4,11,6,45,150.0,73.0,0.5,10.5,98.0,54.83,43.98
2016,4,11,7,0,0.0,86.0,0.5,11.0,86.0,68.26,56.1
2016,4,11,7,15,3.0,106.0,0.5,11.0,107.0,83.45,69.62
2016,4,11,7,30,6.0,126.0,0.5,11.0,128.0,98.5,82.75
2016,4,11,7,45,29.5,156.5,0.5,11.5,169.5,115.66,97.3
2016,4,11,8,0,53.0,187.0,0.5,12.0,211.0,135.33,113.73
2016,4,11,8,15,38.0,196.0,0.5,12.0,215.0,145.49,115.65
2016,4,11,8,30,23.0,205.0,0.5,12.0,219.0,162.35,128.93
2016,4,11,8,45,106.0,248.0,0.55,12.5,314.5,201.36,155.98
2016,4,11,9,0,189.0,291.0,0.6,13.0,410.0,262.89,201.33
2016,4,11,9,15,168.5,312.5,0.6,13.0,424.0,289.85,223.62
2016,4,11,9,30,148.0,334.0,0.6,13.0,438.0,314.55,243.84
2016,4,11,9,45,233.0,341.0,0.6,13.5,514.0,372.1,286.89
2016,4,11,10,0,318.0,348.0,0.6,14.0,590.0,440.04,337.39
2016,4,11,10,15,404.0,329.5,0.6,14.0,648.5,497.89,380.86
2016,4,11,10,30,490.0,311.0,0.6,14.0,707.0,567.38,432.36
2016,4,11,10,45,277.0,352.0,0.65,14.5,577.5,489.95,374.68
2016,4,11,11,0,64.0,393.0,0.7,15.0,448.0,382.58,293.18
2016,4,11,11,15,85.5,412.5,0.7,15.0,487.0,423.4,324.52
2016,4,11,11,30,107.0,432.0,0.7,15.0,526.0,466.52,355.99
2016,4,11,11,45,229.0,422.5,0.75,15.5,624.0,580.01,439.32
2016,4,11,12,0,351.0,413.0,0.8,16.0,722.0,704.2,526.48
2016,4,11,12,15,278.5,428.5,0.8,16.0,673.5,672.49,501.82
2016,4,11,12,30,206.0,444.0,0.8,16.0,625.0,620.09,464.56
2016,4,11,12,45,211.5,432.5,0.8,16.0,616.5,625.0,469.18
2016,4,11,13,0,217.0,421.0,0.8,16.0,608.0,628.69,472.38
2016,4,11,13,15,179.5,414.0,0.8,15.5,566.5,593.2,447.87
2016,4,11,13,30,142.0,407.0,0.8,15.0,525.0,555.54,421.85
2016,4,11,13,45,138.5,397.0,0.8,15.0,509.5,547.38,416.94
2016,4,11,14,0,135.0,387.0,0.8,15.0,494.0,538.26,411.07
2016,4,11,14,15,485.5,255.5,0.8,15.0,616.0,797.37,603.28
2016,4,11,14,30,836.0,124.0,0.8,15.0,738.0,1008.1,742.41
2016,4,11,14,45,454.0,211.5,0.8,15.0,543.0,715.86,544.07
2016,4,11,15,0,72.0,299.0,0.8,15.0,348.0,369.94,287.68
2016,4,11,15,15,213.0,271.0,0.8,15.0,400.5,497.66,391.38
2016,4,11,15,30,354.0,243.0,0.8,15.0,453.0,617.92,482.3
2016,4,11,15,45,306.5,229.0,0.8,15.0,400.0,551.66,433.34
2016,4,11,16,0,259.0,215.0,0.8,15.0,347.0,486.75,386.3
2016,4,11,16,15,246.5,194.5,0.75,14.5,309.5,445.86,357.55
2016,4,11,16,30,234.0,174.0,0.7,14.0,272.0,404.75,327.68
2016,4,11,16,45,417.0,126.0,0.7,14.0,271.5,498.96,404.87
2016,4,11,17,0,600.0,78.0,0.7,14.0,271.0,565.71,457.35
2016,4,11,17,15,539.0,70.0,0.65,13.5,219.5,485.5,394.74
2016,4,11,17,30,478.0,62.0,0.6,13.0,168.0,409.34,333.98
2016,4,11,17,45,390.5,50.5,0.55,12.5,121.5,318.57,258.71
2016,4,11,18,0,303.0,39.0,0.5,12.0,75.0,236.35,187.12
2016,4,11,18,15,151.5,19.5,0.55,11.5,37.5,114.97,70.18
2016,4,11,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,45,61.0,13.0,1.0,8.5,17.0,11.1,0.0
2016,4,12,6,0,122.0,26.0,1.0,9.0,34.0,20.08,8.7
2016,4,12,6,15,226.0,42.5,1.05,9.0,74.5,32.55,23.04
2016,4,12,6,30,330.0,59.0,1.1,9.0,115.0,44.8,34.76
2016,4,12,6,45,411.0,69.5,1.15,9.5,164.5,52.37,41.93
2016,4,12,7,0,492.0,80.0,1.2,10.0,214.0,61.8,50.52
2016,4,12,7,15,263.5,110.5,1.2,10.0,184.5,80.85,67.61
2016,4,12,7,30,35.0,141.0,1.2,10.0,155.0,104.92,88.85
2016,4,12,7,45,17.5,102.0,1.2,10.5,109.0,80.58,66.8
2016,4,12,8,0,0.0,63.0,1.2,11.0,63.0,52.22,41.28
2016,4,12,8,15,0.0,78.5,1.2,11.5,78.5,65.18,50.14
2016,4,12,8,30,0.0,94.0,1.2,12.0,94.0,77.98,60.61
2016,4,12,8,45,2.0,137.5,1.2,12.5,138.5,112.56,88.94
2016,4,12,9,0,4.0,181.0,1.2,13.0,183.0,147.3,116.83
2016,4,12,9,15,2.0,168.5,1.2,13.0,169.5,138.29,109.18
2016,4,12,9,30,0.0,156.0,1.2,13.0,156.0,128.43,100.98
2016,4,12,9,45,0.0,119.0,1.2,13.0,119.0,98.86,76.63
2016,4,12,10,0,0.0,82.0,1.2,13.0,82.0,68.37,51.44
2016,4,12,10,15,0.5,114.5,1.2,13.0,115.0,95.7,73.89
2016,4,12,10,30,1.0,147.0,1.2,13.0,148.0,123.11,96.09
2016,4,12,10,45,1.5,148.5,1.25,13.0,150.5,124.99,97.46
2016,4,12,11,0,2.0,150.0,1.3,13.0,153.0,126.93,98.96
2016,4,12,11,15,5.0,173.5,1.35,13.0,179.0,149.36,117.08
2016,4,12,11,30,8.0,197.0,1.4,13.0,205.0,172.32,135.47
2016,4,12,11,45,7.5,193.5,1.45,13.0,201.0,169.67,133.26
2016,4,12,12,0,7.0,190.0,1.5,13.0,197.0,166.9,131.06
2016,4,12,12,15,3.5,158.0,1.5,13.0,161.5,136.65,106.66
2016,4,12,12,30,0.0,126.0,1.5,13.0,126.0,106.12,81.88
2016,4,12,12,45,7.5,203.0,1.55,13.0,209.5,180.48,142.25
2016,4,12,13,0,15.0,280.0,1.6,13.0,293.0,257.75,203.47
2016,4,12,13,15,10.0,228.5,1.55,13.0,237.5,206.96,163.13
2016,4,12,13,30,5.0,177.0,1.5,13.0,182.0,156.22,122.72
2016,4,12,13,45,4.5,172.5,1.5,13.5,176.5,151.98,119.34
2016,4,12,14,0,4.0,168.0,1.5,14.0,171.0,147.69,115.82
2016,4,12,14,15,2.0,150.5,1.5,13.5,152.0,130.17,101.96
2016,4,12,14,30,0.0,133.0,1.5,13.0,133.0,112.65,87.97
2016,4,12,14,45,0.0,126.0,1.55,13.0,126.0,106.52,83.17
2016,4,12,15,0,0.0,119.0,1.6,13.0,119.0,100.38,78.32
2016,4,12,15,15,0.0,111.0,1.6,13.0,111.0,93.35,72.72
2016,4,12,15,30,0.0,103.0,1.6,13.0,103.0,86.32,67.1
2016,4,12,15,45,4.5,138.0,1.65,13.0,140.5,123.23,98.25
2016,4,12,16,0,9.0,173.0,1.7,13.0,178.0,163.31,131.81
2016,4,12,16,15,134.5,170.5,1.7,12.5,227.5,301.9,250.01
2016,4,12,16,30,260.0,168.0,1.7,12.0,277.0,417.67,346.02
2016,4,12,16,45,228.5,151.5,1.7,12.0,238.0,365.63,303.9
2016,4,12,17,0,197.0,135.0,1.7,12.0,199.0,301.02,251.75
2016,4,12,17,15,170.5,113.0,1.6,11.5,161.0,250.68,210.21
2016,4,12,17,30,144.0,91.0,1.5,11.0,123.0,202.17,168.86
2016,4,12,17,45,105.5,68.5,1.4,10.5,88.5,147.76,121.29
2016,4,12,18,0,67.0,46.0,1.3,10.0,54.0,96.17,75.34
2016,4,12,18,15,33.5,26.0,1.25,9.5,30.0,51.33,30.36
2016,4,12,18,30,0.0,6.0,1.2,9.0,6.0,5.12,0.0
2016,4,12,18,45,0.0,3.0,1.2,9.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,47.0,14.5,0.9,8.5,18.0,12.38,0.0
2016,4,13,6,0,94.0,29.0,0.9,9.0,36.0,22.63,11.49
2016,4,13,6,15,197.5,47.5,0.9,9.5,77.5,36.14,26.26
2016,4,13,6,30,301.0,66.0,0.9,10.0,119.0,49.72,39.07
2016,4,13,6,45,364.5,79.0,0.95,10.5,165.0,58.8,47.56
2016,4,13,7,0,428.0,92.0,1.0,11.0,211.0,67.64,55.55
2016,4,13,7,15,508.5,91.0,0.95,11.0,261.0,68.28,56.09
2016,4,13,7,30,589.0,90.0,0.9,11.0,311.0,66.22,54.12
2016,4,13,7,45,651.5,97.0,0.9,11.5,375.0,70.18,57.35
2016,4,13,8,0,714.0,104.0,0.9,12.0,439.0,74.05,60.44
2016,4,13,8,15,741.0,109.0,0.9,12.5,490.0,108.27,66.76
2016,4,13,8,30,768.0,114.0,0.9,13.0,541.0,167.7,101.3
2016,4,13,8,45,789.5,117.0,0.9,13.5,588.5,233.24,151.99
2016,4,13,9,0,811.0,120.0,0.9,14.0,636.0,294.95,204.04
2016,4,13,9,15,825.5,123.0,0.85,14.0,678.0,356.47,257.52
2016,4,13,9,30,840.0,126.0,0.8,14.0,720.0,418.81,310.85
2016,4,13,9,45,864.0,122.0,0.8,14.5,759.5,480.06,361.36
2016,4,13,10,0,888.0,118.0,0.8,15.0,799.0,542.71,411.14
2016,4,13,10,15,895.5,119.5,0.8,15.0,828.5,600.33,456.27
2016,4,13,10,30,903.0,121.0,0.8,15.0,858.0,656.7,498.96
2016,4,13,10,45,905.5,124.0,0.8,15.5,879.0,709.57,536.77
2016,4,13,11,0,908.0,127.0,0.8,16.0,900.0,760.28,571.79
2016,4,13,11,15,911.0,127.5,0.8,16.0,914.0,806.85,603.66
2016,4,13,11,30,914.0,128.0,0.8,16.0,928.0,850.86,631.94
2016,4,13,11,45,915.5,128.0,0.85,16.0,934.0,890.41,657.93
2016,4,13,12,0,917.0,128.0,0.9,16.0,940.0,926.91,681.88
2016,4,13,12,15,699.0,244.0,0.9,16.0,862.0,892.13,657.78
2016,4,13,12,30,481.0,360.0,0.9,16.0,784.0,821.77,606.63
