Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,45,698.5,242.0,0.95,16.5,850.0,937.96,689.77
2016,4,13,13,0,916.0,124.0,1.0,17.0,916.0,1028.49,746.04
2016,4,13,13,15,911.5,123.0,1.0,16.5,898.0,1040.35,754.07
2016,4,13,13,30,907.0,122.0,1.0,16.0,880.0,1048.2,760.92
2016,4,13,13,45,895.0,124.0,1.05,16.0,853.0,1047.61,762.33
2016,4,13,14,0,883.0,126.0,1.1,16.0,826.0,1043.05,761.49
2016,4,13,14,15,874.0,124.0,1.1,15.5,793.5,1033.39,758.0
2016,4,13,14,30,865.0,122.0,1.1,15.0,761.0,1032.9,760.58
2016,4,13,14,45,742.0,158.5,1.15,15.0,686.0,952.41,710.83
2016,4,13,15,0,619.0,195.0,1.2,15.0,611.0,862.45,654.26
2016,4,13,15,15,504.5,215.5,1.2,14.5,540.5,756.87,583.48
2016,4,13,15,30,390.0,236.0,1.2,14.0,470.0,641.83,503.03
2016,4,13,15,45,278.0,231.0,1.2,14.0,391.0,526.01,417.92
2016,4,13,16,0,166.0,226.0,1.2,14.0,312.0,396.84,319.25
2016,4,13,16,15,396.5,161.0,1.2,13.5,337.0,551.24,445.88
2016,4,13,16,30,627.0,96.0,1.2,13.0,362.0,658.1,529.53
2016,4,13,16,45,614.0,90.5,1.2,13.0,322.0,615.93,498.48
2016,4,13,17,0,601.0,85.0,1.2,13.0,282.0,572.47,466.83
2016,4,13,17,15,540.0,76.5,1.15,12.0,229.5,491.58,404.88
2016,4,13,17,30,479.0,68.0,1.1,11.0,177.0,414.6,343.26
2016,4,13,17,45,379.0,56.5,1.05,10.5,128.5,313.74,258.71
2016,4,13,18,0,279.0,45.0,1.0,10.0,80.0,228.03,183.55
2016,4,13,18,15,156.0,27.5,1.0,9.5,45.5,131.2,88.36
2016,4,13,18,30,33.0,10.0,1.0,9.0,11.0,22.2,0.0
2016,4,13,18,45,16.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,96.0,14.5,1.15,8.5,22.0,12.38,0.0
2016,4,14,6,0,192.0,29.0,1.2,9.0,44.0,22.49,12.08
2016,4,14,6,15,314.5,42.0,1.25,9.0,89.0,34.17,24.65
2016,4,14,6,30,437.0,55.0,1.3,9.0,134.0,44.23,34.34
2016,4,14,6,45,512.5,65.0,1.4,9.5,187.0,51.29,40.99
2016,4,14,7,0,588.0,75.0,1.5,10.0,240.0,58.19,47.27
2016,4,14,7,15,639.0,81.5,1.5,10.0,295.0,61.98,50.65
2016,4,14,7,30,690.0,88.0,1.5,10.0,350.0,65.72,53.88
2016,4,14,7,45,721.5,94.5,1.55,10.5,404.0,69.12,56.62
2016,4,14,8,0,753.0,101.0,1.6,11.0,458.0,72.36,59.18
2016,4,14,8,15,778.5,105.5,1.6,11.0,509.5,108.73,66.17
2016,4,14,8,30,804.0,110.0,1.6,11.0,561.0,175.82,107.36
2016,4,14,8,45,817.5,116.0,1.65,11.5,607.5,238.35,156.68
2016,4,14,9,0,831.0,122.0,1.7,12.0,654.0,302.14,211.78
2016,4,14,9,15,844.5,125.0,1.7,12.5,696.0,364.57,266.8
2016,4,14,9,30,858.0,128.0,1.7,13.0,738.0,427.66,321.57
2016,4,14,9,45,878.5,125.0,1.7,13.5,776.0,489.26,373.59
2016,4,14,10,0,899.0,122.0,1.7,14.0,814.0,551.68,424.48
2016,4,14,10,15,905.0,123.5,1.7,14.0,842.5,609.06,470.71
2016,4,14,10,30,911.0,125.0,1.7,14.0,871.0,665.0,514.37
2016,4,14,10,45,909.5,129.5,1.75,14.0,891.0,716.86,554.04
2016,4,14,11,0,908.0,134.0,1.8,14.0,911.0,766.17,590.87
2016,4,14,11,15,910.5,135.0,1.8,14.0,924.5,812.81,624.37
2016,4,14,11,30,913.0,136.0,1.8,14.0,938.0,856.85,653.98
2016,4,14,11,45,897.5,146.5,1.8,14.5,939.5,891.49,675.67
2016,4,14,12,0,882.0,157.0,1.8,15.0,941.0,933.74,702.35
2016,4,14,12,15,881.0,156.5,1.85,15.0,938.0,964.53,723.01
2016,4,14,12,30,880.0,156.0,1.9,15.0,935.0,991.8,741.49
2016,4,14,12,45,470.0,279.0,2.0,15.0,695.0,750.88,574.0
2016,4,14,13,0,60.0,402.0,2.1,15.0,455.0,436.62,337.28
2016,4,14,13,15,483.0,265.0,2.1,14.5,671.5,776.59,600.78
2016,4,14,13,30,906.0,128.0,2.1,14.0,888.0,1052.48,791.16
2016,4,14,13,45,549.5,260.0,2.15,14.0,717.0,856.15,654.48
2016,4,14,14,0,193.0,392.0,2.2,14.0,546.0,600.25,465.19
2016,4,14,14,15,250.5,365.0,2.2,14.0,556.5,654.41,509.06
2016,4,14,14,30,308.0,338.0,2.2,14.0,567.0,685.45,534.01
2016,4,14,14,45,271.0,326.0,2.2,14.0,519.5,636.16,498.18
2016,4,14,15,0,234.0,314.0,2.2,14.0,472.0,565.24,446.77
2016,4,14,15,15,508.0,219.5,2.2,13.5,533.5,763.65,602.57
2016,4,14,15,30,782.0,125.0,2.2,13.0,595.0,914.69,713.05
2016,4,14,15,45,767.5,117.0,2.2,13.0,547.0,872.53,683.91
2016,4,14,16,0,753.0,109.0,2.2,13.0,499.0,827.92,654.71
2016,4,14,16,15,722.0,104.0,2.15,12.5,446.5,770.72,616.58
2016,4,14,16,30,691.0,99.0,2.1,12.0,394.0,712.82,577.05
2016,4,14,16,45,653.5,91.5,2.1,12.0,340.5,646.64,529.36
2016,4,14,17,0,616.0,84.0,2.1,12.0,287.0,581.23,480.53
2016,4,14,17,15,554.5,75.5,2.0,11.5,234.0,499.45,415.96
2016,4,14,17,30,493.0,67.0,1.9,11.0,181.0,421.66,351.93
2016,4,14,17,45,395.5,56.0,1.85,10.5,132.0,324.91,269.72
2016,4,14,18,0,298.0,45.0,1.8,10.0,83.0,237.08,192.17
2016,4,14,18,15,149.0,29.0,1.75,9.5,48.0,130.53,90.59
2016,4,14,18,30,0.0,13.0,1.7,9.0,13.0,11.1,0.0
2016,4,14,18,45,0.0,6.5,1.7,9.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,123.5,14.5,1.2,6.5,24.5,12.38,0.0
2016,4,15,6,0,247.0,29.0,1.2,7.0,49.0,23.89,13.87
2016,4,15,6,15,365.0,41.0,1.2,7.5,95.0,33.34,24.16
2016,4,15,6,30,483.0,53.0,1.2,8.0,141.0,42.62,33.08
2016,4,15,6,45,558.5,60.5,1.3,8.5,195.0,47.78,38.0
2016,4,15,7,0,634.0,68.0,1.4,9.0,249.0,52.92,42.69
2016,4,15,7,15,682.0,74.0,1.45,9.5,304.5,56.6,45.89
2016,4,15,7,30,730.0,80.0,1.5,10.0,360.0,60.21,48.92
2016,4,15,7,45,760.0,85.5,1.55,10.5,414.0,68.95,56.46
2016,4,15,8,0,790.0,91.0,1.6,11.0,468.0,72.06,58.9
2016,4,15,8,15,814.5,95.0,1.6,11.5,520.5,110.23,65.91
2016,4,15,8,30,839.0,99.0,1.6,12.0,573.0,172.53,102.61
2016,4,15,8,45,853.5,103.5,1.6,12.5,620.0,236.19,152.8
2016,4,15,9,0,868.0,108.0,1.6,13.0,667.0,301.15,208.84
2016,4,15,9,15,881.5,110.5,1.55,13.0,710.0,365.26,265.65
2016,4,15,9,30,895.0,113.0,1.5,13.0,753.0,432.57,324.14
2016,4,15,9,45,908.0,114.0,1.45,13.5,790.0,495.07,376.66
2016,4,15,10,0,921.0,115.0,1.4,14.0,827.0,557.38,427.0
2016,4,15,10,15,928.5,116.0,1.35,14.0,857.0,616.2,473.62
2016,4,15,10,30,936.0,117.0,1.3,14.0,887.0,673.68,517.52
2016,4,15,10,45,941.5,117.5,1.3,14.5,909.0,727.85,557.0
2016,4,15,11,0,947.0,118.0,1.3,15.0,931.0,779.99,593.72
2016,4,15,11,15,950.0,119.0,1.35,15.0,945.0,828.43,627.69
2016,4,15,11,30,953.0,120.0,1.4,15.0,959.0,874.2,658.37
2016,4,15,11,45,956.5,118.5,1.45,15.5,965.5,915.25,684.43
2016,4,15,12,0,960.0,117.0,1.5,16.0,972.0,953.2,708.27
2016,4,15,12,15,959.0,116.5,1.5,16.0,969.5,984.76,728.42
2016,4,15,12,30,958.0,116.0,1.5,16.0,967.0,1012.63,746.21
2016,4,15,12,45,959.0,113.5,1.55,16.0,957.0,1036.63,762.37
2016,4,15,13,0,960.0,111.0,1.6,16.0,947.0,1056.71,776.16
2016,4,15,13,15,955.5,110.0,1.65,16.0,928.0,1068.89,785.07
2016,4,15,13,30,951.0,109.0,1.7,16.0,909.0,1076.88,791.56
2016,4,15,13,45,948.5,105.5,1.75,16.5,883.0,1080.02,793.66
2016,4,15,14,0,946.0,102.0,1.8,17.0,857.0,1078.91,793.24
2016,4,15,14,15,937.0,100.5,1.8,16.5,823.0,1069.23,789.73
2016,4,15,14,30,928.0,99.0,1.8,16.0,789.0,1055.49,783.81
2016,4,15,14,45,916.5,96.5,1.8,16.0,748.5,1034.2,771.66
2016,4,15,15,0,905.0,94.0,1.8,16.0,708.0,1009.19,757.18
2016,4,15,15,15,889.5,91.5,1.75,16.0,662.5,976.8,737.16
2016,4,15,15,30,874.0,89.0,1.7,16.0,617.0,941.29,715.05
2016,4,15,15,45,852.5,86.5,1.65,16.0,566.5,907.28,693.87
2016,4,15,16,0,831.0,84.0,1.6,16.0,516.0,860.67,663.81
2016,4,15,16,15,803.5,80.0,1.55,15.5,463.0,805.13,628.32
2016,4,15,16,30,776.0,76.0,1.5,15.0,410.0,748.43,591.18
2016,4,15,16,45,737.5,71.5,1.45,14.5,355.0,681.83,545.63
2016,4,15,17,0,699.0,67.0,1.4,14.0,300.0,615.78,498.89
2016,4,15,17,15,644.0,61.0,1.3,13.5,246.0,542.14,443.33
2016,4,15,17,30,589.0,55.0,1.2,13.0,192.0,467.85,383.62
2016,4,15,17,45,505.0,46.0,1.2,12.5,142.0,376.96,308.23
2016,4,15,18,0,421.0,37.0,1.2,12.0,92.0,294.0,235.77
2016,4,15,18,15,273.0,24.5,1.2,11.5,54.0,185.6,131.81
2016,4,15,18,30,125.0,12.0,1.2,11.0,16.0,61.68,0.0
2016,4,15,18,45,62.5,6.0,1.2,10.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,142.5,14.5,0.7,8.5,26.5,12.38,0.0
2016,4,16,6,0,285.0,29.0,0.6,9.0,53.0,23.86,14.15
2016,4,16,6,15,395.0,40.0,0.5,9.5,99.5,32.46,23.3
2016,4,16,6,30,505.0,51.0,0.4,10.0,146.0,40.93,31.39
2016,4,16,6,45,574.0,59.0,0.35,10.5,199.5,46.56,36.68
2016,4,16,7,0,643.0,67.0,0.3,11.0,253.0,52.1,41.67
2016,4,16,7,15,688.5,72.5,0.25,11.5,308.0,55.44,44.53
2016,4,16,7,30,734.0,78.0,0.2,12.0,363.0,64.04,51.97
2016,4,16,7,45,765.5,82.5,0.15,13.0,417.0,66.59,53.8
2016,4,16,8,0,797.0,87.0,0.1,14.0,471.0,69.07,55.53
2016,4,16,8,15,820.5,91.0,0.15,14.5,522.5,108.49,62.88
2016,4,16,8,30,844.0,95.0,0.2,15.0,574.0,170.95,99.07
2016,4,16,8,45,861.5,97.5,0.3,16.0,622.0,233.85,147.1
2016,4,16,9,0,879.0,100.0,0.4,17.0,670.0,303.3,204.62
2016,4,16,9,15,892.0,102.5,0.4,17.5,712.0,366.83,258.49
2016,4,16,9,30,905.0,105.0,0.4,18.0,754.0,430.74,311.65
2016,4,16,9,45,918.0,105.0,0.45,18.5,791.5,492.81,362.08
2016,4,16,10,0,931.0,105.0,0.5,19.0,829.0,554.64,410.53
2016,4,16,10,15,937.5,106.5,0.5,19.0,858.5,613.61,455.46
2016,4,16,10,30,944.0,108.0,0.5,19.0,888.0,671.15,497.75
2016,4,16,10,45,946.5,110.5,0.55,19.5,909.0,725.22,535.94
2016,4,16,11,0,949.0,113.0,0.6,20.0,930.0,777.01,571.42
2016,4,16,11,15,952.0,113.5,0.6,20.0,944.0,824.92,602.72
2016,4,16,11,30,955.0,114.0,0.6,20.0,958.0,870.13,630.89
2016,4,16,11,45,956.5,113.5,0.65,20.5,964.0,910.3,655.31
2016,4,16,12,0,958.0,113.0,0.7,21.0,970.0,947.25,677.57
2016,4,16,12,15,957.5,113.0,0.7,21.0,967.5,979.51,697.09
2016,4,16,12,30,957.0,113.0,0.7,21.0,965.0,1008.15,714.37
2016,4,16,12,45,958.5,110.0,0.75,21.5,955.0,1031.95,728.48
2016,4,16,13,0,960.0,107.0,0.8,22.0,945.0,1051.84,740.33
2016,4,16,13,15,955.5,106.0,0.8,21.5,926.0,1063.87,749.27
2016,4,16,13,30,951.0,105.0,0.8,21.0,907.0,1071.72,755.95
2016,4,16,13,45,944.0,104.5,0.85,21.0,880.5,1073.41,758.86
2016,4,16,14,0,937.0,104.0,0.9,21.0,854.0,1070.94,759.47
2016,4,16,14,15,928.5,102.5,0.9,21.0,820.5,1061.76,755.04
2016,4,16,14,30,920.0,101.0,0.9,21.0,787.0,1048.56,748.38
2016,4,16,14,45,908.0,99.0,0.9,21.0,747.0,1027.42,736.98
2016,4,16,15,0,896.0,97.0,0.9,21.0,707.0,1002.62,723.44
2016,4,16,15,15,881.0,94.5,0.9,20.5,662.0,970.9,706.9
2016,4,16,15,30,866.0,92.0,0.9,20.0,617.0,936.07,688.27
2016,4,16,15,45,847.0,88.5,0.9,20.0,567.5,903.41,669.56
2016,4,16,16,0,828.0,85.0,0.9,20.0,518.0,857.94,642.11
2016,4,16,16,15,801.5,81.5,0.9,19.5,465.0,803.98,609.7
2016,4,16,16,30,775.0,78.0,0.9,19.0,412.0,748.78,575.55
2016,4,16,16,45,739.0,72.5,0.9,18.5,358.0,682.98,532.67
2016,4,16,17,0,703.0,67.0,0.9,18.0,304.0,617.57,488.39
2016,4,16,17,15,649.5,61.0,0.85,17.0,250.0,544.72,436.19
2016,4,16,17,30,596.0,55.0,0.8,16.0,196.0,471.2,379.58
2016,4,16,17,45,510.0,46.5,0.8,15.0,145.5,379.51,305.86
2016,4,16,18,0,424.0,38.0,0.8,14.0,95.0,295.89,234.81
2016,4,16,18,15,212.0,27.5,0.85,13.5,56.0,157.49,112.29
2016,4,16,18,30,0.0,17.0,0.9,13.0,17.0,14.51,0.0
2016,4,16,18,45,0.0,8.5,0.95,12.5,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,143.5,14.5,0.9,11.5,27.5,11.75,0.0
2016,4,17,6,0,287.0,29.0,0.8,12.0,55.0,23.74,14.13
2016,4,17,6,15,392.5,40.5,0.75,12.5,101.5,32.77,23.29
2016,4,17,6,30,498.0,52.0,0.7,13.0,148.0,41.61,31.59
2016,4,17,6,45,559.5,60.5,0.65,14.0,200.0,47.55,37.0
2016,4,17,7,0,621.0,69.0,0.6,15.0,252.0,53.35,42.06
2016,4,17,7,15,666.5,75.5,0.6,15.5,306.5,57.34,45.44
2016,4,17,7,30,712.0,82.0,0.6,16.0,361.0,61.22,48.62
2016,4,17,7,45,741.5,87.5,0.6,16.5,414.0,64.08,50.83
2016,4,17,8,0,771.0,93.0,0.6,17.0,467.0,73.02,58.28
2016,4,17,8,15,794.5,97.0,0.6,17.5,518.0,112.25,65.6
2016,4,17,8,30,818.0,101.0,0.6,18.0,569.0,173.02,100.88
2016,4,17,8,45,833.5,105.0,0.6,19.0,615.5,235.01,147.99
2016,4,17,9,0,849.0,109.0,0.6,20.0,662.0,298.42,200.24
2016,4,17,9,15,862.5,112.0,0.6,20.5,704.0,361.58,253.36
2016,4,17,9,30,876.0,115.0,0.6,21.0,746.0,427.95,307.8
2016,4,17,9,45,890.0,115.0,0.6,21.5,783.0,488.82,356.51
2016,4,17,10,0,904.0,115.0,0.6,22.0,820.0,549.61,403.32
2016,4,17,10,15,911.0,116.5,0.6,22.5,849.0,607.4,446.17
2016,4,17,10,30,918.0,118.0,0.6,23.0,878.0,663.85,486.38
2016,4,17,10,45,925.0,118.0,0.6,23.5,900.5,717.47,523.2
2016,4,17,11,0,932.0,118.0,0.6,24.0,923.0,769.24,557.52
2016,4,17,11,15,935.0,118.5,0.6,24.0,936.5,816.35,588.09
2016,4,17,11,30,938.0,119.0,0.6,24.0,950.0,860.83,615.45
2016,4,17,11,45,941.0,118.0,0.6,24.5,956.5,901.12,638.68
2016,4,17,12,0,944.0,117.0,0.6,25.0,963.0,938.35,659.76
2016,4,17,12,15,943.5,116.5,0.6,25.0,960.5,969.67,678.36
2016,4,17,12,30,943.0,116.0,0.6,25.0,958.0,997.4,694.81
2016,4,17,12,45,943.0,114.0,0.65,25.0,948.5,1020.42,709.61
2016,4,17,13,0,943.0,112.0,0.7,25.0,939.0,1039.58,722.26
2016,4,17,13,15,939.5,111.5,0.7,25.0,920.5,1052.86,730.42
2016,4,17,13,30,936.0,111.0,0.7,25.0,902.0,1062.08,736.37
2016,4,17,13,45,932.0,108.5,0.75,25.0,876.5,1064.59,739.71
2016,4,17,14,0,928.0,106.0,0.8,25.0,851.0,1062.95,740.82
2016,4,17,14,15,920.0,104.0,0.8,24.5,818.0,1053.71,737.85
2016,4,17,14,30,912.0,102.0,0.8,24.0,785.0,1040.48,732.69
2016,4,17,14,45,903.5,99.0,0.85,24.0,746.5,1021.73,723.98
2016,4,17,15,0,895.0,96.0,0.9,24.0,708.0,999.24,713.02
2016,4,17,15,15,881.0,93.5,0.85,23.5,663.0,968.46,696.24
2016,4,17,15,30,867.0,91.0,0.8,23.0,618.0,934.54,677.46
2016,4,17,15,45,850.0,87.0,0.8,23.0,569.5,902.97,659.74
2016,4,17,16,0,833.0,83.0,0.8,23.0,521.0,858.57,633.41
2016,4,17,16,15,807.5,79.5,0.75,22.0,468.5,805.33,602.37
2016,4,17,16,30,782.0,76.0,0.7,21.0,416.0,750.79,569.6
2016,4,17,16,45,748.0,71.0,0.7,20.5,361.5,686.93,528.82
2016,4,17,17,0,714.0,66.0,0.7,20.0,307.0,623.27,486.58
2016,4,17,17,15,662.0,60.0,0.7,19.0,253.0,550.76,436.04
2016,4,17,17,30,610.0,54.0,0.7,18.0,199.0,477.68,381.0
2016,4,17,17,45,527.5,45.5,0.75,17.0,148.5,387.44,309.61
2016,4,17,18,0,445.0,37.0,0.8,16.0,98.0,304.92,240.35
2016,4,17,18,15,305.5,25.0,0.8,15.5,58.5,200.56,144.58
2016,4,17,18,30,166.0,13.0,0.8,15.0,19.0,78.96,0.0
2016,4,17,18,45,83.0,6.5,0.85,14.5,9.5,5.55,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,158.0,15.0,0.45,13.5,30.0,12.14,0.0
2016,4,18,6,0,316.0,30.0,0.5,14.0,60.0,24.6,14.96
2016,4,18,6,15,420.5,41.0,0.45,14.5,107.5,33.2,23.54
2016,4,18,6,30,525.0,52.0,0.4,15.0,155.0,41.65,31.41
2016,4,18,6,45,593.0,59.0,0.35,15.5,209.0,46.49,35.87
2016,4,18,7,0,661.0,66.0,0.3,16.0,263.0,51.29,40.09
2016,4,18,7,15,704.5,71.5,0.3,16.5,318.0,54.67,42.92
2016,4,18,7,30,748.0,77.0,0.3,17.0,373.0,63.2,50.14
2016,4,18,7,45,778.0,81.0,0.3,17.5,427.0,65.4,51.74
2016,4,18,8,0,808.0,85.0,0.3,18.0,481.0,67.54,53.29
2016,4,18,8,15,830.5,88.5,0.35,18.5,532.5,108.93,61.22
2016,4,18,8,30,853.0,92.0,0.4,19.0,584.0,171.41,97.48
2016,4,18,8,45,869.0,95.5,0.45,20.0,631.0,235.18,145.85
2016,4,18,9,0,885.0,99.0,0.5,21.0,678.0,305.44,203.28
2016,4,18,9,15,897.0,101.0,0.5,21.5,719.5,368.45,256.14
2016,4,18,9,30,909.0,103.0,0.5,22.0,761.0,431.7,308.18
2016,4,18,9,45,921.5,103.0,0.55,22.5,798.0,493.56,357.85
2016,4,18,10,0,934.0,103.0,0.6,23.0,835.0,555.11,405.49
2016,4,18,10,15,940.0,104.5,0.6,23.0,863.5,613.74,449.66
2016,4,18,10,30,946.0,106.0,0.6,23.0,892.0,670.86,491.2
2016,4,18,10,45,950.5,106.5,0.6,23.5,913.5,724.4,527.93
2016,4,18,11,0,955.0,107.0,0.6,24.0,935.0,775.77,561.94
2016,4,18,11,15,957.5,107.5,0.6,24.0,948.5,823.28,592.35
2016,4,18,11,30,960.0,108.0,0.6,24.0,962.0,868.03,619.82
2016,4,18,11,45,960.5,108.5,0.6,24.5,967.5,908.18,642.88
2016,4,18,12,0,961.0,109.0,0.6,25.0,973.0,945.07,663.69
2016,4,18,12,15,960.0,109.0,0.6,25.0,970.0,976.72,682.45
2016,4,18,12,30,959.0,109.0,0.6,25.0,967.0,1004.72,699.01
2016,4,18,12,45,953.0,110.5,0.6,25.5,955.5,1025.67,710.02
2016,4,18,13,0,947.0,112.0,0.6,26.0,944.0,1042.6,718.74
2016,4,18,13,15,942.5,111.5,0.6,25.5,925.0,1054.89,727.69
2016,4,18,13,30,938.0,111.0,0.6,25.0,906.0,1063.08,734.43
2016,4,18,13,45,927.5,111.5,0.65,25.0,878.5,1062.2,735.8
2016,4,18,14,0,917.0,112.0,0.7,25.0,851.0,1057.23,735.0
2016,4,18,14,15,908.5,110.5,0.7,25.0,818.0,1048.11,730.73
2016,4,18,14,30,900.0,109.0,0.7,25.0,785.0,1035.06,724.28
2016,4,18,14,45,880.5,110.0,0.75,25.0,743.5,1010.09,711.87
2016,4,18,15,0,861.0,111.0,0.8,25.0,702.0,993.62,704.79
2016,4,18,15,15,845.0,108.5,0.8,25.0,657.0,961.25,686.68
2016,4,18,15,30,829.0,106.0,0.8,25.0,612.0,925.85,666.75
2016,4,18,15,45,799.5,105.0,0.8,25.0,561.5,877.06,638.06
2016,4,18,16,0,770.0,104.0,0.8,25.0,511.0,826.47,607.83
2016,4,18,16,15,762.5,86.5,0.8,24.0,455.5,774.33,578.16
2016,4,18,16,30,755.0,69.0,0.8,23.0,400.0,718.88,545.18
2016,4,18,16,45,676.5,79.0,0.8,22.5,346.5,644.3,496.44
2016,4,18,17,0,598.0,89.0,0.8,22.0,293.0,569.45,445.03
2016,4,18,17,15,543.0,80.0,0.8,20.5,240.5,492.65,390.57
2016,4,18,17,30,488.0,71.0,0.8,19.0,188.0,419.26,335.47
2016,4,18,17,45,403.5,59.0,0.8,17.5,139.5,329.8,264.49
2016,4,18,18,0,319.0,47.0,0.8,16.0,91.0,247.01,195.5
2016,4,18,18,15,159.5,32.5,0.75,15.5,54.5,138.91,100.6
2016,4,18,18,30,0.0,18.0,0.7,15.0,18.0,16.81,0.0
2016,4,18,18,45,0.0,9.0,0.65,14.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,132.5,17.0,0.7,13.5,30.0,13.26,0.0
2016,4,19,6,0,265.0,34.0,0.7,14.0,60.0,27.88,17.9
2016,4,19,6,15,366.0,46.0,0.6,14.5,106.0,37.14,27.02
2016,4,19,6,30,467.0,58.0,0.5,15.0,152.0,46.19,35.44
2016,4,19,6,45,546.0,64.0,0.45,15.5,205.5,50.02,38.98
2016,4,19,7,0,625.0,70.0,0.4,16.0,259.0,53.93,42.41
2016,4,19,7,15,669.5,76.0,0.35,16.5,313.0,57.52,45.4
2016,4,19,7,30,714.0,82.0,0.3,17.0,367.0,61.02,48.22
2016,4,19,7,45,749.5,85.5,0.3,17.5,421.5,68.33,54.28
2016,4,19,8,0,785.0,89.0,0.3,18.0,476.0,70.02,55.4
2016,4,19,8,15,808.0,92.5,0.3,18.5,526.5,111.3,63.38
2016,4,19,8,30,831.0,96.0,0.3,19.0,577.0,172.36,98.96
2016,4,19,8,45,845.0,100.0,0.3,20.0,623.5,234.69,146.18
2016,4,19,9,0,859.0,104.0,0.3,21.0,670.0,298.23,198.15
2016,4,19,9,15,872.0,106.5,0.35,21.5,711.5,365.2,253.75
2016,4,19,9,30,885.0,109.0,0.4,22.0,753.0,427.67,305.08
2016,4,19,9,45,884.0,117.0,0.45,22.5,786.0,488.4,353.73
2016,4,19,10,0,883.0,125.0,0.5,23.0,819.0,547.49,399.31
2016,4,19,10,15,890.0,126.5,0.55,23.0,848.0,604.06,442.29
2016,4,19,10,30,897.0,128.0,0.6,23.0,877.0,659.33,483.04
2016,4,19,10,45,896.0,133.0,0.65,23.5,896.5,710.69,518.89
2016,4,19,11,0,895.0,138.0,0.7,24.0,916.0,759.6,552.02
2016,4,19,11,15,898.0,139.0,0.75,24.0,930.0,805.57,583.5
2016,4,19,11,30,901.0,140.0,0.8,24.0,944.0,849.04,611.37
2016,4,19,11,45,693.0,257.5,0.85,24.0,878.5,835.99,600.58
2016,4,19,12,0,485.0,375.0,0.9,24.0,813.0,790.92,567.83
2016,4,19,12,15,404.0,403.0,0.9,23.5,767.0,756.01,545.46
2016,4,19,12,30,323.0,431.0,0.9,23.0,721.0,726.06,525.48
2016,4,19,12,45,398.5,396.0,0.9,23.0,750.0,778.06,562.52
2016,4,19,13,0,474.0,361.0,0.9,23.0,779.0,845.8,607.99
2016,4,19,13,15,467.0,352.5,0.9,22.5,757.0,843.95,607.69
2016,4,19,13,30,460.0,344.0,0.9,22.0,735.0,839.19,606.5
2016,4,19,13,45,478.5,325.5,0.95,22.0,722.0,847.32,614.04
2016,4,19,14,0,497.0,307.0,1.0,22.0,709.0,852.6,619.69
2016,4,19,14,15,292.5,330.5,1.0,21.5,565.0,655.05,485.74
2016,4,19,14,30,88.0,354.0,1.0,21.0,421.0,436.26,329.48
2016,4,19,14,45,90.0,335.5,1.0,20.5,401.0,420.99,321.54
2016,4,19,15,0,92.0,317.0,1.0,20.0,381.0,405.13,311.53
2016,4,19,15,15,179.5,294.0,0.95,19.5,408.0,485.63,374.74
2016,4,19,15,30,267.0,271.0,0.9,19.0,435.0,560.95,432.21
2016,4,19,15,45,326.0,236.0,0.85,18.5,420.0,570.17,441.65
2016,4,19,16,0,385.0,201.0,0.8,18.0,405.0,574.09,447.9
2016,4,19,16,15,433.5,169.0,0.75,17.5,377.0,585.98,459.15
2016,4,19,16,30,482.0,137.0,0.7,17.0,349.0,572.99,452.51
2016,4,19,16,45,440.0,129.5,0.65,16.5,303.5,513.01,408.98
2016,4,19,17,0,398.0,122.0,0.6,16.0,258.0,455.03,366.02
2016,4,19,17,15,447.5,97.0,0.6,15.5,225.5,441.08,357.08
2016,4,19,17,30,497.0,72.0,0.6,15.0,193.0,425.12,344.36
2016,4,19,17,45,429.5,59.0,0.6,14.5,145.0,344.14,278.06
2016,4,19,18,0,362.0,46.0,0.6,14.0,97.0,269.43,214.37
2016,4,19,18,15,233.5,30.5,0.6,13.5,58.5,169.26,125.26
2016,4,19,18,30,105.0,15.0,0.6,13.0,20.0,72.01,0.0
2016,4,19,18,45,52.5,7.5,0.65,12.5,10.0,24.81,0.0
2016,4,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.7,10.5,33.0,13.73,0.0
2016,4,20,6,0,306.0,34.0,0.7,11.0,66.0,27.87,18.33
2016,4,20,6,15,406.0,45.0,0.6,11.5,113.0,36.33,26.72
2016,4,20,6,30,506.0,56.0,0.5,12.0,160.0,44.62,34.52
2016,4,20,6,45,582.5,62.0,0.45,13.0,214.5,48.59,38.13
2016,4,20,7,0,659.0,68.0,0.4,14.0,269.0,52.61,41.59
2016,4,20,7,15,701.0,73.0,0.4,14.5,324.0,55.55,44.03
2016,4,20,7,30,743.0,78.0,0.4,15.0,379.0,63.72,50.98
2016,4,20,7,45,777.0,81.5,0.4,15.5,433.0,65.56,52.29
2016,4,20,8,0,811.0,85.0,0.4,16.0,487.0,67.39,53.56
2016,4,20,8,15,832.0,88.0,0.4,16.5,538.0,110.26,62.04
2016,4,20,8,30,853.0,91.0,0.4,17.0,589.0,172.14,98.64
2016,4,20,8,45,868.0,94.5,0.45,18.0,635.5,241.57,152.03
2016,4,20,9,0,883.0,98.0,0.5,19.0,682.0,305.42,204.95
2016,4,20,9,15,894.5,100.0,0.5,19.0,723.0,367.95,258.36
2016,4,20,9,30,906.0,102.0,0.5,19.0,764.0,430.64,311.05
2016,4,20,9,45,916.0,103.0,0.55,19.5,800.0,491.8,360.76
2016,4,20,10,0,926.0,104.0,0.6,20.0,836.0,552.41,408.25
2016,4,20,10,15,932.0,106.0,0.6,20.0,864.5,610.81,452.73
2016,4,20,10,30,938.0,108.0,0.6,20.0,893.0,667.73,494.58
2016,4,20,10,45,934.0,113.5,0.65,20.5,912.0,719.33,531.02
2016,4,20,11,0,930.0,119.0,0.7,21.0,931.0,768.1,564.43
2016,4,20,11,15,932.5,120.0,0.7,21.0,944.5,814.89,595.37
2016,4,20,11,30,935.0,121.0,0.7,21.0,958.0,859.03,622.99
2016,4,20,11,45,930.0,125.0,0.75,21.0,962.0,896.8,647.2
2016,4,20,12,0,925.0,129.0,0.8,21.0,966.0,931.12,669.24
2016,4,20,12,15,924.0,129.0,0.8,21.0,963.0,961.82,688.02
2016,4,20,12,30,923.0,129.0,0.8,21.0,960.0,989.01,704.62
2016,4,20,12,45,923.0,126.5,0.85,21.0,949.5,1011.12,719.19
2016,4,20,13,0,923.0,124.0,0.9,21.0,939.0,1029.44,731.59
2016,4,20,13,15,918.5,123.0,0.9,21.0,920.5,1040.94,738.91
2016,4,20,13,30,914.0,122.0,0.9,21.0,902.0,1048.43,743.99
2016,4,20,13,45,906.5,121.0,0.9,21.0,875.5,1048.88,744.97
2016,4,20,14,0,899.0,120.0,0.9,21.0,849.0,1045.31,743.74
2016,4,20,14,15,890.0,118.0,0.9,20.5,815.5,1035.23,740.1
2016,4,20,14,30,881.0,116.0,0.9,20.0,782.0,1021.27,734.27
2016,4,20,14,45,866.5,115.0,0.95,20.0,742.0,1011.46,730.82
2016,4,20,15,0,852.0,114.0,1.0,20.0,702.0,985.71,717.3
2016,4,20,15,15,836.0,111.0,0.95,19.5,657.0,952.92,698.82
2016,4,20,15,30,820.0,108.0,0.9,19.0,612.0,917.12,678.35
2016,4,20,15,45,797.0,104.5,0.9,19.0,563.0,871.63,650.93
2016,4,20,16,0,774.0,101.0,0.9,19.0,514.0,824.09,621.79
2016,4,20,16,15,578.0,129.5,0.85,18.5,420.5,670.64,518.65
2016,4,20,16,30,382.0,158.0,0.8,18.0,327.0,515.21,406.3
2016,4,20,16,45,511.0,119.5,0.8,17.5,314.5,554.73,441.38
2016,4,20,17,0,640.0,81.0,0.8,17.0,302.0,588.45,468.96
2016,4,20,17,15,585.0,73.5,0.75,16.0,249.5,511.84,411.55
2016,4,20,17,30,530.0,66.0,0.7,15.0,197.0,438.61,355.09
2016,4,20,17,45,448.5,55.5,0.65,14.5,147.5,350.78,283.64
2016,4,20,18,0,367.0,45.0,0.6,14.0,98.0,270.53,215.45
2016,4,20,18,15,241.5,30.5,0.6,13.5,60.0,174.77,130.49
2016,4,20,18,30,116.0,16.0,0.6,13.0,22.0,78.17,0.0
2016,4,20,18,45,58.0,8.0,0.6,12.5,11.0,27.09,0.0
2016,4,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,5,45,112.5,20.0,0.35,11.5,32.0,15.51,2.39
2016,4,21,6,0,225.0,40.0,0.3,12.0,64.0,30.75,20.9
2016,4,21,6,15,319.0,54.0,0.25,12.5,109.0,41.18,30.98
2016,4,21,6,30,413.0,68.0,0.2,13.0,154.0,51.44,40.49
2016,4,21,6,45,478.0,78.0,0.2,13.5,205.0,60.63,48.78
2016,4,21,7,0,543.0,88.0,0.2,14.0,256.0,67.03,54.35
2016,4,21,7,15,548.0,98.0,0.25,14.0,295.0,72.59,59.13
2016,4,21,7,30,553.0,108.0,0.3,14.0,334.0,77.78,63.49
2016,4,21,7,45,399.0,159.5,0.35,14.5,333.5,107.12,88.57
2016,4,21,8,0,245.0,211.0,0.4,15.0,333.0,139.83,115.88
2016,4,21,8,15,343.5,213.0,0.45,15.0,404.0,163.49,119.36
2016,4,21,8,30,442.0,215.0,0.5,15.0,475.0,200.42,139.36
2016,4,21,8,45,266.5,259.5,0.55,15.5,420.0,235.17,173.46
2016,4,21,9,0,91.0,304.0,0.6,16.0,365.0,252.1,193.6
2016,4,21,9,15,78.5,317.5,0.65,16.0,372.0,268.58,206.97
2016,4,21,9,30,66.0,331.0,0.7,16.0,379.0,283.43,218.83
2016,4,21,9,45,93.5,359.0,0.75,16.5,431.0,325.0,249.85
2016,4,21,10,0,121.0,387.0,0.8,17.0,483.0,370.19,283.19
2016,4,21,10,15,151.0,404.0,0.8,17.0,528.0,413.47,315.21
2016,4,21,10,30,181.0,421.0,0.8,17.0,573.0,460.15,349.41
2016,4,21,10,45,193.0,431.5,0.85,17.5,597.0,492.91,372.67
2016,4,21,11,0,205.0,442.0,0.9,18.0,621.0,526.56,396.39
2016,4,21,11,15,254.0,439.0,0.9,18.0,664.5,583.97,437.6
2016,4,21,11,30,303.0,436.0,0.9,18.0,708.0,639.28,476.62
2016,4,21,11,45,314.5,429.5,0.9,18.0,713.5,662.91,492.87
2016,4,21,12,0,326.0,423.0,0.9,18.0,719.0,685.78,508.85
2016,4,21,12,15,414.5,397.5,0.9,18.0,773.0,769.36,567.15
2016,4,21,12,30,503.0,372.0,0.9,18.0,827.0,847.35,619.94
2016,4,21,12,45,704.0,249.0,0.95,18.0,877.5,943.29,688.08
2016,4,21,13,0,905.0,126.0,1.0,18.0,928.0,1013.01,732.67
2016,4,21,13,15,600.5,268.5,1.0,18.0,796.5,894.81,654.72
2016,4,21,13,30,296.0,411.0,1.0,18.0,665.0,725.59,536.21
2016,4,21,13,45,246.5,406.5,1.05,18.5,614.0,678.7,505.26
2016,4,21,14,0,197.0,402.0,1.1,19.0,563.0,609.62,457.21
2016,4,21,14,15,543.5,253.5,1.1,18.5,671.5,844.19,629.95
2016,4,21,14,30,890.0,105.0,1.1,18.0,780.0,1016.94,743.88
2016,4,21,14,45,884.5,100.5,1.15,18.0,742.5,999.61,732.71
2016,4,21,15,0,879.0,96.0,1.2,18.0,705.0,978.5,721.87
2016,4,21,15,15,864.5,93.5,1.2,17.5,660.5,947.48,705.04
2016,4,21,15,30,850.0,91.0,1.2,17.0,616.0,913.41,686.15
2016,4,21,15,45,830.0,88.5,1.2,17.0,567.5,881.28,667.09
2016,4,21,16,0,810.0,86.0,1.2,17.0,519.0,836.72,639.32
2016,4,21,16,15,784.0,82.5,1.15,16.5,467.0,783.93,605.97
2016,4,21,16,30,758.0,79.0,1.1,16.0,415.0,729.96,571.05
2016,4,21,16,45,719.5,75.0,1.1,16.0,361.5,664.98,526.69
2016,4,21,17,0,681.0,71.0,1.1,16.0,308.0,604.57,484.3
2016,4,21,17,15,628.0,65.0,1.0,15.0,255.0,529.53,428.82
2016,4,21,17,30,575.0,59.0,0.9,14.0,202.0,457.68,372.72
2016,4,21,17,45,496.0,50.0,0.85,13.5,152.5,371.03,301.77
2016,4,21,18,0,417.0,41.0,0.8,13.0,103.0,291.68,233.77
2016,4,21,18,15,208.5,32.5,0.8,12.5,63.5,158.82,119.78
2016,4,21,18,30,0.0,24.0,0.8,12.0,24.0,24.75,0.0
2016,4,21,18,45,0.0,12.0,0.8,12.0,12.0,10.24,0.0
2016,4,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,1.4,11.0,4.0,3.28,0.0
2016,4,22,6,0,0.0,8.0,1.5,11.0,8.0,6.56,0.05
2016,4,22,6,15,0.0,13.5,1.5,11.0,13.5,11.09,4.29
2016,4,22,6,30,0.0,19.0,1.5,11.0,19.0,15.63,8.53
2016,4,22,6,45,0.0,25.0,1.55,11.5,25.0,20.6,13.07
2016,4,22,7,0,0.0,31.0,1.6,12.0,31.0,25.57,17.54
2016,4,22,7,15,0.0,37.5,1.6,12.0,37.5,30.97,22.37
2016,4,22,7,30,0.0,44.0,1.6,12.0,44.0,36.38,27.15
2016,4,22,7,45,21.5,122.5,1.65,12.5,133.5,95.06,78.96
2016,4,22,8,0,43.0,201.0,1.7,13.0,223.0,144.7,121.49
2016,4,22,8,15,278.0,196.5,1.7,13.0,358.5,149.73,111.45
2016,4,22,8,30,513.0,192.0,1.7,13.0,494.0,194.72,133.67
2016,4,22,8,45,256.5,154.5,1.7,13.0,305.5,158.38,114.97
2016,4,22,9,0,0.0,117.0,1.7,13.0,117.0,96.74,75.25
2016,4,22,9,15,171.5,221.0,1.7,13.0,348.0,223.43,173.56
2016,4,22,9,30,343.0,325.0,1.7,13.0,579.0,379.31,293.22
2016,4,22,9,45,181.0,305.0,1.75,13.5,440.0,322.57,252.1
2016,4,22,10,0,19.0,285.0,1.8,14.0,301.0,242.19,190.26
2016,4,22,10,15,10.5,215.0,1.85,14.0,224.0,183.61,144.11
2016,4,22,10,30,2.0,145.0,1.9,14.0,147.0,122.04,94.64
2016,4,22,10,45,11.5,231.0,1.95,14.0,241.5,200.06,157.37
2016,4,22,11,0,21.0,317.0,2.0,14.0,336.0,280.1,220.02
2016,4,22,11,15,221.5,351.0,2.05,14.0,551.0,483.19,379.0
2016,4,22,11,30,422.0,385.0,2.1,14.0,766.0,695.05,535.93
2016,4,22,11,45,321.5,423.5,2.15,14.0,714.5,662.68,509.42
2016,4,22,12,0,221.0,462.0,2.2,14.0,663.0,618.6,475.9
2016,4,22,12,15,371.0,414.5,2.25,13.5,751.0,735.12,565.13
2016,4,22,12,30,521.0,367.0,2.3,13.0,839.0,858.58,656.02
2016,4,22,12,45,265.0,282.5,2.35,13.0,522.5,537.05,421.92
2016,4,22,13,0,9.0,198.0,2.4,13.0,206.0,177.69,139.26
2016,4,22,13,15,4.5,147.0,2.4,12.5,151.0,128.92,100.88
2016,4,22,13,30,0.0,96.0,2.4,12.0,96.0,80.47,61.33
2016,4,22,13,45,44.5,243.0,2.4,12.0,279.0,269.5,216.29
2016,4,22,14,0,89.0,390.0,2.4,12.0,462.0,467.12,369.98
2016,4,22,14,15,167.0,376.0,2.3,12.0,505.5,554.87,437.83
2016,4,22,14,30,245.0,362.0,2.2,12.0,549.0,620.58,488.84
2016,4,22,14,45,136.5,315.5,2.15,12.0,418.5,463.67,368.86
2016,4,22,15,0,28.0,269.0,2.1,12.0,288.0,288.09,230.38
2016,4,22,15,15,419.5,190.5,2.1,12.0,451.5,638.24,514.0
2016,4,22,15,30,811.0,112.0,2.1,12.0,615.0,910.67,712.29
2016,4,22,15,45,801.5,104.5,2.1,12.0,569.0,873.12,684.94
2016,4,22,16,0,792.0,97.0,2.1,12.0,523.0,832.73,658.71
2016,4,22,16,15,765.5,93.0,2.1,12.0,471.0,779.46,622.74
2016,4,22,16,30,739.0,89.0,2.1,12.0,419.0,729.43,588.51
2016,4,22,16,45,709.0,82.5,2.1,12.0,366.5,668.8,545.37
2016,4,22,17,0,679.0,76.0,2.1,12.0,314.0,608.25,501.05
2016,4,22,17,15,625.5,69.5,1.95,11.5,260.5,532.33,441.79
2016,4,22,17,30,572.0,63.0,1.8,11.0,207.0,459.6,382.5
2016,4,22,17,45,486.0,54.5,1.7,10.5,156.5,369.63,306.8
2016,4,22,18,0,400.0,46.0,1.6,10.0,106.0,287.43,234.81
2016,4,22,18,15,200.0,36.0,1.5,9.5,66.0,159.2,122.66
2016,4,22,18,30,0.0,26.0,1.4,9.0,26.0,27.52,0.29
2016,4,22,18,45,0.0,13.0,1.35,9.0,13.0,11.1,0.0
2016,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,147.0,20.0,1.05,8.5,37.0,15.56,4.87
2016,4,23,6,0,294.0,40.0,1.1,9.0,74.0,30.94,21.54
2016,4,23,6,15,391.5,51.0,1.15,9.0,121.0,41.03,31.33
2016,4,23,6,30,489.0,62.0,1.2,9.0,168.0,49.13,39.06
2016,4,23,6,45,549.0,70.5,1.3,9.5,220.5,54.75,44.24
2016,4,23,7,0,609.0,79.0,1.4,10.0,273.0,60.25,49.11
2016,4,23,7,15,652.5,85.0,1.35,10.5,326.5,63.54,51.87
2016,4,23,7,30,696.0,91.0,1.3,11.0,380.0,66.76,54.47
2016,4,23,7,45,729.5,95.0,1.3,11.5,433.0,68.37,55.58
2016,4,23,8,0,763.0,99.0,1.3,12.0,486.0,76.56,62.49
2016,4,23,8,15,785.5,103.0,1.3,12.5,536.0,120.33,71.96
2016,4,23,8,30,808.0,107.0,1.3,13.0,586.0,180.09,108.83
2016,4,23,8,45,579.0,195.5,1.3,13.5,552.5,248.76,173.54
2016,4,23,9,0,350.0,284.0,1.3,14.0,519.0,296.49,221.88
2016,4,23,9,15,345.0,305.5,1.25,14.0,549.0,338.21,256.56
2016,4,23,9,30,340.0,327.0,1.2,14.0,579.0,379.49,290.34
2016,4,23,9,45,627.5,216.5,1.2,14.5,708.0,450.59,343.35
2016,4,23,10,0,915.0,106.0,1.2,15.0,837.0,548.92,418.3
2016,4,23,10,15,921.5,107.5,1.2,15.0,865.0,606.29,463.42
2016,4,23,10,30,928.0,109.0,1.2,15.0,893.0,662.24,506.32
2016,4,23,10,45,932.0,109.5,1.25,15.5,914.0,714.05,544.45
2016,4,23,11,0,936.0,110.0,1.3,16.0,935.0,763.71,579.94
2016,4,23,11,15,938.5,110.5,1.3,16.0,948.0,809.9,611.65
2016,4,23,11,30,941.0,111.0,1.3,16.0,961.0,853.4,640.18
2016,4,23,11,45,941.0,111.5,1.3,16.0,966.0,891.97,665.17
