Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,0,941.0,112.0,1.3,16.0,971.0,927.34,687.91
2016,4,23,12,15,940.0,112.0,1.3,16.0,968.0,957.99,707.49
2016,4,23,12,30,939.0,112.0,1.3,16.0,965.0,985.09,724.78
2016,4,23,12,45,935.0,112.5,1.3,16.0,953.5,1006.15,738.23
2016,4,23,13,0,931.0,113.0,1.3,16.0,942.0,1023.34,749.34
2016,4,23,13,15,926.5,112.5,1.3,16.0,923.5,1035.08,757.12
2016,4,23,13,30,922.0,112.0,1.3,16.0,905.0,1042.81,762.56
2016,4,23,13,45,660.0,231.0,1.35,16.0,790.0,935.33,694.6
2016,4,23,14,0,398.0,350.0,1.4,16.0,675.0,774.85,582.85
2016,4,23,14,15,637.0,232.0,1.45,16.0,728.5,920.18,691.03
2016,4,23,14,30,876.0,114.0,1.5,16.0,782.0,1010.34,750.87
2016,4,23,14,45,859.0,114.5,1.6,16.0,742.0,987.46,737.7
2016,4,23,15,0,842.0,115.0,1.7,16.0,702.0,973.16,731.58
2016,4,23,15,15,825.5,112.0,1.7,15.5,657.5,940.07,712.73
2016,4,23,15,30,809.0,109.0,1.7,15.0,613.0,904.05,691.89
2016,4,23,15,45,782.0,107.5,1.75,15.0,563.0,857.58,662.86
2016,4,23,16,0,755.0,106.0,1.8,15.0,513.0,814.23,635.57
2016,4,23,16,15,396.5,140.0,1.8,14.5,352.0,517.44,418.17
2016,4,23,16,30,38.0,174.0,1.8,14.0,191.0,204.4,165.45
2016,4,23,16,45,327.5,130.0,1.8,13.5,248.0,423.66,351.33
2016,4,23,17,0,617.0,86.0,1.8,13.0,305.0,574.41,473.01
2016,4,23,17,15,562.0,78.5,1.75,12.5,252.5,499.02,412.73
2016,4,23,17,30,507.0,71.0,1.7,12.0,200.0,427.01,354.53
2016,4,23,17,45,418.5,61.5,1.65,11.5,151.0,337.57,279.59
2016,4,23,18,0,330.0,52.0,1.6,11.0,102.0,254.93,207.85
2016,4,23,18,15,213.5,36.5,1.55,10.5,64.0,165.27,127.74
2016,4,23,18,30,97.0,21.0,1.5,10.0,26.0,78.6,19.89
2016,4,23,18,45,48.5,10.5,1.45,10.0,13.0,25.71,0.0
2016,4,23,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.5,9.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,1.6,9.0,6.0,5.12,0.0
2016,4,24,5,45,43.5,26.5,1.7,9.5,31.5,21.08,9.53
2016,4,24,6,0,87.0,47.0,1.8,10.0,57.0,36.39,26.26
2016,4,24,6,15,139.5,68.5,1.8,10.0,95.0,51.29,40.37
2016,4,24,6,30,192.0,90.0,1.8,10.0,133.0,66.37,54.4
2016,4,24,6,45,229.5,111.0,1.85,10.0,175.0,80.62,67.41
2016,4,24,7,0,267.0,132.0,1.9,10.0,217.0,94.44,79.76
2016,4,24,7,15,325.0,139.0,1.85,10.0,261.5,99.47,84.05
2016,4,24,7,30,383.0,146.0,1.8,10.0,306.0,99.71,83.99
2016,4,24,7,45,240.5,183.0,1.8,10.5,288.5,124.24,105.12
2016,4,24,8,0,98.0,220.0,1.8,11.0,271.0,156.23,132.28
2016,4,24,8,15,175.0,241.0,1.8,11.0,342.0,176.65,137.4
2016,4,24,8,30,252.0,262.0,1.8,11.0,413.0,211.06,159.23
2016,4,24,8,45,276.0,280.5,1.8,11.5,457.0,250.7,189.48
2016,4,24,9,0,300.0,299.0,1.8,12.0,501.0,293.61,223.66
2016,4,24,9,15,339.5,308.5,1.75,12.5,550.0,338.48,259.31
2016,4,24,9,30,379.0,318.0,1.7,13.0,599.0,387.85,298.48
2016,4,24,9,45,636.0,221.5,1.7,14.0,720.0,458.03,351.16
2016,4,24,10,0,893.0,125.0,1.7,15.0,841.0,552.89,423.6
2016,4,24,10,15,900.5,126.5,1.65,15.0,869.5,609.77,468.54
2016,4,24,10,30,908.0,128.0,1.6,15.0,898.0,665.39,511.24
2016,4,24,10,45,915.0,127.5,1.6,15.5,919.5,717.54,549.48
2016,4,24,11,0,922.0,127.0,1.6,16.0,941.0,767.85,585.22
2016,4,24,11,15,661.5,261.5,1.65,16.0,850.5,743.48,564.56
2016,4,24,11,30,401.0,396.0,1.7,16.0,760.0,679.86,515.81
2016,4,24,11,45,662.0,264.0,1.8,16.0,868.0,812.4,615.99
2016,4,24,12,0,923.0,132.0,1.9,16.0,976.0,929.19,697.86
2016,4,24,12,15,548.5,298.5,1.95,16.0,800.0,797.0,603.08
2016,4,24,12,30,174.0,465.0,2.0,16.0,624.0,602.93,458.28
2016,4,24,12,45,227.5,451.0,2.15,16.0,656.5,650.17,496.22
2016,4,24,13,0,281.0,437.0,2.3,16.0,689.0,714.96,544.33
2016,4,24,13,15,284.0,426.5,2.35,15.5,676.5,717.93,547.94
2016,4,24,13,30,287.0,416.0,2.4,15.0,664.0,719.12,550.88
2016,4,24,13,45,248.5,410.0,2.45,15.0,620.5,681.73,524.19
2016,4,24,14,0,210.0,404.0,2.5,15.0,577.0,622.42,481.87
2016,4,24,14,15,374.0,336.0,2.55,14.5,628.0,738.22,573.13
2016,4,24,14,30,538.0,268.0,2.6,14.0,679.0,850.43,658.76
2016,4,24,14,45,541.0,249.5,2.65,14.0,645.0,830.75,645.96
2016,4,24,15,0,544.0,231.0,2.7,14.0,611.0,808.04,632.17
2016,4,24,15,15,469.5,239.0,2.7,13.5,552.5,737.33,582.22
2016,4,24,15,30,395.0,247.0,2.7,13.0,494.0,648.19,518.12
2016,4,24,15,45,453.5,209.0,2.75,12.5,471.5,669.73,539.0
2016,4,24,16,0,512.0,171.0,2.8,12.0,449.0,665.84,540.53
2016,4,24,16,15,536.5,160.0,2.75,11.5,425.5,657.44,536.87
2016,4,24,16,30,561.0,149.0,2.7,11.0,402.0,645.19,530.06
2016,4,24,16,45,522.5,137.5,2.7,11.0,350.5,580.31,480.6
2016,4,24,17,0,484.0,126.0,2.7,11.0,299.0,516.87,431.17
2016,4,24,17,15,426.0,113.0,2.65,10.5,247.0,440.55,370.11
2016,4,24,17,30,368.0,100.0,2.6,10.0,195.0,368.59,310.44
2016,4,24,17,45,304.0,82.0,2.6,9.5,148.0,292.49,245.32
2016,4,24,18,0,240.0,64.0,2.6,9.0,101.0,222.68,183.53
2016,4,24,18,15,145.5,43.0,2.55,8.5,63.0,132.75,103.43
2016,4,24,18,30,51.0,22.0,2.5,8.0,25.0,54.27,17.26
2016,4,24,18,45,25.5,11.0,2.5,8.0,12.5,18.17,0.0
2016,4,24,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.5,1.5,5.5,6.5,0.0,0.0
2016,4,25,5,30,78.0,11.0,1.5,6.0,13.0,9.39,0.0
2016,4,25,5,45,241.5,23.5,1.55,6.5,49.5,19.2,9.02
2016,4,25,6,0,405.0,36.0,1.6,7.0,86.0,29.42,20.54
2016,4,25,6,15,496.5,44.5,1.65,7.5,135.5,35.84,26.9
2016,4,25,6,30,588.0,53.0,1.7,8.0,185.0,42.21,32.96
2016,4,25,6,45,651.5,58.0,1.75,8.5,240.5,45.59,36.09
2016,4,25,7,0,715.0,63.0,1.8,9.0,296.0,53.3,43.01
2016,4,25,7,15,753.0,67.5,1.8,9.0,351.0,56.31,45.63
2016,4,25,7,30,791.0,72.0,1.8,9.0,406.0,59.27,48.13
2016,4,25,7,45,818.0,75.5,1.85,9.5,460.0,61.27,49.65
2016,4,25,8,0,845.0,79.0,1.9,10.0,514.0,63.2,51.09
2016,4,25,8,15,865.5,82.0,1.9,10.5,565.0,119.44,68.84
2016,4,25,8,30,886.0,85.0,1.9,11.0,616.0,182.32,108.14
2016,4,25,8,45,900.5,87.5,1.9,11.5,663.0,245.74,159.33
2016,4,25,9,0,915.0,90.0,1.9,12.0,710.0,310.19,215.77
2016,4,25,9,15,927.0,92.0,1.9,12.0,752.5,374.23,273.31
2016,4,25,9,30,939.0,94.0,1.9,12.0,795.0,438.47,330.25
2016,4,25,9,45,947.0,96.0,1.95,12.5,830.5,500.86,383.78
2016,4,25,10,0,955.0,98.0,2.0,13.0,866.0,562.44,434.78
2016,4,25,10,15,961.5,99.5,2.0,13.0,895.0,621.7,482.86
2016,4,25,10,30,968.0,101.0,2.0,13.0,924.0,679.45,528.24
2016,4,25,10,45,972.0,102.0,2.05,13.5,945.5,733.38,568.78
2016,4,25,11,0,976.0,103.0,2.1,14.0,967.0,785.06,606.5
2016,4,25,11,15,978.0,103.5,2.1,14.0,980.5,832.36,639.54
2016,4,25,11,30,980.0,104.0,2.1,14.0,994.0,876.8,669.49
2016,4,25,11,45,979.5,104.5,2.15,14.0,998.5,916.16,696.23
2016,4,25,12,0,979.0,105.0,2.2,14.0,1003.0,952.14,720.63
2016,4,25,12,15,978.0,105.0,2.2,14.0,1000.0,983.69,741.46
2016,4,25,12,30,977.0,105.0,2.2,14.0,997.0,1011.55,759.83
2016,4,25,12,45,964.0,111.0,2.2,14.0,982.5,1030.14,772.11
2016,4,25,13,0,951.0,117.0,2.2,14.0,968.0,1044.5,781.79
2016,4,25,13,15,947.0,116.0,2.2,14.0,949.0,1056.5,790.08
2016,4,25,13,30,943.0,115.0,2.2,14.0,930.0,1064.41,795.84
2016,4,25,13,45,936.5,114.0,2.2,14.5,903.5,1065.71,795.99
2016,4,25,14,0,930.0,113.0,2.2,15.0,877.0,1062.91,793.67
2016,4,25,14,15,921.5,111.0,2.15,14.5,843.0,1052.99,789.18
2016,4,25,14,30,913.0,109.0,2.1,14.0,809.0,1039.11,782.26
2016,4,25,14,45,902.0,107.0,2.1,14.0,769.5,1018.92,770.5
2016,4,25,15,0,891.0,105.0,2.1,14.0,730.0,995.12,756.43
2016,4,25,15,15,876.0,102.0,2.1,14.0,684.5,962.95,736.74
2016,4,25,15,30,861.0,99.0,2.1,14.0,639.0,938.04,722.02
2016,4,25,15,45,842.0,96.0,2.1,14.0,589.5,895.83,695.15
2016,4,25,16,0,823.0,93.0,2.1,14.0,540.0,851.24,666.43
2016,4,25,16,15,796.5,89.0,2.05,13.5,487.5,797.1,631.14
2016,4,25,16,30,770.0,85.0,2.0,13.0,435.0,741.76,594.21
2016,4,25,16,45,734.0,80.0,2.0,12.5,380.5,677.2,549.69
2016,4,25,17,0,698.0,75.0,2.0,12.0,326.0,617.15,507.1
2016,4,25,17,15,646.0,69.0,1.95,11.5,271.5,542.27,449.46
2016,4,25,17,30,594.0,63.0,1.9,11.0,217.0,470.37,391.46
2016,4,25,17,45,512.0,55.0,1.85,10.5,166.0,382.55,317.86
2016,4,25,18,0,430.0,47.0,1.8,10.0,115.0,302.01,247.47
2016,4,25,18,15,302.0,34.5,1.7,9.5,73.5,204.01,160.07
2016,4,25,18,30,174.0,22.0,1.6,9.0,32.0,111.38,48.6
2016,4,25,18,45,87.0,11.0,1.55,8.5,16.0,39.23,0.0
2016,4,25,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,7.0,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,7.0,12.0,10.24,0.0
2016,4,26,5,45,127.5,28.5,0.8,7.5,44.5,21.95,11.68
2016,4,26,6,0,255.0,45.0,0.8,8.0,77.0,34.47,25.03
2016,4,26,6,15,328.5,59.0,0.8,8.5,121.0,44.73,34.86
2016,4,26,6,30,402.0,73.0,0.8,9.0,165.0,54.74,44.21
2016,4,26,6,45,475.5,76.5,0.85,9.5,213.0,58.57,47.71
2016,4,26,7,0,549.0,80.0,0.9,10.0,261.0,60.06,48.93
2016,4,26,7,15,446.5,118.0,0.9,10.5,281.5,83.35,69.53
2016,4,26,7,30,344.0,156.0,0.9,11.0,302.0,109.92,92.56
2016,4,26,7,45,542.5,132.0,0.9,11.5,397.0,90.93,75.35
2016,4,26,8,0,741.0,108.0,0.9,12.0,492.0,75.18,61.16
2016,4,26,8,15,763.5,112.5,0.85,12.5,541.5,120.73,72.11
2016,4,26,8,30,786.0,117.0,0.8,13.0,591.0,186.06,114.17
2016,4,26,8,45,799.5,122.0,0.8,13.5,635.5,245.83,161.38
2016,4,26,9,0,813.0,127.0,0.8,14.0,680.0,306.79,213.18
2016,4,26,9,15,826.0,129.5,0.8,14.0,720.0,366.61,265.16
2016,4,26,9,30,839.0,132.0,0.8,14.0,760.0,426.99,316.81
2016,4,26,9,45,839.0,139.5,0.8,14.5,792.5,485.92,365.36
2016,4,26,10,0,839.0,147.0,0.8,15.0,825.0,543.52,410.96
2016,4,26,10,15,846.5,149.0,0.8,15.0,852.5,599.22,454.26
2016,4,26,10,30,854.0,151.0,0.8,15.0,880.0,653.85,495.35
2016,4,26,10,45,680.0,254.0,0.85,15.5,843.5,673.83,507.95
2016,4,26,11,0,506.0,357.0,0.9,16.0,807.0,675.1,506.38
2016,4,26,11,15,680.5,260.5,0.95,16.0,875.0,755.55,566.52
2016,4,26,11,30,855.0,164.0,1.0,16.0,943.0,838.46,626.47
2016,4,26,11,45,848.0,170.0,1.05,16.0,945.5,874.74,650.01
2016,4,26,12,0,841.0,176.0,1.1,16.0,948.0,907.7,671.9
2016,4,26,12,15,650.5,280.5,1.15,16.0,876.5,871.64,646.03
2016,4,26,12,30,460.0,385.0,1.2,16.0,805.0,815.14,604.84
2016,4,26,12,45,447.5,381.0,1.3,16.0,786.0,817.48,608.63
2016,4,26,13,0,435.0,377.0,1.4,16.0,767.0,816.84,609.69
2016,4,26,13,15,629.5,273.0,1.4,16.0,825.0,922.38,686.4
2016,4,26,13,30,824.0,169.0,1.4,16.0,883.0,1013.98,747.16
2016,4,26,13,45,823.0,163.0,1.45,16.0,858.5,1015.64,748.63
2016,4,26,14,0,822.0,157.0,1.5,16.0,834.0,1013.4,748.93
2016,4,26,14,15,812.5,154.5,1.55,15.5,801.5,1002.46,745.13
2016,4,26,14,30,803.0,152.0,1.6,15.0,769.0,987.82,739.07
2016,4,26,14,45,792.5,147.5,1.65,15.0,731.5,966.54,727.31
2016,4,26,15,0,782.0,143.0,1.7,15.0,694.0,941.86,713.31
2016,4,26,15,15,765.0,139.5,1.7,14.5,650.5,915.76,698.97
2016,4,26,15,30,748.0,136.0,1.7,14.0,607.0,880.1,677.95
2016,4,26,15,45,731.5,129.5,1.75,14.0,560.0,838.99,652.27
2016,4,26,16,0,715.0,123.0,1.8,14.0,513.0,795.72,624.64
2016,4,26,16,15,686.0,117.5,1.8,13.5,462.5,741.24,589.01
2016,4,26,16,30,657.0,112.0,1.8,13.0,412.0,686.06,552.0
2016,4,26,16,45,500.0,119.0,1.8,12.5,331.0,539.5,442.41
2016,4,26,17,0,343.0,126.0,1.8,12.0,250.0,413.77,343.49
2016,4,26,17,15,299.5,112.5,1.75,11.5,208.0,338.87,283.9
2016,4,26,17,30,256.0,99.0,1.7,11.0,166.0,283.52,237.79
2016,4,26,17,45,300.0,76.5,1.65,10.5,138.0,282.18,235.42
2016,4,26,18,0,344.0,54.0,1.6,10.0,110.0,262.2,215.31
2016,4,26,18,15,231.5,39.0,1.55,9.5,70.5,174.53,137.12
2016,4,26,18,30,119.0,24.0,1.5,9.0,31.0,92.47,45.07
2016,4,26,18,45,59.5,12.0,1.45,9.0,15.5,30.58,0.0
2016,4,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,0.8,8.5,7.0,0.0,0.0
2016,4,27,5,30,55.0,13.0,0.8,9.0,14.0,11.1,0.0
2016,4,27,5,45,192.0,27.0,0.85,9.5,49.5,20.96,11.21
2016,4,27,6,0,329.0,41.0,0.9,10.0,85.0,33.26,23.81
2016,4,27,6,15,418.0,51.5,0.9,10.0,132.5,41.08,31.41
2016,4,27,6,30,507.0,62.0,0.9,10.0,180.0,48.75,38.64
2016,4,27,6,45,283.5,95.5,0.9,10.5,164.5,71.16,58.84
2016,4,27,7,0,60.0,129.0,0.9,11.0,149.0,96.42,81.14
2016,4,27,7,15,50.5,148.0,0.9,11.0,167.0,109.57,92.49
2016,4,27,7,30,41.0,167.0,0.9,11.0,185.0,122.43,103.41
2016,4,27,7,45,35.5,183.0,0.95,11.5,199.5,133.31,112.28
2016,4,27,8,0,30.0,199.0,1.0,12.0,214.0,143.92,120.79
2016,4,27,8,15,15.0,176.0,1.05,12.0,183.5,139.67,111.13
2016,4,27,8,30,0.0,153.0,1.1,12.0,153.0,123.53,98.02
2016,4,27,8,45,26.5,223.0,1.2,12.5,241.5,175.7,138.97
2016,4,27,9,0,53.0,293.0,1.3,13.0,330.0,235.38,185.14
2016,4,27,9,15,71.0,322.0,1.4,13.0,374.0,269.27,211.27
2016,4,27,9,30,89.0,351.0,1.5,13.0,418.0,306.07,239.86
2016,4,27,9,45,51.0,300.5,1.6,13.0,339.5,262.4,206.5
2016,4,27,10,0,13.0,250.0,1.7,13.0,261.0,211.35,166.61
2016,4,27,10,15,27.0,308.5,1.8,13.0,331.5,267.95,211.36
2016,4,27,10,30,41.0,367.0,1.9,13.0,402.0,328.29,258.08
2016,4,27,10,45,27.5,320.0,2.0,13.0,344.0,286.83,225.65
2016,4,27,11,0,14.0,273.0,2.1,13.0,286.0,238.07,187.43
2016,4,27,11,15,12.0,243.0,2.15,13.0,254.5,212.96,167.7
2016,4,27,11,30,10.0,213.0,2.2,13.0,223.0,187.17,147.23
2016,4,27,11,45,14.0,262.0,2.25,13.0,275.5,233.39,184.05
2016,4,27,12,0,18.0,311.0,2.3,13.0,328.0,280.78,221.18
2016,4,27,12,15,122.5,387.5,2.35,13.0,500.0,471.55,370.33
2016,4,27,12,30,227.0,464.0,2.4,13.0,672.0,648.85,502.35
2016,4,27,12,45,544.5,317.0,2.45,13.0,808.5,848.18,652.53
2016,4,27,13,0,862.0,170.0,2.5,13.0,945.0,1021.91,774.98
2016,4,27,13,15,572.0,295.5,2.5,12.5,805.5,883.5,677.32
2016,4,27,13,30,282.0,421.0,2.5,12.0,666.0,716.58,554.01
2016,4,27,13,45,568.5,288.5,2.5,12.0,763.5,891.79,688.91
2016,4,27,14,0,855.0,156.0,2.5,12.0,861.0,1044.06,795.4
2016,4,27,14,15,845.5,153.5,2.5,12.0,828.0,1033.04,787.45
2016,4,27,14,30,836.0,151.0,2.5,12.0,795.0,1018.2,778.85
2016,4,27,14,45,611.5,222.5,2.55,12.0,681.0,874.77,681.06
2016,4,27,15,0,387.0,294.0,2.6,12.0,567.0,700.69,553.4
2016,4,27,15,15,243.5,290.0,2.55,11.5,458.5,555.85,445.14
2016,4,27,15,30,100.0,286.0,2.5,11.0,350.0,377.28,305.59
2016,4,27,15,45,122.5,265.0,2.5,11.0,337.0,393.66,320.98
2016,4,27,16,0,145.0,244.0,2.5,11.0,324.0,389.03,319.03
2016,4,27,16,15,95.0,212.5,2.45,11.0,263.0,292.45,241.19
2016,4,27,16,30,45.0,181.0,2.4,11.0,202.0,216.39,178.38
2016,4,27,16,45,67.5,163.5,2.4,11.0,190.5,215.52,179.15
2016,4,27,17,0,90.0,146.0,2.4,11.0,179.0,212.65,177.77
2016,4,27,17,15,73.0,125.0,2.3,10.5,149.0,176.74,147.6
2016,4,27,17,30,56.0,104.0,2.2,10.0,119.0,142.15,117.98
2016,4,27,17,45,39.5,81.0,2.15,10.0,90.5,106.47,86.7
2016,4,27,18,0,23.0,58.0,2.1,10.0,62.0,71.79,55.97
2016,4,27,18,15,11.5,37.5,2.05,9.5,39.5,43.63,30.82
2016,4,27,18,30,0.0,17.0,2.0,9.0,17.0,14.03,2.89
2016,4,27,18,45,0.0,8.5,1.95,9.0,8.5,7.26,0.0
2016,4,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,31.5,7.5,1.5,8.0,8.5,6.4,0.0
2016,4,28,5,30,63.0,15.0,1.5,8.0,17.0,12.8,0.0
2016,4,28,5,45,196.5,29.5,1.55,8.0,53.0,22.85,13.17
2016,4,28,6,0,330.0,44.0,1.6,8.0,89.0,35.79,26.3
2016,4,28,6,15,418.5,54.5,1.6,8.5,136.5,43.51,33.8
2016,4,28,6,30,507.0,65.0,1.6,9.0,184.0,51.09,40.91
2016,4,28,6,45,565.0,72.5,1.6,9.5,236.5,55.87,45.26
2016,4,28,7,0,623.0,80.0,1.6,10.0,289.0,60.55,49.36
2016,4,28,7,15,664.0,85.5,1.55,10.5,342.5,63.46,51.74
2016,4,28,7,30,705.0,91.0,1.5,11.0,396.0,66.3,53.99
2016,4,28,7,45,741.0,93.5,1.45,11.5,449.0,66.96,54.26
2016,4,28,8,0,777.0,96.0,1.4,12.0,502.0,73.99,60.15
2016,4,28,8,15,798.5,99.5,1.35,12.5,552.0,121.29,71.12
2016,4,28,8,30,820.0,103.0,1.3,13.0,602.0,180.99,108.71
2016,4,28,8,45,840.5,104.0,1.3,14.0,648.5,241.01,156.13
2016,4,28,9,0,861.0,105.0,1.3,15.0,695.0,308.17,212.87
2016,4,28,9,15,873.5,107.0,1.25,15.0,736.0,369.01,266.2
2016,4,28,9,30,886.0,109.0,1.2,15.0,777.0,430.13,318.95
2016,4,28,9,45,905.5,105.0,1.2,15.5,815.0,489.75,368.56
2016,4,28,10,0,925.0,101.0,1.2,16.0,853.0,549.71,416.69
2016,4,28,10,15,931.5,102.5,1.2,16.0,881.0,607.05,461.95
2016,4,28,10,30,938.0,104.0,1.2,16.0,909.0,662.94,504.64
2016,4,28,10,45,941.5,105.5,1.2,16.5,930.0,715.18,542.39
2016,4,28,11,0,945.0,107.0,1.2,17.0,951.0,765.24,577.37
2016,4,28,11,15,947.5,108.0,1.2,17.0,964.5,811.73,609.0
2016,4,28,11,30,950.0,109.0,1.2,17.0,978.0,855.54,637.49
2016,4,28,11,45,949.0,110.5,1.25,17.5,982.5,894.05,661.71
2016,4,28,12,0,948.0,112.0,1.3,18.0,987.0,929.32,683.66
2016,4,28,12,15,947.5,112.0,1.3,18.0,984.5,960.25,703.26
2016,4,28,12,30,947.0,112.0,1.3,18.0,982.0,987.65,720.59
2016,4,28,12,45,947.0,110.5,1.35,18.0,972.0,1010.41,735.85
2016,4,28,13,0,947.0,109.0,1.4,18.0,962.0,1029.36,748.84
2016,4,28,13,15,943.5,108.0,1.45,18.0,943.5,1041.48,757.66
2016,4,28,13,30,940.0,107.0,1.5,18.0,925.0,1049.56,764.14
2016,4,28,13,45,935.0,106.0,1.55,18.0,899.5,1052.08,767.29
2016,4,28,14,0,930.0,105.0,1.6,18.0,874.0,1050.53,768.06
2016,4,28,14,15,922.5,103.5,1.6,17.5,841.5,1041.93,765.15
2016,4,28,14,30,915.0,102.0,1.6,17.0,809.0,1029.4,759.91
2016,4,28,14,45,903.5,100.5,1.6,17.0,769.5,1009.12,748.37
2016,4,28,15,0,892.0,99.0,1.6,17.0,730.0,985.26,734.62
2016,4,28,15,15,878.0,96.5,1.6,16.5,686.0,954.52,717.7
2016,4,28,15,30,864.0,94.0,1.6,16.0,642.0,920.69,698.61
2016,4,28,15,45,842.5,92.5,1.65,16.0,592.5,888.05,679.47
2016,4,28,16,0,821.0,91.0,1.7,16.0,543.0,843.17,651.55
2016,4,28,16,15,796.5,87.0,1.7,15.5,491.0,790.93,618.61
2016,4,28,16,30,772.0,83.0,1.7,15.0,439.0,737.39,583.93
2016,4,28,16,45,732.0,80.0,1.7,14.5,384.5,672.27,539.65
2016,4,28,17,0,692.0,77.0,1.7,14.0,330.0,611.9,497.47
2016,4,28,17,15,642.0,71.0,1.65,13.0,276.5,538.86,442.64
2016,4,28,17,30,592.0,65.0,1.6,12.0,223.0,468.63,387.42
2016,4,28,17,45,506.0,57.5,1.6,11.5,171.5,379.53,313.77
2016,4,28,18,0,420.0,50.0,1.6,11.0,120.0,298.01,243.51
2016,4,28,18,15,299.0,37.5,1.55,10.5,78.5,204.05,160.83
2016,4,28,18,30,178.0,25.0,1.5,10.0,37.0,117.87,68.47
2016,4,28,18,45,89.0,12.5,1.45,9.5,18.5,40.91,0.0
2016,4,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,8.0,8.0,6.83,0.0
2016,4,29,5,30,0.0,16.0,0.9,8.0,16.0,13.08,0.0
2016,4,29,5,45,103.0,36.5,0.9,8.5,51.0,28.14,17.85
2016,4,29,6,0,206.0,57.0,0.9,9.0,86.0,43.38,33.01
2016,4,29,6,15,292.0,72.5,0.9,9.0,132.5,54.23,43.42
2016,4,29,6,30,378.0,88.0,0.9,9.0,179.0,65.11,53.6
2016,4,29,6,45,356.0,102.5,0.9,9.5,204.5,74.11,61.7
2016,4,29,7,0,334.0,117.0,0.9,10.0,230.0,82.58,69.08
2016,4,29,7,15,472.0,120.0,0.9,10.0,309.5,84.7,70.78
2016,4,29,7,30,610.0,123.0,0.9,10.0,389.0,88.17,73.61
2016,4,29,7,45,650.0,127.0,0.95,10.5,441.5,88.79,73.75
2016,4,29,8,0,690.0,131.0,1.0,11.0,494.0,89.45,73.92
2016,4,29,8,15,714.0,136.0,1.0,11.0,543.0,134.52,84.95
2016,4,29,8,30,738.0,141.0,1.0,11.0,592.0,191.28,121.28
2016,4,29,8,45,755.5,145.0,1.0,11.5,637.0,248.87,167.06
2016,4,29,9,0,773.0,149.0,1.0,12.0,682.0,308.19,217.63
2016,4,29,9,15,786.5,152.5,1.0,12.0,721.5,371.81,272.65
2016,4,29,9,30,800.0,156.0,1.0,12.0,761.0,430.73,323.27
2016,4,29,9,45,828.5,148.0,1.0,12.5,799.5,487.7,370.43
2016,4,29,10,0,857.0,140.0,1.0,13.0,838.0,546.23,417.27
2016,4,29,10,15,864.0,141.5,1.0,13.0,865.0,601.84,461.15
2016,4,29,10,30,871.0,143.0,1.0,13.0,892.0,653.1,500.56
2016,4,29,10,45,879.0,141.5,1.0,13.5,913.0,703.03,536.87
2016,4,29,11,0,887.0,140.0,1.0,14.0,934.0,751.28,570.83
2016,4,29,11,15,889.5,141.0,1.05,14.5,947.0,795.57,601.69
2016,4,29,11,30,892.0,142.0,1.1,15.0,960.0,837.39,628.8
2016,4,29,11,45,893.0,142.0,1.15,15.5,965.0,874.47,652.38
2016,4,29,12,0,894.0,142.0,1.2,16.0,970.0,908.62,673.88
2016,4,29,12,15,894.0,142.0,1.2,16.0,967.5,938.8,693.19
2016,4,29,12,30,894.0,142.0,1.2,16.0,965.0,965.68,710.37
2016,4,29,12,45,895.0,139.0,1.3,16.0,955.0,987.33,725.92
2016,4,29,13,0,896.0,136.0,1.4,16.0,945.0,1005.35,739.3
2016,4,29,13,15,892.5,135.0,1.4,16.0,927.5,1017.17,747.19
2016,4,29,13,30,889.0,134.0,1.4,16.0,910.0,1025.15,752.81
2016,4,29,13,45,882.5,133.5,1.45,16.0,884.5,1026.77,755.4
2016,4,29,14,0,876.0,133.0,1.5,16.0,859.0,1024.53,755.72
2016,4,29,14,15,867.5,131.0,1.5,15.5,827.0,1014.95,752.06
2016,4,29,14,30,859.0,129.0,1.5,15.0,795.0,1014.58,754.62
2016,4,29,14,45,848.0,126.0,1.55,15.0,756.5,993.71,743.18
2016,4,29,15,0,837.0,123.0,1.6,15.0,718.0,969.32,729.65
2016,4,29,15,15,822.0,120.0,1.6,14.5,674.0,937.83,711.94
2016,4,29,15,30,807.0,117.0,1.6,14.0,630.0,903.37,692.11
2016,4,29,15,45,780.0,115.5,1.65,14.0,580.5,857.06,663.19
2016,4,29,16,0,753.0,114.0,1.7,14.0,531.0,814.36,636.36
2016,4,29,16,15,725.5,109.5,1.7,13.5,479.5,761.27,602.12
2016,4,29,16,30,698.0,105.0,1.7,13.0,428.0,707.3,566.42
2016,4,29,16,45,653.5,100.5,1.7,12.5,374.0,639.92,519.58
2016,4,29,17,0,609.0,96.0,1.7,12.0,320.0,573.77,470.89
2016,4,29,17,15,556.0,88.0,1.7,11.5,268.0,499.86,413.99
2016,4,29,17,30,503.0,80.0,1.7,11.0,216.0,429.07,357.17
2016,4,29,17,45,418.0,70.0,1.7,11.0,166.5,338.77,281.46
2016,4,29,18,0,333.0,60.0,1.7,11.0,117.0,261.8,214.39
2016,4,29,18,15,222.5,44.0,1.7,10.5,76.5,174.87,138.05
2016,4,29,18,30,112.0,28.0,1.7,10.0,36.0,87.98,52.84
2016,4,29,18,45,56.0,14.0,1.7,9.5,18.0,30.92,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,15,69.0,8.0,1.4,9.0,11.0,6.83,0.0
2016,4,30,5,30,138.0,16.0,1.4,9.0,22.0,13.04,0.0
2016,4,30,5,45,266.0,29.5,1.45,9.5,60.5,24.11,14.63
2016,4,30,6,0,394.0,43.0,1.5,10.0,99.0,34.94,25.44
2016,4,30,6,15,479.0,52.0,1.45,10.5,148.5,41.53,31.81
2016,4,30,6,30,564.0,61.0,1.4,11.0,198.0,48.03,37.86
2016,4,30,6,45,617.0,68.5,1.35,11.5,251.5,52.98,42.32
2016,4,30,7,0,670.0,76.0,1.3,12.0,305.0,57.81,46.5
2016,4,30,7,15,708.5,81.0,1.3,12.5,359.5,60.52,48.7
2016,4,30,7,30,747.0,86.0,1.3,13.0,414.0,68.98,55.91
2016,4,30,7,45,775.0,90.5,1.3,14.0,467.0,71.27,57.48
2016,4,30,8,0,803.0,95.0,1.3,15.0,520.0,73.47,58.94
2016,4,30,8,15,823.5,98.5,1.3,15.0,570.0,123.15,70.77
2016,4,30,8,30,844.0,102.0,1.3,15.0,620.0,184.16,109.28
2016,4,30,8,45,859.0,105.0,1.3,15.5,666.0,245.93,158.33
2016,4,30,9,0,874.0,108.0,1.3,16.0,712.0,314.12,216.17
2016,4,30,9,15,885.5,110.0,1.3,16.5,752.5,375.3,269.2
2016,4,30,9,30,897.0,112.0,1.3,17.0,793.0,436.62,321.42
2016,4,30,9,45,912.5,110.0,1.3,17.5,829.5,496.54,370.95
2016,4,30,10,0,928.0,108.0,1.3,18.0,866.0,556.42,418.68
2016,4,30,10,15,933.5,109.5,1.3,18.0,893.5,613.26,463.29
2016,4,30,10,30,939.0,111.0,1.3,18.0,921.0,668.54,505.28
2016,4,30,10,45,942.0,112.0,1.35,18.5,941.5,719.99,542.72
2016,4,30,11,0,945.0,113.0,1.4,19.0,962.0,769.19,577.5
2016,4,30,11,15,947.5,113.5,1.4,19.0,974.5,815.14,608.94
2016,4,30,11,30,950.0,114.0,1.4,19.0,987.0,858.42,637.05
2016,4,30,11,45,951.0,114.0,1.4,19.0,992.0,897.15,661.92
2016,4,30,12,0,952.0,114.0,1.4,19.0,997.0,932.73,684.6
2016,4,30,12,15,951.0,114.0,1.4,19.0,993.5,963.24,703.9
2016,4,30,12,30,950.0,114.0,1.4,19.0,990.0,990.18,720.93
2016,4,30,12,45,948.5,112.5,1.4,19.5,979.0,1011.53,733.05
2016,4,30,13,0,947.0,111.0,1.4,20.0,968.0,1029.0,742.8
2016,4,30,13,15,942.5,110.0,1.4,20.0,949.0,1040.1,750.08
2016,4,30,13,30,938.0,109.0,1.4,20.0,930.0,1047.14,755.01
2016,4,30,13,45,933.5,107.0,1.4,20.0,904.0,1049.07,756.93
2016,4,30,14,0,929.0,105.0,1.4,20.0,878.0,1046.91,756.51
2016,4,30,14,15,920.5,103.5,1.4,20.0,844.5,1037.28,751.57
2016,4,30,14,30,912.0,102.0,1.4,20.0,811.0,1023.74,744.38
2016,4,30,14,45,902.5,99.5,1.45,20.0,772.0,1004.32,734.4
2016,4,30,15,0,893.0,97.0,1.5,20.0,733.0,981.27,722.14
2016,4,30,15,15,879.0,94.5,1.5,19.5,688.5,950.49,705.43
2016,4,30,15,30,865.0,92.0,1.5,19.0,644.0,916.65,686.59
2016,4,30,15,45,848.0,88.5,1.5,19.0,595.0,876.13,661.78
2016,4,30,16,0,831.0,85.0,1.5,19.0,546.0,842.03,641.11
2016,4,30,16,15,806.5,81.5,1.45,18.5,494.5,790.17,608.38
2016,4,30,16,30,782.0,78.0,1.4,18.0,443.0,737.02,574.16
2016,4,30,16,45,751.0,73.5,1.4,18.0,389.5,676.81,533.37
2016,4,30,17,0,720.0,69.0,1.4,18.0,336.0,616.6,491.38
2016,4,30,17,15,673.5,63.5,1.35,17.0,282.5,545.29,439.65
2016,4,30,17,30,627.0,58.0,1.3,16.0,229.0,479.81,389.3
2016,4,30,17,45,558.0,51.0,1.3,15.5,178.5,399.64,324.36
2016,4,30,18,0,489.0,44.0,1.3,15.0,128.0,325.43,261.35
2016,4,30,18,15,372.5,33.5,1.25,14.5,85.0,232.26,180.8
2016,4,30,18,30,256.0,23.0,1.2,14.0,42.0,149.15,94.34
2016,4,30,18,45,128.0,11.5,1.15,13.5,21.0,53.05,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,5,15,83.0,8.5,0.9,10.5,12.0,7.26,0.0
2016,5,1,5,30,166.0,17.0,0.8,11.0,24.0,13.9,0.0
2016,5,1,5,45,300.5,28.0,0.7,11.5,63.5,22.8,13.61
2016,5,1,6,0,435.0,39.0,0.6,12.0,103.0,31.59,22.36
2016,5,1,6,15,515.5,47.0,0.6,12.5,152.5,37.54,28.05
2016,5,1,6,30,596.0,55.0,0.6,13.0,202.0,43.41,33.47
2016,5,1,6,45,648.0,60.5,0.6,13.5,255.0,47.07,36.73
2016,5,1,7,0,700.0,66.0,0.6,14.0,308.0,55.17,43.8
2016,5,1,7,15,736.0,70.5,0.6,14.5,362.0,58.05,46.13
2016,5,1,7,30,772.0,75.0,0.6,15.0,416.0,60.88,48.34
2016,5,1,7,45,798.0,78.5,0.6,16.0,468.5,62.75,49.59
2016,5,1,8,0,824.0,82.0,0.6,17.0,521.0,64.56,50.76
2016,5,1,8,15,843.5,85.0,0.65,17.5,570.5,123.32,69.33
2016,5,1,8,30,863.0,88.0,0.7,18.0,620.0,184.2,106.89
2016,5,1,8,45,877.0,90.5,0.75,19.0,665.5,245.55,154.58
2016,5,1,9,0,891.0,93.0,0.8,20.0,711.0,307.87,206.63
2016,5,1,9,15,902.0,95.0,0.8,20.0,751.5,369.57,259.56
2016,5,1,9,30,913.0,97.0,0.8,20.0,792.0,431.35,311.68
2016,5,1,9,45,918.0,100.5,0.85,20.5,825.5,491.48,360.75
2016,5,1,10,0,923.0,104.0,0.9,21.0,859.0,550.54,407.22
2016,5,1,10,15,929.0,105.0,0.95,21.0,887.0,606.81,450.9
2016,5,1,10,30,935.0,106.0,1.0,21.0,915.0,661.59,492.17
2016,5,1,10,45,937.0,108.0,1.05,21.5,935.0,712.85,528.8
2016,5,1,11,0,939.0,110.0,1.1,22.0,955.0,761.81,562.77
2016,5,1,11,15,941.5,111.0,1.1,22.0,968.0,807.79,593.56
2016,5,1,11,30,944.0,112.0,1.1,22.0,981.0,851.13,621.13
2016,5,1,11,45,942.5,113.5,1.15,22.0,985.0,888.79,645.52
2016,5,1,12,0,941.0,115.0,1.2,22.0,989.0,923.22,667.81
2016,5,1,12,15,940.5,115.0,1.2,22.0,986.5,953.78,686.84
2016,5,1,12,30,940.0,115.0,1.2,22.0,984.0,980.86,703.66
2016,5,1,12,45,935.5,116.0,1.2,22.0,972.5,1001.52,716.5
2016,5,1,13,0,931.0,117.0,1.2,22.0,961.0,1018.34,727.09
2016,5,1,13,15,927.0,116.0,1.2,21.5,942.5,1029.76,735.87
2016,5,1,13,30,923.0,115.0,1.2,21.0,924.0,1037.2,742.4
2016,5,1,13,45,914.0,115.5,1.2,21.0,897.5,1037.23,743.11
2016,5,1,14,0,905.0,116.0,1.2,21.0,871.0,1033.31,741.6
2016,5,1,14,15,897.0,114.5,1.15,21.0,838.5,1024.39,736.22
2016,5,1,14,30,889.0,113.0,1.1,21.0,806.0,1011.65,728.65
2016,5,1,14,45,875.0,112.5,1.1,21.0,766.5,990.43,716.83
2016,5,1,15,0,861.0,112.0,1.1,21.0,727.0,977.25,710.29
2016,5,1,15,15,846.0,109.5,1.05,20.5,683.0,945.89,692.52
2016,5,1,15,30,831.0,107.0,1.0,20.0,639.0,911.54,672.91
2016,5,1,15,45,807.5,105.0,1.0,20.0,589.5,867.38,646.26
2016,5,1,16,0,784.0,103.0,1.0,20.0,540.0,821.21,617.96
2016,5,1,16,15,758.0,99.0,0.95,19.5,488.5,769.02,585.45
2016,5,1,16,30,732.0,95.0,0.9,19.0,437.0,720.08,554.53
2016,5,1,16,45,691.5,90.5,0.9,18.5,383.0,654.72,511.61
2016,5,1,17,0,651.0,86.0,0.9,18.0,329.0,590.31,467.28
2016,5,1,17,15,600.5,79.0,0.85,17.0,276.0,517.75,414.52
2016,5,1,17,30,550.0,72.0,0.8,16.0,223.0,448.08,361.53
2016,5,1,17,45,472.0,63.0,0.8,15.5,173.0,364.11,294.33
2016,5,1,18,0,394.0,54.0,0.8,15.0,123.0,286.99,229.89
2016,5,1,18,15,282.0,40.5,0.85,14.5,81.5,195.67,152.21
2016,5,1,18,30,170.0,27.0,0.9,14.0,40.0,118.16,76.58
2016,5,1,18,45,85.0,13.5,0.95,13.5,20.0,40.15,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.5,0.6,9.5,11.5,8.11,0.0
2016,5,2,5,30,89.0,19.0,0.5,10.0,23.0,14.73,0.0
2016,5,2,5,45,204.5,34.5,0.4,10.5,60.5,26.6,17.09
2016,5,2,6,0,320.0,50.0,0.3,11.0,98.0,38.31,28.49
2016,5,2,6,15,402.0,61.0,0.25,11.5,145.0,48.46,38.0
2016,5,2,6,30,484.0,72.0,0.2,12.0,192.0,56.2,45.1
2016,5,2,6,45,536.0,81.0,0.2,12.5,243.5,61.88,50.12
2016,5,2,7,0,588.0,90.0,0.2,13.0,295.0,67.37,54.8
2016,5,2,7,15,628.0,96.5,0.2,13.5,347.0,70.66,57.42
2016,5,2,7,30,668.0,103.0,0.2,14.0,399.0,73.84,59.87
2016,5,2,7,45,697.0,108.0,0.2,14.5,450.5,75.71,61.14
2016,5,2,8,0,726.0,113.0,0.2,15.0,502.0,77.47,62.31
2016,5,2,8,15,748.0,117.5,0.2,15.5,550.5,125.26,74.13
2016,5,2,8,30,770.0,122.0,0.2,16.0,599.0,189.38,115.26
2016,5,2,8,45,787.5,125.0,0.25,17.0,643.5,246.97,159.51
2016,5,2,9,0,805.0,128.0,0.3,18.0,688.0,306.22,208.27
2016,5,2,9,15,818.0,130.5,0.3,18.5,728.0,365.02,257.44
2016,5,2,9,30,831.0,133.0,0.3,19.0,768.0,424.38,306.04
2016,5,2,9,45,853.0,128.0,0.35,19.5,805.0,482.05,352.23
2016,5,2,10,0,875.0,123.0,0.4,20.0,842.0,541.12,397.93
2016,5,2,10,15,881.5,124.5,0.45,20.5,869.5,595.62,438.9
2016,5,2,10,30,888.0,126.0,0.5,21.0,897.0,648.79,477.55
2016,5,2,10,45,891.5,128.0,0.55,21.5,917.0,698.84,512.82
2016,5,2,11,0,895.0,130.0,0.6,22.0,937.0,746.87,545.71
2016,5,2,11,15,897.5,130.5,0.65,22.0,949.5,790.69,576.01
2016,5,2,11,30,900.0,131.0,0.7,22.0,962.0,832.0,602.74
2016,5,2,11,45,897.5,133.5,0.75,22.5,966.0,868.23,624.9
2016,5,2,12,0,895.0,136.0,0.8,23.0,970.0,901.35,644.97
2016,5,2,12,15,894.0,136.0,0.8,23.0,966.5,930.37,662.76
2016,5,2,12,30,893.0,136.0,0.8,23.0,963.0,956.06,678.47
2016,5,2,12,45,885.5,138.5,0.85,23.0,951.0,974.5,690.76
2016,5,2,13,0,878.0,141.0,0.9,23.0,939.0,989.22,700.94
2016,5,2,13,15,873.0,140.0,0.95,22.5,920.0,999.29,709.79
2016,5,2,13,30,868.0,139.0,1.0,22.0,901.0,1005.57,716.51
2016,5,2,13,45,857.5,139.5,1.05,22.0,874.5,1004.08,717.22
2016,5,2,14,0,847.0,140.0,1.1,22.0,848.0,1012.66,724.43
2016,5,2,14,15,837.5,138.0,1.1,21.5,815.5,1001.99,720.08
2016,5,2,14,30,828.0,136.0,1.1,21.0,783.0,987.61,713.75
2016,5,2,14,45,811.5,135.5,1.1,21.0,743.5,964.47,700.61
2016,5,2,15,0,795.0,135.0,1.1,21.0,704.0,938.09,685.51
2016,5,2,15,15,778.5,131.5,1.05,20.5,660.5,905.47,666.79
2016,5,2,15,30,762.0,128.0,1.0,20.0,617.0,870.08,646.18
2016,5,2,15,45,735.5,126.0,1.0,19.5,568.5,830.85,623.56
2016,5,2,16,0,709.0,124.0,1.0,19.0,520.0,784.26,595.54
2016,5,2,16,15,518.0,152.0,0.95,18.5,427.0,624.38,485.14
2016,5,2,16,30,327.0,180.0,0.9,18.0,334.0,468.52,370.69
2016,5,2,16,45,423.5,141.0,0.85,17.5,315.5,501.46,399.85
2016,5,2,17,0,520.0,102.0,0.8,17.0,297.0,514.19,411.63
2016,5,2,17,15,453.5,98.0,0.75,16.0,249.0,434.26,351.08
2016,5,2,17,30,387.0,94.0,0.7,15.0,201.0,366.94,298.6
2016,5,2,17,45,322.5,79.5,0.7,14.5,156.0,294.14,239.46
2016,5,2,18,0,258.0,65.0,0.7,14.0,111.0,227.55,183.29
2016,5,2,18,15,177.0,47.0,0.65,13.5,73.5,146.11,113.75
2016,5,2,18,30,96.0,29.0,0.6,13.0,36.0,82.86,54.16
2016,5,2,18,45,48.0,14.5,0.55,12.5,18.0,28.5,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,0.5,9.5,4.5,3.84,0.0
2016,5,3,5,30,0.0,9.0,0.5,10.0,9.0,7.4,0.0
2016,5,3,5,45,0.0,23.0,0.5,10.5,23.0,18.98,10.7
2016,5,3,6,0,0.0,37.0,0.5,11.0,37.0,30.56,21.64
2016,5,3,6,15,0.0,54.5,0.45,11.0,54.5,44.35,34.41
2016,5,3,6,30,0.0,72.0,0.4,11.0,72.0,58.01,46.91
2016,5,3,6,45,0.0,91.5,0.4,11.5,91.5,72.95,60.2
2016,5,3,7,0,0.0,111.0,0.4,12.0,111.0,87.76,73.05
2016,5,3,7,15,149.0,142.0,0.35,12.5,209.0,103.91,86.78
2016,5,3,7,30,298.0,173.0,0.3,13.0,307.0,119.35,99.58
2016,5,3,7,45,340.5,188.0,0.25,13.5,358.0,128.19,106.48
2016,5,3,8,0,383.0,203.0,0.2,14.0,409.0,136.71,113.03
2016,5,3,8,15,458.5,199.5,0.2,14.5,468.5,159.12,110.71
2016,5,3,8,30,534.0,196.0,0.2,15.0,528.0,202.15,135.7
2016,5,3,8,45,379.5,260.5,0.25,16.0,505.5,258.59,185.54
2016,5,3,9,0,225.0,325.0,0.3,17.0,483.0,295.77,220.1
2016,5,3,9,15,231.5,345.0,0.35,17.5,515.0,331.77,247.81
2016,5,3,9,30,238.0,365.0,0.4,18.0,547.0,368.72,275.93
2016,5,3,9,45,187.0,385.5,0.45,18.5,532.5,381.54,286.49
2016,5,3,10,0,136.0,406.0,0.5,19.0,518.0,388.7,292.13
2016,5,3,10,15,93.5,397.5,0.5,19.0,475.5,373.25,281.08
2016,5,3,10,30,51.0,389.0,0.5,19.0,433.0,350.71,264.47
2016,5,3,10,45,160.5,417.0,0.55,19.5,561.0,455.36,341.35
2016,5,3,11,0,270.0,445.0,0.6,20.0,689.0,573.1,424.05
2016,5,3,11,15,551.5,307.5,0.6,20.0,815.0,693.53,510.74
2016,5,3,11,30,833.0,170.0,0.6,20.0,941.0,820.66,599.55
2016,5,3,11,45,574.0,310.5,0.65,20.0,843.0,772.2,561.92
2016,5,3,12,0,315.0,451.0,0.7,20.0,745.0,692.85,504.73
