Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,284.0,458.0,0.7,19.5,722.5,689.27,503.8
2016,5,3,12,30,253.0,465.0,0.7,19.0,700.0,682.75,499.91
2016,5,3,12,45,358.0,423.0,0.75,19.0,751.5,754.19,551.62
2016,5,3,13,0,463.0,381.0,0.8,19.0,803.0,840.55,611.06
2016,5,3,13,15,641.5,273.5,0.85,19.0,845.5,926.66,671.98
2016,5,3,13,30,820.0,166.0,0.9,19.0,888.0,998.36,719.22
2016,5,3,13,45,648.5,246.5,0.95,19.0,807.5,927.46,674.31
2016,5,3,14,0,477.0,327.0,1.0,19.0,727.0,837.91,614.2
2016,5,3,14,15,479.5,310.5,1.0,18.5,699.0,826.33,610.17
2016,5,3,14,30,482.0,294.0,1.0,18.0,671.0,811.94,603.3
2016,5,3,14,45,491.5,273.5,1.0,18.0,642.0,797.49,595.53
2016,5,3,15,0,501.0,253.0,1.0,18.0,613.0,780.02,585.75
2016,5,3,15,15,612.5,198.5,0.95,17.5,612.0,826.67,622.13
2016,5,3,15,30,724.0,144.0,0.9,17.0,611.0,858.08,644.85
2016,5,3,15,45,584.5,172.0,0.9,16.5,530.5,745.17,570.14
2016,5,3,16,0,445.0,200.0,0.9,16.0,450.0,630.52,490.35
2016,5,3,16,15,427.5,182.5,0.85,15.5,404.5,582.36,458.46
2016,5,3,16,30,410.0,165.0,0.8,15.0,359.0,533.61,424.55
2016,5,3,16,45,371.0,150.0,0.8,15.0,309.5,471.17,378.62
2016,5,3,17,0,332.0,135.0,0.8,15.0,260.0,395.22,321.26
2016,5,3,17,15,284.5,122.5,0.75,14.5,218.0,335.83,274.94
2016,5,3,17,30,237.0,110.0,0.7,14.0,176.0,280.47,230.22
2016,5,3,17,45,266.5,87.5,0.7,13.5,147.0,259.97,213.19
2016,5,3,18,0,296.0,65.0,0.7,13.0,118.0,246.22,199.4
2016,5,3,18,15,205.0,47.5,0.65,12.5,79.0,168.72,132.39
2016,5,3,18,30,114.0,30.0,0.6,12.0,40.0,91.51,61.78
2016,5,3,18,45,57.0,15.0,0.55,12.0,20.0,31.91,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,10.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,0.7,10.0,15.0,12.37,0.25
2016,5,4,5,45,18.5,35.5,0.7,10.5,38.5,28.47,18.94
2016,5,4,6,0,37.0,56.0,0.7,11.0,62.0,43.84,33.43
2016,5,4,6,15,58.0,79.0,0.65,11.0,92.0,60.56,48.89
2016,5,4,6,30,79.0,102.0,0.6,11.0,122.0,75.35,62.37
2016,5,4,6,45,103.0,122.0,0.6,11.0,154.5,89.11,74.66
2016,5,4,7,0,127.0,142.0,0.6,11.0,187.0,102.57,86.4
2016,5,4,7,15,100.0,163.5,0.55,11.0,202.5,115.95,97.83
2016,5,4,7,30,73.0,185.0,0.5,11.0,218.0,133.94,113.06
2016,5,4,7,45,52.5,197.0,0.45,11.5,222.0,142.26,119.48
2016,5,4,8,0,32.0,209.0,0.4,12.0,226.0,150.26,125.57
2016,5,4,8,15,77.0,247.0,0.35,12.5,293.5,182.13,142.51
2016,5,4,8,30,122.0,285.0,0.3,13.0,361.0,214.59,164.41
2016,5,4,8,45,80.0,285.5,0.3,13.5,337.0,227.35,175.38
2016,5,4,9,0,38.0,286.0,0.3,14.0,313.0,226.79,176.09
2016,5,4,9,15,79.5,327.5,0.35,14.0,388.0,275.49,212.67
2016,5,4,9,30,121.0,369.0,0.4,14.0,463.0,326.5,250.76
2016,5,4,9,45,95.5,376.0,0.45,14.5,452.0,336.81,258.56
2016,5,4,10,0,70.0,383.0,0.5,15.0,441.0,340.04,260.91
2016,5,4,10,15,205.0,395.5,0.5,15.0,573.0,433.13,330.33
2016,5,4,10,30,340.0,408.0,0.5,15.0,705.0,542.52,409.5
2016,5,4,10,45,353.0,410.0,0.55,15.5,724.0,577.49,433.57
2016,5,4,11,0,366.0,412.0,0.6,16.0,743.0,612.72,458.27
2016,5,4,11,15,376.0,412.5,0.65,16.5,757.0,644.53,480.23
2016,5,4,11,30,386.0,413.0,0.7,17.0,771.0,675.92,501.62
2016,5,4,11,45,356.5,432.5,0.75,17.5,764.5,690.98,510.73
2016,5,4,12,0,327.0,452.0,0.8,18.0,758.0,703.23,517.93
2016,5,4,12,15,351.0,436.0,0.85,18.0,764.0,727.66,535.89
2016,5,4,12,30,375.0,420.0,0.9,18.0,770.0,751.17,553.09
2016,5,4,12,45,358.0,425.5,0.95,18.5,756.0,755.69,555.36
2016,5,4,13,0,341.0,431.0,1.0,19.0,742.0,757.87,556.3
2016,5,4,13,15,389.5,398.5,1.05,19.0,747.0,783.76,576.28
2016,5,4,13,30,438.0,366.0,1.1,19.0,752.0,823.76,605.02
2016,5,4,13,45,390.0,375.0,1.15,19.0,711.5,776.93,573.91
2016,5,4,14,0,342.0,384.0,1.2,19.0,671.0,743.92,552.27
2016,5,4,14,15,342.5,367.5,1.2,18.5,646.0,730.6,545.75
2016,5,4,14,30,343.0,351.0,1.2,18.0,621.0,715.24,537.6
2016,5,4,14,45,362.5,326.5,1.25,18.0,599.0,707.78,535.01
2016,5,4,15,0,382.0,302.0,1.3,18.0,577.0,697.69,530.53
2016,5,4,15,15,359.0,287.5,1.3,17.5,533.5,655.87,503.14
2016,5,4,15,30,336.0,273.0,1.3,17.0,490.0,613.25,474.97
2016,5,4,15,45,287.5,259.0,1.3,16.5,434.5,548.02,429.1
2016,5,4,16,0,239.0,245.0,1.3,16.0,379.0,484.24,383.22
2016,5,4,16,15,125.0,204.0,1.25,15.5,274.0,320.12,257.18
2016,5,4,16,30,11.0,163.0,1.2,15.0,169.0,154.14,122.93
2016,5,4,16,45,11.5,147.5,1.15,15.0,153.0,140.64,112.76
2016,5,4,17,0,12.0,132.0,1.1,15.0,137.0,127.13,101.95
2016,5,4,17,15,6.0,112.5,1.0,14.5,115.0,105.02,83.74
2016,5,4,17,30,0.0,93.0,0.9,14.0,93.0,83.37,65.61
2016,5,4,17,45,0.0,72.5,0.85,13.5,72.5,64.44,49.57
2016,5,4,18,0,0.0,52.0,0.8,13.0,52.0,45.26,33.0
2016,5,4,18,15,0.0,35.0,0.75,12.5,35.0,29.57,19.23
2016,5,4,18,30,0.0,18.0,0.7,12.0,18.0,14.84,5.77
2016,5,4,18,45,0.0,9.0,0.65,11.5,9.0,7.68,0.0
2016,5,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,0.6,10.0,4.0,3.41,0.0
2016,5,5,5,30,0.0,8.0,0.6,10.0,8.0,6.57,0.0
2016,5,5,5,45,0.0,18.5,0.6,10.5,18.5,15.24,7.6
2016,5,5,6,0,0.0,29.0,0.6,11.0,29.0,23.93,15.79
2016,5,5,6,15,0.0,42.0,0.6,11.0,42.0,34.72,25.79
2016,5,5,6,30,0.0,55.0,0.6,11.0,55.0,45.54,35.72
2016,5,5,6,45,0.0,69.5,0.6,11.5,69.5,57.12,46.06
2016,5,5,7,0,0.0,84.0,0.6,12.0,84.0,68.58,56.09
2016,5,5,7,15,10.0,124.0,0.6,12.0,128.5,98.24,82.07
2016,5,5,7,30,20.0,164.0,0.6,12.0,173.0,126.65,106.44
2016,5,5,7,45,10.0,155.0,0.65,12.5,159.5,121.87,101.64
2016,5,5,8,0,0.0,146.0,0.7,13.0,146.0,116.36,96.39
2016,5,5,8,15,19.5,199.5,0.7,13.5,212.0,156.8,124.0
2016,5,5,8,30,39.0,253.0,0.7,14.0,278.0,191.17,149.65
2016,5,5,8,45,34.0,263.5,0.7,14.5,286.5,204.16,159.33
2016,5,5,9,0,29.0,274.0,0.7,15.0,295.0,216.35,168.55
2016,5,5,9,15,39.5,304.0,0.7,15.0,334.0,246.42,191.49
2016,5,5,9,30,50.0,334.0,0.7,15.0,373.0,278.5,215.78
2016,5,5,9,45,27.0,247.5,0.7,15.5,269.0,211.04,163.55
2016,5,5,10,0,4.0,161.0,0.7,16.0,165.0,135.28,104.06
2016,5,5,10,15,6.0,177.0,0.7,16.0,182.5,150.01,115.91
2016,5,5,10,30,8.0,193.0,0.7,16.0,200.0,165.1,127.67
2016,5,5,10,45,7.5,184.5,0.75,16.5,191.5,158.65,122.25
2016,5,5,11,0,7.0,176.0,0.8,17.0,183.0,152.0,116.78
2016,5,5,11,15,32.5,303.0,0.8,17.0,333.5,283.27,218.52
2016,5,5,11,30,58.0,430.0,0.8,17.0,484.0,417.82,317.63
2016,5,5,11,45,51.0,421.5,0.8,17.0,469.0,411.31,311.65
2016,5,5,12,0,44.0,413.0,0.8,17.0,454.0,403.67,306.03
2016,5,5,12,15,29.0,340.0,0.8,17.0,367.5,328.6,250.76
2016,5,5,12,30,14.0,267.0,0.8,17.0,281.0,240.93,184.95
2016,5,5,12,45,184.0,345.0,0.8,17.0,514.0,514.33,392.77
2016,5,5,13,0,354.0,423.0,0.8,17.0,747.0,761.57,563.83
2016,5,5,13,15,205.0,413.0,0.8,17.0,600.0,601.31,449.05
2016,5,5,13,30,56.0,403.0,0.8,17.0,453.0,433.36,327.6
2016,5,5,13,45,39.5,358.0,0.85,17.0,393.0,375.23,286.75
2016,5,5,14,0,23.0,313.0,0.9,17.0,333.0,298.07,229.62
2016,5,5,14,15,243.0,307.5,0.9,16.5,500.0,568.23,437.07
2016,5,5,14,30,463.0,302.0,0.9,16.0,667.0,799.24,600.58
2016,5,5,14,45,254.0,303.5,0.9,16.0,502.5,576.64,440.4
2016,5,5,15,0,45.0,305.0,0.9,16.0,338.0,338.11,262.07
2016,5,5,15,15,22.5,225.5,0.9,15.5,242.0,219.54,172.68
2016,5,5,15,30,0.0,146.0,0.9,15.0,146.0,124.67,97.24
2016,5,5,15,45,0.0,129.0,0.95,15.0,129.0,109.54,85.48
2016,5,5,16,0,0.0,112.0,1.0,15.0,112.0,94.45,73.38
2016,5,5,16,15,0.0,97.0,1.0,14.5,97.0,81.2,62.8
2016,5,5,16,30,0.0,82.0,1.0,14.0,82.0,68.09,52.18
2016,5,5,16,45,197.0,104.5,1.0,14.0,180.0,269.03,223.84
2016,5,5,17,0,394.0,127.0,1.0,14.0,278.0,444.06,363.77
2016,5,5,17,15,350.0,115.0,0.95,13.5,234.5,383.21,314.5
2016,5,5,17,30,306.0,103.0,0.9,13.0,191.0,312.52,257.99
2016,5,5,17,45,268.0,85.0,0.85,13.0,150.0,256.13,210.76
2016,5,5,18,0,230.0,67.0,0.8,13.0,109.0,203.07,164.79
2016,5,5,18,15,166.5,49.0,0.75,12.5,74.0,142.08,111.63
2016,5,5,18,30,103.0,31.0,0.7,12.0,39.0,87.59,61.01
2016,5,5,18,45,51.5,15.5,0.7,11.5,19.5,30.42,0.0
2016,5,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,0.65,9.0,5.5,4.69,0.0
2016,5,6,5,30,0.0,11.0,0.6,9.0,11.0,9.05,0.0
2016,5,6,5,45,0.0,25.5,0.6,9.5,25.5,21.06,12.78
2016,5,6,6,0,0.0,40.0,0.6,10.0,40.0,32.94,23.95
2016,5,6,6,15,0.0,57.5,0.6,10.0,57.5,46.71,36.72
2016,5,6,6,30,0.0,75.0,0.6,10.0,75.0,60.34,49.21
2016,5,6,6,45,0.0,94.0,0.6,10.5,94.0,74.92,62.18
2016,5,6,7,0,0.0,113.0,0.6,11.0,113.0,89.36,74.74
2016,5,6,7,15,0.0,66.5,0.6,11.0,66.5,55.12,44.05
2016,5,6,7,30,0.0,20.0,0.6,11.0,20.0,16.51,9.29
2016,5,6,7,45,14.5,114.0,0.6,11.5,122.0,92.83,77.07
2016,5,6,8,0,29.0,208.0,0.6,12.0,224.0,149.79,125.53
2016,5,6,8,15,14.5,153.5,0.6,12.0,161.5,124.11,97.92
2016,5,6,8,30,0.0,99.0,0.6,12.0,99.0,82.18,63.59
2016,5,6,8,45,14.5,186.5,0.6,12.5,197.0,152.72,120.53
2016,5,6,9,0,29.0,274.0,0.6,13.0,295.0,216.32,169.91
2016,5,6,9,15,53.0,315.5,0.6,13.0,356.0,258.63,201.85
2016,5,6,9,30,77.0,357.0,0.6,13.0,417.0,304.88,236.8
2016,5,6,9,45,53.0,343.0,0.65,13.5,385.0,293.81,228.19
2016,5,6,10,0,29.0,329.0,0.7,14.0,353.0,278.63,216.45
2016,5,6,10,15,29.0,337.5,0.7,14.0,362.5,290.57,225.55
2016,5,6,10,30,29.0,346.0,0.7,14.0,372.0,302.55,234.46
2016,5,6,10,45,14.5,235.0,0.75,14.5,248.0,204.91,158.98
2016,5,6,11,0,0.0,124.0,0.8,15.0,124.0,103.72,78.88
2016,5,6,11,15,0.0,109.0,0.8,15.0,109.0,91.29,69.08
2016,5,6,11,30,0.0,94.0,0.8,15.0,94.0,78.79,58.96
2016,5,6,11,45,0.0,112.0,0.85,15.0,112.0,94.02,71.29
2016,5,6,12,0,0.0,130.0,0.9,15.0,130.0,109.36,83.59
2016,5,6,12,15,0.0,88.0,0.9,15.0,88.0,73.86,54.92
2016,5,6,12,30,0.0,46.0,0.9,15.0,46.0,38.5,26.12
2016,5,6,12,45,9.5,180.5,0.95,15.0,189.5,162.03,126.26
2016,5,6,13,0,19.0,315.0,1.0,15.0,333.0,290.61,226.03
2016,5,6,13,15,13.5,253.0,1.0,14.5,266.0,230.72,179.7
2016,5,6,13,30,8.0,191.0,1.0,14.0,199.0,170.82,133.27
2016,5,6,13,45,4.0,145.0,1.0,14.0,149.0,126.72,98.26
2016,5,6,14,0,0.0,99.0,1.0,14.0,99.0,82.99,62.88
2016,5,6,14,15,1.0,125.5,0.95,13.5,126.5,106.81,82.67
2016,5,6,14,30,2.0,152.0,0.9,13.0,154.0,131.09,102.69
2016,5,6,14,45,1.0,134.0,0.9,13.0,135.0,114.27,89.1
2016,5,6,15,0,0.0,116.0,0.9,13.0,116.0,97.51,75.57
2016,5,6,15,15,0.0,135.0,0.9,13.0,135.0,114.42,89.69
2016,5,6,15,30,0.0,154.0,0.9,13.0,154.0,131.95,104.24
2016,5,6,15,45,0.0,118.0,0.9,13.0,118.0,99.58,77.88
2016,5,6,16,0,0.0,82.0,0.9,13.0,82.0,68.14,52.01
2016,5,6,16,15,0.0,59.0,0.85,12.5,59.0,48.91,36.11
2016,5,6,16,30,0.0,36.0,0.8,12.0,36.0,29.77,19.98
2016,5,6,16,45,0.0,30.5,0.8,12.0,30.5,25.19,16.14
2016,5,6,17,0,0.0,25.0,0.8,12.0,25.0,20.62,12.25
2016,5,6,17,15,0.0,21.0,0.7,12.0,21.0,17.3,9.42
2016,5,6,17,30,0.0,17.0,0.6,12.0,17.0,13.99,6.55
2016,5,6,17,45,146.5,43.0,0.55,12.0,70.5,146.21,121.35
2016,5,6,18,0,293.0,69.0,0.5,12.0,124.0,247.6,201.81
2016,5,6,18,15,202.5,52.0,0.45,11.5,84.5,171.43,135.34
2016,5,6,18,30,112.0,35.0,0.4,11.0,45.0,96.87,68.88
2016,5,6,18,45,56.0,17.5,0.4,11.0,22.5,43.07,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,5,15,2.0,11.0,0.6,9.0,11.0,9.39,0.0
2016,5,7,5,30,4.0,22.0,0.6,9.0,22.0,17.96,6.37
2016,5,7,5,45,40.5,42.5,0.6,9.5,49.0,33.53,23.73
2016,5,7,6,0,77.0,63.0,0.6,10.0,76.0,48.11,37.51
2016,5,7,6,15,105.5,85.0,0.6,10.0,109.5,63.75,52.02
2016,5,7,6,30,134.0,107.0,0.6,10.0,143.0,79.07,65.97
2016,5,7,6,45,165.0,125.0,0.6,10.5,178.5,91.73,77.11
2016,5,7,7,0,196.0,143.0,0.6,11.0,214.0,104.12,87.73
2016,5,7,7,15,105.0,151.5,0.6,11.0,190.0,109.24,91.92
2016,5,7,7,30,14.0,160.0,0.6,11.0,166.0,124.12,104.55
2016,5,7,7,45,25.0,187.0,0.65,11.5,200.0,143.48,120.65
2016,5,7,8,0,36.0,214.0,0.7,12.0,234.0,153.37,128.41
2016,5,7,8,15,60.5,247.5,0.7,12.5,284.5,181.54,142.89
2016,5,7,8,30,85.0,281.0,0.7,13.0,335.0,214.41,166.54
2016,5,7,8,45,54.5,273.5,0.7,13.5,309.0,214.69,167.24
2016,5,7,9,0,24.0,266.0,0.7,14.0,283.0,216.14,169.11
2016,5,7,9,15,26.0,284.0,0.7,14.0,303.5,228.03,178.18
2016,5,7,9,30,28.0,302.0,0.7,14.0,324.0,247.05,192.75
2016,5,7,9,45,19.5,269.5,0.7,14.5,285.0,227.15,176.87
2016,5,7,10,0,11.0,237.0,0.7,15.0,246.0,199.8,155.25
2016,5,7,10,15,15.5,274.5,0.7,15.0,288.0,233.97,181.8
2016,5,7,10,30,20.0,312.0,0.7,15.0,330.0,269.12,208.48
2016,5,7,10,45,16.0,279.0,0.7,15.5,294.0,242.03,187.05
2016,5,7,11,0,12.0,246.0,0.7,16.0,258.0,213.72,164.96
2016,5,7,11,15,67.5,358.5,0.7,16.0,422.5,356.21,274.12
2016,5,7,11,30,123.0,471.0,0.7,16.0,587.0,510.85,385.87
2016,5,7,11,45,68.5,371.5,0.7,16.5,436.0,380.69,289.38
2016,5,7,12,0,14.0,272.0,0.7,17.0,285.0,242.75,185.7
2016,5,7,12,15,13.5,260.0,0.7,17.0,272.5,233.14,179.18
2016,5,7,12,30,13.0,248.0,0.7,17.0,260.0,223.27,171.74
2016,5,7,12,45,14.5,269.0,0.75,17.5,282.5,244.06,187.53
2016,5,7,13,0,16.0,290.0,0.8,18.0,305.0,265.2,203.33
2016,5,7,13,15,9.5,219.0,0.8,17.5,228.0,196.57,151.07
2016,5,7,13,30,3.0,148.0,0.8,17.0,151.0,128.26,98.02
2016,5,7,13,45,13.5,233.0,0.85,17.0,245.0,214.0,166.04
2016,5,7,14,0,24.0,318.0,0.9,17.0,339.0,303.41,234.63
2016,5,7,14,15,39.0,333.0,0.9,17.0,365.0,353.94,272.9
2016,5,7,14,30,54.0,348.0,0.9,17.0,391.0,386.8,297.94
2016,5,7,14,45,38.0,307.5,0.9,17.0,337.5,331.03,256.16
2016,5,7,15,0,22.0,267.0,0.9,17.0,284.0,257.75,200.72
2016,5,7,15,15,30.0,265.0,0.85,16.5,286.0,282.48,221.25
2016,5,7,15,30,38.0,263.0,0.8,16.0,288.0,289.69,227.83
2016,5,7,15,45,19.0,185.5,0.8,16.0,198.0,179.1,141.25
2016,5,7,16,0,0.0,108.0,0.8,16.0,108.0,90.8,69.88
2016,5,7,16,15,0.0,112.5,0.75,15.5,112.5,95.22,74.11
2016,5,7,16,30,0.0,117.0,0.7,15.0,117.0,100.03,78.5
2016,5,7,16,45,6.5,126.5,0.7,15.0,129.0,115.21,91.57
2016,5,7,17,0,13.0,136.0,0.7,15.0,141.0,131.37,105.37
2016,5,7,17,15,7.0,116.5,0.65,14.5,119.5,109.27,87.19
2016,5,7,17,30,1.0,97.0,0.6,14.0,98.0,87.65,69.19
2016,5,7,17,45,0.5,76.5,0.6,13.5,77.0,68.46,53.01
2016,5,7,18,0,0.0,56.0,0.6,13.0,56.0,49.08,36.32
2016,5,7,18,15,0.0,38.5,0.6,12.5,38.5,32.95,22.19
2016,5,7,18,30,0.0,21.0,0.6,12.0,21.0,17.33,8.16
2016,5,7,18,45,0.0,10.5,0.6,11.5,10.5,8.64,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,68.5,12.5,0.6,10.0,17.0,10.67,0.0
2016,5,8,5,30,137.0,25.0,0.5,10.0,34.0,19.35,7.98
2016,5,8,5,45,245.5,38.5,0.45,10.5,73.0,29.64,20.33
2016,5,8,6,0,354.0,52.0,0.4,11.0,112.0,39.83,30.05
2016,5,8,6,15,177.0,46.5,0.4,11.5,76.5,34.42,25.5
2016,5,8,6,30,0.0,41.0,0.4,12.0,41.0,33.87,25.09
2016,5,8,6,45,0.0,51.5,0.4,12.5,51.5,42.6,32.9
2016,5,8,7,0,0.0,62.0,0.4,13.0,62.0,51.36,40.57
2016,5,8,7,15,0.0,100.0,0.4,13.5,100.0,81.17,66.64
2016,5,8,7,30,0.0,138.0,0.4,14.0,138.0,109.11,90.43
2016,5,8,7,45,5.0,160.0,0.4,14.5,163.0,125.38,103.75
2016,5,8,8,0,10.0,182.0,0.4,15.0,188.0,141.46,116.72
2016,5,8,8,15,63.5,235.5,0.4,15.0,275.5,174.89,135.84
2016,5,8,8,30,117.0,289.0,0.4,15.0,363.0,216.27,164.85
2016,5,8,8,45,170.5,310.0,0.45,15.5,427.0,254.1,191.27
2016,5,8,9,0,224.0,331.0,0.5,16.0,491.0,298.89,223.92
2016,5,8,9,15,524.0,231.0,0.5,16.0,631.0,338.64,247.91
2016,5,8,9,30,824.0,131.0,0.5,16.0,771.0,418.58,306.59
2016,5,8,9,45,548.0,265.0,0.55,16.5,698.0,447.46,334.33
2016,5,8,10,0,272.0,399.0,0.6,17.0,625.0,447.62,336.85
2016,5,8,10,15,284.0,402.0,0.65,17.0,645.5,479.23,361.1
2016,5,8,10,30,296.0,405.0,0.7,17.0,666.0,511.41,385.18
2016,5,8,10,45,154.5,333.0,0.75,17.5,470.0,381.92,290.81
2016,5,8,11,0,13.0,261.0,0.8,18.0,274.0,226.84,173.2
2016,5,8,11,15,91.0,369.0,0.85,18.0,454.5,388.67,296.84
2016,5,8,11,30,169.0,477.0,0.9,18.0,635.0,551.45,413.62
2016,5,8,11,45,98.0,422.5,0.95,18.5,514.5,449.77,338.53
2016,5,8,12,0,27.0,368.0,1.0,19.0,394.0,347.63,262.96
2016,5,8,12,15,22.5,339.5,1.0,19.0,361.0,310.42,236.05
2016,5,8,12,30,18.0,311.0,1.0,19.0,328.0,283.04,215.79
2016,5,8,12,45,18.0,310.5,1.05,19.0,327.5,284.04,216.9
2016,5,8,13,0,18.0,310.0,1.1,19.0,327.0,284.94,217.8
2016,5,8,13,15,18.5,303.5,1.1,18.5,320.5,280.8,215.3
2016,5,8,13,30,19.0,297.0,1.1,18.0,314.0,276.52,212.73
2016,5,8,13,45,31.0,326.0,1.1,18.0,353.0,333.97,256.68
2016,5,8,14,0,43.0,355.0,1.1,18.0,392.0,377.42,289.35
2016,5,8,14,15,41.0,343.0,1.1,17.5,377.5,365.83,281.38
2016,5,8,14,30,39.0,331.0,1.1,17.0,363.0,353.93,273.52
2016,5,8,14,45,28.5,293.0,1.1,17.0,316.0,306.36,237.9
2016,5,8,15,0,18.0,255.0,1.1,17.0,269.0,242.2,189.02
2016,5,8,15,15,10.0,211.5,1.05,17.0,219.0,194.1,151.78
2016,5,8,15,30,2.0,168.0,1.0,17.0,169.0,146.6,114.25
2016,5,8,15,45,1.0,130.5,1.0,17.0,131.0,111.7,86.53
2016,5,8,16,0,0.0,93.0,1.0,17.0,93.0,77.45,58.81
2016,5,8,16,15,0.0,102.0,1.0,16.5,102.0,85.65,65.98
2016,5,8,16,30,0.0,111.0,1.0,16.0,111.0,94.36,73.56
2016,5,8,16,45,18.5,129.5,1.0,16.0,137.0,127.02,101.44
2016,5,8,17,0,37.0,148.0,1.0,16.0,163.0,172.12,139.12
2016,5,8,17,15,30.5,127.0,0.95,15.5,138.0,145.71,117.58
2016,5,8,17,30,24.0,106.0,0.9,15.0,113.0,119.71,96.17
2016,5,8,17,45,230.5,80.0,0.9,14.5,125.5,226.93,186.91
2016,5,8,18,0,437.0,54.0,0.9,14.0,138.0,305.34,247.29
2016,5,8,18,15,337.5,42.5,0.85,13.5,96.0,222.25,175.19
2016,5,8,18,30,238.0,31.0,0.8,13.0,54.0,148.06,108.01
2016,5,8,18,45,119.0,15.5,0.8,12.5,27.0,66.62,0.0
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,87.5,13.0,0.8,9.0,19.5,11.1,0.0
2016,5,9,5,30,175.0,26.0,0.8,9.0,39.0,20.19,9.22
2016,5,9,5,45,287.0,38.5,0.8,9.5,79.0,31.28,21.89
2016,5,9,6,0,399.0,51.0,0.8,10.0,119.0,40.97,31.19
2016,5,9,6,15,207.5,73.5,0.8,10.0,109.5,55.56,44.71
2016,5,9,6,30,16.0,96.0,0.8,10.0,100.0,75.19,62.53
2016,5,9,6,45,23.5,116.5,0.85,10.5,124.0,87.98,73.8
2016,5,9,7,0,31.0,137.0,0.9,11.0,148.0,102.29,86.16
2016,5,9,7,15,26.0,152.5,0.9,11.5,163.0,113.21,95.28
2016,5,9,7,30,21.0,168.0,0.9,12.0,178.0,129.62,108.99
2016,5,9,7,45,69.0,205.5,0.9,12.5,243.0,147.73,123.91
2016,5,9,8,0,117.0,243.0,0.9,13.0,308.0,162.46,135.71
2016,5,9,8,15,96.0,261.5,0.9,13.0,318.0,192.24,150.15
2016,5,9,8,30,75.0,280.0,0.9,13.0,328.0,212.55,165.65
2016,5,9,8,45,104.0,308.0,0.95,13.5,379.5,246.21,190.32
2016,5,9,9,0,133.0,336.0,1.0,14.0,431.0,278.09,213.96
2016,5,9,9,15,212.5,348.0,1.0,14.5,509.5,326.75,249.48
2016,5,9,9,30,292.0,360.0,1.0,15.0,588.0,380.47,289.41
2016,5,9,9,45,321.0,370.5,1.0,15.5,631.0,425.13,323.28
2016,5,9,10,0,350.0,381.0,1.0,16.0,674.0,472.73,358.85
2016,5,9,10,15,633.5,246.5,1.0,16.0,796.5,552.14,419.26
2016,5,9,10,30,917.0,112.0,1.0,16.0,919.0,650.96,493.87
2016,5,9,10,45,923.5,111.5,1.05,16.5,940.0,701.56,530.41
2016,5,9,11,0,930.0,111.0,1.1,17.0,961.0,750.28,565.07
2016,5,9,11,15,932.5,111.5,1.1,17.0,973.5,794.79,595.86
2016,5,9,11,30,935.0,112.0,1.1,17.0,986.0,836.69,623.14
2016,5,9,11,45,937.0,111.5,1.15,17.5,991.0,874.56,647.03
2016,5,9,12,0,939.0,111.0,1.2,18.0,996.0,909.43,668.81
2016,5,9,12,15,938.5,111.0,1.2,18.0,993.5,939.4,687.82
2016,5,9,12,30,938.0,111.0,1.2,18.0,991.0,965.95,704.64
2016,5,9,12,45,934.5,111.5,1.2,18.5,980.0,986.62,716.39
2016,5,9,13,0,931.0,112.0,1.2,19.0,969.0,1003.52,725.83
2016,5,9,13,15,927.5,111.0,1.2,19.0,951.0,1015.11,733.4
2016,5,9,13,30,924.0,110.0,1.2,19.0,933.0,1022.76,738.69
2016,5,9,13,45,918.5,109.0,1.25,19.0,907.5,1024.51,741.37
2016,5,9,14,0,913.0,108.0,1.3,19.0,882.0,1022.3,741.76
2016,5,9,14,15,905.5,106.5,1.25,18.5,850.0,1013.7,737.89
2016,5,9,14,30,898.0,105.0,1.2,18.0,818.0,1001.29,731.79
2016,5,9,14,45,888.0,103.5,1.2,18.0,780.0,982.75,721.42
2016,5,9,15,0,878.0,102.0,1.2,18.0,742.0,960.72,708.93
2016,5,9,15,15,865.0,99.5,1.2,17.5,699.0,931.45,693.05
2016,5,9,15,30,852.0,97.0,1.2,17.0,656.0,899.15,675.1
2016,5,9,15,45,834.5,94.5,1.2,17.0,608.0,869.34,657.42
2016,5,9,16,0,817.0,92.0,1.2,17.0,560.0,827.45,631.31
2016,5,9,16,15,794.5,88.5,1.15,16.5,509.5,778.2,600.31
2016,5,9,16,30,772.0,85.0,1.1,16.0,459.0,727.55,567.73
2016,5,9,16,45,742.0,80.5,1.1,16.0,406.5,669.08,528.23
2016,5,9,17,0,712.0,76.0,1.1,16.0,354.0,610.52,487.44
2016,5,9,17,15,668.5,70.5,1.1,15.0,301.5,545.53,440.4
2016,5,9,17,30,625.0,65.0,1.1,14.0,249.0,479.6,390.41
2016,5,9,17,45,558.5,58.0,1.1,13.5,198.0,401.68,327.72
2016,5,9,18,0,492.0,51.0,1.1,13.0,147.0,329.3,266.8
2016,5,9,18,15,390.0,41.0,1.05,12.5,103.0,243.84,193.26
2016,5,9,18,30,288.0,31.0,1.0,12.0,59.0,169.52,125.36
2016,5,9,18,45,144.0,15.5,1.0,11.5,29.5,77.8,2.54
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,14.0,0.5,9.0,20.0,11.95,0.0
2016,5,10,5,30,153.0,28.0,0.5,9.0,40.0,21.65,10.83
2016,5,10,5,45,268.5,41.5,0.5,9.5,81.0,31.94,22.56
2016,5,10,6,0,384.0,55.0,0.5,10.0,122.0,44.26,34.19
2016,5,10,6,15,192.0,72.5,0.5,10.0,106.0,54.8,44.06
2016,5,10,6,30,0.0,90.0,0.5,10.0,90.0,71.09,58.87
2016,5,10,6,45,5.0,109.0,0.5,10.5,111.0,85.56,71.62
2016,5,10,7,0,10.0,128.0,0.5,11.0,132.0,99.93,84.0
2016,5,10,7,15,17.0,150.0,0.45,11.5,157.5,116.21,97.74
2016,5,10,7,30,24.0,172.0,0.4,12.0,183.0,132.34,111.06
2016,5,10,7,45,90.5,209.0,0.4,12.5,258.0,150.07,125.52
2016,5,10,8,0,157.0,246.0,0.4,13.0,333.0,164.68,137.1
2016,5,10,8,15,134.0,268.0,0.4,13.5,347.0,190.81,146.81
2016,5,10,8,30,111.0,290.0,0.4,14.0,361.0,223.39,171.19
2016,5,10,8,45,159.0,312.5,0.4,15.0,422.0,253.17,191.15
2016,5,10,9,0,207.0,335.0,0.4,16.0,483.0,296.7,222.42
2016,5,10,9,15,531.5,232.0,0.4,16.5,640.0,341.14,248.62
2016,5,10,9,30,856.0,129.0,0.4,17.0,797.0,428.49,311.36
2016,5,10,9,45,858.5,135.0,0.4,18.0,829.0,486.92,357.37
2016,5,10,10,0,861.0,141.0,0.4,19.0,861.0,544.24,400.79
2016,5,10,10,15,868.0,142.5,0.4,19.5,888.0,597.53,440.38
2016,5,10,10,30,875.0,144.0,0.4,20.0,915.0,649.81,477.78
2016,5,10,10,45,881.5,143.5,0.45,20.5,936.0,698.77,512.33
2016,5,10,11,0,888.0,143.0,0.5,21.0,957.0,745.96,544.73
2016,5,10,11,15,891.0,143.5,0.55,21.0,969.5,789.39,574.89
2016,5,10,11,30,894.0,144.0,0.6,21.0,982.0,830.42,601.94
2016,5,10,11,45,896.0,143.5,0.7,21.5,987.0,867.23,625.39
2016,5,10,12,0,898.0,143.0,0.8,22.0,992.0,901.24,646.98
2016,5,10,12,15,897.0,143.0,0.85,22.0,988.5,930.05,665.62
2016,5,10,12,30,896.0,143.0,0.9,22.0,985.0,955.59,682.28
2016,5,10,12,45,893.5,142.0,0.95,22.5,974.0,975.42,694.16
2016,5,10,13,0,891.0,141.0,1.0,23.0,963.0,991.63,703.9
2016,5,10,13,15,886.5,140.0,1.05,22.5,944.0,1002.21,713.02
2016,5,10,13,30,882.0,139.0,1.1,22.0,925.0,1008.98,720.0
2016,5,10,13,45,874.5,138.0,1.15,22.0,899.0,1009.0,721.59
2016,5,10,14,0,867.0,137.0,1.2,22.0,873.0,1005.2,721.01
2016,5,10,14,15,858.0,135.0,1.2,22.0,840.5,1008.34,724.05
2016,5,10,14,30,849.0,133.0,1.2,22.0,808.0,994.38,716.41
2016,5,10,14,45,836.5,131.0,1.25,22.0,769.5,973.43,705.5
2016,5,10,15,0,824.0,129.0,1.3,22.0,731.0,949.11,692.47
2016,5,10,15,15,809.0,126.0,1.3,21.5,687.5,918.18,675.64
2016,5,10,15,30,794.0,123.0,1.3,21.0,644.0,884.37,656.81
2016,5,10,15,45,776.0,118.5,1.3,20.5,597.0,843.65,633.11
2016,5,10,16,0,758.0,114.0,1.3,20.0,550.0,805.44,610.77
2016,5,10,16,15,732.5,109.5,1.3,19.5,499.5,754.5,579.11
2016,5,10,16,30,707.0,105.0,1.3,19.0,449.0,702.55,546.05
2016,5,10,16,45,676.0,98.5,1.3,18.5,397.5,643.53,506.92
2016,5,10,17,0,645.0,92.0,1.3,18.0,346.0,584.75,465.49
2016,5,10,17,15,598.5,85.0,1.25,17.0,294.0,515.83,415.06
2016,5,10,17,30,552.0,78.0,1.2,16.0,242.0,449.4,364.38
2016,5,10,17,45,488.5,68.5,1.2,15.5,193.0,373.8,303.69
2016,5,10,18,0,425.0,59.0,1.2,15.0,144.0,303.5,244.82
2016,5,10,18,15,327.0,47.0,1.15,14.5,100.5,218.68,172.5
2016,5,10,18,30,229.0,35.0,1.1,14.0,57.0,148.87,109.9
2016,5,10,18,45,114.5,17.5,1.05,13.5,28.5,68.28,9.63
2016,5,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,13.5,0.7,9.5,21.5,11.52,0.0
2016,5,11,5,30,214.0,27.0,0.7,10.0,43.0,21.02,10.69
2016,5,11,5,45,327.0,38.0,0.7,10.5,85.0,30.82,21.51
2016,5,11,6,0,440.0,49.0,0.7,11.0,127.0,39.3,29.64
2016,5,11,6,15,511.0,57.5,0.65,11.5,176.5,45.34,35.33
2016,5,11,6,30,582.0,66.0,0.6,12.0,226.0,51.26,40.71
2016,5,11,6,45,345.0,108.0,0.6,12.5,208.0,76.98,63.53
2016,5,11,7,0,108.0,150.0,0.6,13.0,190.0,107.5,90.01
2016,5,11,7,15,179.5,170.0,0.55,13.5,248.5,121.04,101.17
2016,5,11,7,30,251.0,190.0,0.5,14.0,307.0,128.45,106.91
2016,5,11,7,45,295.5,205.5,0.45,14.5,359.0,137.27,113.76
2016,5,11,8,0,340.0,221.0,0.4,15.0,411.0,145.76,120.23
2016,5,11,8,15,584.0,163.0,0.4,15.5,523.5,144.86,94.43
2016,5,11,8,30,828.0,105.0,0.4,16.0,636.0,185.38,109.49
2016,5,11,8,45,838.5,110.0,0.4,16.5,679.5,245.77,156.98
2016,5,11,9,0,849.0,115.0,0.4,17.0,723.0,306.88,208.18
2016,5,11,9,15,860.5,117.5,0.4,17.5,762.5,371.21,262.03
2016,5,11,9,30,872.0,120.0,0.4,18.0,802.0,430.45,311.01
2016,5,11,9,45,877.0,124.0,0.45,18.5,835.0,487.88,357.56
2016,5,11,10,0,882.0,128.0,0.5,19.0,868.0,544.29,401.72
2016,5,11,10,15,888.5,129.5,0.55,19.5,895.0,598.41,442.71
2016,5,11,10,30,895.0,131.0,0.6,20.0,922.0,651.19,481.35
2016,5,11,10,45,899.0,132.5,0.65,20.5,942.0,700.79,516.58
2016,5,11,11,0,903.0,134.0,0.7,21.0,962.0,748.4,549.45
2016,5,11,11,15,905.5,134.5,0.75,21.0,974.0,791.91,579.87
2016,5,11,11,30,908.0,135.0,0.8,21.0,986.0,832.93,606.83
2016,5,11,11,45,911.5,133.0,0.85,21.5,991.5,870.03,629.68
2016,5,11,12,0,915.0,131.0,0.9,22.0,997.0,904.3,650.6
2016,5,11,12,15,914.5,130.5,0.95,22.0,993.5,933.37,669.43
2016,5,11,12,30,914.0,130.0,1.0,22.0,990.0,959.12,686.24
2016,5,11,12,45,916.5,126.0,1.05,22.5,980.5,980.96,699.36
2016,5,11,13,0,919.0,122.0,1.1,23.0,971.0,999.17,710.3
2016,5,11,13,15,914.5,121.0,1.15,23.0,952.0,1009.78,718.03
2016,5,11,13,30,910.0,120.0,1.2,23.0,933.0,1016.49,723.56
2016,5,11,13,45,905.0,118.5,1.25,23.0,907.5,1018.31,726.24
2016,5,11,14,0,900.0,117.0,1.3,23.0,882.0,1016.21,726.67
2016,5,11,14,15,891.5,115.0,1.3,22.5,849.5,1006.31,722.92
2016,5,11,14,30,883.0,113.0,1.3,22.0,817.0,992.63,716.98
2016,5,11,14,45,872.0,111.0,1.3,22.0,778.5,972.91,705.94
2016,5,11,15,0,861.0,109.0,1.3,22.0,740.0,949.76,692.82
2016,5,11,15,15,847.0,106.5,1.25,21.5,696.5,920.03,676.0
2016,5,11,15,30,833.0,104.0,1.2,21.0,653.0,897.38,663.81
2016,5,11,15,45,815.5,100.5,1.15,21.0,605.5,857.26,638.68
2016,5,11,16,0,798.0,97.0,1.1,21.0,558.0,814.85,611.99
2016,5,11,16,15,774.0,93.5,1.05,20.5,507.5,765.1,581.07
2016,5,11,16,30,750.0,90.0,1.0,20.0,457.0,714.1,548.68
2016,5,11,16,45,718.5,85.0,1.0,19.5,404.5,658.16,512.51
2016,5,11,17,0,687.0,80.0,1.0,19.0,352.0,599.22,472.4
2016,5,11,17,15,643.0,74.5,1.0,18.0,300.0,532.08,424.43
2016,5,11,17,30,599.0,69.0,1.0,17.0,248.0,467.16,375.83
2016,5,11,17,45,534.5,61.0,1.0,16.5,198.0,390.61,315.07
2016,5,11,18,0,470.0,53.0,1.0,16.0,148.0,319.45,256.05
2016,5,11,18,15,372.0,42.5,0.95,15.0,104.0,236.6,186.05
2016,5,11,18,30,274.0,32.0,0.9,14.0,60.0,164.42,121.93
2016,5,11,18,45,137.0,16.0,0.85,13.5,30.0,76.72,18.87
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,84.0,14.0,0.9,9.5,21.0,11.95,0.0
2016,5,12,5,30,168.0,28.0,0.9,10.0,42.0,21.66,11.51
2016,5,12,5,45,265.5,42.5,0.95,10.5,82.0,32.65,23.15
2016,5,12,6,0,363.0,57.0,1.0,11.0,122.0,43.46,33.35
2016,5,12,6,15,434.5,67.5,1.0,11.0,170.0,53.02,42.29
2016,5,12,6,30,506.0,78.0,1.0,11.0,218.0,60.15,48.84
2016,5,12,6,45,259.5,104.5,1.05,11.5,177.0,76.93,63.72
2016,5,12,7,0,13.0,131.0,1.1,12.0,136.0,102.12,85.7
2016,5,12,7,15,48.0,163.0,1.1,12.5,185.0,119.92,100.77
2016,5,12,7,30,83.0,195.0,1.1,13.0,234.0,140.47,117.94
2016,5,12,7,45,171.0,216.0,1.1,13.5,308.0,148.43,124.04
2016,5,12,8,0,259.0,237.0,1.1,14.0,382.0,153.21,127.41
2016,5,12,8,15,245.5,263.0,1.05,14.5,410.0,188.28,141.28
2016,5,12,8,30,232.0,289.0,1.0,15.0,438.0,231.97,173.0
2016,5,12,8,45,523.0,208.0,0.95,15.5,574.0,246.16,171.46
2016,5,12,9,0,814.0,127.0,0.9,16.0,710.0,306.36,211.06
2016,5,12,9,15,826.0,129.5,0.85,16.5,749.5,364.5,260.66
2016,5,12,9,30,838.0,132.0,0.8,17.0,789.0,423.04,309.55
2016,5,12,9,45,846.5,134.0,0.75,17.5,822.0,479.81,355.52
2016,5,12,10,0,855.0,136.0,0.7,18.0,855.0,536.22,399.36
2016,5,12,10,15,862.0,138.0,0.7,18.5,882.0,589.56,439.68
2016,5,12,10,30,869.0,140.0,0.7,19.0,909.0,641.68,477.66
2016,5,12,10,45,872.0,142.0,0.7,19.5,928.5,689.78,511.52
2016,5,12,11,0,875.0,144.0,0.7,20.0,948.0,735.87,542.93
2016,5,12,11,15,878.0,144.5,0.75,20.5,960.5,778.61,571.95
2016,5,12,11,30,881.0,145.0,0.8,21.0,973.0,818.99,597.9
2016,5,12,11,45,881.0,146.0,0.85,21.5,977.5,854.83,620.06
2016,5,12,12,0,881.0,147.0,0.9,22.0,982.0,887.83,640.28
2016,5,12,12,15,880.5,146.5,0.9,22.0,979.0,916.13,657.84
2016,5,12,12,30,880.0,146.0,0.9,22.0,976.0,941.25,673.41
2016,5,12,12,45,871.0,150.0,0.95,22.0,963.5,959.14,685.43
2016,5,12,13,0,862.0,154.0,1.0,22.0,951.0,973.39,695.37
2016,5,12,13,15,858.0,153.0,1.0,22.0,933.0,998.52,711.3
2016,5,12,13,30,854.0,152.0,1.0,22.0,915.0,1005.81,716.07
2016,5,12,13,45,853.5,146.5,1.05,22.0,891.5,1008.08,719.08
2016,5,12,14,0,853.0,141.0,1.1,22.0,868.0,1006.43,719.85
2016,5,12,14,15,844.5,139.0,1.1,21.5,836.5,996.8,716.23
2016,5,12,14,30,836.0,137.0,1.1,21.0,805.0,983.47,710.5
2016,5,12,14,45,829.5,132.0,1.1,21.0,768.5,965.26,700.42
2016,5,12,15,0,823.0,127.0,1.1,21.0,732.0,943.53,688.21
2016,5,12,15,15,808.5,124.0,1.1,20.5,689.0,913.16,671.74
2016,5,12,15,30,794.0,121.0,1.1,20.0,646.0,879.92,653.31
2016,5,12,15,45,778.5,116.0,1.1,20.0,599.5,840.97,629.64
2016,5,12,16,0,763.0,111.0,1.1,20.0,553.0,799.7,604.16
2016,5,12,16,15,738.5,106.5,1.1,19.5,503.0,753.84,576.22
2016,5,12,16,30,714.0,102.0,1.1,19.0,453.0,702.62,543.87
2016,5,12,16,45,681.5,96.5,1.15,18.5,401.0,643.55,505.45
2016,5,12,17,0,649.0,91.0,1.2,18.0,349.0,584.82,464.68
2016,5,12,17,15,603.5,84.0,1.2,17.0,297.5,516.58,415.24
2016,5,12,17,30,558.0,77.0,1.2,16.0,246.0,450.74,365.39
2016,5,12,17,45,490.0,69.0,1.25,15.5,196.0,374.17,304.16
2016,5,12,18,0,422.0,61.0,1.3,15.0,146.0,303.21,244.94
2016,5,12,18,15,326.5,48.5,1.25,14.0,103.0,219.3,173.75
2016,5,12,18,30,231.0,36.0,1.2,13.0,60.0,149.84,112.19
2016,5,12,18,45,115.5,18.0,1.2,12.5,30.0,69.6,22.32
2016,5,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,0.95,9.0,4.5,3.84,0.0
2016,5,13,5,30,0.0,9.0,1.0,9.0,9.0,7.39,0.32
2016,5,13,5,45,0.0,18.0,1.05,9.5,18.0,14.82,7.51
2016,5,13,6,0,0.0,27.0,1.1,10.0,27.0,22.26,14.47
2016,5,13,6,15,0.0,37.5,1.1,10.0,37.5,30.97,22.56
2016,5,13,6,30,0.0,48.0,1.1,10.0,48.0,39.69,30.56
2016,5,13,6,45,0.0,59.0,1.15,10.5,59.0,48.86,38.76
2016,5,13,7,0,0.0,70.0,1.2,11.0,70.0,58.04,46.82
2016,5,13,7,15,15.0,124.0,1.15,11.5,131.0,98.74,82.66
2016,5,13,7,30,30.0,178.0,1.1,12.0,192.0,130.17,109.51
2016,5,13,7,45,18.0,176.5,1.1,12.5,185.5,136.94,114.66
2016,5,13,8,0,6.0,175.0,1.1,13.0,179.0,136.93,114.02
2016,5,13,8,15,6.5,184.0,1.05,13.5,188.0,145.53,115.22
2016,5,13,8,30,7.0,193.0,1.0,14.0,197.0,154.21,121.53
2016,5,13,8,45,5.5,186.0,1.0,14.5,189.5,150.64,118.15
2016,5,13,9,0,4.0,179.0,1.0,15.0,182.0,146.32,114.27
2016,5,13,9,15,6.0,192.5,0.95,15.5,197.5,158.45,123.45
2016,5,13,9,30,8.0,206.0,0.9,16.0,213.0,170.94,132.8
2016,5,13,9,45,10.5,229.0,0.9,16.5,238.0,191.46,148.42
2016,5,13,10,0,13.0,252.0,0.9,17.0,263.0,212.52,164.25
2016,5,13,10,15,19.0,294.5,0.95,17.0,311.5,251.56,194.15
2016,5,13,10,30,25.0,337.0,1.0,17.0,360.0,291.78,224.53
2016,5,13,10,45,30.5,362.5,1.05,17.5,390.5,320.7,245.68
2016,5,13,11,0,36.0,388.0,1.1,18.0,421.0,350.8,267.55
2016,5,13,11,15,69.5,428.5,1.1,18.0,493.5,415.4,315.44
2016,5,13,11,30,103.0,469.0,1.1,18.0,566.0,483.95,365.12
2016,5,13,11,45,229.5,454.0,1.15,18.5,671.5,591.4,443.29
2016,5,13,12,0,356.0,439.0,1.2,19.0,777.0,708.72,525.5
2016,5,13,12,15,645.0,278.0,1.2,18.5,887.5,846.42,625.54
2016,5,13,12,30,934.0,117.0,1.2,18.0,998.0,962.96,703.79
2016,5,13,12,45,931.5,116.5,1.3,18.0,987.0,983.53,717.3
2016,5,13,13,0,929.0,116.0,1.4,18.0,976.0,1000.37,729.81
2016,5,13,13,15,925.5,115.5,1.4,18.0,958.0,1012.44,737.8
2016,5,13,13,30,922.0,115.0,1.4,18.0,940.0,1020.62,743.48
2016,5,13,13,45,917.5,113.0,1.45,18.0,915.0,1022.4,746.1
2016,5,13,14,0,913.0,111.0,1.5,18.0,890.0,1020.23,746.41
2016,5,13,14,15,905.5,109.5,1.5,17.5,858.0,1011.72,743.42
