Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,30,898.0,108.0,1.5,17.0,826.0,999.42,738.17
2016,5,13,14,45,889.0,105.5,1.55,17.0,788.5,980.9,728.37
2016,5,13,15,0,880.0,103.0,1.6,17.0,751.0,958.84,716.31
2016,5,13,15,15,867.5,101.0,1.6,16.5,708.0,930.71,700.82
2016,5,13,15,30,855.0,99.0,1.6,16.0,665.0,899.55,683.23
2016,5,13,15,45,841.0,94.5,1.6,16.0,618.0,870.56,665.72
2016,5,13,16,0,827.0,90.0,1.6,16.0,571.0,829.32,639.55
2016,5,13,16,15,805.0,87.0,1.55,15.5,520.5,781.0,608.77
2016,5,13,16,30,783.0,84.0,1.5,15.0,470.0,731.23,576.37
2016,5,13,16,45,759.0,78.5,1.5,14.5,418.5,675.93,539.58
2016,5,13,17,0,735.0,73.0,1.5,14.0,367.0,620.05,501.17
2016,5,13,17,15,694.5,68.0,1.5,13.5,314.5,553.71,451.63
2016,5,13,17,30,654.0,63.0,1.5,13.0,262.0,491.98,403.52
2016,5,13,17,45,600.0,56.0,1.5,12.5,211.5,419.94,345.0
2016,5,13,18,0,546.0,49.0,1.5,12.0,161.0,352.08,287.28
2016,5,13,18,15,451.5,40.5,1.45,11.5,115.5,269.14,215.22
2016,5,13,18,30,357.0,32.0,1.4,11.0,70.0,196.17,148.8
2016,5,13,18,45,178.5,16.0,1.35,10.5,35.0,91.08,36.73
2016,5,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,118.5,14.0,0.6,9.5,24.5,11.95,0.0
2016,5,14,5,30,237.0,28.0,0.6,10.0,49.0,22.92,13.06
2016,5,14,5,45,347.5,38.5,0.65,10.5,91.0,31.12,21.91
2016,5,14,6,0,458.0,49.0,0.7,11.0,133.0,39.19,29.61
2016,5,14,6,15,524.5,56.5,0.7,11.5,181.5,44.43,34.54
2016,5,14,6,30,591.0,64.0,0.7,12.0,230.0,49.59,39.21
2016,5,14,6,45,654.5,62.5,0.7,12.5,281.5,52.22,41.45
2016,5,14,7,0,718.0,61.0,0.7,13.0,333.0,50.81,40.01
2016,5,14,7,15,739.0,72.0,0.7,13.5,387.5,58.54,46.64
2016,5,14,7,30,760.0,83.0,0.7,14.0,442.0,65.88,52.81
2016,5,14,7,45,785.0,86.0,0.7,14.5,493.5,67.15,53.6
2016,5,14,8,0,810.0,89.0,0.7,15.0,545.0,68.37,54.35
2016,5,14,8,15,828.5,92.0,0.7,15.5,593.5,121.07,67.43
2016,5,14,8,30,847.0,95.0,0.7,16.0,642.0,188.08,111.17
2016,5,14,8,45,863.5,96.5,0.7,16.5,687.0,247.17,157.5
2016,5,14,9,0,880.0,98.0,0.7,17.0,732.0,307.47,208.34
2016,5,14,9,15,667.0,200.5,0.7,17.5,696.5,360.07,259.44
2016,5,14,9,30,454.0,303.0,0.7,18.0,661.0,397.42,294.56
2016,5,14,9,45,680.0,207.5,0.75,18.5,768.5,458.93,340.3
2016,5,14,10,0,906.0,112.0,0.8,19.0,876.0,542.24,402.92
2016,5,14,10,15,713.5,230.0,0.8,19.0,843.5,579.69,431.49
2016,5,14,10,30,521.0,348.0,0.8,19.0,811.0,599.31,445.17
2016,5,14,10,45,725.5,230.5,0.85,19.5,890.5,671.02,498.49
2016,5,14,11,0,930.0,113.0,0.9,20.0,970.0,747.39,554.26
2016,5,14,11,15,660.5,264.5,0.95,20.0,877.5,728.05,537.34
2016,5,14,11,30,391.0,416.0,1.0,20.0,785.0,674.48,496.95
2016,5,14,11,45,411.0,413.0,1.05,20.0,802.5,715.86,526.74
2016,5,14,12,0,431.0,410.0,1.1,20.0,820.0,752.81,552.36
2016,5,14,12,15,442.0,408.5,1.1,20.0,827.5,782.45,572.22
2016,5,14,12,30,453.0,407.0,1.1,20.0,835.0,810.58,591.02
2016,5,14,12,45,304.5,439.5,1.15,20.0,726.0,710.33,521.73
2016,5,14,13,0,156.0,472.0,1.2,20.0,617.0,598.5,443.2
2016,5,14,13,15,234.5,449.0,1.2,20.0,662.5,658.97,488.73
2016,5,14,13,30,313.0,426.0,1.2,20.0,708.0,736.56,543.29
2016,5,14,13,45,233.0,425.5,1.25,20.0,632.0,647.2,481.03
2016,5,14,14,0,153.0,425.0,1.3,20.0,556.0,573.13,429.04
2016,5,14,14,15,164.5,408.0,1.3,19.5,544.5,570.55,429.84
2016,5,14,14,30,176.0,391.0,1.3,19.0,533.0,566.74,429.2
2016,5,14,14,45,273.0,352.0,1.35,19.0,559.5,639.64,484.79
2016,5,14,15,0,370.0,313.0,1.4,19.0,586.0,688.98,522.9
2016,5,14,15,15,225.0,304.5,1.4,18.5,468.0,522.1,402.56
2016,5,14,15,30,80.0,296.0,1.4,18.0,350.0,361.07,281.63
2016,5,14,15,45,53.5,258.0,1.45,18.0,293.0,297.39,233.94
2016,5,14,16,0,27.0,220.0,1.5,18.0,236.0,234.79,185.3
2016,5,14,16,15,13.5,119.5,1.5,17.5,127.5,112.46,87.89
2016,5,14,16,30,0.0,19.0,1.5,17.0,19.0,15.69,7.59
2016,5,14,16,45,0.0,46.0,1.5,16.5,46.0,38.06,26.62
2016,5,14,17,0,0.0,73.0,1.5,16.0,73.0,60.55,45.77
2016,5,14,17,15,0.0,62.5,1.45,15.5,62.5,51.78,38.55
2016,5,14,17,30,0.0,52.0,1.4,15.0,52.0,43.02,31.25
2016,5,14,17,45,225.0,56.0,1.35,14.5,102.5,204.04,169.09
2016,5,14,18,0,450.0,60.0,1.3,14.0,153.0,315.57,256.88
2016,5,14,18,15,354.5,48.5,1.2,13.5,109.5,233.92,185.85
2016,5,14,18,30,259.0,37.0,1.1,13.0,66.0,161.02,121.47
2016,5,14,18,45,129.5,18.5,1.05,12.5,33.0,75.25,33.29
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,83.5,16.5,1.05,10.0,24.0,12.83,0.0
2016,5,15,5,30,167.0,33.0,1.1,10.0,48.0,25.42,15.29
2016,5,15,5,45,276.5,46.0,1.2,10.5,89.5,35.25,25.56
2016,5,15,6,0,386.0,59.0,1.3,11.0,131.0,44.99,34.77
2016,5,15,6,15,457.0,68.5,1.3,11.5,179.5,53.73,42.86
2016,5,15,6,30,528.0,78.0,1.3,12.0,228.0,60.06,48.56
2016,5,15,6,45,582.0,84.0,1.35,12.5,280.5,63.35,51.36
2016,5,15,7,0,636.0,90.0,1.4,13.0,333.0,66.61,54.03
2016,5,15,7,15,671.5,95.5,1.3,13.5,385.0,69.22,56.04
2016,5,15,7,30,707.0,101.0,1.2,14.0,437.0,71.73,57.93
2016,5,15,7,45,738.5,103.5,1.15,14.5,488.5,72.1,57.91
2016,5,15,8,0,770.0,106.0,1.1,15.0,540.0,79.46,63.97
2016,5,15,8,15,789.5,109.0,1.05,15.5,588.0,129.97,76.03
2016,5,15,8,30,809.0,112.0,1.0,16.0,636.0,187.19,112.22
2016,5,15,8,45,828.5,113.0,1.0,16.5,681.0,245.01,157.6
2016,5,15,9,0,848.0,114.0,1.0,17.0,726.0,304.59,207.82
2016,5,15,9,15,859.0,116.0,1.0,17.5,765.0,368.17,261.9
2016,5,15,9,30,870.0,118.0,1.0,18.0,804.0,426.4,310.98
2016,5,15,9,45,892.0,112.0,1.0,18.5,841.0,483.39,357.62
2016,5,15,10,0,914.0,106.0,1.0,19.0,878.0,540.91,403.11
2016,5,15,10,15,920.0,107.0,1.0,19.0,905.0,595.47,445.66
2016,5,15,10,30,926.0,108.0,1.0,19.0,932.0,648.57,485.76
2016,5,15,10,45,930.0,109.0,1.05,19.5,951.5,698.69,522.08
2016,5,15,11,0,934.0,110.0,1.1,20.0,971.0,746.73,555.9
2016,5,15,11,15,936.0,110.5,1.15,20.0,983.5,790.61,586.81
2016,5,15,11,30,938.0,111.0,1.2,20.0,996.0,831.88,614.1
2016,5,15,11,45,938.5,111.5,1.25,20.0,1001.0,869.14,638.63
2016,5,15,12,0,939.0,112.0,1.3,20.0,1006.0,903.39,661.13
2016,5,15,12,15,938.5,112.0,1.35,20.0,1003.0,933.13,680.71
2016,5,15,12,30,938.0,112.0,1.4,20.0,1000.0,959.5,698.17
2016,5,15,12,45,940.0,109.0,1.5,20.0,990.5,981.84,713.89
2016,5,15,13,0,942.0,106.0,1.6,20.0,981.0,1000.49,727.38
2016,5,15,13,15,939.0,105.0,1.65,20.0,963.5,1012.53,736.07
2016,5,15,13,30,936.0,104.0,1.7,20.0,946.0,1020.64,742.44
2016,5,15,13,45,931.0,103.5,1.75,20.0,921.0,1023.35,745.56
2016,5,15,14,0,926.0,103.0,1.8,20.0,896.0,1022.12,746.34
2016,5,15,14,15,919.5,101.5,1.8,19.5,864.5,1014.46,743.89
2016,5,15,14,30,913.0,100.0,1.8,19.0,833.0,1002.96,739.13
2016,5,15,14,45,904.0,98.0,1.8,19.0,795.5,984.76,728.75
2016,5,15,15,0,895.0,96.0,1.8,19.0,758.0,962.99,716.15
2016,5,15,15,15,883.0,94.0,1.8,18.5,715.0,935.04,700.82
2016,5,15,15,30,871.0,92.0,1.8,18.0,672.0,903.99,683.35
2016,5,15,15,45,855.0,89.0,1.85,17.5,624.5,865.4,661.08
2016,5,15,16,0,839.0,86.0,1.9,17.0,577.0,824.39,636.74
2016,5,15,16,15,817.5,83.0,1.9,16.5,526.5,784.58,612.28
2016,5,15,16,30,796.0,80.0,1.9,16.0,476.0,734.92,580.18
2016,5,15,16,45,763.0,77.5,1.9,16.0,423.0,676.12,539.58
2016,5,15,17,0,730.0,75.0,1.9,16.0,370.0,617.41,497.8
2016,5,15,17,15,689.0,70.0,1.85,15.0,317.0,553.85,450.84
2016,5,15,17,30,648.0,65.0,1.8,14.0,264.0,489.55,401.29
2016,5,15,17,45,582.0,59.0,1.8,13.5,213.0,412.49,338.74
2016,5,15,18,0,516.0,53.0,1.8,13.0,162.0,340.77,278.01
2016,5,15,18,15,421.0,44.0,1.7,12.5,116.5,258.7,206.88
2016,5,15,18,30,326.0,35.0,1.6,12.0,71.0,186.58,142.1
2016,5,15,18,45,163.0,17.5,1.55,12.0,35.5,88.52,43.86
2016,5,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,10.0,24.5,12.46,0.0
2016,5,16,5,30,194.0,32.0,1.1,10.0,49.0,24.73,14.9
2016,5,16,5,45,292.5,45.0,1.1,10.5,90.5,34.56,24.99
2016,5,16,6,0,391.0,58.0,1.1,11.0,132.0,46.33,35.99
2016,5,16,6,15,460.5,67.0,1.05,11.5,180.0,52.42,41.71
2016,5,16,6,30,530.0,76.0,1.0,12.0,228.0,58.39,47.08
2016,5,16,6,45,578.5,83.5,0.95,12.5,279.5,62.85,50.93
2016,5,16,7,0,627.0,91.0,0.9,13.0,331.0,67.18,54.53
2016,5,16,7,15,662.0,96.5,0.85,13.5,382.5,69.74,56.49
2016,5,16,7,30,697.0,102.0,0.8,14.0,434.0,72.21,58.33
2016,5,16,7,45,727.5,104.5,0.75,15.0,485.0,72.52,58.14
2016,5,16,8,0,758.0,107.0,0.7,16.0,536.0,79.9,64.06
2016,5,16,8,15,777.5,111.0,0.7,16.5,584.0,130.34,76.36
2016,5,16,8,30,797.0,115.0,0.7,17.0,632.0,187.46,112.31
2016,5,16,8,45,816.5,115.5,0.7,17.5,676.5,244.12,156.36
2016,5,16,9,0,836.0,116.0,0.7,18.0,721.0,302.54,205.15
2016,5,16,9,15,847.0,118.0,0.7,18.5,759.5,365.28,257.97
2016,5,16,9,30,858.0,120.0,0.7,19.0,798.0,422.76,305.88
2016,5,16,9,45,879.0,114.5,0.75,19.5,834.5,478.96,351.68
2016,5,16,10,0,900.0,109.0,0.8,20.0,871.0,535.63,396.42
2016,5,16,10,15,906.0,110.5,0.85,20.0,897.5,589.8,438.7
2016,5,16,10,30,912.0,112.0,0.9,20.0,924.0,642.54,478.71
2016,5,16,10,45,916.0,113.0,0.95,20.5,943.5,691.97,514.33
2016,5,16,11,0,920.0,114.0,1.0,21.0,963.0,739.35,547.53
2016,5,16,11,15,922.5,114.5,1.05,21.0,975.5,782.99,578.31
2016,5,16,11,30,925.0,115.0,1.1,21.0,988.0,824.1,605.39
2016,5,16,11,45,925.0,115.5,1.15,21.5,992.5,860.5,628.04
2016,5,16,12,0,925.0,116.0,1.2,22.0,997.0,893.89,648.62
2016,5,16,12,15,925.0,116.0,1.2,22.0,994.5,923.7,667.34
2016,5,16,12,30,925.0,116.0,1.2,22.0,992.0,950.21,683.95
2016,5,16,12,45,923.0,115.5,1.3,22.0,981.5,970.97,698.58
2016,5,16,13,0,921.0,115.0,1.4,22.0,971.0,988.07,711.06
2016,5,16,13,15,917.5,114.0,1.4,22.0,953.5,999.5,718.53
2016,5,16,13,30,914.0,113.0,1.4,22.0,936.0,1007.07,723.76
2016,5,16,13,45,912.5,110.0,1.45,22.0,912.0,1010.7,727.48
2016,5,16,14,0,911.0,107.0,1.5,22.0,888.0,1010.38,728.9
2016,5,16,14,15,904.0,105.5,1.5,21.5,856.5,1002.36,726.22
2016,5,16,14,30,897.0,104.0,1.5,21.0,825.0,990.55,721.33
2016,5,16,14,45,889.5,101.0,1.55,21.0,788.5,972.96,712.22
2016,5,16,15,0,882.0,98.0,1.6,21.0,752.0,951.79,700.84
2016,5,16,15,15,870.0,96.0,1.6,20.5,709.5,924.14,685.86
2016,5,16,15,30,858.0,94.0,1.6,20.0,667.0,893.44,668.79
2016,5,16,15,45,840.0,92.0,1.6,20.0,619.5,854.66,644.85
2016,5,16,16,0,822.0,90.0,1.6,20.0,572.0,822.1,624.99
2016,5,16,16,15,800.5,87.0,1.55,19.5,522.0,774.55,595.04
2016,5,16,16,30,779.0,84.0,1.5,19.0,472.0,725.53,563.6
2016,5,16,16,45,744.5,81.0,1.45,18.5,419.5,665.73,523.62
2016,5,16,17,0,710.0,78.0,1.4,18.0,367.0,606.17,482.3
2016,5,16,17,15,669.0,73.0,1.3,17.5,315.0,543.83,435.86
2016,5,16,17,30,628.0,68.0,1.2,17.0,263.0,480.5,386.99
2016,5,16,17,45,566.0,61.0,1.2,16.5,212.5,405.5,327.49
2016,5,16,18,0,504.0,54.0,1.2,16.0,162.0,335.49,269.49
2016,5,16,18,15,411.0,44.5,1.15,15.0,117.0,254.48,201.06
2016,5,16,18,30,318.0,35.0,1.1,14.0,72.0,183.26,138.55
2016,5,16,18,45,159.0,17.5,1.1,13.5,36.0,87.51,46.09
2016,5,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,15.0,0.65,9.5,27.0,12.13,0.0
2016,5,17,5,30,267.0,30.0,0.6,10.0,54.0,24.59,14.97
2016,5,17,5,45,374.5,40.0,0.6,11.0,97.5,32.34,23.04
2016,5,17,6,0,482.0,50.0,0.6,12.0,141.0,39.99,30.25
2016,5,17,6,15,548.5,57.0,0.55,12.5,191.0,44.84,34.8
2016,5,17,6,30,615.0,64.0,0.5,13.0,241.0,49.64,39.11
2016,5,17,6,45,665.5,68.5,0.5,14.0,295.0,52.36,41.33
2016,5,17,7,0,716.0,73.0,0.5,15.0,349.0,60.01,47.8
2016,5,17,7,15,748.5,77.0,0.5,16.0,402.0,62.32,49.44
2016,5,17,7,30,781.0,81.0,0.5,17.0,455.0,64.57,51.0
2016,5,17,7,45,808.5,83.5,0.55,18.0,507.5,65.61,51.49
2016,5,17,8,0,836.0,86.0,0.6,19.0,560.0,66.63,51.96
2016,5,17,8,15,854.0,88.5,0.65,19.5,609.0,128.6,71.64
2016,5,17,8,30,872.0,91.0,0.7,20.0,658.0,188.23,108.44
2016,5,17,8,45,887.0,93.0,0.75,21.0,703.5,248.58,154.87
2016,5,17,9,0,902.0,95.0,0.8,22.0,749.0,309.97,205.55
2016,5,17,9,15,912.5,96.5,0.8,22.5,788.5,370.35,256.41
2016,5,17,9,30,923.0,98.0,0.8,23.0,828.0,430.71,306.3
2016,5,17,9,45,930.0,100.0,0.8,23.5,862.0,489.67,353.6
2016,5,17,10,0,937.0,102.0,0.8,24.0,896.0,547.73,398.43
2016,5,17,10,15,942.5,103.5,0.8,24.0,923.0,603.44,440.71
2016,5,17,10,30,948.0,105.0,0.8,24.0,950.0,657.6,480.47
2016,5,17,10,45,951.5,106.0,0.85,24.5,970.0,708.29,516.21
2016,5,17,11,0,955.0,107.0,0.9,25.0,990.0,756.81,549.43
2016,5,17,11,15,957.0,107.5,0.9,25.0,1002.0,801.44,579.26
2016,5,17,11,30,959.0,108.0,0.9,25.0,1014.0,843.39,605.44
2016,5,17,11,45,959.0,108.5,0.95,25.5,1018.5,880.89,628.14
2016,5,17,12,0,959.0,109.0,1.0,26.0,1023.0,915.26,648.75
2016,5,17,12,15,958.0,108.5,1.05,26.0,1019.5,944.6,667.43
2016,5,17,12,30,957.0,108.0,1.1,26.0,1016.0,970.46,684.03
2016,5,17,12,45,956.0,106.5,1.15,26.0,1005.5,991.74,697.91
2016,5,17,13,0,955.0,105.0,1.2,26.0,995.0,1009.25,709.6
2016,5,17,13,15,951.5,104.5,1.2,26.0,976.5,1021.47,717.32
2016,5,17,13,30,948.0,104.0,1.2,26.0,958.0,1029.72,722.8
2016,5,17,13,45,941.5,103.5,1.25,26.0,932.0,1031.07,725.15
2016,5,17,14,0,935.0,103.0,1.3,26.0,906.0,1028.42,725.25
2016,5,17,14,15,927.5,101.5,1.3,25.5,873.5,1019.82,722.41
2016,5,17,14,30,920.0,100.0,1.3,25.0,841.0,1007.35,717.34
2016,5,17,14,45,909.5,98.5,1.35,25.0,802.5,988.26,707.67
2016,5,17,15,0,899.0,97.0,1.4,25.0,764.0,965.63,695.83
2016,5,17,15,15,886.0,95.0,1.4,24.5,720.5,936.78,680.58
2016,5,17,15,30,873.0,93.0,1.4,24.0,677.0,904.86,663.27
2016,5,17,15,45,857.0,90.0,1.4,24.0,629.5,866.35,640.17
2016,5,17,16,0,841.0,87.0,1.4,24.0,582.0,833.73,620.82
2016,5,17,16,15,819.5,84.0,1.4,23.5,531.0,785.63,591.82
2016,5,17,16,30,798.0,81.0,1.4,23.0,480.0,736.02,561.24
2016,5,17,16,45,770.0,76.5,1.4,22.5,427.5,678.64,524.32
2016,5,17,17,0,742.0,72.0,1.4,22.0,375.0,620.98,485.96
2016,5,17,17,15,702.0,67.5,1.3,21.0,322.5,555.59,439.04
2016,5,17,17,30,662.0,63.0,1.2,20.0,270.0,494.42,393.26
2016,5,17,17,45,603.0,57.0,1.15,19.5,218.5,420.73,335.36
2016,5,17,18,0,544.0,51.0,1.1,19.0,167.0,351.68,278.7
2016,5,17,18,15,454.0,42.5,1.0,18.0,121.5,271.1,211.38
2016,5,17,18,30,364.0,34.0,0.9,17.0,76.0,199.88,149.47
2016,5,17,18,45,219.0,21.5,0.85,16.0,43.5,112.57,62.98
2016,5,17,19,0,74.0,9.0,0.8,15.0,11.0,27.78,0.0
2016,5,17,19,15,37.0,4.5,0.75,14.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,117.5,16.0,0.8,11.5,27.0,12.48,0.0
2016,5,18,5,30,235.0,32.0,0.8,12.0,54.0,24.82,15.14
2016,5,18,5,45,338.0,43.5,0.8,13.0,96.5,35.15,25.31
2016,5,18,6,0,441.0,55.0,0.8,14.0,139.0,43.89,33.44
2016,5,18,6,15,508.0,63.0,0.75,14.5,188.5,49.34,38.48
2016,5,18,6,30,575.0,71.0,0.7,15.0,238.0,54.69,43.24
2016,5,18,6,45,624.0,76.5,0.65,15.5,290.5,57.86,45.9
2016,5,18,7,0,673.0,82.0,0.6,16.0,343.0,60.99,48.43
2016,5,18,7,15,706.5,87.0,0.6,16.5,395.0,63.51,50.36
2016,5,18,7,30,740.0,92.0,0.6,17.0,447.0,72.08,57.5
2016,5,18,7,45,765.0,95.5,0.6,18.0,498.0,73.43,58.19
2016,5,18,8,0,790.0,99.0,0.6,19.0,549.0,74.71,58.83
2016,5,18,8,15,808.5,102.5,0.6,19.5,597.0,126.26,71.21
2016,5,18,8,30,827.0,106.0,0.6,20.0,645.0,184.59,107.39
2016,5,18,8,45,842.5,108.0,0.6,21.0,689.0,243.15,152.24
2016,5,18,9,0,858.0,110.0,0.6,22.0,733.0,308.7,205.5
2016,5,18,9,15,868.5,112.0,0.6,22.5,772.0,366.96,254.14
2016,5,18,9,30,879.0,114.0,0.6,23.0,811.0,425.26,301.96
2016,5,18,9,45,891.5,113.5,0.65,24.0,845.0,482.38,347.07
2016,5,18,10,0,904.0,113.0,0.7,25.0,879.0,539.21,390.27
2016,5,18,10,15,909.5,114.0,0.75,25.0,906.0,592.83,431.24
2016,5,18,10,30,915.0,115.0,0.8,25.0,933.0,644.97,469.97
2016,5,18,10,45,917.5,117.0,0.85,25.5,952.0,694.28,504.69
2016,5,18,11,0,920.0,119.0,0.9,26.0,971.0,741.43,536.94
2016,5,18,11,15,922.5,119.5,0.9,26.0,983.0,785.02,566.47
2016,5,18,11,30,925.0,120.0,0.9,26.0,995.0,826.1,592.22
2016,5,18,11,45,923.5,121.5,0.95,26.5,999.0,862.12,614.04
2016,5,18,12,0,922.0,123.0,1.0,27.0,1003.0,895.08,633.81
2016,5,18,12,15,921.5,122.5,1.05,27.0,1000.0,923.99,652.26
2016,5,18,12,30,921.0,122.0,1.1,27.0,997.0,949.59,668.71
2016,5,18,12,45,917.5,122.0,1.15,27.0,986.0,969.44,681.7
2016,5,18,13,0,914.0,122.0,1.2,27.0,975.0,985.61,692.58
2016,5,18,13,15,910.5,121.0,1.2,26.5,957.0,997.08,701.26
2016,5,18,13,30,907.0,120.0,1.2,26.0,939.0,1004.72,707.78
2016,5,18,13,45,902.5,118.0,1.2,26.0,914.0,1006.56,709.52
2016,5,18,14,0,898.0,116.0,1.2,26.0,889.0,1004.51,709.08
2016,5,18,14,15,890.5,114.5,1.2,26.0,857.5,996.23,704.98
2016,5,18,14,30,883.0,113.0,1.2,26.0,826.0,984.21,698.75
2016,5,18,14,45,876.5,109.5,1.25,26.0,789.5,967.42,690.5
2016,5,18,15,0,870.0,106.0,1.3,26.0,753.0,947.05,680.04
2016,5,18,15,15,857.0,103.5,1.3,25.5,710.0,918.33,664.83
2016,5,18,15,30,844.0,101.0,1.3,25.0,667.0,886.65,647.64
2016,5,18,15,45,829.0,97.5,1.3,24.5,620.5,858.46,632.58
2016,5,18,16,0,814.0,94.0,1.3,24.0,574.0,818.19,609.22
2016,5,18,16,15,792.0,90.5,1.25,23.0,524.0,770.03,580.72
2016,5,18,16,30,770.0,87.0,1.2,22.0,474.0,720.45,550.58
2016,5,18,16,45,737.0,83.5,1.15,21.5,422.0,661.65,512.04
2016,5,18,17,0,704.0,80.0,1.1,21.0,370.0,605.94,474.02
2016,5,18,17,15,663.0,75.0,1.05,20.0,317.5,541.15,427.85
2016,5,18,17,30,622.0,70.0,1.0,19.0,265.0,478.21,381.08
2016,5,18,17,45,564.0,62.5,0.95,18.0,215.0,405.26,324.38
2016,5,18,18,0,506.0,55.0,0.9,17.0,165.0,336.91,268.77
2016,5,18,18,15,416.5,45.5,0.8,16.0,120.0,257.46,202.21
2016,5,18,18,30,327.0,36.0,0.7,15.0,75.0,187.35,141.36
2016,5,18,18,45,195.5,23.0,0.65,14.5,43.0,106.86,62.66
2016,5,18,19,0,64.0,10.0,0.6,14.0,11.0,25.91,0.0
2016,5,18,19,15,32.0,5.0,0.6,13.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,15,106.5,18.0,1.35,10.0,28.5,14.0,0.0
2016,5,19,5,30,213.0,36.0,1.4,10.0,57.0,27.77,17.86
2016,5,19,5,45,320.5,48.0,1.45,10.5,100.0,36.87,27.11
2016,5,19,6,0,428.0,60.0,1.5,11.0,143.0,48.02,37.55
2016,5,19,6,15,321.5,87.0,1.6,11.0,160.0,63.96,52.15
2016,5,19,6,30,215.0,114.0,1.7,11.0,177.0,82.54,68.89
2016,5,19,6,45,245.0,130.0,1.8,11.5,215.0,93.03,78.0
2016,5,19,7,0,275.0,146.0,1.9,12.0,253.0,103.19,86.62
2016,5,19,7,15,501.0,123.0,1.9,12.0,351.5,85.74,70.93
2016,5,19,7,30,727.0,100.0,1.9,12.0,450.0,71.08,57.77
2016,5,19,7,45,756.0,102.0,1.9,12.5,501.5,77.94,63.49
2016,5,19,8,0,785.0,104.0,1.9,13.0,553.0,78.05,63.23
2016,5,19,8,15,804.0,107.5,1.8,13.5,601.0,129.2,75.73
2016,5,19,8,30,823.0,111.0,1.7,14.0,649.0,187.28,112.84
2016,5,19,8,45,843.0,111.0,1.6,14.5,694.0,245.02,158.6
2016,5,19,9,0,863.0,111.0,1.5,15.0,739.0,310.25,213.84
2016,5,19,9,15,875.0,113.5,1.5,15.5,779.5,369.58,265.45
2016,5,19,9,30,887.0,116.0,1.5,16.0,820.0,429.13,316.46
2016,5,19,9,45,892.0,120.5,1.55,16.5,853.5,487.07,365.05
2016,5,19,10,0,897.0,125.0,1.6,17.0,887.0,544.0,411.22
2016,5,19,10,15,905.0,126.5,1.6,17.0,916.0,599.08,455.03
2016,5,19,10,30,913.0,128.0,1.6,17.0,945.0,652.95,496.58
2016,5,19,10,45,926.0,125.0,1.6,17.0,969.0,705.11,535.77
2016,5,19,11,0,939.0,122.0,1.6,17.0,993.0,755.93,572.98
2016,5,19,11,15,943.0,122.5,1.6,17.0,1007.0,801.43,605.52
2016,5,19,11,30,947.0,123.0,1.6,17.0,1021.0,844.48,634.12
2016,5,19,11,45,949.5,123.0,1.6,17.5,1027.0,883.27,658.27
2016,5,19,12,0,952.0,123.0,1.6,18.0,1033.0,919.17,680.25
2016,5,19,12,15,951.5,123.0,1.65,18.0,1030.5,949.39,700.32
2016,5,19,12,30,951.0,123.0,1.7,18.0,1028.0,976.22,718.24
2016,5,19,12,45,951.0,121.0,1.75,18.0,1018.0,998.13,733.06
2016,5,19,13,0,951.0,119.0,1.8,18.0,1008.0,1016.31,745.6
2016,5,19,13,15,947.5,118.5,1.85,17.5,989.0,1028.74,756.02
2016,5,19,13,30,944.0,118.0,1.9,17.0,970.0,1037.23,764.11
2016,5,19,13,45,706.0,230.5,1.95,17.0,858.0,948.94,707.56
2016,5,19,14,0,468.0,343.0,2.0,17.0,746.0,828.17,622.44
2016,5,19,14,15,435.0,340.0,2.1,16.5,704.5,795.67,603.54
2016,5,19,14,30,402.0,337.0,2.2,16.0,663.0,744.38,570.5
2016,5,19,14,45,651.0,222.0,2.3,16.0,720.0,887.72,679.28
2016,5,19,15,0,900.0,107.0,2.4,16.0,777.0,975.33,740.28
2016,5,19,15,15,887.0,104.5,2.4,15.5,733.5,946.14,722.53
2016,5,19,15,30,874.0,102.0,2.4,15.0,690.0,913.87,703.73
2016,5,19,15,45,621.0,167.5,2.4,15.0,570.5,757.59,595.37
2016,5,19,16,0,368.0,233.0,2.4,15.0,451.0,569.99,454.55
2016,5,19,16,15,454.0,188.5,2.4,14.0,433.5,598.01,481.87
2016,5,19,16,30,540.0,144.0,2.4,13.0,416.0,599.9,488.23
2016,5,19,16,45,428.0,148.0,2.45,12.5,349.5,500.51,411.58
2016,5,19,17,0,316.0,152.0,2.5,12.0,283.0,393.86,327.33
2016,5,19,17,15,283.0,138.0,2.5,11.5,243.0,343.73,287.5
2016,5,19,17,30,250.0,124.0,2.5,11.0,203.0,296.01,248.23
2016,5,19,17,45,218.5,104.0,2.5,11.0,164.0,244.6,204.46
2016,5,19,18,0,187.0,84.0,2.5,11.0,125.0,195.83,161.87
2016,5,19,18,15,145.5,64.5,2.4,10.5,91.0,146.1,117.95
2016,5,19,18,30,104.0,45.0,2.3,10.0,57.0,100.42,77.03
2016,5,19,18,45,52.0,27.0,2.25,10.0,33.0,49.57,28.6
2016,5,19,19,0,0.0,9.0,2.2,10.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,2.2,10.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,15,96.5,19.0,2.3,9.0,28.5,14.74,0.0
2016,5,20,5,30,193.0,38.0,2.3,9.0,57.0,29.22,19.26
2016,5,20,5,45,303.5,50.5,2.3,9.0,100.5,38.63,28.86
2016,5,20,6,0,414.0,63.0,2.3,9.0,144.0,47.97,37.81
2016,5,20,6,15,483.5,72.0,2.3,9.5,193.5,56.44,45.68
2016,5,20,6,30,553.0,81.0,2.3,10.0,243.0,62.31,50.98
2016,5,20,6,45,607.0,86.0,2.3,10.5,296.0,64.79,53.05
2016,5,20,7,0,661.0,91.0,2.3,11.0,349.0,67.31,55.06
2016,5,20,7,15,695.5,96.5,2.25,11.0,401.5,69.92,57.2
2016,5,20,7,30,730.0,102.0,2.2,11.0,454.0,72.43,59.21
2016,5,20,7,45,760.0,104.0,2.2,11.5,506.0,79.41,65.03
2016,5,20,8,0,790.0,106.0,2.2,12.0,558.0,79.48,64.73
2016,5,20,8,15,809.0,109.5,2.15,12.0,606.5,130.7,77.35
2016,5,20,8,30,828.0,113.0,2.1,12.0,655.0,189.03,115.03
2016,5,20,8,45,467.5,227.0,2.1,12.5,537.0,245.21,175.95
2016,5,20,9,0,107.0,341.0,2.1,13.0,419.0,279.5,217.92
2016,5,20,9,15,133.5,364.0,2.1,13.0,467.0,309.4,240.96
2016,5,20,9,30,160.0,387.0,2.1,13.0,515.0,349.6,272.27
2016,5,20,9,45,239.0,391.0,2.1,13.5,590.5,403.0,312.61
2016,5,20,10,0,318.0,395.0,2.1,14.0,666.0,461.38,356.86
2016,5,20,10,15,362.0,388.5,2.1,14.0,706.0,505.08,390.74
2016,5,20,10,30,406.0,382.0,2.1,14.0,746.0,551.54,426.5
2016,5,20,10,45,279.0,426.5,2.15,14.0,679.5,532.26,411.67
2016,5,20,11,0,152.0,471.0,2.2,14.0,613.0,499.29,385.91
2016,5,20,11,15,547.5,295.0,2.2,14.0,813.5,665.49,516.08
2016,5,20,11,30,943.0,119.0,2.2,14.0,1014.0,836.93,643.18
2016,5,20,11,45,945.0,118.5,2.2,14.5,1019.0,874.65,666.15
2016,5,20,12,0,947.0,118.0,2.2,15.0,1024.0,909.43,688.18
2016,5,20,12,15,481.0,201.0,2.2,14.5,661.5,626.3,487.4
2016,5,20,12,30,15.0,284.0,2.2,14.0,299.0,255.69,199.07
2016,5,20,12,45,117.0,378.0,2.2,14.0,488.0,462.31,361.47
2016,5,20,13,0,219.0,472.0,2.2,14.0,677.0,653.93,502.65
2016,5,20,13,15,188.5,464.0,2.15,14.0,638.5,625.62,480.23
2016,5,20,13,30,158.0,456.0,2.1,14.0,600.0,595.29,457.95
2016,5,20,13,45,114.0,429.0,2.1,14.0,531.5,531.25,410.84
2016,5,20,14,0,70.0,402.0,2.1,14.0,463.0,447.09,348.11
2016,5,20,14,15,142.5,397.5,2.1,14.0,515.0,534.71,416.75
2016,5,20,14,30,215.0,393.0,2.1,14.0,567.0,602.7,468.95
2016,5,20,14,45,115.5,323.5,2.1,14.0,416.5,436.13,343.28
2016,5,20,15,0,16.0,254.0,2.1,14.0,266.0,237.74,187.96
2016,5,20,15,15,145.5,277.0,2.1,13.5,375.5,415.93,333.39
2016,5,20,15,30,275.0,300.0,2.1,13.0,485.0,574.87,457.32
2016,5,20,15,45,299.5,272.0,2.1,13.0,460.5,561.05,447.88
2016,5,20,16,0,324.0,244.0,2.1,13.0,436.0,544.27,437.4
2016,5,20,16,15,166.5,206.5,2.05,12.5,305.0,349.39,285.08
2016,5,20,16,30,9.0,169.0,2.0,12.0,174.0,156.05,125.85
2016,5,20,16,45,4.5,119.0,2.0,12.0,121.5,105.37,84.24
2016,5,20,17,0,0.0,69.0,2.0,12.0,69.0,57.21,43.56
2016,5,20,17,15,309.5,72.0,1.95,11.5,170.5,297.55,251.98
2016,5,20,17,30,619.0,75.0,1.9,11.0,272.0,481.3,400.81
2016,5,20,17,45,550.0,69.0,1.85,11.0,220.5,404.12,335.07
2016,5,20,18,0,481.0,63.0,1.8,11.0,169.0,332.39,273.54
2016,5,20,18,15,388.5,52.5,1.7,10.5,124.0,251.74,203.56
2016,5,20,18,30,296.0,42.0,1.6,10.0,79.0,179.28,139.22
2016,5,20,18,45,166.5,27.5,1.55,10.0,46.5,101.51,64.73
2016,5,20,19,0,37.0,13.0,1.5,10.0,14.0,21.13,0.0
2016,5,20,19,15,18.5,6.5,1.45,9.5,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,5,15,24.5,17.0,0.85,9.0,19.5,13.93,0.0
2016,5,21,5,30,49.0,34.0,0.9,9.0,39.0,26.97,17.48
2016,5,21,5,45,82.5,54.0,0.95,9.5,68.0,41.8,31.68
2016,5,21,6,0,116.0,74.0,1.0,10.0,97.0,56.35,45.21
2016,5,21,6,15,136.5,95.5,1.0,10.0,130.0,71.48,59.12
2016,5,21,6,30,157.0,117.0,1.0,10.0,163.0,86.26,72.45
2016,5,21,6,45,175.5,136.5,1.05,10.5,198.0,99.51,83.99
2016,5,21,7,0,194.0,156.0,1.1,11.0,233.0,112.44,94.99
2016,5,21,7,15,281.5,166.5,1.1,11.5,294.5,115.36,97.02
2016,5,21,7,30,369.0,177.0,1.1,12.0,356.0,122.28,102.5
2016,5,21,7,45,187.0,175.0,1.1,12.5,266.0,117.57,97.86
2016,5,21,8,0,5.0,173.0,1.1,13.0,176.0,135.83,113.02
2016,5,21,8,15,7.0,188.0,1.1,13.0,193.0,148.53,117.8
2016,5,21,8,30,9.0,203.0,1.1,13.0,210.0,161.73,127.94
2016,5,21,8,45,59.5,272.5,1.15,13.5,316.5,214.57,167.44
2016,5,21,9,0,110.0,342.0,1.2,14.0,423.0,280.78,217.03
2016,5,21,9,15,70.5,328.5,1.2,14.0,381.5,271.62,211.15
2016,5,21,9,30,31.0,315.0,1.2,14.0,340.0,256.07,200.04
2016,5,21,9,45,18.0,239.5,1.25,14.5,254.0,202.74,158.26
2016,5,21,10,0,5.0,164.0,1.3,15.0,168.0,138.05,106.86
2016,5,21,10,15,9.0,209.5,1.3,15.0,217.5,177.74,138.5
2016,5,21,10,30,13.0,255.0,1.3,15.0,267.0,218.15,170.03
2016,5,21,10,45,26.5,327.0,1.3,15.0,352.0,287.97,223.88
2016,5,21,11,0,40.0,399.0,1.3,15.0,437.0,360.76,278.7
2016,5,21,11,15,24.5,299.0,1.3,15.0,322.5,271.43,210.44
2016,5,21,11,30,9.0,199.0,1.3,15.0,208.0,173.91,134.74
2016,5,21,11,45,24.5,306.5,1.35,15.0,330.5,284.84,221.68
2016,5,21,12,0,40.0,414.0,1.4,15.0,453.0,396.45,305.63
2016,5,21,12,15,39.0,410.5,1.4,15.0,448.5,397.55,305.78
2016,5,21,12,30,38.0,407.0,1.4,15.0,444.0,398.16,306.32
2016,5,21,12,45,27.0,353.5,1.45,15.0,380.0,342.52,264.77
2016,5,21,13,0,16.0,300.0,1.5,15.0,316.0,272.89,212.01
2016,5,21,13,15,43.5,363.5,1.5,14.5,404.0,373.73,290.63
2016,5,21,13,30,71.0,427.0,1.5,14.0,492.0,465.37,359.84
2016,5,21,13,45,46.0,369.0,1.55,14.0,410.5,387.39,301.09
2016,5,21,14,0,21.0,311.0,1.6,14.0,329.0,291.92,228.49
2016,5,21,14,15,15.5,269.5,1.6,14.0,283.0,249.26,195.94
2016,5,21,14,30,10.0,228.0,1.6,14.0,237.0,206.58,162.64
2016,5,21,14,45,43.0,284.0,1.6,14.0,317.0,307.54,243.56
2016,5,21,15,0,76.0,340.0,1.6,14.0,397.0,398.42,314.23
2016,5,21,15,15,44.5,281.5,1.55,13.5,315.0,309.12,245.25
2016,5,21,15,30,13.0,223.0,1.5,13.0,233.0,207.19,164.99
2016,5,21,15,45,48.5,241.0,1.5,13.0,271.5,272.55,219.29
2016,5,21,16,0,84.0,259.0,1.5,13.0,310.0,323.51,260.91
2016,5,21,16,15,112.5,239.0,1.45,13.0,300.5,341.16,276.02
2016,5,21,16,30,141.0,219.0,1.4,13.0,291.0,339.69,276.31
2016,5,21,16,45,113.0,194.0,1.4,13.0,248.0,288.09,235.39
2016,5,21,17,0,85.0,169.0,1.4,13.0,205.0,225.23,184.8
2016,5,21,17,15,76.5,147.5,1.35,12.5,176.5,195.16,160.77
2016,5,21,17,30,68.0,126.0,1.3,12.0,148.0,165.58,136.45
2016,5,21,17,45,279.0,92.5,1.3,12.0,158.5,263.24,219.12
2016,5,21,18,0,490.0,59.0,1.3,12.0,169.0,332.47,272.49
2016,5,21,18,15,404.0,49.5,1.2,11.5,124.5,255.5,205.27
2016,5,21,18,30,318.0,40.0,1.1,11.0,80.0,187.31,144.81
2016,5,21,18,45,195.0,26.0,1.05,10.5,47.5,109.09,70.98
2016,5,21,19,0,72.0,12.0,1.0,10.0,15.0,29.77,0.0
2016,5,21,19,15,36.0,6.0,1.0,9.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,121.0,18.0,0.7,8.5,30.5,14.01,0.0
2016,5,22,5,30,242.0,36.0,0.7,9.0,61.0,27.84,18.32
2016,5,22,5,45,339.5,48.0,0.75,9.5,104.0,36.92,27.39
2016,5,22,6,0,437.0,60.0,0.8,10.0,147.0,47.87,37.64
2016,5,22,6,15,502.0,68.5,0.8,10.5,196.5,53.55,42.94
2016,5,22,6,30,567.0,77.0,0.8,11.0,246.0,59.12,47.93
2016,5,22,6,45,337.5,118.0,0.8,11.5,224.0,83.15,69.2
2016,5,22,7,0,108.0,159.0,0.8,12.0,202.0,113.2,95.27
2016,5,22,7,15,101.5,182.0,0.75,12.0,226.5,132.15,111.32
2016,5,22,7,30,95.0,205.0,0.7,12.0,251.0,146.87,123.5
2016,5,22,7,45,121.5,230.0,0.7,12.5,296.0,155.38,130.04
2016,5,22,8,0,148.0,255.0,0.7,13.0,341.0,169.45,141.21
2016,5,22,8,15,201.0,273.5,0.7,13.5,400.5,198.35,150.9
2016,5,22,8,30,254.0,292.0,0.7,14.0,460.0,227.44,168.48
2016,5,22,8,45,304.5,302.0,0.7,14.5,516.0,266.3,196.07
2016,5,22,9,0,355.0,312.0,0.7,15.0,572.0,311.1,229.68
2016,5,22,9,15,274.0,349.0,0.7,15.0,556.0,337.73,254.14
2016,5,22,9,30,193.0,386.0,0.7,15.0,540.0,360.76,274.42
2016,5,22,9,45,156.0,401.5,0.75,15.5,529.5,373.51,284.83
2016,5,22,10,0,119.0,417.0,0.8,16.0,519.0,382.13,291.5
2016,5,22,10,15,192.5,427.0,0.85,16.0,597.5,442.68,336.72
2016,5,22,10,30,266.0,437.0,0.9,16.0,676.0,509.57,385.94
2016,5,22,10,45,332.5,420.5,0.95,16.5,725.5,560.59,422.82
2016,5,22,11,0,399.0,404.0,1.0,17.0,775.0,616.12,462.65
2016,5,22,11,15,283.5,444.5,1.05,16.5,710.0,589.72,443.43
2016,5,22,11,30,168.0,485.0,1.1,16.0,645.0,549.57,414.32
2016,5,22,11,45,151.5,486.5,1.15,16.0,631.0,551.05,415.88
2016,5,22,12,0,135.0,488.0,1.2,16.0,617.0,550.7,415.68
2016,5,22,12,15,73.0,353.5,1.2,16.0,423.5,375.4,288.03
2016,5,22,12,30,11.0,219.0,1.2,16.0,230.0,195.66,150.88
2016,5,22,12,45,14.0,260.0,1.3,16.0,273.5,234.75,182.13
2016,5,22,13,0,17.0,301.0,1.4,16.0,317.0,274.63,212.93
2016,5,22,13,15,18.5,309.0,1.45,16.0,326.0,284.32,220.43
2016,5,22,13,30,20.0,317.0,1.5,16.0,335.0,294.11,228.18
2016,5,22,13,45,11.0,231.0,1.55,16.0,241.0,208.88,162.37
2016,5,22,14,0,2.0,145.0,1.6,16.0,147.0,124.63,95.83
2016,5,22,14,15,1.0,125.0,1.6,16.0,126.0,106.31,81.35
2016,5,22,14,30,0.0,105.0,1.6,16.0,105.0,88.03,66.67
2016,5,22,14,45,1.0,131.5,1.65,16.0,132.5,111.92,86.26
2016,5,22,15,0,2.0,158.0,1.7,16.0,160.0,136.34,106.16
2016,5,22,15,15,36.5,228.0,1.7,15.5,253.5,246.56,195.89
2016,5,22,15,30,71.0,298.0,1.7,15.0,347.0,351.96,279.47
2016,5,22,15,45,35.5,226.0,1.7,15.0,250.5,245.17,195.22
2016,5,22,16,0,0.0,154.0,1.7,15.0,154.0,132.33,104.09
2016,5,22,16,15,7.5,166.0,1.7,14.5,170.0,150.6,120.14
2016,5,22,16,30,15.0,178.0,1.7,14.0,186.0,169.36,136.35
2016,5,22,16,45,7.5,155.0,1.7,13.5,159.5,142.31,114.47
2016,5,22,17,0,0.0,132.0,1.7,13.0,133.0,115.81,92.78
2016,5,22,17,15,0.0,114.0,1.7,12.5,114.5,99.75,79.75
2016,5,22,17,30,0.0,96.0,1.7,12.0,96.0,83.65,66.41
2016,5,22,17,45,253.5,77.0,1.7,12.0,134.5,243.05,203.16
2016,5,22,18,0,507.0,58.0,1.7,12.0,173.0,339.64,279.23
2016,5,22,18,15,422.5,48.5,1.6,11.5,128.0,262.52,211.52
2016,5,22,18,30,338.0,39.0,1.5,11.0,83.0,194.04,150.52
2016,5,22,18,45,215.5,26.0,1.45,10.5,49.5,118.58,79.01
2016,5,22,19,0,93.0,13.0,1.4,10.0,16.0,36.32,0.0
2016,5,22,19,15,46.5,6.5,1.35,9.5,8.0,5.55,0.0
2016,5,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,102.0,18.5,0.95,9.0,29.5,14.35,0.58
2016,5,23,5,30,204.0,37.0,1.0,9.0,59.0,28.46,18.91
2016,5,23,5,45,298.0,50.0,1.05,9.5,100.5,38.2,28.53
2016,5,23,6,0,392.0,63.0,1.1,10.0,142.0,47.8,37.58
2016,5,23,6,15,455.5,73.0,1.1,10.5,189.5,56.87,45.92
2016,5,23,6,30,519.0,83.0,1.1,11.0,237.0,63.43,51.79
2016,5,23,6,45,571.5,88.5,1.1,11.5,288.5,66.18,54.07
2016,5,23,7,0,624.0,94.0,1.1,12.0,340.0,68.93,56.26
2016,5,23,7,15,657.5,99.5,1.1,12.0,391.0,71.4,58.25
2016,5,23,7,30,691.0,105.0,1.1,12.0,442.0,73.76,60.12
2016,5,23,7,45,722.0,107.5,1.1,12.5,492.5,74.0,59.98
2016,5,23,8,0,753.0,110.0,1.1,13.0,543.0,81.51,66.2
2016,5,23,8,15,515.5,199.5,1.1,13.0,507.5,161.08,111.55
2016,5,23,8,30,278.0,289.0,1.1,13.0,472.0,228.68,169.75
2016,5,23,8,45,552.0,204.5,1.1,13.5,598.5,246.02,171.3
2016,5,23,9,0,826.0,120.0,1.1,14.0,725.0,299.4,206.52
2016,5,23,9,15,633.0,216.5,1.1,14.0,694.5,355.77,261.12
2016,5,23,9,30,440.0,313.0,1.1,14.0,664.0,394.24,297.96
2016,5,23,9,45,388.5,351.5,1.1,14.5,671.0,434.48,330.49
2016,5,23,10,0,337.0,390.0,1.1,15.0,678.0,465.41,354.51
2016,5,23,10,15,615.0,255.5,1.1,15.0,800.5,538.16,410.37
2016,5,23,10,30,893.0,121.0,1.1,15.0,923.0,632.04,481.97
2016,5,23,10,45,897.0,122.0,1.1,15.5,942.5,680.24,516.81
2016,5,23,11,0,901.0,123.0,1.1,16.0,962.0,726.47,549.58
2016,5,23,11,15,903.0,123.5,1.05,16.0,974.0,768.7,579.1
2016,5,23,11,30,905.0,124.0,1.0,16.0,986.0,808.46,604.99
2016,5,23,11,45,907.5,123.5,1.0,16.0,991.0,845.17,628.81
2016,5,23,12,0,910.0,123.0,1.0,16.0,996.0,879.14,650.67
2016,5,23,12,15,909.0,123.0,1.0,16.0,993.5,907.6,668.85
