Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,30,908.0,123.0,1.0,16.0,991.0,932.83,684.95
2016,5,23,12,45,559.5,298.5,1.0,16.0,832.0,818.51,606.13
2016,5,23,13,0,211.0,474.0,1.0,16.0,673.0,646.44,481.58
2016,5,23,13,15,207.0,465.0,1.0,16.0,657.0,642.33,480.99
2016,5,23,13,30,203.0,456.0,1.0,16.0,641.0,636.76,477.64
2016,5,23,13,45,281.0,422.5,1.05,16.0,671.0,701.74,525.88
2016,5,23,14,0,359.0,389.0,1.1,16.0,701.0,748.8,560.92
2016,5,23,14,15,187.5,330.0,1.1,15.5,493.0,507.92,389.95
2016,5,23,14,30,16.0,271.0,1.1,15.0,285.0,251.71,195.71
2016,5,23,14,45,8.0,152.5,1.15,15.0,159.5,137.03,106.66
2016,5,23,15,0,0.0,34.0,1.2,15.0,34.0,28.26,17.9
2016,5,23,15,15,59.0,173.5,1.2,15.0,214.0,227.46,182.32
2016,5,23,15,30,118.0,313.0,1.2,15.0,394.0,427.91,337.54
2016,5,23,15,45,59.0,190.5,1.25,15.0,231.0,228.99,182.61
2016,5,23,16,0,0.0,68.0,1.3,15.0,68.0,56.47,41.62
2016,5,23,16,15,0.0,52.5,1.3,14.5,52.5,43.52,31.18
2016,5,23,16,30,0.0,37.0,1.3,14.0,37.0,30.61,20.44
2016,5,23,16,45,51.0,104.5,1.3,14.0,126.0,132.46,107.82
2016,5,23,17,0,102.0,172.0,1.3,14.0,215.0,252.77,207.28
2016,5,23,17,15,92.5,150.5,1.3,13.5,185.5,208.39,171.16
2016,5,23,17,30,83.0,129.0,1.3,13.0,156.0,177.51,146.01
2016,5,23,17,45,73.0,107.0,1.3,13.0,127.5,146.33,119.68
2016,5,23,18,0,63.0,85.0,1.3,13.0,99.0,115.79,93.33
2016,5,23,18,15,188.0,63.0,1.25,12.5,90.5,161.49,129.88
2016,5,23,18,30,313.0,41.0,1.2,12.0,82.0,186.17,144.28
2016,5,23,18,45,195.0,27.5,1.2,11.5,49.0,111.71,75.14
2016,5,23,19,0,77.0,14.0,1.2,11.0,16.0,32.84,0.0
2016,5,23,19,15,38.5,7.0,1.2,10.5,8.0,5.97,0.0
2016,5,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,15,131.5,17.5,1.05,9.5,31.5,13.63,0.9
2016,5,24,5,30,263.0,35.0,1.1,10.0,63.0,27.13,17.75
2016,5,24,5,45,361.5,45.5,1.15,10.5,106.0,36.65,27.05
2016,5,24,6,0,460.0,56.0,1.2,11.0,149.0,44.51,34.49
2016,5,24,6,15,523.5,63.5,1.2,11.0,198.0,49.55,39.26
2016,5,24,6,30,587.0,71.0,1.2,11.0,247.0,54.5,43.78
2016,5,24,6,45,462.0,105.5,1.2,11.5,260.5,75.89,62.76
2016,5,24,7,0,337.0,140.0,1.2,12.0,274.0,100.18,83.9
2016,5,24,7,15,538.0,116.0,1.2,12.0,364.0,81.7,67.3
2016,5,24,7,30,739.0,92.0,1.2,12.0,454.0,71.79,58.36
2016,5,24,7,45,763.0,96.0,1.2,12.5,504.0,73.48,59.53
2016,5,24,8,0,787.0,100.0,1.2,13.0,554.0,75.07,60.59
2016,5,24,8,15,506.5,199.0,1.15,13.5,501.0,159.8,110.69
2016,5,24,8,30,226.0,298.0,1.1,14.0,448.0,234.9,176.29
2016,5,24,8,45,118.5,263.0,1.1,14.5,342.5,213.11,162.78
2016,5,24,9,0,11.0,228.0,1.1,15.0,237.0,184.92,144.53
2016,5,24,9,15,19.5,268.5,1.1,15.0,284.0,220.01,171.83
2016,5,24,9,30,28.0,309.0,1.1,15.0,331.0,250.35,194.98
2016,5,24,9,45,22.0,293.0,1.1,15.5,311.0,245.66,190.82
2016,5,24,10,0,16.0,277.0,1.1,16.0,291.0,233.23,180.79
2016,5,24,10,15,22.0,314.5,1.1,16.0,334.5,268.36,207.75
2016,5,24,10,30,28.0,352.0,1.1,16.0,378.0,303.59,234.29
2016,5,24,10,45,18.5,271.0,1.1,16.0,288.5,236.2,182.56
2016,5,24,11,0,9.0,190.0,1.1,16.0,199.0,164.66,127.0
2016,5,24,11,15,15.0,264.5,1.1,16.0,279.5,231.95,179.74
2016,5,24,11,30,21.0,339.0,1.1,16.0,360.0,300.68,231.94
2016,5,24,11,45,19.5,330.5,1.15,16.5,350.5,294.51,226.53
2016,5,24,12,0,18.0,322.0,1.2,17.0,341.0,287.94,221.25
2016,5,24,12,15,39.5,384.5,1.2,17.0,423.5,373.75,286.12
2016,5,24,12,30,61.0,447.0,1.2,17.0,506.0,454.74,345.38
2016,5,24,12,45,45.5,412.5,1.2,17.0,456.5,413.69,314.73
2016,5,24,13,0,30.0,378.0,1.2,17.0,407.0,370.82,283.23
2016,5,24,13,15,117.5,417.0,1.2,17.0,525.0,510.51,388.41
2016,5,24,13,30,205.0,456.0,1.2,17.0,643.0,638.08,479.89
2016,5,24,13,45,174.0,443.0,1.25,17.0,599.0,601.12,452.96
2016,5,24,14,0,143.0,430.0,1.3,17.0,555.0,562.67,426.19
2016,5,24,14,15,117.0,407.5,1.3,16.5,507.0,518.26,395.46
2016,5,24,14,30,91.0,385.0,1.3,16.0,459.0,454.31,349.99
2016,5,24,14,45,82.5,363.0,1.3,16.0,427.5,425.63,329.72
2016,5,24,15,0,74.0,341.0,1.3,16.0,396.0,396.52,308.67
2016,5,24,15,15,155.5,325.0,1.3,16.0,433.5,474.53,370.39
2016,5,24,15,30,237.0,309.0,1.3,16.0,471.0,530.0,413.93
2016,5,24,15,45,127.5,260.5,1.35,16.0,347.0,378.56,298.97
2016,5,24,16,0,18.0,212.0,1.4,16.0,223.0,202.55,160.18
2016,5,24,16,15,9.0,116.5,1.4,15.5,122.0,105.72,82.79
2016,5,24,16,30,0.0,21.0,1.4,15.0,21.0,17.35,9.08
2016,5,24,16,45,1.5,79.0,1.4,15.0,79.5,66.68,50.97
2016,5,24,17,0,3.0,137.0,1.4,15.0,138.0,122.64,97.92
2016,5,24,17,15,1.5,119.0,1.4,14.5,119.5,105.51,83.93
2016,5,24,17,30,0.0,101.0,1.4,14.0,101.0,88.47,69.93
2016,5,24,17,45,272.0,77.5,1.45,13.5,140.0,253.3,210.36
2016,5,24,18,0,544.0,54.0,1.5,13.0,179.0,353.16,288.75
2016,5,24,18,15,461.0,46.0,1.45,12.5,133.5,276.6,221.86
2016,5,24,18,30,378.0,38.0,1.4,12.0,88.0,208.38,161.32
2016,5,24,18,45,246.5,26.0,1.4,11.5,53.5,129.23,88.38
2016,5,24,19,0,115.0,14.0,1.4,11.0,19.0,43.16,0.0
2016,5,24,19,15,57.5,7.0,1.35,10.5,9.5,18.39,0.0
2016,5,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,5,15,137.0,17.5,1.0,9.0,32.0,13.64,1.47
2016,5,25,5,30,274.0,35.0,1.0,9.0,64.0,28.63,19.18
2016,5,25,5,45,371.0,45.0,1.05,9.5,107.5,36.22,26.8
2016,5,25,6,0,468.0,55.0,1.1,10.0,151.0,43.68,33.9
2016,5,25,6,15,239.5,79.5,1.1,10.5,129.5,60.02,48.77
2016,5,25,6,30,11.0,104.0,1.1,11.0,108.0,81.54,67.99
2016,5,25,6,45,16.5,123.5,1.1,11.5,130.0,96.26,80.79
2016,5,25,7,0,22.0,143.0,1.1,12.0,152.0,110.88,93.24
2016,5,25,7,15,23.0,161.5,1.1,12.5,172.0,124.7,104.75
2016,5,25,7,30,24.0,180.0,1.1,13.0,192.0,138.39,115.95
2016,5,25,7,45,61.0,216.5,1.1,13.5,250.5,154.65,129.17
2016,5,25,8,0,98.0,253.0,1.1,14.0,309.0,176.57,146.95
2016,5,25,8,15,104.0,276.5,1.1,14.0,341.0,201.34,156.52
2016,5,25,8,30,110.0,300.0,1.1,14.0,373.0,228.57,176.11
2016,5,25,8,45,481.0,204.5,1.1,14.5,554.0,231.26,161.93
2016,5,25,9,0,852.0,109.0,1.1,15.0,735.0,302.82,207.41
2016,5,25,9,15,863.0,111.0,1.1,15.5,773.5,360.35,257.24
2016,5,25,9,30,874.0,113.0,1.1,16.0,812.0,418.0,306.48
2016,5,25,9,45,892.0,108.5,1.15,16.5,847.5,473.74,353.09
2016,5,25,10,0,910.0,104.0,1.2,17.0,883.0,529.67,398.42
2016,5,25,10,15,916.0,105.5,1.2,17.0,909.5,583.73,441.36
2016,5,25,10,30,922.0,107.0,1.2,17.0,936.0,636.37,481.87
2016,5,25,10,45,925.5,107.5,1.3,17.0,955.5,684.98,519.23
2016,5,25,11,0,929.0,108.0,1.4,17.0,975.0,731.5,554.29
2016,5,25,11,15,683.0,259.0,1.4,17.0,901.0,728.69,548.58
2016,5,25,11,30,437.0,410.0,1.4,17.0,827.0,699.42,523.81
2016,5,25,11,45,687.5,259.0,1.45,17.5,918.5,797.3,597.11
2016,5,25,12,0,938.0,108.0,1.5,18.0,1010.0,887.3,658.79
2016,5,25,12,15,937.5,108.0,1.5,18.0,1007.5,916.74,677.15
2016,5,25,12,30,937.0,108.0,1.5,18.0,1005.0,942.88,694.01
2016,5,25,12,45,526.0,289.0,1.5,18.0,792.0,776.5,579.36
2016,5,25,13,0,115.0,470.0,1.5,18.0,579.0,551.91,413.79
2016,5,25,13,15,120.5,456.5,1.55,18.0,568.5,551.0,415.83
2016,5,25,13,30,126.0,443.0,1.6,18.0,558.0,549.09,415.42
2016,5,25,13,45,168.5,436.0,1.65,18.0,585.0,588.31,445.44
2016,5,25,14,0,211.0,429.0,1.7,18.0,612.0,626.89,474.56
2016,5,25,14,15,551.5,268.0,1.7,17.5,723.5,831.76,628.08
2016,5,25,14,30,892.0,107.0,1.7,17.0,835.0,979.3,729.53
2016,5,25,14,45,884.5,104.0,1.75,17.0,798.0,962.17,718.39
2016,5,25,15,0,877.0,101.0,1.8,17.0,761.0,941.51,706.91
2016,5,25,15,15,864.5,98.5,1.8,16.5,719.0,913.42,691.13
2016,5,25,15,30,852.0,96.0,1.8,16.0,677.0,882.32,673.25
2016,5,25,15,45,837.5,93.0,1.8,16.0,631.0,846.15,650.46
2016,5,25,16,0,823.0,90.0,1.8,16.0,585.0,815.79,631.56
2016,5,25,16,15,802.5,87.0,1.8,15.5,536.0,769.62,602.32
2016,5,25,16,30,782.0,84.0,1.8,15.0,487.0,721.92,571.47
2016,5,25,16,45,756.0,79.5,1.85,15.0,436.0,667.21,534.04
2016,5,25,17,0,730.0,75.0,1.9,15.0,385.0,612.08,494.86
2016,5,25,17,15,693.0,70.5,1.9,14.5,333.5,549.75,448.2
2016,5,25,17,30,656.0,66.0,1.9,14.0,282.0,491.2,402.6
2016,5,25,17,45,600.0,60.5,1.9,13.5,231.5,420.56,345.46
2016,5,25,18,0,544.0,55.0,1.9,13.0,181.0,354.14,289.46
2016,5,25,18,15,462.0,47.0,1.8,12.5,135.5,278.03,223.61
2016,5,25,18,30,380.0,39.0,1.7,12.0,90.0,210.12,163.13
2016,5,25,18,45,240.5,27.5,1.65,11.5,55.0,128.67,89.1
2016,5,25,19,0,101.0,16.0,1.6,11.0,20.0,52.11,0.0
2016,5,25,19,15,50.5,8.0,1.6,11.0,10.0,17.73,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,113.0,19.5,1.1,10.0,31.5,15.13,2.71
2016,5,26,5,30,226.0,39.0,1.1,10.0,63.0,30.01,20.33
2016,5,26,5,45,319.0,51.0,1.1,10.5,105.5,39.0,29.17
2016,5,26,6,0,412.0,63.0,1.1,11.0,148.0,50.06,39.48
2016,5,26,6,15,477.0,72.0,1.05,11.0,196.5,56.04,45.1
2016,5,26,6,30,542.0,81.0,1.0,11.0,245.0,61.87,50.4
2016,5,26,6,45,588.0,87.5,1.0,11.5,296.0,65.44,53.4
2016,5,26,7,0,634.0,94.0,1.0,12.0,347.0,68.91,56.23
2016,5,26,7,15,667.5,99.5,1.0,12.5,398.0,71.4,58.12
2016,5,26,7,30,701.0,105.0,1.0,13.0,449.0,73.77,59.87
2016,5,26,7,45,731.5,107.0,1.0,13.5,499.5,73.7,59.46
2016,5,26,8,0,762.0,109.0,1.0,14.0,550.0,80.83,65.33
2016,5,26,8,15,781.0,112.5,0.95,14.5,597.0,128.53,76.12
2016,5,26,8,30,800.0,116.0,0.9,15.0,644.0,184.7,111.04
2016,5,26,8,45,817.5,117.0,0.9,15.5,688.0,240.79,154.76
2016,5,26,9,0,835.0,118.0,0.9,16.0,732.0,298.39,203.28
2016,5,26,9,15,846.5,120.5,0.9,16.5,771.0,361.1,256.58
2016,5,26,9,30,858.0,123.0,0.9,17.0,810.0,418.4,304.93
2016,5,26,9,45,861.0,128.0,0.9,17.5,841.5,473.79,350.59
2016,5,26,10,0,864.0,133.0,0.9,18.0,873.0,528.02,393.71
2016,5,26,10,15,871.0,134.5,0.9,18.5,899.5,580.48,433.94
2016,5,26,10,30,878.0,136.0,0.9,19.0,926.0,631.72,471.82
2016,5,26,10,45,882.0,137.0,0.95,19.5,945.5,679.24,506.35
2016,5,26,11,0,886.0,138.0,1.0,20.0,965.0,724.85,538.58
2016,5,26,11,15,889.0,138.5,1.0,20.0,977.5,767.25,568.28
2016,5,26,11,30,892.0,139.0,1.0,20.0,990.0,807.33,595.17
2016,5,26,11,45,892.5,139.5,1.05,20.5,995.0,842.94,617.48
2016,5,26,12,0,893.0,140.0,1.1,21.0,1000.0,875.79,637.85
2016,5,26,12,15,893.0,140.0,1.1,21.0,997.5,904.88,656.21
2016,5,26,12,30,893.0,140.0,1.1,21.0,995.0,930.89,672.57
2016,5,26,12,45,895.5,136.5,1.15,21.0,986.5,952.85,687.24
2016,5,26,13,0,898.0,133.0,1.2,21.0,978.0,971.36,699.84
2016,5,26,13,15,894.5,132.0,1.2,21.0,960.5,982.92,707.35
2016,5,26,13,30,891.0,131.0,1.2,21.0,943.0,990.75,712.7
2016,5,26,13,45,888.0,128.5,1.25,21.0,919.5,993.85,716.11
2016,5,26,14,0,885.0,126.0,1.3,21.0,896.0,993.14,717.3
2016,5,26,14,15,877.5,124.0,1.3,21.0,865.0,984.81,712.99
2016,5,26,14,30,870.0,122.0,1.3,21.0,834.0,972.8,706.55
2016,5,26,14,45,860.5,120.0,1.35,21.0,797.0,955.33,697.53
2016,5,26,15,0,851.0,118.0,1.4,21.0,760.0,934.48,686.37
2016,5,26,15,15,838.5,115.5,1.4,20.5,718.5,917.65,678.44
2016,5,26,15,30,826.0,113.0,1.4,20.0,677.0,886.87,661.22
2016,5,26,15,45,808.5,110.0,1.45,19.5,630.5,848.4,639.41
2016,5,26,16,0,791.0,107.0,1.5,19.0,584.0,807.65,615.65
2016,5,26,16,15,769.0,103.0,1.5,18.5,534.5,760.16,586.12
2016,5,26,16,30,747.0,99.0,1.5,18.0,485.0,711.29,554.97
2016,5,26,16,45,718.0,94.5,1.55,17.5,434.0,659.09,521.0
2016,5,26,17,0,689.0,90.0,1.6,17.0,383.0,603.44,482.08
2016,5,26,17,15,649.0,84.5,1.6,16.5,331.5,539.8,435.1
2016,5,26,17,30,609.0,79.0,1.6,16.0,280.0,477.87,387.61
2016,5,26,17,45,550.5,71.5,1.6,15.5,229.5,405.65,330.04
2016,5,26,18,0,492.0,64.0,1.6,15.0,179.0,337.93,273.85
2016,5,26,18,15,407.5,54.5,1.55,14.0,134.0,261.59,209.23
2016,5,26,18,30,323.0,45.0,1.5,13.0,89.0,191.82,148.58
2016,5,26,18,45,197.0,31.0,1.5,12.5,54.5,116.14,80.82
2016,5,26,19,0,71.0,17.0,1.5,12.0,20.0,41.1,0.0
2016,5,26,19,15,35.5,8.5,1.45,11.5,10.0,14.92,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,15,116.5,19.5,0.8,9.5,32.5,15.13,3.17
2016,5,27,5,30,233.0,39.0,0.8,10.0,65.0,30.03,20.4
2016,5,27,5,45,332.5,50.5,0.85,10.5,108.5,38.69,28.93
2016,5,27,6,0,432.0,62.0,0.9,11.0,152.0,49.28,38.8
2016,5,27,6,15,496.5,70.5,0.85,11.5,201.0,54.91,44.0
2016,5,27,6,30,561.0,79.0,0.8,12.0,250.0,60.42,48.9
2016,5,27,6,45,612.0,84.5,0.8,12.5,302.5,63.37,51.35
2016,5,27,7,0,663.0,90.0,0.8,13.0,355.0,66.29,53.68
2016,5,27,7,15,696.0,95.0,0.75,13.5,406.5,68.57,55.4
2016,5,27,7,30,729.0,100.0,0.7,14.0,458.0,70.76,56.99
2016,5,27,7,45,757.0,102.5,0.65,15.0,509.5,77.96,62.79
2016,5,27,8,0,785.0,105.0,0.6,16.0,561.0,78.39,62.68
2016,5,27,8,15,803.5,108.5,0.55,16.5,608.5,126.87,73.5
2016,5,27,8,30,822.0,112.0,0.5,17.0,656.0,184.27,108.63
2016,5,27,8,45,838.0,113.5,0.5,17.5,700.0,241.67,152.77
2016,5,27,9,0,854.0,115.0,0.5,18.0,744.0,306.17,205.9
2016,5,27,9,15,865.0,117.0,0.45,19.0,782.5,363.79,253.8
2016,5,27,9,30,876.0,119.0,0.4,20.0,821.0,421.52,300.68
2016,5,27,9,45,888.0,118.5,0.4,21.0,855.0,477.74,345.08
2016,5,27,10,0,900.0,118.0,0.4,22.0,889.0,533.63,387.43
2016,5,27,10,15,906.0,119.0,0.4,22.5,915.5,586.85,426.95
2016,5,27,10,30,912.0,120.0,0.4,23.0,942.0,638.66,463.99
2016,5,27,10,45,918.0,120.0,0.45,23.5,962.5,688.08,498.76
2016,5,27,11,0,924.0,120.0,0.5,24.0,983.0,735.65,531.29
2016,5,27,11,15,926.5,120.5,0.55,24.5,995.5,779.05,560.22
2016,5,27,11,30,929.0,121.0,0.6,25.0,1008.0,819.97,585.74
2016,5,27,11,45,930.5,120.5,0.65,25.5,1013.0,856.61,607.88
2016,5,27,12,0,932.0,120.0,0.7,26.0,1018.0,890.39,628.1
2016,5,27,12,15,931.5,120.0,0.75,26.0,1015.0,919.86,646.83
2016,5,27,12,30,931.0,120.0,0.8,26.0,1012.0,946.07,663.62
2016,5,27,12,45,927.5,120.0,0.9,26.0,1001.5,966.13,677.67
2016,5,27,13,0,924.0,120.0,1.0,26.0,991.0,982.52,689.63
2016,5,27,13,15,920.0,119.5,1.05,25.5,973.0,994.23,699.31
2016,5,27,13,30,916.0,119.0,1.1,25.0,955.0,1002.13,706.86
2016,5,27,13,45,909.0,118.5,1.15,25.0,929.5,1003.3,709.07
2016,5,27,14,0,902.0,118.0,1.2,25.0,904.0,1000.62,709.1
2016,5,27,14,15,894.0,116.5,1.2,24.5,872.0,992.19,706.23
2016,5,27,14,30,886.0,115.0,1.2,24.0,840.0,980.05,701.21
2016,5,27,14,45,874.5,113.5,1.25,24.0,802.5,961.0,691.41
2016,5,27,15,0,863.0,112.0,1.3,24.0,765.0,938.59,679.53
2016,5,27,15,15,850.0,109.5,1.3,23.5,722.5,910.55,664.54
2016,5,27,15,30,837.0,107.0,1.3,23.0,680.0,889.27,653.91
2016,5,27,15,45,820.0,104.0,1.35,23.0,633.5,851.02,631.34
2016,5,27,16,0,803.0,101.0,1.4,23.0,587.0,810.45,607.01
2016,5,27,16,15,781.5,97.5,1.35,22.5,537.5,763.64,578.02
2016,5,27,16,30,760.0,94.0,1.3,22.0,488.0,715.39,547.51
2016,5,27,16,45,732.0,89.5,1.3,21.5,437.0,660.12,511.77
2016,5,27,17,0,704.0,85.0,1.3,21.0,386.0,607.6,476.0
2016,5,27,17,15,665.5,79.5,1.25,20.0,334.5,544.4,430.95
2016,5,27,17,30,627.0,74.0,1.2,19.0,283.0,482.77,385.24
2016,5,27,17,45,573.0,67.0,1.15,18.5,233.0,412.88,330.44
2016,5,27,18,0,519.0,60.0,1.1,18.0,183.0,347.03,276.67
2016,5,27,18,15,438.0,51.0,1.0,17.0,137.5,271.54,213.79
2016,5,27,18,30,357.0,42.0,0.9,16.0,92.0,204.12,155.85
2016,5,27,18,45,235.5,29.0,0.85,15.0,56.5,128.36,89.07
2016,5,27,19,0,114.0,16.0,0.8,14.0,21.0,55.98,0.0
2016,5,27,19,15,57.0,8.0,0.75,13.5,10.5,19.14,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,19.0,0.5,11.5,33.0,14.76,3.25
2016,5,28,5,30,253.0,38.0,0.4,12.0,66.0,29.34,19.7
2016,5,28,5,45,350.0,48.5,0.35,12.5,109.0,39.02,29.03
2016,5,28,6,0,447.0,59.0,0.3,13.0,152.0,46.79,36.32
2016,5,28,6,15,509.5,67.5,0.25,13.5,201.0,52.52,41.57
2016,5,28,6,30,572.0,76.0,0.2,14.0,250.0,58.12,46.5
2016,5,28,6,45,620.0,81.0,0.2,15.0,302.0,60.78,48.56
2016,5,28,7,0,668.0,86.0,0.2,16.0,354.0,63.42,50.53
2016,5,28,7,15,700.0,91.0,0.2,17.0,405.5,65.81,52.21
2016,5,28,7,30,732.0,96.0,0.2,18.0,457.0,68.1,53.76
2016,5,28,7,45,757.0,99.5,0.25,19.0,507.0,75.76,59.87
2016,5,28,8,0,782.0,103.0,0.3,20.0,557.0,76.93,60.38
2016,5,28,8,15,800.5,106.5,0.3,20.5,604.5,124.77,70.79
2016,5,28,8,30,819.0,110.0,0.3,21.0,652.0,181.9,105.03
2016,5,28,8,45,833.0,113.0,0.35,22.0,695.5,239.72,148.5
2016,5,28,9,0,847.0,116.0,0.4,23.0,739.0,298.64,196.22
2016,5,28,9,15,858.0,118.0,0.45,23.5,778.0,361.57,247.94
2016,5,28,9,30,869.0,120.0,0.5,24.0,817.0,418.85,294.79
2016,5,28,9,45,876.5,122.5,0.55,24.5,850.0,474.87,339.55
2016,5,28,10,0,884.0,125.0,0.6,25.0,883.0,530.16,382.27
2016,5,28,10,15,890.0,126.5,0.65,25.0,909.5,582.95,422.61
2016,5,28,10,30,896.0,128.0,0.7,25.0,936.0,634.38,460.82
2016,5,28,10,45,898.5,130.0,0.8,25.5,955.5,682.41,495.28
2016,5,28,11,0,901.0,132.0,0.9,26.0,975.0,728.37,527.44
2016,5,28,11,15,903.5,132.5,0.95,26.0,987.5,770.91,557.08
2016,5,28,11,30,906.0,133.0,1.0,26.0,1000.0,811.05,583.89
2016,5,28,11,45,905.5,134.5,1.05,26.5,1004.0,847.07,605.88
2016,5,28,12,0,905.0,136.0,1.1,27.0,1008.0,880.24,625.92
2016,5,28,12,15,904.5,136.0,1.1,26.5,1005.5,909.19,644.99
2016,5,28,12,30,904.0,136.0,1.1,26.0,1003.0,934.99,662.15
2016,5,28,12,45,897.0,138.5,1.15,26.0,991.0,953.78,674.55
2016,5,28,13,0,890.0,141.0,1.2,26.0,979.0,968.96,684.88
2016,5,28,13,15,885.5,140.0,1.2,26.0,961.5,979.67,691.76
2016,5,28,13,30,881.0,139.0,1.2,26.0,944.0,986.65,696.49
2016,5,28,13,45,873.0,138.5,1.3,26.0,918.5,987.0,698.95
2016,5,28,14,0,865.0,138.0,1.4,26.0,893.0,983.63,699.23
2016,5,28,14,15,857.0,136.5,1.4,25.5,862.0,975.62,696.56
2016,5,28,14,30,849.0,135.0,1.4,25.0,831.0,976.52,699.65
2016,5,28,14,45,688.5,198.0,1.4,25.0,746.0,891.25,646.44
2016,5,28,15,0,528.0,261.0,1.4,25.0,661.0,791.11,579.95
2016,5,28,15,15,662.5,193.0,1.35,24.5,666.5,843.67,620.75
2016,5,28,15,30,797.0,125.0,1.3,24.0,672.0,872.7,641.31
2016,5,28,15,45,779.5,121.5,1.3,23.5,626.0,834.51,618.66
2016,5,28,16,0,762.0,118.0,1.3,23.0,580.0,794.12,594.94
2016,5,28,16,15,739.0,113.5,1.25,22.5,531.0,750.52,568.03
2016,5,28,16,30,716.0,109.0,1.2,22.0,482.0,701.45,536.84
2016,5,28,16,45,687.0,103.5,1.2,21.5,431.0,645.97,500.47
2016,5,28,17,0,658.0,98.0,1.2,21.0,380.0,590.48,462.14
2016,5,28,17,15,617.0,91.5,1.1,20.0,329.0,526.43,416.11
2016,5,28,17,30,576.0,85.0,1.0,19.0,278.0,464.24,369.75
2016,5,28,17,45,521.5,76.5,0.95,18.5,228.5,394.76,315.46
2016,5,28,18,0,467.0,68.0,0.9,18.0,179.0,329.41,262.38
2016,5,28,18,15,385.5,57.5,0.8,17.0,134.0,254.69,200.48
2016,5,28,18,30,304.0,47.0,0.7,16.0,89.0,186.53,142.52
2016,5,28,18,45,194.0,32.0,0.65,15.0,55.0,115.91,80.9
2016,5,28,19,0,84.0,17.0,0.6,14.0,21.0,49.27,0.0
2016,5,28,19,15,42.0,8.5,0.55,13.5,10.5,16.34,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,4,45,14.0,4.0,0.75,9.5,4.5,0.0,0.0
2016,5,29,5,0,28.0,8.0,0.7,10.0,9.0,6.83,0.0
2016,5,29,5,15,147.5,23.0,0.65,10.5,38.5,17.86,5.52
2016,5,29,5,30,267.0,38.0,0.6,11.0,68.0,29.38,19.84
2016,5,29,5,45,363.0,48.5,0.55,11.5,111.0,39.05,29.17
2016,5,29,6,0,459.0,59.0,0.5,12.0,154.0,46.83,36.49
2016,5,29,6,15,521.0,66.5,0.45,12.5,203.0,51.77,41.05
2016,5,29,6,30,583.0,74.0,0.4,13.0,252.0,56.63,45.34
2016,5,29,6,45,628.5,79.5,0.4,14.0,304.0,59.72,47.82
2016,5,29,7,0,674.0,85.0,0.4,15.0,356.0,62.75,50.14
2016,5,29,7,15,706.0,90.0,0.4,15.5,407.5,65.17,51.98
2016,5,29,7,30,738.0,95.0,0.4,16.0,459.0,73.85,59.2
2016,5,29,7,45,762.0,98.5,0.45,16.5,509.0,75.1,59.92
2016,5,29,8,0,786.0,102.0,0.5,17.0,559.0,76.28,60.6
2016,5,29,8,15,804.0,105.5,0.55,17.5,606.0,123.81,71.02
2016,5,29,8,30,822.0,109.0,0.6,18.0,653.0,181.02,105.78
2016,5,29,8,45,836.0,111.5,0.65,19.0,696.5,238.58,149.76
2016,5,29,9,0,850.0,114.0,0.7,20.0,740.0,303.14,202.57
2016,5,29,9,15,861.0,116.0,0.7,20.0,779.0,360.39,251.26
2016,5,29,9,30,872.0,118.0,0.7,20.0,818.0,417.75,299.52
2016,5,29,9,45,880.5,119.5,0.75,20.5,851.0,473.58,345.11
2016,5,29,10,0,889.0,121.0,0.8,21.0,884.0,528.75,388.72
2016,5,29,10,15,895.0,122.5,0.85,21.0,910.5,581.71,430.09
2016,5,29,10,30,901.0,124.0,0.9,21.0,937.0,633.31,469.27
2016,5,29,10,45,904.5,125.5,0.95,21.5,956.5,681.75,504.23
2016,5,29,11,0,908.0,127.0,1.0,22.0,976.0,728.2,536.8
2016,5,29,11,15,910.5,127.5,1.0,22.0,988.5,770.95,566.53
2016,5,29,11,30,913.0,128.0,1.0,22.0,1001.0,811.28,593.14
2016,5,29,11,45,912.5,129.0,1.05,22.5,1005.5,847.06,615.34
2016,5,29,12,0,912.0,130.0,1.1,23.0,1010.0,879.96,635.55
2016,5,29,12,15,912.0,130.0,1.1,23.0,1008.0,909.45,653.98
2016,5,29,12,30,912.0,130.0,1.1,23.0,1006.0,935.79,670.39
2016,5,29,12,45,904.0,133.5,1.15,23.0,994.5,954.66,682.98
2016,5,29,13,0,896.0,137.0,1.2,23.0,983.0,969.89,693.46
2016,5,29,13,15,893.0,136.0,1.2,23.0,966.0,982.06,701.33
2016,5,29,13,30,890.0,135.0,1.2,23.0,949.0,990.51,707.01
2016,5,29,13,45,884.0,134.0,1.2,23.0,924.5,992.33,708.73
2016,5,29,14,0,878.0,133.0,1.2,23.0,900.0,990.4,708.31
2016,5,29,14,15,870.5,131.5,1.2,23.0,869.0,982.82,704.53
2016,5,29,14,30,863.0,130.0,1.2,23.0,838.0,971.61,698.65
2016,5,29,14,45,852.5,128.0,1.2,23.0,801.5,965.31,696.02
2016,5,29,15,0,842.0,126.0,1.2,23.0,765.0,943.49,683.57
2016,5,29,15,15,829.0,123.0,1.15,22.5,723.0,915.05,667.57
2016,5,29,15,30,816.0,120.0,1.1,22.0,681.0,883.66,649.63
2016,5,29,15,45,800.0,116.5,1.1,22.0,635.0,846.38,627.22
2016,5,29,16,0,784.0,113.0,1.1,22.0,589.0,806.76,603.04
2016,5,29,16,15,761.5,109.0,1.1,21.5,540.0,759.25,574.26
2016,5,29,16,30,739.0,105.0,1.1,21.0,491.0,714.22,546.6
2016,5,29,16,45,712.0,99.5,1.1,20.5,440.0,659.41,511.14
2016,5,29,17,0,685.0,94.0,1.1,20.0,389.0,604.38,473.31
2016,5,29,17,15,645.0,88.0,1.05,19.0,337.5,540.47,427.84
2016,5,29,17,30,605.0,82.0,1.0,18.0,286.0,478.26,381.8
2016,5,29,17,45,552.0,74.0,0.95,17.5,236.0,408.83,327.51
2016,5,29,18,0,499.0,66.0,0.9,17.0,186.0,343.32,274.2
2016,5,29,18,15,416.0,56.0,0.85,16.0,140.0,266.83,210.83
2016,5,29,18,30,333.0,46.0,0.8,15.0,94.0,198.59,152.55
2016,5,29,18,45,215.5,32.5,0.75,14.5,58.5,123.46,87.0
2016,5,29,19,0,98.0,19.0,0.7,14.0,23.0,55.87,0.0
2016,5,29,19,15,49.0,9.5,0.7,13.5,11.5,18.72,0.0
2016,5,29,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.75,8.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.7,9.0,10.0,7.68,0.0
2016,5,30,5,15,165.5,23.0,0.65,9.5,40.0,17.9,5.89
2016,5,30,5,30,295.0,37.0,0.6,10.0,70.0,30.29,20.75
2016,5,30,5,45,392.5,46.5,0.6,11.0,114.5,37.43,27.8
2016,5,30,6,0,490.0,56.0,0.6,12.0,159.0,44.48,34.4
2016,5,30,6,15,552.0,63.0,0.55,12.5,209.0,49.17,38.72
2016,5,30,6,30,614.0,70.0,0.5,13.0,259.0,53.8,42.81
2016,5,30,6,45,658.5,75.5,0.5,13.5,311.0,57.04,45.54
2016,5,30,7,0,703.0,81.0,0.5,14.0,363.0,60.21,48.11
2016,5,30,7,15,733.5,85.0,0.5,14.5,415.0,67.79,54.48
2016,5,30,7,30,764.0,89.0,0.5,15.0,467.0,69.77,55.88
2016,5,30,7,45,788.0,92.5,0.5,16.0,517.5,71.22,56.7
2016,5,30,8,0,812.0,96.0,0.5,17.0,568.0,72.59,57.44
2016,5,30,8,15,829.5,99.0,0.5,17.5,616.0,120.58,67.78
2016,5,30,8,30,847.0,102.0,0.5,18.0,664.0,178.8,102.92
2016,5,30,8,45,860.5,104.5,0.55,19.0,708.0,244.72,153.3
2016,5,30,9,0,874.0,107.0,0.6,20.0,752.0,303.71,201.8
2016,5,30,9,15,884.5,109.0,0.6,20.5,791.0,362.07,250.92
2016,5,30,9,30,895.0,111.0,0.6,21.0,830.0,420.47,299.3
2016,5,30,9,45,899.0,115.0,0.65,22.0,862.0,477.35,344.85
2016,5,30,10,0,903.0,119.0,0.7,23.0,894.0,533.13,387.82
2016,5,30,10,15,909.0,120.0,0.75,23.5,921.0,586.39,428.17
2016,5,30,10,30,915.0,121.0,0.8,24.0,948.0,638.25,466.17
2016,5,30,10,45,919.0,122.0,0.85,24.5,967.5,687.23,500.98
2016,5,30,11,0,923.0,123.0,0.9,25.0,987.0,734.21,533.42
2016,5,30,11,15,925.5,123.5,0.9,25.0,999.5,777.53,563.03
2016,5,30,11,30,928.0,124.0,0.9,25.0,1012.0,818.38,589.4
2016,5,30,11,45,928.5,124.5,0.95,25.5,1017.0,855.03,611.75
2016,5,30,12,0,929.0,125.0,1.0,26.0,1022.0,888.8,632.14
2016,5,30,12,15,928.5,125.0,1.0,26.0,1019.5,918.28,650.2
2016,5,30,12,30,928.0,125.0,1.0,26.0,1017.0,944.52,666.25
2016,5,30,12,45,924.0,125.5,1.05,26.0,1006.0,964.66,679.43
2016,5,30,13,0,920.0,126.0,1.1,26.0,995.0,981.16,690.53
2016,5,30,13,15,916.5,125.0,1.1,26.0,977.5,993.01,698.04
2016,5,30,13,30,913.0,124.0,1.1,26.0,960.0,1001.06,703.37
2016,5,30,13,45,907.5,123.0,1.15,26.0,935.0,1003.36,706.26
2016,5,30,14,0,902.0,122.0,1.2,26.0,910.0,1001.83,706.97
2016,5,30,14,15,894.5,120.5,1.2,26.0,879.0,994.09,703.15
2016,5,30,14,30,887.0,119.0,1.2,26.0,848.0,982.63,697.21
2016,5,30,14,45,877.5,116.5,1.2,26.0,811.0,964.64,687.34
2016,5,30,15,0,868.0,114.0,1.2,26.0,774.0,943.19,675.43
2016,5,30,15,15,855.5,111.5,1.2,25.5,731.5,915.72,661.02
2016,5,30,15,30,843.0,109.0,1.2,25.0,689.0,895.02,650.92
2016,5,30,15,45,827.5,105.5,1.2,25.0,643.0,857.55,628.52
2016,5,30,16,0,812.0,102.0,1.2,25.0,597.0,817.65,604.45
2016,5,30,16,15,791.0,98.5,1.15,24.0,547.5,771.15,577.24
2016,5,30,16,30,770.0,95.0,1.1,23.0,498.0,723.14,548.4
2016,5,30,16,45,743.5,90.0,1.1,22.5,446.5,668.22,513.43
2016,5,30,17,0,717.0,85.0,1.1,22.0,395.0,615.79,478.27
2016,5,30,17,15,678.5,80.0,1.05,21.0,343.0,552.77,433.91
2016,5,30,17,30,640.0,75.0,1.0,20.0,291.0,491.27,388.86
2016,5,30,17,45,588.5,68.0,0.95,19.5,241.0,422.25,335.38
2016,5,30,18,0,537.0,61.0,0.9,19.0,191.0,356.96,282.66
2016,5,30,18,15,456.0,52.5,0.8,18.0,144.5,281.1,220.13
2016,5,30,18,30,375.0,44.0,0.7,17.0,98.0,213.17,162.32
2016,5,30,18,45,253.5,31.5,0.6,16.0,61.5,136.71,96.27
2016,5,30,19,0,132.0,19.0,0.5,15.0,25.0,65.4,6.03
2016,5,30,19,15,66.0,9.5,0.5,14.5,12.5,22.41,0.0
2016,5,30,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,25.0,5.0,0.65,10.5,5.5,0.0,0.0
2016,5,31,5,0,50.0,10.0,0.6,11.0,11.0,8.54,0.0
2016,5,31,5,15,187.5,23.0,0.55,11.5,42.0,18.86,6.7
2016,5,31,5,30,325.0,36.0,0.5,12.0,73.0,29.47,19.89
2016,5,31,5,45,418.5,45.0,0.45,12.5,117.5,36.24,26.6
2016,5,31,6,0,512.0,54.0,0.4,13.0,162.0,42.94,32.9
2016,5,31,6,15,572.5,60.5,0.4,13.5,212.0,47.33,36.93
2016,5,31,6,30,633.0,67.0,0.4,14.0,262.0,51.66,40.74
2016,5,31,6,45,676.0,72.0,0.4,15.0,314.0,54.64,43.14
2016,5,31,7,0,719.0,77.0,0.4,16.0,366.0,62.76,49.95
2016,5,31,7,15,749.0,81.0,0.4,17.0,418.0,64.94,51.45
2016,5,31,7,30,779.0,85.0,0.4,18.0,470.0,67.05,52.85
2016,5,31,7,45,801.0,88.0,0.45,19.0,520.5,68.25,53.46
2016,5,31,8,0,823.0,91.0,0.5,20.0,571.0,69.38,54.01
2016,5,31,8,15,840.0,94.0,0.5,20.5,618.5,117.32,64.21
2016,5,31,8,30,857.0,97.0,0.5,21.0,666.0,184.01,105.43
2016,5,31,8,45,869.5,99.5,0.55,22.0,709.5,242.39,149.29
2016,5,31,9,0,882.0,102.0,0.6,23.0,753.0,301.53,197.49
2016,5,31,9,15,892.5,104.0,0.65,23.5,792.0,360.24,246.59
2016,5,31,9,30,903.0,106.0,0.7,24.0,831.0,418.98,295.07
2016,5,31,9,45,910.0,107.5,0.75,24.5,864.0,475.66,340.8
2016,5,31,10,0,917.0,109.0,0.8,25.0,897.0,531.49,384.38
2016,5,31,10,15,923.0,110.5,0.85,25.5,924.0,585.71,425.28
2016,5,31,10,30,929.0,112.0,0.9,26.0,951.0,638.52,463.78
2016,5,31,10,45,933.0,112.5,0.95,26.5,971.0,687.65,498.56
2016,5,31,11,0,937.0,113.0,1.0,27.0,991.0,734.73,530.95
2016,5,31,11,15,939.0,113.5,1.0,27.0,1003.5,778.14,560.54
2016,5,31,11,30,941.0,114.0,1.0,27.0,1016.0,819.0,586.57
2016,5,31,11,45,942.0,114.5,1.05,27.5,1021.0,856.37,609.25
2016,5,31,12,0,943.0,115.0,1.1,28.0,1026.0,890.85,629.94
2016,5,31,12,15,942.5,115.0,1.1,28.0,1023.5,920.57,648.07
2016,5,31,12,30,942.0,115.0,1.1,28.0,1021.0,947.01,664.17
2016,5,31,12,45,941.5,113.5,1.1,28.5,1011.0,968.65,676.0
2016,5,31,13,0,941.0,112.0,1.1,29.0,1001.0,986.65,685.66
2016,5,31,13,15,937.5,111.5,1.1,29.0,984.0,999.05,693.37
2016,5,31,13,30,934.0,111.0,1.1,29.0,967.0,1007.58,698.92
2016,5,31,13,45,929.5,109.5,1.15,29.0,942.5,1010.29,702.01
2016,5,31,14,0,925.0,108.0,1.2,29.0,918.0,1009.07,702.92
2016,5,31,14,15,918.5,107.0,1.2,29.0,887.0,1002.58,699.92
2016,5,31,14,30,912.0,106.0,1.2,29.0,856.0,992.3,694.79
2016,5,31,14,45,903.0,104.0,1.2,29.0,819.0,974.92,685.43
2016,5,31,15,0,894.0,102.0,1.2,29.0,782.0,954.01,674.03
2016,5,31,15,15,882.5,100.0,1.2,28.5,740.0,927.44,660.45
2016,5,31,15,30,871.0,98.0,1.2,28.0,698.0,897.78,644.87
2016,5,31,15,45,856.0,95.5,1.2,28.0,652.0,861.64,623.72
2016,5,31,16,0,841.0,93.0,1.2,28.0,606.0,831.29,606.2
2016,5,31,16,15,821.0,89.5,1.15,27.0,556.5,784.75,579.39
2016,5,31,16,30,801.0,86.0,1.1,26.0,507.0,736.58,550.99
2016,5,31,16,45,774.5,82.5,1.1,25.5,455.5,682.31,517.1
2016,5,31,17,0,748.0,79.0,1.1,25.0,404.0,627.55,481.34
2016,5,31,17,15,711.5,74.5,1.05,24.0,351.5,565.05,438.06
2016,5,31,17,30,675.0,70.0,1.0,23.0,299.0,506.34,395.67
2016,5,31,17,45,622.5,64.0,0.95,22.0,248.0,436.33,342.82
2016,5,31,18,0,570.0,58.0,0.9,21.0,197.0,370.09,290.51
2016,5,31,18,15,490.5,50.0,0.8,19.5,149.5,293.81,228.59
2016,5,31,18,30,411.0,42.0,0.7,18.0,102.0,225.28,170.85
2016,5,31,18,45,284.5,30.5,0.65,17.0,64.5,146.1,102.96
2016,5,31,19,0,158.0,19.0,0.6,16.0,27.0,74.42,13.04
2016,5,31,19,15,79.0,9.5,0.65,15.5,13.5,25.25,0.0
2016,5,31,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,24.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,1,5,0,49.0,10.0,0.9,11.0,11.0,8.54,0.0
2016,6,1,5,15,188.5,23.5,0.9,11.5,43.0,18.32,6.56
2016,6,1,5,30,328.0,37.0,0.9,12.0,75.0,30.34,20.64
2016,6,1,5,45,421.0,46.5,0.95,12.5,120.0,37.51,27.69
2016,6,1,6,0,514.0,56.0,1.0,13.0,165.0,44.59,34.33
2016,6,1,6,15,575.5,63.0,0.95,13.5,215.5,49.31,38.67
2016,6,1,6,30,637.0,70.0,0.9,14.0,266.0,53.97,42.77
2016,6,1,6,45,681.5,74.5,0.85,15.0,319.0,56.51,44.77
2016,6,1,7,0,726.0,79.0,0.8,16.0,372.0,64.4,51.38
2016,6,1,7,15,756.5,83.5,0.8,16.5,425.0,66.91,53.27
2016,6,1,7,30,787.0,88.0,0.8,17.0,478.0,69.34,55.06
2016,6,1,7,45,810.5,91.0,0.85,18.0,529.0,70.49,55.62
2016,6,1,8,0,834.0,94.0,0.9,19.0,580.0,71.58,56.12
2016,6,1,8,15,851.0,97.0,0.9,19.5,628.5,119.51,66.18
2016,6,1,8,30,868.0,100.0,0.9,20.0,677.0,186.79,107.88
2016,6,1,8,45,881.0,102.5,0.9,21.0,721.0,245.93,152.56
2016,6,1,9,0,894.0,105.0,0.9,22.0,765.0,305.89,201.69
2016,6,1,9,15,904.5,107.0,0.9,22.5,804.5,365.29,251.64
2016,6,1,9,30,915.0,109.0,0.9,23.0,844.0,424.73,300.87
2016,6,1,9,45,922.5,110.5,0.9,23.5,877.5,482.3,347.35
2016,6,1,10,0,930.0,112.0,0.9,24.0,911.0,539.06,391.54
2016,6,1,10,15,936.0,113.0,0.9,24.5,938.5,593.58,432.49
2016,6,1,10,30,942.0,114.0,0.9,25.0,966.0,646.66,470.87
2016,6,1,10,45,943.5,116.5,0.95,25.5,985.5,696.4,506.12
2016,6,1,11,0,945.0,119.0,1.0,26.0,1005.0,743.88,538.78
2016,6,1,11,15,947.5,119.5,1.0,26.0,1017.5,788.06,568.91
2016,6,1,11,30,950.0,120.0,1.0,26.0,1030.0,829.7,595.62
2016,6,1,11,45,948.0,122.0,1.05,26.5,1034.5,866.34,617.84
2016,6,1,12,0,946.0,124.0,1.1,27.0,1039.0,899.91,637.99
2016,6,1,12,15,945.5,124.0,1.1,27.0,1036.5,929.89,656.31
2016,6,1,12,30,945.0,124.0,1.1,27.0,1034.0,956.59,672.58
2016,6,1,12,45,932.0,131.0,1.15,27.0,1020.5,974.77,684.48
2016,6,1,13,0,919.0,138.0,1.2,27.0,1007.0,989.08,694.21
2016,6,1,13,15,915.0,137.0,1.2,26.5,989.0,1000.76,703.01
2016,6,1,13,30,911.0,136.0,1.2,26.0,971.0,1008.62,709.62
2016,6,1,13,45,902.5,136.5,1.2,26.0,945.5,1009.75,710.9
2016,6,1,14,0,894.0,137.0,1.2,26.0,920.0,1007.08,710.05
2016,6,1,14,15,886.5,135.0,1.15,26.0,888.5,999.2,705.29
2016,6,1,14,30,879.0,133.0,1.1,26.0,857.0,987.6,698.41
2016,6,1,14,45,867.0,131.5,1.1,26.0,819.5,980.61,695.43
2016,6,1,15,0,855.0,130.0,1.1,26.0,782.0,957.92,682.73
2016,6,1,15,15,841.5,127.5,1.05,25.5,739.5,929.54,667.1
2016,6,1,15,30,828.0,125.0,1.0,25.0,697.0,898.17,649.54
2016,6,1,15,45,810.5,121.5,0.95,25.0,650.0,859.47,625.91
2016,6,1,16,0,793.0,118.0,0.9,25.0,603.0,818.46,600.65
2016,6,1,16,15,771.0,114.0,0.85,24.5,553.5,771.23,572.11
2016,6,1,16,30,749.0,110.0,0.8,24.0,504.0,726.77,544.96
2016,6,1,16,45,752.5,87.5,0.8,23.5,449.0,671.62,510.41
2016,6,1,17,0,756.0,65.0,0.8,23.0,394.0,616.5,474.9
2016,6,1,17,15,685.0,75.5,0.75,22.0,345.0,551.36,428.84
2016,6,1,17,30,614.0,86.0,0.7,21.0,296.0,487.79,382.29
2016,6,1,17,45,563.5,77.5,0.65,20.0,245.5,418.81,330.25
2016,6,1,18,0,513.0,69.0,0.6,19.0,195.0,353.45,278.69
2016,6,1,18,15,431.0,59.0,0.6,18.0,148.0,276.62,216.33
2016,6,1,18,30,349.0,49.0,0.6,17.0,101.0,206.04,157.16
2016,6,1,18,45,233.0,35.0,0.65,16.0,64.5,131.97,93.92
2016,6,1,19,0,117.0,21.0,0.7,15.0,28.0,64.28,14.91
2016,6,1,19,15,58.5,10.5,0.7,14.5,14.0,21.68,0.0
2016,6,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,0.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,0.7,10.0,12.0,9.39,0.0
2016,6,2,5,15,184.5,24.5,0.65,10.5,43.5,19.08,7.33
2016,6,2,5,30,321.0,38.0,0.6,11.0,75.0,31.19,21.51
2016,6,2,5,45,416.0,47.5,0.55,11.5,120.5,38.33,28.57
2016,6,2,6,0,511.0,57.0,0.5,12.0,166.0,45.38,35.21
2016,6,2,6,15,572.5,64.0,0.45,12.5,216.5,50.07,39.54
2016,6,2,6,30,634.0,71.0,0.4,13.0,267.0,54.69,43.62
2016,6,2,6,45,678.0,76.0,0.4,14.0,320.0,57.56,45.91
2016,6,2,7,0,722.0,81.0,0.4,15.0,373.0,60.39,48.06
2016,6,2,7,15,753.0,85.5,0.35,15.5,426.0,68.37,54.77
2016,6,2,7,30,784.0,90.0,0.3,16.0,479.0,70.74,56.48
2016,6,2,7,45,808.0,93.5,0.3,17.0,530.5,72.2,57.29
2016,6,2,8,0,832.0,97.0,0.3,18.0,582.0,73.57,58.02
2016,6,2,8,15,849.0,99.5,0.3,19.0,630.5,120.45,67.18
2016,6,2,8,30,866.0,102.0,0.3,20.0,679.0,187.17,107.81
2016,6,2,8,45,880.0,104.5,0.35,21.0,723.0,246.36,151.98
2016,6,2,9,0,894.0,107.0,0.4,22.0,767.0,306.49,200.71
2016,6,2,9,15,904.0,109.0,0.45,22.5,806.5,365.73,250.13
2016,6,2,9,30,914.0,111.0,0.5,23.0,846.0,424.93,298.87
2016,6,2,9,45,917.5,115.0,0.55,24.0,878.5,482.56,344.54
