Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,0,921.0,119.0,0.6,25.0,911.0,538.99,387.55
2016,6,2,10,15,926.5,120.5,0.65,25.5,938.0,593.21,428.14
2016,6,2,10,30,932.0,122.0,0.7,26.0,965.0,645.96,466.31
2016,6,2,10,45,935.5,123.0,0.75,26.5,984.5,695.38,501.01
2016,6,2,11,0,939.0,124.0,0.8,27.0,1004.0,742.72,533.29
2016,6,2,11,15,941.0,124.5,0.8,27.0,1016.5,786.33,562.69
2016,6,2,11,30,943.0,125.0,0.8,27.0,1029.0,827.4,588.9
2016,6,2,11,45,943.0,126.0,0.85,27.5,1033.5,864.61,611.28
2016,6,2,12,0,943.0,127.0,0.9,28.0,1038.0,898.89,631.69
2016,6,2,12,15,942.0,126.5,0.9,28.0,1035.5,927.99,649.22
2016,6,2,12,30,941.0,126.0,0.9,28.0,1033.0,953.78,664.74
2016,6,2,12,45,946.5,120.5,0.9,28.5,1024.5,977.53,677.69
2016,6,2,13,0,952.0,115.0,0.9,29.0,1016.0,997.68,688.46
2016,6,2,13,15,948.5,114.5,0.9,29.0,998.5,1010.36,696.21
2016,6,2,13,30,945.0,114.0,0.9,29.0,981.0,1019.15,701.84
2016,6,2,13,45,939.5,112.5,0.95,29.0,956.0,1021.12,704.56
2016,6,2,14,0,934.0,111.0,1.0,29.0,931.0,1019.12,705.12
2016,6,2,14,15,927.0,109.5,1.0,29.0,899.5,1011.77,701.65
2016,6,2,14,30,920.0,108.0,1.0,29.0,868.0,1000.6,696.06
2016,6,2,14,45,911.0,106.0,1.0,29.0,830.5,983.28,686.87
2016,6,2,15,0,902.0,104.0,1.0,29.0,793.0,962.4,675.64
2016,6,2,15,15,890.0,102.0,1.0,28.5,750.5,935.39,661.97
2016,6,2,15,30,878.0,100.0,1.0,28.0,708.0,905.26,646.3
2016,6,2,15,45,862.0,97.5,1.0,27.5,661.0,868.23,626.07
2016,6,2,16,0,846.0,95.0,1.0,27.0,614.0,837.06,609.4
2016,6,2,16,15,826.0,91.5,1.0,26.5,564.0,790.49,582.22
2016,6,2,16,30,806.0,88.0,1.0,26.0,514.0,742.26,553.47
2016,6,2,16,45,778.0,84.5,1.0,25.5,461.5,686.8,518.99
2016,6,2,17,0,750.0,81.0,1.0,25.0,409.0,630.95,482.61
2016,6,2,17,15,713.5,76.5,0.95,24.0,356.5,568.44,439.54
2016,6,2,17,30,677.0,72.0,0.9,23.0,304.0,509.83,397.42
2016,6,2,17,45,625.0,66.0,0.85,22.0,252.5,440.04,345.0
2016,6,2,18,0,573.0,60.0,0.8,21.0,201.0,373.92,293.04
2016,6,2,18,15,495.0,51.5,0.75,19.5,153.5,297.59,231.5
2016,6,2,18,30,417.0,43.0,0.7,18.0,106.0,228.84,173.85
2016,6,2,18,45,296.0,31.5,0.65,17.0,68.0,151.03,107.35
2016,6,2,19,0,175.0,20.0,0.6,16.0,30.0,80.9,23.99
2016,6,2,19,15,87.5,10.0,0.55,15.5,15.0,27.59,0.0
2016,6,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,37.5,5.5,0.1,13.0,6.0,0.0,0.0
2016,6,3,5,0,75.0,11.0,0.1,13.0,12.0,9.39,0.0
2016,6,3,5,15,217.5,23.0,0.1,13.5,44.5,18.86,7.25
2016,6,3,5,30,360.0,35.0,0.1,14.0,77.0,28.64,19.11
2016,6,3,5,45,449.0,44.0,0.1,14.5,122.0,35.49,25.78
2016,6,3,6,0,538.0,53.0,0.1,15.0,167.0,42.24,32.06
2016,6,3,6,15,596.5,59.0,0.1,15.5,217.5,46.29,35.75
2016,6,3,6,30,655.0,65.0,0.1,16.0,268.0,50.3,39.24
2016,6,3,6,45,695.0,70.0,0.1,17.0,320.5,58.12,45.86
2016,6,3,7,0,735.0,75.0,0.1,18.0,373.0,61.35,48.31
2016,6,3,7,15,764.0,79.0,0.1,19.0,425.0,63.6,49.85
2016,6,3,7,30,793.0,83.0,0.1,20.0,477.0,65.77,51.3
2016,6,3,7,45,814.5,86.5,0.1,21.0,527.5,67.38,52.25
2016,6,3,8,0,836.0,90.0,0.1,22.0,578.0,68.89,53.11
2016,6,3,8,15,733.5,133.5,0.15,23.0,587.5,127.74,75.33
2016,6,3,8,30,631.0,177.0,0.2,24.0,597.0,192.7,119.8
2016,6,3,8,45,762.0,138.5,0.25,25.0,678.5,240.36,149.5
2016,6,3,9,0,893.0,100.0,0.3,26.0,760.0,300.6,192.92
2016,6,3,9,15,620.0,228.0,0.3,27.0,697.5,352.47,242.53
2016,6,3,9,30,347.0,356.0,0.3,28.0,635.0,387.3,274.67
2016,6,3,9,45,643.0,227.0,0.35,29.0,770.5,442.71,311.69
2016,6,3,10,0,939.0,98.0,0.4,30.0,906.0,530.89,373.21
2016,6,3,10,15,944.0,99.0,0.45,30.5,932.5,585.13,412.66
2016,6,3,10,30,949.0,100.0,0.5,31.0,959.0,637.81,449.98
2016,6,3,10,45,951.5,101.5,0.55,31.5,978.5,687.55,484.11
2016,6,3,11,0,954.0,103.0,0.6,32.0,998.0,735.08,515.78
2016,6,3,11,15,956.0,103.5,0.65,32.0,1010.5,779.06,545.44
2016,6,3,11,30,958.0,104.0,0.7,32.0,1023.0,820.43,571.5
2016,6,3,11,45,957.0,105.0,0.75,32.5,1027.5,857.11,593.06
2016,6,3,12,0,956.0,106.0,0.8,33.0,1032.0,890.73,612.62
2016,6,3,12,15,955.5,106.0,0.85,33.0,1029.0,920.72,631.18
2016,6,3,12,30,955.0,106.0,0.9,33.0,1026.0,947.38,647.79
2016,6,3,12,45,941.5,113.0,0.95,33.0,1012.5,965.23,659.21
2016,6,3,13,0,928.0,120.0,1.0,33.0,999.0,979.19,668.49
2016,6,3,13,15,924.0,119.5,1.0,32.5,981.5,991.18,677.24
2016,6,3,13,30,920.0,119.0,1.0,32.0,964.0,999.36,683.87
2016,6,3,13,45,914.5,118.0,1.05,32.0,939.0,1001.79,686.78
2016,6,3,14,0,909.0,117.0,1.1,32.0,914.0,1000.37,687.57
2016,6,3,14,15,901.0,115.0,1.1,31.5,883.0,991.74,684.69
2016,6,3,14,30,893.0,113.0,1.1,31.0,852.0,979.38,679.73
2016,6,3,14,45,883.0,111.5,1.1,31.0,814.5,962.03,670.48
2016,6,3,15,0,873.0,110.0,1.1,31.0,777.0,941.26,659.23
2016,6,3,15,15,860.0,107.5,1.1,30.5,735.0,913.42,644.95
2016,6,3,15,30,847.0,105.0,1.1,30.0,693.0,882.62,628.73
2016,6,3,15,45,829.5,103.0,1.1,30.0,646.5,854.74,613.0
2016,6,3,16,0,812.0,101.0,1.1,30.0,600.0,815.06,589.49
2016,6,3,16,15,791.0,97.5,1.05,29.5,550.5,768.82,561.97
2016,6,3,16,30,770.0,94.0,1.0,29.0,501.0,721.06,532.97
2016,6,3,16,45,740.5,90.0,1.0,28.5,449.5,665.32,498.38
2016,6,3,17,0,711.0,86.0,1.0,28.0,398.0,612.22,463.63
2016,6,3,17,15,673.5,81.0,0.95,27.0,346.5,550.32,421.27
2016,6,3,17,30,636.0,76.0,0.9,26.0,295.0,489.83,378.19
2016,6,3,17,45,582.0,69.5,0.85,25.0,244.5,420.35,326.45
2016,6,3,18,0,528.0,63.0,0.8,24.0,194.0,354.81,275.46
2016,6,3,18,15,451.0,54.0,0.75,23.0,148.0,280.72,215.92
2016,6,3,18,30,374.0,45.0,0.7,22.0,102.0,214.15,160.57
2016,6,3,18,45,259.0,33.0,0.65,21.0,65.5,140.21,98.52
2016,6,3,19,0,144.0,21.0,0.6,20.0,29.0,72.18,23.74
2016,6,3,19,15,72.0,10.5,0.6,19.5,14.5,24.67,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,17.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,17.0,10.0,8.54,0.0
2016,6,4,5,15,114.5,24.5,0.55,17.0,38.0,18.92,7.21
2016,6,4,5,30,229.0,39.0,0.5,17.0,66.0,29.97,19.93
2016,6,4,5,45,300.0,53.0,0.5,17.5,106.0,40.33,29.57
2016,6,4,6,0,371.0,67.0,0.5,18.0,146.0,50.45,38.75
2016,6,4,6,15,420.0,79.0,0.5,18.5,191.0,58.75,46.12
2016,6,4,6,30,469.0,91.0,0.5,19.0,236.0,66.81,53.06
2016,6,4,6,45,521.5,94.5,0.55,19.5,283.0,69.85,55.47
2016,6,4,7,0,574.0,98.0,0.6,20.0,330.0,70.9,56.1
2016,6,4,7,15,431.0,148.0,0.6,20.0,335.5,100.45,81.13
2016,6,4,7,30,288.0,198.0,0.6,20.0,341.0,133.18,108.29
2016,6,4,7,45,333.5,211.0,0.6,20.5,393.5,140.44,113.61
2016,6,4,8,0,379.0,224.0,0.6,21.0,446.0,147.42,118.72
2016,6,4,8,15,433.0,226.0,0.6,21.0,499.0,166.74,115.63
2016,6,4,8,30,487.0,228.0,0.6,21.0,552.0,207.34,138.94
2016,6,4,8,45,323.5,289.5,0.6,21.5,511.0,257.66,183.2
2016,6,4,9,0,160.0,351.0,0.6,22.0,470.0,288.87,213.03
2016,6,4,9,15,197.5,367.5,0.6,22.0,521.5,327.46,241.18
2016,6,4,9,30,235.0,384.0,0.6,22.0,573.0,370.47,272.75
2016,6,4,9,45,157.0,394.5,0.65,22.5,523.5,364.88,270.27
2016,6,4,10,0,79.0,405.0,0.7,23.0,474.0,354.15,263.15
2016,6,4,10,15,45.0,313.0,0.7,23.0,353.0,275.97,206.44
2016,6,4,10,30,11.0,221.0,0.7,23.0,232.0,188.97,141.65
2016,6,4,10,45,171.5,331.5,0.75,23.5,493.0,382.28,286.46
2016,6,4,11,0,332.0,442.0,0.8,24.0,754.0,591.66,432.32
2016,6,4,11,15,365.0,431.0,0.85,24.5,778.0,628.77,455.97
2016,6,4,11,30,398.0,420.0,0.9,25.0,802.0,666.96,481.84
2016,6,4,11,45,303.0,456.0,0.95,25.5,748.5,644.29,464.39
2016,6,4,12,0,208.0,492.0,1.0,26.0,695.0,608.33,438.23
2016,6,4,12,15,184.5,492.0,1.0,26.5,671.5,601.35,432.75
2016,6,4,12,30,161.0,492.0,1.0,27.0,648.0,592.05,425.39
2016,6,4,12,45,209.0,481.0,1.0,27.5,681.0,635.18,454.95
2016,6,4,13,0,257.0,470.0,1.0,28.0,714.0,691.78,492.25
2016,6,4,13,15,574.0,298.5,1.0,28.0,830.0,851.46,603.49
2016,6,4,13,30,891.0,127.0,1.0,28.0,946.0,978.64,684.18
2016,6,4,13,45,889.5,123.5,1.05,28.5,923.0,982.47,685.0
2016,6,4,14,0,888.0,120.0,1.1,29.0,900.0,982.49,685.25
2016,6,4,14,15,881.0,118.5,1.1,29.0,870.0,975.46,681.85
2016,6,4,14,30,874.0,117.0,1.1,29.0,840.0,964.77,676.41
2016,6,4,14,45,866.5,114.0,1.1,29.0,804.5,948.51,667.67
2016,6,4,15,0,859.0,111.0,1.1,29.0,769.0,928.79,656.9
2016,6,4,15,15,847.0,109.0,1.1,28.5,728.0,902.72,643.48
2016,6,4,15,30,835.0,107.0,1.1,28.0,687.0,883.27,634.25
2016,6,4,15,45,819.5,104.0,1.1,28.0,641.5,846.87,612.76
2016,6,4,16,0,804.0,101.0,1.1,28.0,596.0,808.08,589.66
2016,6,4,16,15,784.0,97.5,1.05,27.5,547.5,762.96,562.57
2016,6,4,16,30,764.0,94.0,1.0,27.0,499.0,716.28,533.97
2016,6,4,16,45,737.0,89.5,1.0,26.5,448.5,662.11,500.09
2016,6,4,17,0,710.0,85.0,1.0,26.0,398.0,610.27,465.93
2016,6,4,17,15,673.5,80.0,0.95,24.5,347.0,549.13,424.56
2016,6,4,17,30,637.0,75.0,0.9,23.0,296.0,489.31,382.27
2016,6,4,17,45,586.0,68.5,0.85,22.0,246.0,421.5,331.17
2016,6,4,18,0,535.0,62.0,0.8,21.0,196.0,357.32,280.64
2016,6,4,18,15,460.5,53.5,0.7,20.0,150.0,284.56,221.3
2016,6,4,18,30,386.0,45.0,0.6,19.0,104.0,218.99,166.03
2016,6,4,18,45,273.5,33.0,0.55,18.0,67.0,145.16,103.46
2016,6,4,19,0,161.0,21.0,0.5,17.0,30.0,77.14,29.0
2016,6,4,19,15,80.5,10.5,0.45,16.5,15.0,26.57,0.0
2016,6,4,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,40.5,5.0,0.65,11.0,6.0,0.0,0.0
2016,6,5,5,0,81.0,10.0,0.6,11.0,12.0,8.54,0.0
2016,6,5,5,15,213.0,22.5,0.55,11.5,44.0,18.38,7.22
2016,6,5,5,30,345.0,35.0,0.5,12.0,76.0,28.56,19.19
2016,6,5,5,45,434.0,44.5,0.45,12.5,120.5,35.81,26.25
2016,6,5,6,0,523.0,54.0,0.4,13.0,165.0,42.94,32.91
2016,6,5,6,15,580.5,60.5,0.4,13.5,215.0,47.32,36.93
2016,6,5,6,30,638.0,67.0,0.4,14.0,265.0,51.64,40.73
2016,6,5,6,45,679.0,72.0,0.4,15.0,317.0,54.61,43.11
2016,6,5,7,0,720.0,77.0,0.4,16.0,369.0,62.72,49.91
2016,6,5,7,15,749.0,81.0,0.4,16.5,420.5,64.88,51.5
2016,6,5,7,30,778.0,85.0,0.4,17.0,472.0,66.98,53.01
2016,6,5,7,45,800.0,88.5,0.45,18.0,522.5,68.53,53.92
2016,6,5,8,0,822.0,92.0,0.5,19.0,573.0,69.98,54.75
2016,6,5,8,15,839.0,95.0,0.5,19.5,620.5,114.73,63.5
2016,6,5,8,30,856.0,98.0,0.5,20.0,668.0,181.18,103.9
2016,6,5,8,45,868.5,100.5,0.55,21.0,711.5,239.26,147.29
2016,6,5,9,0,881.0,103.0,0.6,22.0,755.0,298.12,195.28
2016,6,5,9,15,891.0,105.0,0.6,22.5,793.5,356.4,244.03
2016,6,5,9,30,901.0,107.0,0.6,23.0,832.0,414.68,292.09
2016,6,5,9,45,914.0,105.0,0.65,23.5,866.5,471.04,337.67
2016,6,5,10,0,927.0,103.0,0.7,24.0,901.0,527.11,381.6
2016,6,5,10,15,932.5,104.5,0.75,24.5,928.0,581.38,422.74
2016,6,5,10,30,938.0,106.0,0.8,25.0,955.0,634.19,461.42
2016,6,5,10,45,941.0,107.0,0.85,25.5,974.5,683.35,496.38
2016,6,5,11,0,944.0,108.0,0.9,26.0,994.0,730.38,528.87
2016,6,5,11,15,946.0,108.5,0.95,26.0,1006.5,773.99,559.32
2016,6,5,11,30,948.0,109.0,1.0,26.0,1019.0,815.03,586.32
2016,6,5,11,45,948.5,109.5,1.05,26.0,1024.0,852.19,610.17
2016,6,5,12,0,949.0,110.0,1.1,26.0,1029.0,886.43,632.1
2016,6,5,12,15,948.5,110.0,1.1,26.0,1027.0,916.31,650.5
2016,6,5,12,30,948.0,110.0,1.1,26.0,1025.0,942.92,666.84
2016,6,5,12,45,941.5,113.0,1.15,26.5,1013.5,963.41,678.92
2016,6,5,13,0,935.0,116.0,1.2,27.0,1002.0,980.2,688.82
2016,6,5,13,15,932.0,115.0,1.2,26.5,985.0,992.77,698.12
2016,6,5,13,30,929.0,114.0,1.2,26.0,968.0,1001.5,705.25
2016,6,5,13,45,924.0,113.0,1.2,26.0,944.0,1004.47,707.64
2016,6,5,14,0,919.0,112.0,1.2,26.0,920.0,1003.57,707.84
2016,6,5,14,15,912.5,110.5,1.2,26.0,889.5,996.89,704.65
2016,6,5,14,30,906.0,109.0,1.2,26.0,859.0,986.45,699.32
2016,6,5,14,45,897.0,107.0,1.2,26.0,822.5,969.45,690.06
2016,6,5,15,0,888.0,105.0,1.2,26.0,786.0,948.95,678.73
2016,6,5,15,15,876.5,103.0,1.2,25.5,744.5,922.82,665.18
2016,6,5,15,30,865.0,101.0,1.2,25.0,703.0,893.61,649.62
2016,6,5,15,45,850.5,98.0,1.2,25.0,657.0,857.85,628.41
2016,6,5,16,0,836.0,95.0,1.2,25.0,611.0,827.85,610.87
2016,6,5,16,15,816.5,92.0,1.15,24.5,562.0,782.77,583.5
2016,6,5,16,30,797.0,89.0,1.1,24.0,513.0,736.01,554.64
2016,6,5,16,45,772.0,85.0,1.1,23.5,461.5,682.7,521.14
2016,6,5,17,0,747.0,81.0,1.1,23.0,410.0,628.79,485.63
2016,6,5,17,15,711.5,76.0,1.05,22.0,358.0,566.67,442.38
2016,6,5,17,30,676.0,71.0,1.0,21.0,306.0,508.16,399.94
2016,6,5,17,45,627.5,65.0,0.95,20.5,255.5,440.48,347.96
2016,6,5,18,0,579.0,59.0,0.9,20.0,205.0,376.13,296.45
2016,6,5,18,15,505.0,51.0,0.8,18.5,157.5,301.89,236.11
2016,6,5,18,30,431.0,43.0,0.7,17.0,110.0,234.75,179.4
2016,6,5,18,45,316.5,32.0,0.65,16.0,71.5,158.69,114.3
2016,6,5,19,0,202.0,21.0,0.6,15.0,33.0,90.65,38.08
2016,6,5,19,15,101.0,10.5,0.6,14.5,16.5,31.1,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,6,6,5,0,79.0,11.0,0.8,11.0,13.0,9.39,0.0
2016,6,6,5,15,211.0,23.0,0.8,11.5,44.5,18.81,7.61
2016,6,6,5,30,343.0,35.0,0.8,12.0,76.0,28.54,19.16
2016,6,6,5,45,431.0,44.0,0.85,12.5,120.0,35.36,25.82
2016,6,6,6,0,519.0,53.0,0.9,13.0,164.0,42.08,32.12
2016,6,6,6,15,576.0,59.0,0.85,13.5,213.0,46.1,35.82
2016,6,6,6,30,633.0,65.0,0.8,14.0,262.0,50.08,39.32
2016,6,6,6,45,512.0,100.0,0.8,15.0,278.0,73.99,60.2
2016,6,6,7,0,391.0,135.0,0.8,16.0,294.0,93.2,76.46
2016,6,6,7,15,580.5,109.0,0.75,16.5,380.0,76.74,61.75
2016,6,6,7,30,770.0,83.0,0.7,17.0,466.0,65.41,51.63
2016,6,6,7,45,792.0,86.0,0.7,17.5,515.5,66.66,52.43
2016,6,6,8,0,814.0,89.0,0.7,18.0,565.0,67.83,53.14
2016,6,6,8,15,830.5,92.0,0.7,18.5,612.0,111.47,61.65
2016,6,6,8,30,847.0,95.0,0.7,19.0,659.0,177.34,101.88
2016,6,6,8,45,859.5,97.0,0.75,20.0,701.5,234.44,144.8
2016,6,6,9,0,872.0,99.0,0.8,21.0,744.0,292.31,192.39
2016,6,6,9,15,881.5,101.0,0.8,21.5,782.0,349.81,241.02
2016,6,6,9,30,891.0,103.0,0.8,22.0,820.0,407.27,288.98
2016,6,6,9,45,898.0,104.5,0.85,22.5,852.5,463.04,334.65
2016,6,6,10,0,905.0,106.0,0.9,23.0,885.0,518.0,378.22
2016,6,6,10,15,910.5,107.0,0.95,23.0,911.0,570.74,419.54
2016,6,6,10,30,916.0,108.0,1.0,23.0,937.0,622.07,458.61
2016,6,6,10,45,919.5,108.5,1.05,23.5,956.5,670.1,493.39
2016,6,6,11,0,923.0,109.0,1.1,24.0,976.0,716.1,525.75
2016,6,6,11,15,925.0,109.5,1.1,24.0,988.5,758.82,555.55
2016,6,6,11,30,927.0,110.0,1.1,24.0,1001.0,799.05,581.96
2016,6,6,11,45,927.5,110.5,1.1,24.5,1005.5,835.46,603.86
2016,6,6,12,0,928.0,111.0,1.1,25.0,1010.0,869.03,623.7
2016,6,6,12,15,927.5,111.0,1.1,25.0,1008.0,898.32,641.91
2016,6,6,12,30,927.0,111.0,1.1,25.0,1006.0,924.42,658.09
2016,6,6,12,45,917.0,115.5,1.15,25.0,993.5,942.69,670.21
2016,6,6,13,0,907.0,120.0,1.2,25.0,981.0,957.25,680.2
2016,6,6,13,15,903.5,119.5,1.2,25.0,964.0,969.52,688.09
2016,6,6,13,30,900.0,119.0,1.2,25.0,947.0,978.08,693.79
2016,6,6,13,45,894.5,118.0,1.2,25.0,923.0,980.52,695.85
2016,6,6,14,0,889.0,117.0,1.2,25.0,899.0,979.19,695.77
2016,6,6,14,15,881.5,115.5,1.2,24.5,869.0,971.73,693.39
2016,6,6,14,30,874.0,114.0,1.2,24.0,839.0,960.62,688.88
2016,6,6,14,45,864.5,112.0,1.2,24.0,802.5,943.58,679.41
2016,6,6,15,0,855.0,110.0,1.2,24.0,766.0,923.16,667.91
2016,6,6,15,15,843.0,108.0,1.15,23.5,725.5,897.26,653.43
2016,6,6,15,30,831.0,106.0,1.1,23.0,685.0,877.92,643.24
2016,6,6,15,45,814.5,103.5,1.1,23.0,639.5,841.43,621.21
2016,6,6,16,0,798.0,101.0,1.1,23.0,594.0,802.63,597.59
2016,6,6,16,15,778.0,97.5,1.1,22.5,546.0,757.82,570.68
2016,6,6,16,30,758.0,94.0,1.1,22.0,498.0,711.47,542.17
2016,6,6,16,45,732.0,89.5,1.1,21.5,448.0,658.37,508.16
2016,6,6,17,0,706.0,85.0,1.1,21.0,398.0,607.49,473.81
2016,6,6,17,15,669.5,80.0,1.1,20.0,347.0,546.61,431.17
2016,6,6,17,30,633.0,75.0,1.1,19.0,296.0,487.06,387.7
2016,6,6,17,45,584.5,68.5,1.1,18.5,247.0,420.89,336.43
2016,6,6,18,0,536.0,62.0,1.1,18.0,198.0,358.1,285.69
2016,6,6,18,15,462.0,53.5,1.1,17.0,152.0,285.54,225.79
2016,6,6,18,30,388.0,45.0,1.1,16.0,106.0,220.11,169.86
2016,6,6,18,45,278.5,33.5,1.1,15.5,69.0,147.57,107.19
2016,6,6,19,0,169.0,22.0,1.1,15.0,32.0,81.18,36.13
2016,6,6,19,15,84.5,11.0,1.1,14.5,16.0,27.96,0.0
2016,6,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,32.0,5.5,0.7,11.5,6.0,0.0,0.0
2016,6,7,5,0,64.0,11.0,0.7,12.0,12.0,9.39,0.0
2016,6,7,5,15,187.0,24.0,0.7,12.0,43.0,18.69,7.58
2016,6,7,5,30,310.0,37.0,0.7,12.0,74.0,30.18,20.59
2016,6,7,5,45,401.5,45.5,0.7,12.5,117.0,36.48,26.82
2016,6,7,6,0,493.0,54.0,0.7,13.0,160.0,42.73,32.71
2016,6,7,6,15,319.0,88.0,0.65,13.5,163.5,64.3,52.03
2016,6,7,6,30,145.0,122.0,0.6,14.0,167.0,89.59,74.23
2016,6,7,6,45,157.5,143.0,0.6,14.5,200.0,103.52,86.05
2016,6,7,7,0,170.0,164.0,0.6,15.0,233.0,117.07,97.32
2016,6,7,7,15,254.5,176.0,0.6,15.5,295.0,120.52,99.72
2016,6,7,7,30,339.0,188.0,0.6,16.0,357.0,128.14,105.64
2016,6,7,7,45,568.5,140.5,0.6,17.0,458.5,93.25,75.21
2016,6,7,8,0,798.0,93.0,0.6,18.0,560.0,70.24,55.14
2016,6,7,8,15,815.5,96.0,0.6,18.5,607.0,112.5,63.15
2016,6,7,8,30,833.0,99.0,0.6,19.0,654.0,169.39,96.15
2016,6,7,8,45,845.0,102.0,0.65,20.0,696.5,234.36,145.19
2016,6,7,9,0,857.0,105.0,0.7,21.0,739.0,291.97,192.34
2016,6,7,9,15,867.5,107.0,0.7,21.5,777.5,348.95,240.31
2016,6,7,9,30,878.0,109.0,0.7,22.0,816.0,406.02,287.73
2016,6,7,9,45,891.0,107.5,0.75,22.5,850.0,461.43,332.9
2016,6,7,10,0,904.0,106.0,0.8,23.0,884.0,516.62,376.5
2016,6,7,10,15,909.5,107.5,0.85,23.0,911.0,569.68,417.94
2016,6,7,10,30,915.0,109.0,0.9,23.0,938.0,621.33,457.14
2016,6,7,10,45,918.5,110.5,0.95,23.5,958.0,670.11,492.32
2016,6,7,11,0,922.0,112.0,1.0,24.0,978.0,716.89,525.08
2016,6,7,11,15,924.5,112.5,1.0,24.0,991.0,759.96,554.98
2016,6,7,11,30,927.0,113.0,1.0,24.0,1004.0,800.59,581.65
2016,6,7,11,45,928.0,113.5,1.05,24.0,1009.5,837.46,605.6
2016,6,7,12,0,929.0,114.0,1.1,24.0,1015.0,871.51,627.68
2016,6,7,12,15,929.0,114.0,1.1,24.0,1013.0,901.34,646.28
2016,6,7,12,30,929.0,114.0,1.1,24.0,1011.0,928.0,662.86
2016,6,7,12,45,924.0,116.0,1.15,24.0,1000.5,948.64,676.5
2016,6,7,13,0,919.0,118.0,1.2,24.0,990.0,965.69,688.04
2016,6,7,13,15,916.0,117.0,1.2,24.0,973.5,978.15,696.02
2016,6,7,13,30,913.0,116.0,1.2,24.0,957.0,986.84,701.82
2016,6,7,13,45,906.5,116.5,1.2,24.0,933.0,989.86,704.25
2016,6,7,14,0,900.0,117.0,1.2,24.0,909.0,989.13,704.53
2016,6,7,14,15,893.0,115.5,1.2,23.5,879.0,982.19,702.48
2016,6,7,14,30,886.0,114.0,1.2,23.0,849.0,971.55,698.28
2016,6,7,14,45,874.5,113.0,1.2,22.5,812.0,953.61,689.57
2016,6,7,15,0,863.0,112.0,1.2,22.0,775.0,932.33,678.81
2016,6,7,15,15,851.0,110.0,1.2,21.5,734.0,906.38,665.01
2016,6,7,15,30,839.0,108.0,1.2,21.0,693.0,887.04,655.52
2016,6,7,15,45,822.0,105.5,1.2,21.0,647.5,849.99,632.93
2016,6,7,16,0,805.0,103.0,1.2,21.0,602.0,810.61,608.73
2016,6,7,16,15,784.5,99.5,1.2,20.5,553.5,765.23,581.21
2016,6,7,16,30,764.0,96.0,1.2,20.0,505.0,718.31,552.06
2016,6,7,16,45,734.5,93.0,1.2,19.5,454.0,664.09,516.97
2016,6,7,17,0,705.0,90.0,1.2,19.0,403.0,612.74,481.8
2016,6,7,17,15,668.0,84.5,1.2,18.0,351.5,550.98,438.17
2016,6,7,17,30,631.0,79.0,1.2,17.0,300.0,490.58,393.7
2016,6,7,17,45,575.5,73.0,1.2,16.5,250.0,421.12,339.46
2016,6,7,18,0,520.0,67.0,1.2,16.0,200.0,355.66,286.23
2016,6,7,18,15,444.0,58.0,1.15,15.5,154.0,282.35,224.79
2016,6,7,18,30,368.0,49.0,1.1,15.0,108.0,216.33,167.83
2016,6,7,18,45,253.5,36.5,1.05,14.5,70.5,140.28,102.54
2016,6,7,19,0,139.0,24.0,1.0,14.0,33.0,75.66,35.68
2016,6,7,19,15,69.5,12.0,1.0,13.5,16.5,25.56,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,45,45.5,6.0,1.1,11.0,7.0,0.0,0.0
2016,6,8,5,0,91.0,12.0,1.1,11.0,14.0,10.24,0.0
2016,6,8,5,15,225.0,24.0,1.1,11.0,46.5,19.72,8.39
2016,6,8,5,30,359.0,36.0,1.1,11.0,79.0,29.46,20.05
2016,6,8,5,45,449.5,44.0,1.15,11.5,123.5,35.44,26.0
2016,6,8,6,0,540.0,52.0,1.2,12.0,168.0,41.39,31.63
2016,6,8,6,15,354.5,87.0,1.2,12.5,171.0,63.87,51.84
2016,6,8,6,30,169.0,122.0,1.2,13.0,174.0,89.81,74.77
2016,6,8,6,45,182.5,142.0,1.2,13.5,208.0,103.2,86.22
2016,6,8,7,0,196.0,162.0,1.2,14.0,242.0,116.25,97.15
2016,6,8,7,15,493.0,121.0,1.2,14.5,357.5,83.93,68.52
2016,6,8,7,30,790.0,80.0,1.2,15.0,473.0,63.54,50.42
2016,6,8,7,45,811.5,83.0,1.25,15.5,523.0,64.88,51.33
2016,6,8,8,0,833.0,86.0,1.3,16.0,573.0,66.15,52.14
2016,6,8,8,15,849.5,88.5,1.3,16.0,620.5,117.9,67.62
2016,6,8,8,30,866.0,91.0,1.3,16.0,668.0,175.59,101.27
2016,6,8,8,45,877.5,93.5,1.3,16.5,711.0,233.85,146.02
2016,6,8,9,0,889.0,96.0,1.3,17.0,754.0,292.78,195.79
2016,6,8,9,15,721.0,187.5,1.3,17.5,739.0,351.07,250.98
2016,6,8,9,30,553.0,279.0,1.3,18.0,724.0,402.51,297.27
2016,6,8,9,45,730.5,195.0,1.3,18.5,808.5,452.19,335.28
2016,6,8,10,0,908.0,111.0,1.3,19.0,893.0,521.35,388.59
2016,6,8,10,15,914.0,112.0,1.35,19.0,920.0,574.56,431.14
2016,6,8,10,30,920.0,113.0,1.4,19.0,947.0,626.39,471.54
2016,6,8,10,45,920.5,116.0,1.45,19.0,966.0,674.74,508.33
2016,6,8,11,0,921.0,119.0,1.5,19.0,985.0,720.84,542.6
2016,6,8,11,15,923.5,119.5,1.55,19.0,997.5,763.96,574.1
2016,6,8,11,30,926.0,120.0,1.6,19.0,1010.0,804.65,602.58
2016,6,8,11,45,924.5,122.0,1.65,19.5,1014.5,840.85,625.7
2016,6,8,12,0,923.0,124.0,1.7,20.0,1019.0,874.13,646.73
2016,6,8,12,15,922.5,124.0,1.7,20.0,1016.5,903.55,665.8
2016,6,8,12,30,922.0,124.0,1.7,20.0,1014.0,929.82,682.78
2016,6,8,12,45,896.0,139.0,1.75,20.0,997.5,942.98,691.89
2016,6,8,13,0,870.0,154.0,1.8,20.0,981.0,951.94,698.51
2016,6,8,13,15,866.5,153.0,1.8,20.0,964.0,963.95,706.64
2016,6,8,13,30,863.0,152.0,1.8,20.0,947.0,972.35,712.5
2016,6,8,13,45,858.5,149.5,1.85,20.0,923.5,974.78,715.29
2016,6,8,14,0,854.0,147.0,1.9,20.0,900.0,986.97,724.6
2016,6,8,14,15,846.5,145.0,1.85,19.5,869.5,979.42,721.23
2016,6,8,14,30,839.0,143.0,1.8,19.0,839.0,968.22,715.79
2016,6,8,14,45,829.0,140.0,1.8,19.0,803.0,950.1,705.22
2016,6,8,15,0,819.0,137.0,1.8,19.0,767.0,928.62,692.54
2016,6,8,15,15,805.5,134.5,1.8,18.5,726.0,901.29,677.27
2016,6,8,15,30,792.0,132.0,1.8,18.0,685.0,871.08,659.98
2016,6,8,15,45,630.0,173.0,1.8,18.0,595.0,761.31,585.79
2016,6,8,16,0,468.0,214.0,1.8,18.0,505.0,643.28,500.74
2016,6,8,16,15,519.5,179.0,1.75,17.5,477.0,633.34,497.79
2016,6,8,16,30,571.0,144.0,1.7,17.0,449.0,625.27,494.86
2016,6,8,16,45,498.0,145.0,1.7,16.5,392.5,542.96,434.57
2016,6,8,17,0,425.0,146.0,1.7,16.0,336.0,472.8,382.04
2016,6,8,17,15,387.0,136.5,1.65,15.5,293.0,418.73,340.86
2016,6,8,17,30,349.0,127.0,1.6,15.0,250.0,366.91,300.12
2016,6,8,17,45,327.0,108.5,1.6,14.5,209.0,317.01,260.03
2016,6,8,18,0,305.0,90.0,1.6,14.0,168.0,268.46,219.56
2016,6,8,18,15,259.0,73.5,1.55,13.5,129.5,212.97,172.01
2016,6,8,18,30,213.0,57.0,1.5,13.0,91.0,162.05,127.37
2016,6,8,18,45,147.5,40.0,1.45,13.0,60.0,101.29,74.3
2016,6,8,19,0,82.0,23.0,1.4,13.0,29.0,52.92,24.93
2016,6,8,19,15,41.0,11.5,1.3,12.5,14.5,18.88,0.0
2016,6,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,45,28.0,6.0,1.45,11.0,6.5,0.0,0.0
2016,6,9,5,0,56.0,12.0,1.5,11.0,13.0,10.24,0.0
2016,6,9,5,15,176.5,26.0,1.5,11.0,44.0,20.2,8.76
2016,6,9,5,30,297.0,40.0,1.5,11.0,75.0,30.96,21.34
2016,6,9,5,45,390.5,49.5,1.55,11.5,119.0,39.84,29.89
2016,6,9,6,0,484.0,59.0,1.6,12.0,163.0,46.8,36.45
2016,6,9,6,15,286.0,91.0,1.55,12.0,156.5,66.15,53.98
2016,6,9,6,30,88.0,123.0,1.5,12.0,150.0,89.66,74.94
2016,6,9,6,45,98.5,144.0,1.5,12.5,179.5,103.48,86.83
2016,6,9,7,0,109.0,165.0,1.5,13.0,209.0,116.91,98.15
2016,6,9,7,15,427.5,129.0,1.45,13.5,336.5,88.19,72.54
2016,6,9,7,30,746.0,93.0,1.4,14.0,464.0,72.36,58.35
2016,6,9,7,45,773.0,95.0,1.4,14.5,514.5,72.67,58.31
2016,6,9,8,0,800.0,97.0,1.4,15.0,565.0,72.98,58.27
2016,6,9,8,15,817.5,100.0,1.3,15.5,612.0,113.93,65.65
2016,6,9,8,30,835.0,103.0,1.2,16.0,659.0,170.9,98.83
2016,6,9,8,45,852.5,103.5,1.2,16.5,703.5,235.22,148.04
2016,6,9,9,0,870.0,104.0,1.2,17.0,748.0,292.87,196.28
2016,6,9,9,15,880.0,106.0,1.2,17.5,786.5,350.4,245.93
2016,6,9,9,30,890.0,108.0,1.2,18.0,825.0,407.94,295.07
2016,6,9,9,45,899.5,108.0,1.2,18.5,858.5,463.6,341.52
2016,6,9,10,0,909.0,108.0,1.2,19.0,892.0,518.7,385.98
2016,6,9,10,15,915.0,109.5,1.2,19.0,918.5,572.29,428.54
2016,6,9,10,30,921.0,111.0,1.2,19.0,945.0,624.51,468.73
2016,6,9,10,45,928.5,109.5,1.2,19.5,966.0,673.75,504.68
2016,6,9,11,0,936.0,108.0,1.2,20.0,987.0,721.25,538.26
2016,6,9,11,15,938.0,108.5,1.2,20.0,999.5,764.53,568.98
2016,6,9,11,30,940.0,109.0,1.2,20.0,1012.0,805.29,596.28
2016,6,9,11,45,942.5,108.0,1.3,20.5,1018.0,842.52,620.39
2016,6,9,12,0,945.0,107.0,1.4,21.0,1024.0,876.96,642.54
2016,6,9,12,15,944.5,107.0,1.45,21.0,1021.5,906.77,662.21
2016,6,9,12,30,944.0,107.0,1.5,21.0,1019.0,933.33,679.82
2016,6,9,12,45,942.0,106.5,1.55,21.0,1009.5,954.69,694.15
2016,6,9,13,0,940.0,106.0,1.6,21.0,1000.0,972.42,706.29
2016,6,9,13,15,937.0,105.5,1.65,21.0,983.0,985.51,715.58
2016,6,9,13,30,934.0,105.0,1.7,21.0,966.0,994.79,722.61
2016,6,9,13,45,928.5,104.5,1.75,21.0,942.0,997.84,725.82
2016,6,9,14,0,923.0,104.0,1.8,21.0,918.0,997.04,726.74
2016,6,9,14,15,916.5,102.5,1.8,20.5,887.5,990.43,724.82
2016,6,9,14,30,910.0,101.0,1.8,20.0,857.0,980.06,720.62
2016,6,9,14,45,900.5,99.5,1.85,20.0,821.0,963.18,711.57
2016,6,9,15,0,891.0,98.0,1.9,20.0,785.0,942.83,700.31
2016,6,9,15,15,880.0,96.0,1.9,19.5,743.5,917.24,686.31
2016,6,9,15,30,869.0,94.0,1.9,19.0,702.0,888.56,670.18
2016,6,9,15,45,853.0,92.5,1.95,18.5,656.5,853.21,649.86
2016,6,9,16,0,837.0,91.0,2.0,18.0,611.0,815.48,627.56
2016,6,9,16,15,818.5,88.0,2.0,17.5,562.5,779.47,605.63
2016,6,9,16,30,800.0,85.0,2.0,17.0,514.0,733.66,576.25
2016,6,9,16,45,708.0,92.5,2.0,16.5,444.5,647.0,516.15
2016,6,9,17,0,616.0,100.0,2.0,16.0,375.0,562.64,453.99
2016,6,9,17,15,571.5,98.0,1.95,15.5,328.5,503.67,409.57
2016,6,9,17,30,527.0,96.0,1.9,15.0,282.0,446.58,364.98
2016,6,9,17,45,553.5,77.5,1.9,14.5,245.0,414.22,339.13
2016,6,9,18,0,580.0,59.0,1.9,14.0,208.0,377.42,307.69
2016,6,9,18,15,508.5,51.5,1.8,13.5,161.5,304.83,245.45
2016,6,9,18,30,437.0,44.0,1.7,13.0,115.0,238.98,187.37
2016,6,9,18,45,323.5,33.5,1.65,12.5,76.5,163.2,120.93
2016,6,9,19,0,210.0,23.0,1.6,12.0,38.0,96.59,50.56
2016,6,9,19,15,105.0,11.5,1.55,11.5,19.0,33.09,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,1.1,10.5,7.0,0.0,0.0
2016,6,10,5,0,110.0,12.0,1.1,11.0,14.0,10.24,0.0
2016,6,10,5,15,246.0,23.0,1.15,11.5,46.5,18.86,7.82
2016,6,10,5,30,382.0,34.0,1.2,12.0,79.0,27.79,18.51
2016,6,10,5,45,470.0,41.5,1.3,12.5,124.0,33.45,24.11
2016,6,10,6,0,558.0,49.0,1.4,13.0,169.0,39.08,29.43
2016,6,10,6,15,612.5,54.5,1.4,13.5,218.0,42.88,32.92
2016,6,10,6,30,667.0,60.0,1.4,14.0,267.0,50.75,39.9
2016,6,10,6,45,706.5,64.0,1.45,14.5,319.0,53.42,42.11
2016,6,10,7,0,746.0,68.0,1.5,15.0,371.0,56.06,44.23
2016,6,10,7,15,773.0,71.5,1.5,15.5,422.0,58.13,45.79
2016,6,10,7,30,800.0,75.0,1.5,16.0,473.0,60.13,47.27
2016,6,10,7,45,819.5,78.0,1.5,16.5,522.5,61.58,48.26
2016,6,10,8,0,839.0,81.0,1.5,17.0,572.0,72.25,57.18
2016,6,10,8,15,854.5,83.5,1.5,17.0,618.5,113.5,64.2
2016,6,10,8,30,870.0,86.0,1.5,17.0,665.0,171.19,97.39
2016,6,10,8,45,880.5,88.5,1.5,17.5,707.5,229.36,141.88
2016,6,10,9,0,891.0,91.0,1.5,18.0,750.0,288.09,191.45
2016,6,10,9,15,900.0,92.5,1.5,18.5,788.0,345.98,241.68
2016,6,10,9,30,909.0,94.0,1.5,19.0,826.0,403.75,291.33
2016,6,10,9,45,918.0,94.0,1.5,19.5,859.0,460.04,338.59
2016,6,10,10,0,927.0,94.0,1.5,20.0,892.0,515.69,383.79
2016,6,10,10,15,932.0,95.0,1.55,20.0,918.5,569.15,426.85
2016,6,10,10,30,937.0,96.0,1.6,20.0,945.0,621.11,467.53
2016,6,10,10,45,940.0,97.0,1.65,20.5,964.5,670.09,504.01
2016,6,10,11,0,943.0,98.0,1.7,21.0,984.0,716.97,537.91
2016,6,10,11,15,945.0,98.5,1.7,21.0,997.0,760.43,569.22
2016,6,10,11,30,947.0,99.0,1.7,21.0,1010.0,801.36,596.79
2016,6,10,11,45,947.0,100.0,1.75,21.0,1015.0,838.44,621.58
2016,6,10,12,0,947.0,101.0,1.8,21.0,1020.0,872.6,644.33
2016,6,10,12,15,947.0,101.0,1.85,21.0,1018.0,902.82,664.46
2016,6,10,12,30,947.0,101.0,1.9,21.0,1016.0,929.8,682.49
2016,6,10,12,45,929.0,112.0,1.95,21.0,1002.5,947.28,694.39
2016,6,10,13,0,911.0,123.0,2.0,21.0,989.0,960.79,703.88
2016,6,10,13,15,908.0,122.0,2.0,20.5,972.5,973.36,713.69
2016,6,10,13,30,905.0,121.0,2.0,20.0,956.0,982.2,721.23
2016,6,10,13,45,900.0,120.5,2.0,20.0,933.0,985.87,724.18
2016,6,10,14,0,895.0,120.0,2.0,20.0,910.0,985.77,724.88
2016,6,10,14,15,888.5,118.5,2.0,20.0,880.5,979.53,721.74
2016,6,10,14,30,882.0,117.0,2.0,20.0,851.0,969.61,716.38
2016,6,10,14,45,872.5,115.5,2.05,20.0,815.0,953.28,707.51
2016,6,10,15,0,863.0,114.0,2.1,20.0,779.0,933.56,696.47
2016,6,10,15,15,851.5,111.5,2.1,19.5,738.5,907.73,682.14
2016,6,10,15,30,840.0,109.0,2.1,19.0,698.0,888.51,672.26
2016,6,10,15,45,824.0,106.5,2.1,18.5,652.5,852.48,650.73
2016,6,10,16,0,808.0,104.0,2.1,18.0,607.0,814.05,627.39
2016,6,10,16,15,788.0,100.5,2.05,17.5,558.5,769.13,598.67
2016,6,10,16,30,768.0,97.0,2.0,17.0,510.0,722.63,568.33
2016,6,10,16,45,734.0,88.0,2.0,16.5,451.5,658.44,524.68
2016,6,10,17,0,700.0,79.0,2.0,16.0,393.0,594.44,479.24
2016,6,10,17,15,671.0,79.0,1.95,15.5,349.5,546.91,443.68
2016,6,10,17,30,642.0,79.0,1.9,15.0,306.0,497.75,405.5
2016,6,10,17,45,591.0,72.5,1.9,14.5,256.0,429.77,351.3
2016,6,10,18,0,540.0,66.0,1.9,14.0,206.0,365.33,297.93
2016,6,10,18,15,466.0,57.5,1.8,13.5,159.5,292.41,235.75
2016,6,10,18,30,392.0,49.0,1.7,13.0,113.0,226.49,177.94
2016,6,10,18,45,282.5,37.0,1.65,13.0,75.0,152.9,113.49
2016,6,10,19,0,173.0,25.0,1.6,13.0,37.0,87.28,46.74
2016,6,10,19,15,86.5,12.5,1.55,12.5,18.5,29.89,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.9,9.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.9,10.0,13.0,10.24,0.0
2016,6,11,5,15,158.5,26.5,0.8,10.5,44.0,20.54,9.08
2016,6,11,5,30,276.0,41.0,0.7,11.0,75.0,31.63,21.96
2016,6,11,5,45,371.0,51.5,0.65,11.5,118.5,41.48,31.39
2016,6,11,6,0,466.0,62.0,0.6,12.0,162.0,49.2,38.63
2016,6,11,6,15,527.5,70.0,0.55,12.5,211.5,54.48,43.47
2016,6,11,6,30,589.0,78.0,0.5,13.0,261.0,59.65,48.02
2016,6,11,6,45,637.0,83.0,0.45,14.0,313.0,62.29,50.07
2016,6,11,7,0,685.0,88.0,0.4,15.0,365.0,64.91,52.02
2016,6,11,7,15,716.5,92.5,0.35,15.5,417.0,66.93,53.49
2016,6,11,7,30,748.0,97.0,0.3,16.0,469.0,68.86,54.85
2016,6,11,7,45,773.5,100.0,0.25,17.0,520.0,76.24,60.76
2016,6,11,8,0,799.0,103.0,0.2,18.0,571.0,77.08,60.98
2016,6,11,8,15,817.0,106.5,0.2,19.0,618.5,116.88,67.43
2016,6,11,8,30,835.0,110.0,0.2,20.0,666.0,174.22,99.37
2016,6,11,8,45,850.0,111.5,0.2,21.0,710.0,231.46,141.18
2016,6,11,9,0,865.0,113.0,0.2,22.0,754.0,296.16,192.6
2016,6,11,9,15,672.5,207.0,0.3,22.5,721.0,347.87,241.54
2016,6,11,9,30,480.0,301.0,0.4,23.0,688.0,389.24,279.45
2016,6,11,9,45,690.0,211.5,0.5,23.5,792.5,444.96,319.98
2016,6,11,10,0,900.0,122.0,0.6,24.0,897.0,523.01,377.62
2016,6,11,10,15,905.5,123.0,0.65,24.5,923.5,575.65,417.28
2016,6,11,10,30,911.0,124.0,0.7,25.0,950.0,626.89,454.82
2016,6,11,10,45,914.5,125.5,0.75,25.5,970.0,675.64,489.45
2016,6,11,11,0,918.0,127.0,0.8,26.0,990.0,722.42,521.71
2016,6,11,11,15,920.0,127.5,0.85,26.0,1002.5,765.19,551.57
2016,6,11,11,30,922.0,128.0,0.9,26.0,1015.0,805.51,578.87
2016,6,11,11,45,921.0,129.0,1.0,26.0,1019.5,841.3,602.57
2016,6,11,12,0,920.0,130.0,1.1,26.0,1024.0,874.21,624.44
2016,6,11,12,15,919.0,130.0,1.1,26.0,1021.0,903.3,642.42
2016,6,11,12,30,918.0,130.0,1.1,26.0,1018.0,929.25,658.42
2016,6,11,12,45,919.0,127.5,1.1,26.0,1009.0,951.49,672.13
2016,6,11,13,0,920.0,125.0,1.1,26.0,1000.0,970.24,683.75
2016,6,11,13,15,915.5,124.0,1.15,25.5,982.5,981.63,693.16
2016,6,11,13,30,911.0,123.0,1.2,25.0,965.0,989.23,700.45
2016,6,11,13,45,901.0,124.5,1.25,25.0,939.0,990.19,702.44
2016,6,11,14,0,891.0,126.0,1.3,25.0,913.0,987.4,702.29
2016,6,11,14,15,883.0,124.5,1.35,24.5,882.0,979.88,700.68
2016,6,11,14,30,875.0,123.0,1.4,24.0,851.0,968.71,696.89
2016,6,11,14,45,861.5,122.5,1.45,23.5,813.5,949.84,688.25
2016,6,11,15,0,848.0,122.0,1.5,23.0,776.0,938.69,684.63
2016,6,11,15,15,668.5,182.5,1.45,22.5,681.0,832.68,617.2
2016,6,11,15,30,489.0,243.0,1.4,22.0,586.0,714.96,536.98
2016,6,11,15,45,380.0,256.0,1.4,22.0,512.0,605.54,461.02
2016,6,11,16,0,271.0,269.0,1.4,22.0,438.0,519.17,398.54
2016,6,11,16,15,305.5,239.0,1.35,21.5,415.5,507.75,393.49
2016,6,11,16,30,340.0,209.0,1.3,21.0,393.0,492.55,384.88
2016,6,11,16,45,390.0,177.0,1.3,20.5,367.5,497.96,391.5
2016,6,11,17,0,440.0,145.0,1.3,20.0,342.0,482.27,382.18
2016,6,11,17,15,406.5,134.0,1.25,19.5,299.0,428.91,342.25
2016,6,11,17,30,373.0,123.0,1.2,19.0,256.0,377.34,302.79
2016,6,11,17,45,444.0,96.0,1.15,18.5,229.5,368.48,296.17
2016,6,11,18,0,515.0,69.0,1.1,18.0,203.0,356.19,284.7
2016,6,11,18,15,444.0,59.5,1.05,17.0,157.0,284.81,225.56
2016,6,11,18,30,373.0,50.0,1.0,16.0,111.0,220.19,170.52
2016,6,11,18,45,271.0,37.5,0.95,15.5,74.0,147.59,108.3
2016,6,11,19,0,169.0,25.0,0.9,15.0,37.0,86.44,47.02
2016,6,11,19,15,84.5,12.5,0.9,14.5,18.5,29.5,0.0
2016,6,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,0.9,10.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,0.9,11.0,12.0,9.39,0.0
2016,6,12,5,15,151.0,26.5,0.95,11.5,42.5,20.52,9.0
2016,6,12,5,30,263.0,42.0,1.0,12.0,73.0,32.33,22.45
2016,6,12,5,45,354.5,52.5,1.05,12.5,116.0,40.22,30.11
2016,6,12,6,0,446.0,63.0,1.1,13.0,159.0,49.92,39.09
2016,6,12,6,15,507.0,71.0,1.1,13.5,207.5,55.14,43.86
2016,6,12,6,30,568.0,79.0,1.1,14.0,256.0,60.25,48.34
2016,6,12,6,45,619.5,83.5,1.1,14.5,308.0,62.49,50.14
2016,6,12,7,0,671.0,88.0,1.1,15.0,360.0,64.75,51.88
2016,6,12,7,15,702.5,92.5,1.1,15.5,411.0,66.75,53.34
2016,6,12,7,30,734.0,97.0,1.1,16.0,462.0,68.67,54.7
2016,6,12,7,45,762.5,99.0,1.1,16.5,513.0,75.36,60.18
2016,6,12,8,0,791.0,101.0,1.1,17.0,564.0,75.58,60.02
2016,6,12,8,15,808.5,104.0,1.05,17.5,611.0,113.91,66.18
2016,6,12,8,30,826.0,107.0,1.0,18.0,658.0,170.27,98.07
