Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,842.5,108.5,1.0,18.5,701.5,227.18,140.73
2016,6,12,9,0,859.0,110.0,1.0,19.0,745.0,291.87,193.83
2016,6,12,9,15,869.0,112.0,1.0,19.5,783.5,348.77,242.3
2016,6,12,9,30,879.0,114.0,1.0,20.0,822.0,405.72,290.35
2016,6,12,9,45,896.0,110.5,1.05,20.5,857.5,461.39,336.37
2016,6,12,10,0,913.0,107.0,1.1,21.0,893.0,517.21,381.14
2016,6,12,10,15,918.5,108.0,1.1,21.5,920.0,570.35,422.22
2016,6,12,10,30,924.0,109.0,1.1,22.0,947.0,622.07,460.75
2016,6,12,10,45,929.5,109.0,1.15,22.5,967.5,671.36,496.71
2016,6,12,11,0,935.0,109.0,1.2,23.0,988.0,718.79,530.31
2016,6,12,11,15,937.0,109.5,1.2,23.0,1000.5,762.08,560.73
2016,6,12,11,30,939.0,110.0,1.2,23.0,1013.0,802.86,587.89
2016,6,12,11,45,940.5,110.0,1.3,23.0,1018.5,840.19,612.96
2016,6,12,12,0,942.0,110.0,1.4,23.0,1024.0,874.71,636.17
2016,6,12,12,15,941.5,109.5,1.4,23.0,1022.0,904.14,654.79
2016,6,12,12,30,941.0,109.0,1.4,23.0,1020.0,930.33,671.33
2016,6,12,12,45,931.0,114.0,1.45,23.0,1008.0,949.58,684.19
2016,6,12,13,0,921.0,119.0,1.5,23.0,996.0,965.11,694.85
2016,6,12,13,15,917.5,118.5,1.5,23.0,979.0,977.84,703.15
2016,6,12,13,30,914.0,118.0,1.5,23.0,962.0,986.82,709.21
2016,6,12,13,45,909.0,116.5,1.5,23.0,938.5,989.63,711.54
2016,6,12,14,0,904.0,115.0,1.5,23.0,915.0,988.62,711.64
2016,6,12,14,15,897.5,113.5,1.5,22.5,884.5,982.39,709.98
2016,6,12,14,30,891.0,112.0,1.5,22.0,854.0,972.46,706.13
2016,6,12,14,45,882.5,110.0,1.5,22.0,818.5,956.51,697.18
2016,6,12,15,0,874.0,108.0,1.5,22.0,783.0,937.11,686.13
2016,6,12,15,15,862.0,105.5,1.45,21.5,741.5,910.66,671.17
2016,6,12,15,30,850.0,103.0,1.4,21.0,700.0,881.2,654.22
2016,6,12,15,45,835.5,100.0,1.35,21.0,655.0,855.03,638.16
2016,6,12,16,0,821.0,97.0,1.3,21.0,610.0,817.09,614.09
2016,6,12,16,15,801.5,94.0,1.25,20.5,561.5,772.86,586.74
2016,6,12,16,30,782.0,91.0,1.2,20.0,513.0,726.98,557.81
2016,6,12,16,45,756.5,87.0,1.2,20.0,462.5,674.2,522.9
2016,6,12,17,0,731.0,83.0,1.2,20.0,412.0,620.88,486.09
2016,6,12,17,15,696.5,78.0,1.15,19.5,361.0,562.76,444.23
2016,6,12,17,30,662.0,73.0,1.1,19.0,310.0,503.38,399.97
2016,6,12,17,45,612.5,67.5,1.05,18.5,259.5,436.55,348.24
2016,6,12,18,0,563.0,62.0,1.0,18.0,209.0,373.08,297.13
2016,6,12,18,15,492.5,54.0,0.9,17.0,162.5,301.18,237.87
2016,6,12,18,30,422.0,46.0,0.8,16.0,116.0,235.91,182.18
2016,6,12,18,45,311.0,35.0,0.75,15.5,77.5,161.08,118.18
2016,6,12,19,0,200.0,24.0,0.7,15.0,39.0,96.03,53.6
2016,6,12,19,15,100.0,12.0,0.7,14.5,19.5,32.6,0.0
2016,6,12,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,10.5,6.5,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,11.0,13.0,9.39,0.0
2016,6,13,5,15,183.5,24.5,1.0,11.0,43.5,19.07,7.96
2016,6,13,5,30,302.0,38.0,1.0,11.0,74.0,31.03,21.42
2016,6,13,5,45,394.0,47.5,1.0,11.5,117.5,38.15,28.4
2016,6,13,6,0,486.0,57.0,1.0,12.0,161.0,45.16,35.0
2016,6,13,6,15,544.0,64.0,0.9,12.5,209.5,49.8,39.27
2016,6,13,6,30,602.0,71.0,0.8,13.0,258.0,54.36,43.3
2016,6,13,6,45,652.0,74.0,0.7,13.5,310.0,55.79,44.41
2016,6,13,7,0,702.0,77.0,0.6,14.0,362.0,62.51,50.13
2016,6,13,7,15,731.5,81.0,0.6,14.5,413.0,64.66,51.73
2016,6,13,7,30,761.0,85.0,0.6,15.0,464.0,66.75,53.25
2016,6,13,7,45,788.5,86.5,0.6,16.0,514.5,66.97,53.02
2016,6,13,8,0,816.0,88.0,0.6,17.0,565.0,67.22,52.83
2016,6,13,8,15,833.0,91.0,0.65,17.5,612.0,114.83,66.55
2016,6,13,8,30,850.0,94.0,0.7,18.0,659.0,171.78,98.22
2016,6,13,8,45,865.5,95.0,0.8,18.5,703.5,228.69,140.71
2016,6,13,9,0,881.0,96.0,0.9,19.0,748.0,286.72,188.86
2016,6,13,9,15,891.5,97.5,0.95,19.0,786.5,344.49,238.75
2016,6,13,9,30,902.0,99.0,1.0,19.0,825.0,402.34,288.5
2016,6,13,9,45,914.0,98.0,1.1,19.5,859.5,458.79,335.78
2016,6,13,10,0,926.0,97.0,1.2,20.0,894.0,514.91,381.44
2016,6,13,10,15,931.5,98.0,1.2,20.0,921.0,568.62,424.12
2016,6,13,10,30,937.0,99.0,1.2,20.0,948.0,620.88,464.36
2016,6,13,10,45,943.0,99.0,1.3,20.5,969.0,670.99,501.75
2016,6,13,11,0,949.0,99.0,1.4,21.0,990.0,719.26,536.82
2016,6,13,11,15,952.0,99.5,1.45,20.5,1004.0,763.75,570.11
2016,6,13,11,30,955.0,100.0,1.5,20.0,1018.0,805.77,600.01
2016,6,13,11,45,956.5,100.0,1.55,20.0,1024.5,843.57,625.21
2016,6,13,12,0,958.0,100.0,1.6,20.0,1031.0,878.49,648.41
2016,6,13,12,15,958.5,100.0,1.65,19.5,1029.5,909.54,670.31
2016,6,13,12,30,959.0,100.0,1.7,19.0,1028.0,937.37,690.2
2016,6,13,12,45,950.0,105.0,1.8,19.0,1017.0,957.86,704.72
2016,6,13,13,0,941.0,110.0,1.9,19.0,1006.0,974.61,716.96
2016,6,13,13,15,937.5,109.5,1.9,19.0,989.5,987.52,725.59
2016,6,13,13,30,934.0,109.0,1.9,19.0,973.0,996.61,731.9
2016,6,13,13,45,930.0,108.0,1.9,19.0,949.0,1000.89,735.24
2016,6,13,14,0,926.0,107.0,1.9,19.0,925.0,1001.29,736.26
2016,6,13,14,15,919.0,105.5,1.9,18.5,895.0,994.49,734.16
2016,6,13,14,30,912.0,104.0,1.9,18.0,865.0,983.9,729.76
2016,6,13,14,45,905.0,101.5,1.9,18.0,829.0,968.59,721.01
2016,6,13,15,0,898.0,99.0,1.9,18.0,793.0,949.68,710.0
2016,6,13,15,15,886.0,97.0,1.9,17.5,751.5,923.31,695.38
2016,6,13,15,30,874.0,95.0,1.9,17.0,710.0,893.85,678.63
2016,6,13,15,45,856.5,93.5,1.95,17.0,663.5,857.3,656.14
2016,6,13,16,0,839.0,92.0,2.0,17.0,617.0,818.43,631.77
2016,6,13,16,15,820.0,89.0,2.0,16.5,568.0,782.19,609.63
2016,6,13,16,30,801.0,86.0,2.0,16.0,519.0,736.13,579.99
2016,6,13,16,45,775.5,82.5,2.0,15.5,468.0,683.29,544.77
2016,6,13,17,0,750.0,79.0,2.0,15.0,417.0,629.85,507.7
2016,6,13,17,15,716.5,74.5,1.95,14.5,366.0,569.82,462.97
2016,6,13,17,30,683.0,70.0,1.9,14.0,315.0,512.82,418.96
2016,6,13,17,45,640.5,64.0,1.9,14.0,265.0,448.33,366.84
2016,6,13,18,0,598.0,58.0,1.9,14.0,215.0,386.51,314.94
2016,6,13,18,15,529.0,51.0,1.85,13.5,168.0,314.64,253.61
2016,6,13,18,30,460.0,44.0,1.8,13.0,121.0,249.18,195.88
2016,6,13,18,45,345.0,34.5,1.75,12.5,81.0,172.37,128.67
2016,6,13,19,0,230.0,25.0,1.7,12.0,41.0,105.88,61.36
2016,6,13,19,15,115.0,12.5,1.65,11.5,20.5,36.47,0.0
2016,6,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,10.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,10.0,13.0,11.1,0.0
2016,6,14,5,15,152.0,26.0,1.35,10.0,44.0,20.14,8.72
2016,6,14,5,30,304.0,39.0,1.4,10.0,75.0,31.94,22.28
2016,6,14,5,45,399.0,47.5,1.45,10.5,119.0,38.18,28.53
2016,6,14,6,0,494.0,56.0,1.5,11.0,163.0,44.39,34.44
2016,6,14,6,15,552.5,63.0,1.5,11.5,211.5,49.08,38.77
2016,6,14,6,30,611.0,70.0,1.5,12.0,260.0,53.69,42.86
2016,6,14,6,45,659.5,73.5,1.5,12.5,311.5,55.51,44.33
2016,6,14,7,0,708.0,77.0,1.5,13.0,363.0,62.59,50.39
2016,6,14,7,15,737.0,81.0,1.5,13.5,414.0,64.74,52.01
2016,6,14,7,30,766.0,85.0,1.5,14.0,465.0,66.83,53.54
2016,6,14,7,45,792.0,86.5,1.5,14.5,515.5,67.03,53.41
2016,6,14,8,0,818.0,88.0,1.5,15.0,566.0,67.26,53.31
2016,6,14,8,15,834.5,91.0,1.5,15.5,613.0,114.17,66.93
2016,6,14,8,30,851.0,94.0,1.5,16.0,660.0,171.13,98.84
2016,6,14,8,45,866.0,95.0,1.5,16.5,703.5,227.99,141.79
2016,6,14,9,0,881.0,96.0,1.5,17.0,747.0,285.91,190.46
2016,6,14,9,15,890.5,97.5,1.5,17.0,785.5,343.37,240.86
2016,6,14,9,30,900.0,99.0,1.5,17.0,824.0,400.8,291.02
2016,6,14,9,45,911.5,98.5,1.55,17.5,858.0,457.29,338.93
2016,6,14,10,0,923.0,98.0,1.6,18.0,892.0,513.43,385.1
2016,6,14,10,15,928.0,99.0,1.6,18.0,918.5,566.73,428.25
2016,6,14,10,30,933.0,100.0,1.6,18.0,945.0,618.56,468.94
2016,6,14,10,45,691.5,249.0,1.65,18.5,883.0,635.71,480.03
2016,6,14,11,0,450.0,398.0,1.7,19.0,821.0,630.52,473.36
2016,6,14,11,15,698.5,249.5,1.7,19.0,916.5,714.21,537.5
2016,6,14,11,30,947.0,101.0,1.7,19.0,1012.0,799.88,600.81
2016,6,14,11,45,674.5,262.5,1.75,19.0,913.0,772.07,577.61
2016,6,14,12,0,402.0,424.0,1.8,19.0,814.0,710.92,530.41
2016,6,14,12,15,675.0,263.0,1.85,19.0,916.5,828.68,619.17
2016,6,14,12,30,948.0,102.0,1.9,19.0,1019.0,928.94,687.93
2016,6,14,12,45,944.5,102.5,1.95,19.0,1009.5,950.07,701.5
2016,6,14,13,0,941.0,103.0,2.0,19.0,1000.0,967.57,713.63
2016,6,14,13,15,938.0,102.5,2.05,18.5,983.5,980.85,724.51
2016,6,14,13,30,935.0,102.0,2.1,18.0,967.0,990.34,733.09
2016,6,14,13,45,930.5,101.0,2.15,18.0,943.5,994.06,736.69
2016,6,14,14,0,926.0,100.0,2.2,18.0,920.0,993.92,737.94
2016,6,14,14,15,919.5,98.5,2.2,17.5,890.0,987.52,736.04
2016,6,14,14,30,913.0,97.0,2.2,17.0,860.0,977.34,731.81
2016,6,14,14,45,906.0,95.0,2.25,17.0,824.5,962.49,723.75
2016,6,14,15,0,899.0,93.0,2.3,17.0,789.0,944.06,713.37
2016,6,14,15,15,888.0,91.0,2.3,16.5,748.0,918.55,699.04
2016,6,14,15,30,877.0,89.0,2.3,16.0,707.0,889.91,682.52
2016,6,14,15,45,864.5,86.0,2.35,16.0,662.0,855.93,661.34
2016,6,14,16,0,852.0,83.0,2.4,16.0,617.0,819.31,638.08
2016,6,14,16,15,834.0,80.5,2.4,15.5,568.5,776.41,610.8
2016,6,14,16,30,816.0,78.0,2.4,15.0,520.0,738.55,586.72
2016,6,14,16,45,658.5,105.5,2.4,14.5,439.5,626.46,505.9
2016,6,14,17,0,501.0,133.0,2.4,14.0,359.0,511.95,418.21
2016,6,14,17,15,602.5,98.5,2.4,13.5,338.0,525.44,431.64
2016,6,14,17,30,704.0,64.0,2.4,13.0,317.0,516.97,426.19
2016,6,14,17,45,653.0,60.0,2.4,12.5,266.0,448.98,370.98
2016,6,14,18,0,602.0,56.0,2.4,12.0,215.0,386.53,318.43
2016,6,14,18,15,534.0,49.5,2.3,11.5,168.0,315.52,256.93
2016,6,14,18,30,466.0,43.0,2.2,11.0,121.0,250.79,199.06
2016,6,14,18,45,342.0,34.0,2.15,11.0,81.0,171.09,128.74
2016,6,14,19,0,218.0,25.0,2.1,11.0,41.0,102.93,60.87
2016,6,14,19,15,109.0,12.5,2.05,10.5,20.5,35.21,0.0
2016,6,14,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,6.0,1.3,9.0,7.0,0.0,0.0
2016,6,15,5,0,52.0,12.0,1.3,9.0,14.0,10.24,0.0
2016,6,15,5,15,177.5,25.5,1.35,9.5,44.5,19.82,8.45
2016,6,15,5,30,303.0,39.0,1.4,10.0,75.0,31.94,22.28
2016,6,15,5,45,406.0,47.0,1.45,10.5,119.5,37.8,28.19
2016,6,15,6,0,509.0,55.0,1.5,11.0,164.0,43.67,33.79
2016,6,15,6,15,567.0,61.0,1.5,11.5,213.0,47.62,37.46
2016,6,15,6,30,625.0,67.0,1.5,12.0,262.0,51.54,40.93
2016,6,15,6,45,672.0,70.5,1.55,12.5,313.5,53.47,42.5
2016,6,15,7,0,719.0,74.0,1.6,13.0,365.0,60.39,48.44
2016,6,15,7,15,549.5,126.5,1.6,13.0,366.5,89.19,73.67
2016,6,15,7,30,380.0,179.0,1.6,13.0,368.0,117.35,97.92
2016,6,15,7,45,601.0,133.0,1.6,13.5,467.5,88.73,72.51
2016,6,15,8,0,822.0,87.0,1.6,14.0,567.0,66.67,52.99
2016,6,15,8,15,608.5,174.0,1.6,14.5,546.0,139.22,93.96
2016,6,15,8,30,395.0,261.0,1.6,15.0,525.0,218.64,156.43
2016,6,15,8,45,639.0,177.5,1.65,15.5,636.0,229.47,153.09
2016,6,15,9,0,883.0,94.0,1.7,16.0,747.0,284.17,189.89
2016,6,15,9,15,892.0,96.0,1.75,16.0,785.0,341.92,240.95
2016,6,15,9,30,901.0,98.0,1.8,16.0,823.0,399.6,291.81
2016,6,15,9,45,639.5,235.0,1.85,16.0,760.5,438.22,330.19
2016,6,15,10,0,378.0,372.0,1.9,16.0,698.0,459.66,350.86
2016,6,15,10,15,656.0,235.0,1.9,16.0,821.0,526.27,402.8
2016,6,15,10,30,934.0,98.0,1.9,16.0,944.0,616.76,473.19
2016,6,15,10,45,939.0,98.0,1.95,16.5,964.5,666.12,510.53
2016,6,15,11,0,944.0,98.0,2.0,17.0,985.0,713.56,545.69
2016,6,15,11,15,947.0,98.5,2.0,17.0,998.5,757.88,578.39
2016,6,15,11,30,950.0,99.0,2.0,17.0,1012.0,799.74,607.48
2016,6,15,11,45,952.0,98.5,2.0,17.0,1018.0,837.37,632.73
2016,6,15,12,0,954.0,98.0,2.0,17.0,1024.0,872.15,655.9
2016,6,15,12,15,954.0,98.0,2.0,17.0,1023.0,902.7,676.11
2016,6,15,12,30,954.0,98.0,2.0,17.0,1022.0,930.01,694.14
2016,6,15,12,45,665.0,260.5,2.0,17.0,902.0,862.62,647.09
2016,6,15,13,0,376.0,423.0,2.0,17.0,782.0,752.58,565.11
2016,6,15,13,15,242.0,439.5,2.0,17.0,669.0,654.86,495.08
2016,6,15,13,30,108.0,456.0,2.0,17.0,556.0,522.14,397.68
2016,6,15,13,45,518.5,278.5,2.0,17.0,740.0,791.82,602.6
2016,6,15,14,0,929.0,101.0,2.0,17.0,924.0,997.54,743.05
2016,6,15,14,15,562.5,254.0,1.95,17.0,747.0,822.57,621.27
2016,6,15,14,30,196.0,407.0,1.9,17.0,570.0,588.93,449.21
2016,6,15,14,45,550.5,250.5,1.9,17.0,682.0,799.86,611.06
2016,6,15,15,0,905.0,94.0,1.9,17.0,794.0,950.68,715.23
2016,6,15,15,15,894.5,92.0,1.85,16.5,753.5,925.6,698.88
2016,6,15,15,30,884.0,90.0,1.8,16.0,713.0,897.34,682.34
2016,6,15,15,45,871.5,87.0,1.8,16.0,668.0,863.26,661.04
2016,6,15,16,0,859.0,84.0,1.8,16.0,623.0,826.51,637.74
2016,6,15,16,15,841.5,81.5,1.75,15.5,574.5,783.85,610.7
2016,6,15,16,30,824.0,79.0,1.7,15.0,526.0,746.21,586.86
2016,6,15,16,45,801.5,75.0,1.7,15.0,475.5,694.22,551.46
2016,6,15,17,0,779.0,71.0,1.7,15.0,425.0,641.37,514.72
2016,6,15,17,15,747.5,67.5,1.65,14.5,373.0,582.7,471.39
2016,6,15,17,30,716.0,64.0,1.6,14.0,321.0,524.62,426.95
2016,6,15,17,45,674.0,58.5,1.55,13.5,270.5,459.4,375.14
2016,6,15,18,0,632.0,53.0,1.5,13.0,220.0,396.63,323.19
2016,6,15,18,15,565.0,47.0,1.4,12.5,172.5,326.98,263.58
2016,6,15,18,30,498.0,41.0,1.3,12.0,125.0,261.62,205.81
2016,6,15,18,45,396.5,32.0,1.2,11.5,85.0,187.8,140.55
2016,6,15,19,0,295.0,23.0,1.1,11.0,45.0,123.3,73.84
2016,6,15,19,15,147.5,11.5,1.05,10.5,22.5,43.13,0.0
2016,6,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,45,46.0,5.5,0.4,10.0,7.0,0.0,0.0
2016,6,16,5,0,92.0,11.0,0.4,10.0,14.0,9.39,0.0
2016,6,16,5,15,224.0,22.5,0.35,10.5,45.0,18.4,7.36
2016,6,16,5,30,356.0,34.0,0.3,11.0,76.0,27.73,18.58
2016,6,16,5,45,446.5,41.5,0.25,12.0,120.0,33.36,24.16
2016,6,16,6,0,537.0,49.0,0.2,13.0,164.0,38.98,29.42
2016,6,16,6,15,592.5,54.5,0.15,13.5,212.5,42.76,32.9
2016,6,16,6,30,648.0,60.0,0.1,14.0,261.0,50.61,39.87
2016,6,16,6,45,687.5,64.0,0.1,15.0,312.0,53.25,41.95
2016,6,16,7,0,727.0,68.0,0.1,16.0,363.0,55.87,43.94
2016,6,16,7,15,754.5,72.0,0.15,16.5,413.5,58.29,45.78
2016,6,16,7,30,782.0,76.0,0.2,17.0,464.0,60.61,47.52
2016,6,16,7,45,803.5,78.5,0.25,17.5,513.0,61.71,48.18
2016,6,16,8,0,825.0,81.0,0.3,18.0,562.0,72.02,56.73
2016,6,16,8,15,840.5,83.5,0.35,18.0,609.0,108.14,61.68
2016,6,16,8,30,856.0,86.0,0.4,18.0,656.0,164.82,92.52
2016,6,16,8,45,868.5,88.0,0.5,18.5,698.5,222.04,134.95
2016,6,16,9,0,881.0,90.0,0.6,19.0,741.0,280.06,182.94
2016,6,16,9,15,890.5,92.0,0.65,19.0,779.5,337.79,232.59
2016,6,16,9,30,900.0,94.0,0.7,19.0,818.0,395.5,282.03
2016,6,16,9,45,912.5,91.5,0.75,19.5,852.0,450.82,328.07
2016,6,16,10,0,925.0,89.0,0.8,20.0,886.0,505.83,372.47
2016,6,16,10,15,528.5,269.5,0.85,20.0,728.0,487.11,363.01
2016,6,16,10,30,132.0,450.0,0.9,20.0,570.0,432.33,323.17
2016,6,16,10,45,134.5,461.5,1.0,20.5,586.0,456.14,340.76
2016,6,16,11,0,137.0,473.0,1.1,21.0,602.0,480.13,357.67
2016,6,16,11,15,78.0,398.5,1.15,21.0,472.0,388.41,291.54
2016,6,16,11,30,19.0,324.0,1.2,21.0,342.0,285.13,215.23
2016,6,16,11,45,20.0,324.5,1.3,21.0,344.0,288.39,218.36
2016,6,16,12,0,21.0,325.0,1.4,21.0,346.0,291.6,220.95
2016,6,16,12,15,35.0,379.5,1.4,21.0,414.0,361.66,273.11
2016,6,16,12,30,49.0,434.0,1.4,21.0,482.0,427.26,320.72
2016,6,16,12,45,78.0,454.0,1.45,21.5,529.0,476.69,356.21
2016,6,16,13,0,107.0,474.0,1.5,22.0,576.0,527.54,392.32
2016,6,16,13,15,524.0,282.5,1.5,21.5,768.5,782.44,580.65
2016,6,16,13,30,941.0,91.0,1.5,21.0,961.0,984.47,715.58
2016,6,16,13,45,937.5,89.5,1.5,21.0,938.0,988.57,716.32
2016,6,16,14,0,934.0,88.0,1.5,21.0,915.0,988.78,717.18
2016,6,16,14,15,928.0,87.0,1.5,21.0,886.0,983.27,714.56
2016,6,16,14,30,922.0,86.0,1.5,21.0,857.0,973.97,709.71
2016,6,16,14,45,915.5,84.0,1.5,21.0,822.0,959.42,701.62
2016,6,16,15,0,909.0,82.0,1.5,21.0,787.0,941.27,691.33
2016,6,16,15,15,899.0,80.0,1.45,20.5,746.5,916.44,677.36
2016,6,16,15,30,889.0,78.0,1.4,20.0,706.0,888.43,661.31
2016,6,16,15,45,877.5,76.0,1.4,20.0,661.5,856.11,641.74
2016,6,16,16,0,866.0,74.0,1.4,20.0,617.0,821.09,620.21
2016,6,16,16,15,849.0,71.5,1.4,19.5,569.0,778.55,594.41
2016,6,16,16,30,832.0,69.0,1.4,19.0,521.0,734.14,566.84
2016,6,16,16,45,811.0,66.0,1.4,19.0,471.5,684.61,533.96
2016,6,16,17,0,790.0,63.0,1.4,19.0,422.0,634.13,499.69
2016,6,16,17,15,760.0,59.5,1.3,18.5,371.0,581.65,461.76
2016,6,16,17,30,730.0,56.0,1.2,18.0,320.0,524.07,418.29
2016,6,16,17,45,689.5,52.0,1.2,17.5,270.0,460.89,369.42
2016,6,16,18,0,649.0,48.0,1.2,17.0,220.0,400.01,320.15
2016,6,16,18,15,586.0,42.5,1.05,16.0,173.0,329.87,261.59
2016,6,16,18,30,523.0,37.0,0.9,15.0,126.0,265.29,205.57
2016,6,16,18,45,421.0,29.5,0.8,14.5,86.0,193.58,142.84
2016,6,16,19,0,319.0,22.0,0.7,14.0,46.0,129.5,77.35
2016,6,16,19,15,159.5,11.0,0.65,13.5,23.0,45.53,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,17,4,45,63.5,5.5,0.5,12.0,7.0,0.0,0.0
2016,6,17,5,0,127.0,11.0,0.5,12.0,14.0,9.39,0.0
2016,6,17,5,15,259.0,21.0,0.45,12.5,45.5,17.16,6.3
2016,6,17,5,30,391.0,31.0,0.4,13.0,77.0,25.27,16.26
2016,6,17,5,45,473.0,38.0,0.4,13.5,120.0,30.6,21.53
2016,6,17,6,0,555.0,45.0,0.4,14.0,163.0,35.91,26.53
2016,6,17,6,15,607.0,50.0,0.4,14.5,211.0,42.86,32.82
2016,6,17,6,30,659.0,55.0,0.4,15.0,259.0,46.63,36.12
2016,6,17,6,45,696.5,58.5,0.45,16.0,309.0,49.03,38.01
2016,6,17,7,0,734.0,62.0,0.5,17.0,359.0,51.41,39.82
2016,6,17,7,15,760.5,65.0,0.5,17.5,408.5,53.26,41.2
2016,6,17,7,30,787.0,68.0,0.5,18.0,458.0,62.88,49.29
2016,6,17,7,45,808.0,70.5,0.55,18.5,507.0,64.93,50.74
2016,6,17,8,0,829.0,73.0,0.6,19.0,556.0,66.87,52.11
2016,6,17,8,15,844.0,75.0,0.65,19.5,602.0,101.95,56.63
2016,6,17,8,30,859.0,77.0,0.7,20.0,648.0,158.26,86.78
2016,6,17,8,45,872.0,78.0,0.75,20.5,690.5,214.87,128.52
2016,6,17,9,0,885.0,79.0,0.8,21.0,733.0,272.34,175.9
2016,6,17,9,15,894.0,80.5,0.85,21.0,771.0,329.61,225.21
2016,6,17,9,30,903.0,82.0,0.9,21.0,809.0,386.83,274.3
2016,6,17,9,45,580.0,247.0,0.95,21.5,721.5,421.13,308.56
2016,6,17,10,0,257.0,412.0,1.0,22.0,634.0,430.47,319.17
2016,6,17,10,15,169.0,421.5,1.05,22.0,569.5,416.83,310.57
2016,6,17,10,30,81.0,431.0,1.1,22.0,505.0,390.95,292.07
2016,6,17,10,45,74.5,436.0,1.2,22.5,505.5,399.95,298.52
2016,6,17,11,0,68.0,441.0,1.3,23.0,506.0,408.13,304.03
2016,6,17,11,15,53.0,425.0,1.3,23.0,475.5,392.37,292.44
2016,6,17,11,30,38.0,409.0,1.3,23.0,445.0,374.45,279.31
2016,6,17,11,45,50.0,431.5,1.35,23.5,480.0,408.63,303.86
2016,6,17,12,0,62.0,454.0,1.4,24.0,515.0,444.13,328.78
2016,6,17,12,15,54.0,441.5,1.45,24.0,494.5,432.71,320.53
2016,6,17,12,30,46.0,429.0,1.5,24.0,474.0,420.02,311.64
2016,6,17,12,45,34.5,389.5,1.55,24.0,423.0,378.28,281.78
2016,6,17,13,0,23.0,350.0,1.6,24.0,372.0,321.98,240.99
2016,6,17,13,15,20.5,331.5,1.6,23.5,351.0,304.66,229.07
2016,6,17,13,30,18.0,313.0,1.6,23.0,330.0,286.95,216.57
2016,6,17,13,45,51.5,367.5,1.6,23.0,414.0,386.35,291.23
2016,6,17,14,0,85.0,422.0,1.6,23.0,498.0,474.68,355.55
2016,6,17,14,15,94.0,411.0,1.55,22.5,492.0,475.42,356.84
2016,6,17,14,30,103.0,400.0,1.5,22.0,486.0,475.56,358.33
2016,6,17,14,45,78.5,368.5,1.5,22.0,433.0,422.44,319.92
2016,6,17,15,0,54.0,337.0,1.5,22.0,380.0,369.08,280.99
2016,6,17,15,15,45.5,310.0,1.45,21.5,345.0,335.1,256.81
2016,6,17,15,30,37.0,283.0,1.4,21.0,310.0,300.98,232.04
2016,6,17,15,45,24.0,243.0,1.4,21.0,260.0,234.88,181.85
2016,6,17,16,0,11.0,203.0,1.4,21.0,210.0,186.42,144.43
2016,6,17,16,15,33.0,212.5,1.4,20.5,231.0,227.59,178.36
2016,6,17,16,30,55.0,222.0,1.4,20.0,252.0,256.06,201.97
2016,6,17,16,45,32.5,187.5,1.4,19.5,205.0,202.83,160.29
2016,6,17,17,0,10.0,153.0,1.4,19.0,158.0,141.54,111.4
2016,6,17,17,15,334.5,110.5,1.35,18.5,232.5,356.84,290.1
2016,6,17,17,30,659.0,68.0,1.3,18.0,307.0,497.31,399.97
2016,6,17,17,45,615.5,62.5,1.3,17.5,258.5,434.08,349.13
2016,6,17,18,0,572.0,57.0,1.3,17.0,210.0,373.65,300.11
2016,6,17,18,15,506.0,50.0,1.3,16.5,164.5,304.47,242.26
2016,6,17,18,30,440.0,43.0,1.3,16.0,119.0,241.43,187.67
2016,6,17,18,45,339.5,33.5,1.3,15.5,80.5,170.48,126.22
2016,6,17,19,0,239.0,24.0,1.3,15.0,42.0,109.2,65.81
2016,6,17,19,15,119.5,12.0,1.3,14.5,21.0,37.41,0.0
2016,6,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,0.85,9.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,0.9,10.0,14.0,9.39,0.0
2016,6,18,5,15,253.5,21.0,0.95,10.5,45.5,17.16,6.26
2016,6,18,5,30,388.0,31.0,1.0,11.0,77.0,25.27,16.37
2016,6,18,5,45,472.5,38.0,1.05,12.0,120.5,30.61,21.64
2016,6,18,6,0,557.0,45.0,1.1,13.0,164.0,35.93,26.61
2016,6,18,6,15,611.0,50.5,1.05,13.5,212.5,43.32,33.33
2016,6,18,6,30,665.0,56.0,1.0,14.0,261.0,47.51,37.02
2016,6,18,6,45,703.0,60.0,1.0,14.5,312.0,50.28,39.34
2016,6,18,7,0,741.0,64.0,1.0,15.0,363.0,53.01,41.56
2016,6,18,7,15,768.5,67.0,0.95,15.5,413.5,54.83,42.91
2016,6,18,7,30,796.0,70.0,0.9,16.0,464.0,56.59,44.2
2016,6,18,7,45,816.5,73.0,0.9,16.5,514.0,66.75,52.75
2016,6,18,8,0,837.0,76.0,0.9,17.0,564.0,68.98,54.36
2016,6,18,8,15,853.5,78.5,0.9,17.5,611.0,104.04,58.93
2016,6,18,8,30,870.0,81.0,0.9,18.0,658.0,161.5,89.78
2016,6,18,8,45,882.5,83.0,0.9,19.0,702.0,219.45,132.51
2016,6,18,9,0,895.0,85.0,0.9,20.0,746.0,278.23,180.77
2016,6,18,9,15,905.0,86.5,0.9,20.5,785.0,336.49,230.42
2016,6,18,9,30,915.0,88.0,0.9,21.0,824.0,394.78,279.69
2016,6,18,9,45,918.5,92.0,0.95,21.5,856.5,452.08,327.23
2016,6,18,10,0,922.0,96.0,1.0,22.0,889.0,508.25,372.35
2016,6,18,10,15,677.5,234.5,1.0,22.0,827.0,535.13,394.96
2016,6,18,10,30,433.0,373.0,1.0,22.0,765.0,541.54,400.0
2016,6,18,10,45,689.0,235.5,1.0,22.5,875.5,621.17,458.78
2016,6,18,11,0,945.0,98.0,1.0,23.0,986.0,712.11,524.3
2016,6,18,11,15,947.5,98.5,1.0,23.5,999.5,756.21,553.6
2016,6,18,11,30,950.0,99.0,1.0,24.0,1013.0,797.81,579.86
2016,6,18,11,45,677.0,261.0,1.05,24.5,914.5,770.58,557.39
2016,6,18,12,0,404.0,423.0,1.1,25.0,816.0,710.16,511.79
2016,6,18,12,15,679.5,260.5,1.15,25.0,919.5,828.38,597.46
2016,6,18,12,30,955.0,98.0,1.2,25.0,1023.0,929.44,663.58
2016,6,18,12,45,955.5,96.0,1.25,25.0,1014.5,952.12,677.51
2016,6,18,13,0,956.0,94.0,1.3,25.0,1006.0,971.2,690.23
2016,6,18,13,15,953.5,93.5,1.35,25.0,990.0,985.21,699.92
2016,6,18,13,30,951.0,93.0,1.4,25.0,974.0,995.38,707.39
2016,6,18,13,45,945.5,93.0,1.45,25.0,950.5,999.33,711.14
2016,6,18,14,0,940.0,93.0,1.5,25.0,927.0,999.38,712.66
2016,6,18,14,15,934.5,92.0,1.5,25.0,897.5,994.55,710.53
2016,6,18,14,30,929.0,91.0,1.5,25.0,868.0,985.89,706.17
2016,6,18,14,45,920.0,90.5,1.5,25.0,832.5,970.75,697.87
2016,6,18,15,0,911.0,90.0,1.5,25.0,797.0,952.08,687.46
2016,6,18,15,15,901.0,88.0,1.5,24.5,756.5,927.45,674.62
2016,6,18,15,30,891.0,86.0,1.5,24.0,716.0,899.61,659.67
2016,6,18,15,45,877.0,84.5,1.5,24.0,671.0,865.84,639.45
2016,6,18,16,0,863.0,83.0,1.5,24.0,626.0,829.49,617.38
2016,6,18,16,15,845.5,80.5,1.45,23.5,577.5,786.83,591.41
2016,6,18,16,30,828.0,78.0,1.4,23.0,529.0,742.31,563.77
2016,6,18,16,45,804.0,75.0,1.4,23.0,478.0,697.17,534.59
2016,6,18,17,0,780.0,72.0,1.4,23.0,427.0,644.44,499.35
2016,6,18,17,15,748.5,68.0,1.4,22.0,375.5,585.19,458.51
2016,6,18,17,30,717.0,64.0,1.4,21.0,324.0,526.54,416.31
2016,6,18,17,45,674.5,59.0,1.4,20.5,273.5,461.57,366.54
2016,6,18,18,0,632.0,54.0,1.4,20.0,223.0,399.06,316.53
2016,6,18,18,15,566.5,48.0,1.3,19.0,175.0,330.06,259.63
2016,6,18,18,30,501.0,42.0,1.2,18.0,127.0,265.09,204.06
2016,6,18,18,45,399.0,33.0,1.2,17.0,87.0,190.7,140.3
2016,6,18,19,0,297.0,24.0,1.2,16.0,47.0,126.23,76.57
2016,6,18,19,15,148.5,12.0,1.15,15.5,23.5,44.12,0.0
2016,6,18,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,62.5,5.5,0.65,11.5,7.0,0.0,0.0
2016,6,19,5,0,125.0,11.0,0.6,12.0,14.0,9.39,0.0
2016,6,19,5,15,265.0,21.5,0.6,13.0,46.5,17.64,6.36
2016,6,19,5,30,405.0,32.0,0.6,14.0,79.0,26.2,16.94
2016,6,19,5,45,489.0,39.5,0.65,15.0,124.0,31.94,22.52
2016,6,19,6,0,573.0,47.0,0.7,16.0,169.0,37.64,27.78
2016,6,19,6,15,627.0,52.5,0.7,16.5,218.5,45.15,34.53
2016,6,19,6,30,681.0,58.0,0.7,17.0,268.0,49.3,38.14
2016,6,19,6,45,718.0,62.0,0.7,18.0,319.0,52.02,40.3
2016,6,19,7,0,755.0,66.0,0.7,19.0,370.0,54.71,42.34
2016,6,19,7,15,782.0,69.5,0.7,19.5,421.5,56.84,43.94
2016,6,19,7,30,809.0,73.0,0.7,20.0,473.0,58.91,45.46
2016,6,19,7,45,829.0,76.0,0.7,21.0,523.0,68.95,53.64
2016,6,19,8,0,849.0,79.0,0.7,22.0,573.0,71.14,55.06
2016,6,19,8,15,864.5,81.0,0.7,22.5,620.0,105.5,58.95
2016,6,19,8,30,880.0,83.0,0.7,23.0,667.0,163.22,88.94
2016,6,19,8,45,892.5,85.0,0.7,23.5,711.0,221.81,131.32
2016,6,19,9,0,905.0,87.0,0.7,24.0,755.0,281.22,179.36
2016,6,19,9,15,914.5,88.5,0.7,24.5,793.5,339.95,228.42
2016,6,19,9,30,924.0,90.0,0.7,25.0,832.0,398.65,277.01
2016,6,19,9,45,936.5,88.0,0.7,25.5,867.0,455.65,323.05
2016,6,19,10,0,949.0,86.0,0.7,26.0,902.0,512.34,367.28
2016,6,19,10,15,954.0,87.0,0.75,26.0,929.0,566.96,409.62
2016,6,19,10,30,959.0,88.0,0.8,26.0,956.0,620.05,449.59
2016,6,19,10,45,962.0,89.0,0.85,26.5,976.0,670.18,485.42
2016,6,19,11,0,965.0,90.0,0.9,27.0,996.0,718.17,518.71
2016,6,19,11,15,967.0,90.5,0.95,27.0,1009.5,762.71,549.87
2016,6,19,11,30,969.0,91.0,1.0,27.0,1023.0,804.66,577.45
2016,6,19,11,45,967.0,93.5,1.05,27.5,1028.0,842.47,600.48
2016,6,19,12,0,965.0,96.0,1.1,28.0,1033.0,877.19,621.39
2016,6,19,12,15,965.0,96.0,1.15,28.0,1031.5,908.21,641.13
2016,6,19,12,30,965.0,96.0,1.2,28.0,1030.0,935.96,658.86
2016,6,19,12,45,956.0,101.0,1.3,28.5,1019.0,956.84,671.83
2016,6,19,13,0,947.0,106.0,1.4,29.0,1008.0,973.96,682.58
2016,6,19,13,15,944.0,105.0,1.45,28.5,992.0,987.18,693.03
2016,6,19,13,30,941.0,104.0,1.5,28.0,976.0,996.57,701.3
2016,6,19,13,45,938.5,102.0,1.55,28.0,953.0,1001.56,705.64
2016,6,19,14,0,936.0,100.0,1.6,28.0,930.0,1002.64,707.73
2016,6,19,14,15,929.5,98.5,1.6,27.5,900.0,996.52,706.2
2016,6,19,14,30,923.0,97.0,1.6,27.0,870.0,986.57,702.47
2016,6,19,14,45,916.5,95.0,1.65,27.0,834.5,972.38,695.49
2016,6,19,15,0,910.0,93.0,1.7,27.0,799.0,954.55,686.28
2016,6,19,15,15,670.5,181.0,1.7,26.5,686.5,832.99,610.28
2016,6,19,15,30,431.0,269.0,1.7,26.0,574.0,689.71,512.32
2016,6,19,15,45,491.0,228.5,1.75,26.0,554.5,691.04,517.78
2016,6,19,16,0,551.0,188.0,1.8,26.0,535.0,686.0,517.54
2016,6,19,16,15,687.5,133.5,1.8,25.5,532.0,730.02,552.52
2016,6,19,16,30,824.0,79.0,1.8,25.0,529.0,747.61,567.17
2016,6,19,16,45,798.0,76.5,1.8,24.5,478.0,694.95,533.07
2016,6,19,17,0,772.0,74.0,1.8,24.0,427.0,641.67,498.16
2016,6,19,17,15,740.5,70.0,1.75,23.5,375.5,582.76,456.13
2016,6,19,17,30,709.0,66.0,1.7,23.0,324.0,524.45,413.03
2016,6,19,17,45,663.5,61.5,1.7,22.5,273.0,458.69,362.72
2016,6,19,18,0,618.0,57.0,1.7,22.0,222.0,397.91,314.12
2016,6,19,18,15,552.0,50.5,1.65,21.0,174.5,326.81,256.0
2016,6,19,18,30,486.0,44.0,1.6,20.0,127.0,261.71,200.68
2016,6,19,18,45,382.0,34.5,1.55,19.0,87.0,186.79,136.85
2016,6,19,19,0,278.0,25.0,1.5,18.0,47.0,122.19,74.22
2016,6,19,19,15,139.0,12.5,1.45,17.5,23.5,42.49,0.0
2016,6,19,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,20,5,0,132.0,11.0,1.2,11.0,14.0,9.39,0.0
2016,6,20,5,15,276.5,21.5,1.15,11.5,47.5,17.67,6.28
2016,6,20,5,30,421.0,32.0,1.1,12.0,81.0,26.27,17.12
2016,6,20,5,45,510.5,38.5,1.1,13.0,127.0,31.23,22.07
2016,6,20,6,0,600.0,45.0,1.1,14.0,173.0,39.39,29.56
2016,6,20,6,15,653.5,50.5,1.05,14.5,223.0,43.67,33.49
2016,6,20,6,30,707.0,56.0,1.0,15.0,273.0,47.91,37.22
2016,6,20,6,45,746.0,59.0,1.0,16.0,325.5,49.96,38.82
2016,6,20,7,0,785.0,62.0,1.0,17.0,378.0,52.04,40.36
2016,6,20,7,15,810.5,65.0,1.0,17.5,430.0,53.94,41.79
2016,6,20,7,30,836.0,68.0,1.0,18.0,482.0,63.59,49.9
2016,6,20,7,45,856.0,70.5,1.05,19.0,532.0,65.69,51.3
2016,6,20,8,0,876.0,73.0,1.1,20.0,582.0,67.68,52.6
2016,6,20,8,15,890.0,75.0,1.1,20.5,629.5,102.1,56.51
2016,6,20,8,30,904.0,77.0,1.1,21.0,677.0,161.07,87.27
2016,6,20,8,45,915.5,78.5,1.15,22.0,720.0,220.49,130.52
2016,6,20,9,0,927.0,80.0,1.2,23.0,763.0,280.57,179.53
2016,6,20,9,15,935.0,81.0,1.2,23.5,801.5,339.7,229.76
2016,6,20,9,30,943.0,82.0,1.2,24.0,840.0,398.59,279.44
2016,6,20,9,45,933.0,93.0,1.25,24.5,868.5,457.24,327.99
2016,6,20,10,0,923.0,104.0,1.3,25.0,897.0,513.29,372.87
2016,6,20,10,15,928.0,105.5,1.35,25.0,923.5,567.15,415.33
2016,6,20,10,30,933.0,107.0,1.4,25.0,950.0,619.56,455.48
2016,6,20,10,45,936.0,107.5,1.45,25.5,970.0,668.29,491.0
2016,6,20,11,0,939.0,108.0,1.5,26.0,990.0,714.93,524.02
2016,6,20,11,15,941.5,108.5,1.5,26.5,1003.5,758.96,553.9
2016,6,20,11,30,944.0,109.0,1.5,27.0,1017.0,800.53,580.6
2016,6,20,11,45,946.5,108.0,1.55,27.5,1023.0,838.25,603.9
2016,6,20,12,0,949.0,107.0,1.6,28.0,1029.0,873.18,625.23
2016,6,20,12,15,949.0,107.0,1.65,28.0,1028.0,903.95,645.05
2016,6,20,12,30,949.0,107.0,1.7,28.0,1027.0,931.53,662.87
2016,6,20,12,45,701.0,258.5,1.75,28.0,934.5,891.31,636.54
2016,6,20,13,0,453.0,410.0,1.8,28.0,842.0,819.88,585.19
2016,6,20,13,15,444.5,398.5,1.8,28.0,817.0,815.17,583.37
2016,6,20,13,30,436.0,387.0,1.8,28.0,792.0,807.56,579.05
2016,6,20,13,45,457.0,370.5,1.85,28.0,785.5,820.56,589.31
2016,6,20,14,0,478.0,354.0,1.9,28.0,779.0,831.0,597.79
2016,6,20,14,15,705.5,224.5,1.9,27.5,828.0,930.11,669.85
2016,6,20,14,30,933.0,95.0,1.9,27.0,877.0,994.04,711.83
2016,6,20,14,45,736.0,180.5,1.9,27.0,781.0,910.01,658.57
2016,6,20,15,0,539.0,266.0,1.9,27.0,685.0,800.17,585.4
2016,6,20,15,15,718.0,177.5,1.9,26.5,704.5,872.86,640.13
2016,6,20,15,30,897.0,89.0,1.9,26.0,724.0,908.84,665.77
2016,6,20,15,45,884.0,86.5,1.9,25.5,678.5,874.8,645.91
2016,6,20,16,0,871.0,84.0,1.9,25.0,633.0,838.06,624.71
2016,6,20,16,15,649.0,138.0,1.85,24.5,529.5,704.04,535.52
2016,6,20,16,30,427.0,192.0,1.8,24.0,426.0,558.69,430.77
2016,6,20,16,45,563.0,137.0,1.8,23.5,413.5,591.77,460.26
2016,6,20,17,0,699.0,82.0,1.8,23.0,401.0,600.3,470.23
2016,6,20,17,15,712.5,73.5,1.75,22.0,365.0,568.91,448.66
2016,6,20,17,30,726.0,65.0,1.7,21.0,329.0,534.17,423.71
2016,6,20,17,45,681.0,60.5,1.65,20.5,278.0,467.89,372.36
2016,6,20,18,0,636.0,56.0,1.6,20.0,227.0,406.38,322.8
2016,6,20,18,15,570.5,49.5,1.5,19.0,178.5,334.55,263.67
2016,6,20,18,30,505.0,43.0,1.4,18.0,130.0,268.66,207.3
2016,6,20,18,45,399.0,34.0,1.3,17.0,89.0,192.48,142.02
2016,6,20,19,0,293.0,25.0,1.2,16.0,48.0,126.95,78.22
2016,6,20,19,15,146.5,12.5,1.2,15.5,24.0,44.33,0.0
2016,6,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,60.5,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,21,5,0,121.0,11.0,0.6,12.0,14.0,9.39,0.0
2016,6,21,5,15,260.5,21.5,0.6,12.5,46.0,17.66,6.07
2016,6,21,5,30,400.0,32.0,0.6,13.0,78.0,26.22,17.0
2016,6,21,5,45,491.5,38.5,0.6,14.0,123.0,31.15,21.92
2016,6,21,6,0,583.0,45.0,0.6,15.0,168.0,39.3,29.38
2016,6,21,6,15,637.5,50.0,0.6,15.5,218.0,43.14,32.89
2016,6,21,6,30,692.0,55.0,0.6,16.0,268.0,46.97,36.25
2016,6,21,6,45,733.5,58.5,0.65,17.0,320.5,49.45,38.22
2016,6,21,7,0,775.0,62.0,0.7,18.0,373.0,51.93,40.11
2016,6,21,7,15,801.5,65.0,0.75,18.5,425.0,53.83,41.53
2016,6,21,7,30,828.0,68.0,0.8,19.0,477.0,63.47,49.59
2016,6,21,7,45,849.0,70.5,0.85,20.0,527.5,65.58,50.99
2016,6,21,8,0,870.0,73.0,0.9,21.0,578.0,67.58,52.29
2016,6,21,8,15,884.5,75.0,0.9,21.5,625.0,101.0,55.88
2016,6,21,8,30,899.0,77.0,0.9,22.0,672.0,159.7,86.08
2016,6,21,8,45,910.5,78.5,0.95,23.0,715.5,218.81,128.74
2016,6,21,9,0,922.0,80.0,1.0,24.0,759.0,278.6,177.16
2016,6,21,9,15,930.0,81.5,1.0,24.5,797.5,337.81,227.07
2016,6,21,9,30,938.0,83.0,1.0,25.0,836.0,396.81,276.42
2016,6,21,9,45,939.0,87.5,1.05,25.5,867.5,454.79,324.02
2016,6,21,10,0,940.0,92.0,1.1,26.0,899.0,511.34,368.96
2016,6,21,10,15,944.5,93.0,1.15,26.5,925.5,565.35,410.5
2016,6,21,10,30,949.0,94.0,1.2,27.0,952.0,617.81,449.49
2016,6,21,10,45,950.5,95.5,1.25,27.5,971.5,667.07,484.99
2016,6,21,11,0,952.0,97.0,1.3,28.0,991.0,714.09,517.87
2016,6,21,11,15,953.5,97.5,1.3,28.0,1004.0,757.88,548.28
2016,6,21,11,30,955.0,98.0,1.3,28.0,1017.0,799.09,575.28
2016,6,21,11,45,954.5,99.0,1.35,28.5,1022.0,836.45,598.15
2016,6,21,12,0,954.0,100.0,1.4,29.0,1027.0,870.83,618.95
2016,6,21,12,15,953.5,100.0,1.4,29.0,1025.0,901.26,637.78
2016,6,21,12,30,953.0,100.0,1.4,29.0,1023.0,928.44,654.53
2016,6,21,12,45,949.0,101.0,1.45,29.5,1013.5,950.01,667.18
2016,6,21,13,0,945.0,102.0,1.5,30.0,1004.0,967.93,677.65
2016,6,21,13,15,942.0,101.5,1.55,30.0,988.0,981.63,686.97
2016,6,21,13,30,939.0,101.0,1.6,30.0,972.0,991.52,694.1
2016,6,21,13,45,934.5,100.0,1.65,30.0,949.0,995.65,697.84
2016,6,21,14,0,930.0,99.0,1.7,30.0,926.0,995.89,699.36
2016,6,21,14,15,924.5,98.0,1.7,29.5,896.5,991.33,698.81
2016,6,21,14,30,919.0,97.0,1.7,29.0,867.0,982.98,696.07
2016,6,21,14,45,911.0,95.5,1.75,29.0,831.5,968.05,688.58
2016,6,21,15,0,903.0,94.0,1.8,29.0,796.0,949.55,678.93
2016,6,21,15,15,892.5,92.0,1.8,28.5,756.0,924.8,666.07
2016,6,21,15,30,882.0,90.0,1.8,28.0,716.0,896.88,651.14
2016,6,21,15,45,869.5,88.0,1.8,27.5,671.0,864.24,632.99
2016,6,21,16,0,857.0,86.0,1.8,27.0,626.0,828.94,612.88
2016,6,21,16,15,840.0,83.0,1.8,26.0,578.0,786.43,588.74
2016,6,21,16,30,823.0,80.0,1.8,25.0,530.0,748.93,567.51
2016,6,21,16,45,801.5,76.5,1.8,24.5,480.0,698.5,535.51
2016,6,21,17,0,780.0,73.0,1.8,24.0,430.0,647.08,502.07
2016,6,21,17,15,749.5,69.0,1.75,23.0,379.0,588.52,461.29
2016,6,21,17,30,719.0,65.0,1.7,22.0,328.0,530.44,419.17
2016,6,21,17,45,678.0,60.0,1.65,21.0,277.5,466.18,370.43
2016,6,21,18,0,637.0,55.0,1.6,20.0,227.0,404.2,321.24
2016,6,21,18,15,573.0,49.0,1.5,19.0,179.0,335.59,264.57
2016,6,21,18,30,509.0,43.0,1.4,18.0,131.0,270.71,208.96
2016,6,21,18,45,407.0,34.0,1.3,17.5,90.0,195.62,144.17
2016,6,21,19,0,305.0,25.0,1.2,17.0,49.0,130.84,80.77
2016,6,21,19,15,152.5,12.5,1.1,16.0,24.5,45.83,0.0
2016,6,21,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,69.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,22,5,0,138.0,11.0,1.2,11.0,14.0,9.39,0.0
