Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,15,286.5,21.0,1.2,11.5,47.5,17.28,5.64
2016,6,22,5,30,435.0,31.0,1.2,12.0,81.0,25.49,16.4
2016,6,22,5,45,520.5,38.0,1.3,12.5,127.0,33.63,24.22
2016,6,22,6,0,606.0,45.0,1.4,13.0,173.0,39.46,29.73
2016,6,22,6,15,660.0,50.0,1.4,13.5,223.0,43.32,33.3
2016,6,22,6,30,714.0,55.0,1.4,14.0,273.0,47.18,36.71
2016,6,22,6,45,752.0,58.5,1.4,14.5,325.5,49.66,38.78
2016,6,22,7,0,790.0,62.0,1.4,15.0,378.0,52.12,40.77
2016,6,22,7,15,816.5,65.0,1.35,15.5,430.5,61.01,48.35
2016,6,22,7,30,843.0,68.0,1.3,16.0,483.0,63.68,50.39
2016,6,22,7,45,863.5,70.0,1.3,17.0,534.0,65.47,51.54
2016,6,22,8,0,884.0,72.0,1.3,18.0,585.0,67.15,52.59
2016,6,22,8,15,898.5,74.0,1.3,18.0,633.0,100.26,56.18
2016,6,22,8,30,913.0,76.0,1.3,18.0,681.0,159.79,87.21
2016,6,22,8,45,924.5,77.5,1.35,18.5,725.0,219.74,131.44
2016,6,22,9,0,936.0,79.0,1.4,19.0,769.0,280.36,181.94
2016,6,22,9,15,944.5,80.5,1.4,19.5,808.0,340.55,233.9
2016,6,22,9,30,953.0,82.0,1.4,20.0,847.0,400.57,285.41
2016,6,22,9,45,960.0,83.0,1.4,20.5,880.5,459.17,334.59
2016,6,22,10,0,967.0,84.0,1.4,21.0,914.0,516.93,381.45
2016,6,22,10,15,971.5,85.0,1.4,21.0,941.5,572.3,425.67
2016,6,22,10,30,976.0,86.0,1.4,21.0,969.0,626.08,467.27
2016,6,22,10,45,979.5,86.5,1.4,21.5,989.5,677.01,504.59
2016,6,22,11,0,983.0,87.0,1.4,22.0,1010.0,725.8,539.15
2016,6,22,11,15,985.0,87.5,1.4,22.0,1023.5,771.21,571.42
2016,6,22,11,30,987.0,88.0,1.4,22.0,1037.0,813.97,599.76
2016,6,22,11,45,988.0,88.0,1.45,22.5,1043.0,852.74,624.06
2016,6,22,12,0,989.0,88.0,1.5,23.0,1049.0,888.49,646.21
2016,6,22,12,15,988.5,88.0,1.5,23.0,1047.5,919.82,666.01
2016,6,22,12,30,988.0,88.0,1.5,23.0,1046.0,947.77,683.62
2016,6,22,12,45,979.0,93.0,1.55,23.0,1035.0,969.25,697.83
2016,6,22,13,0,970.0,98.0,1.6,23.0,1024.0,986.88,709.76
2016,6,22,13,15,967.5,97.5,1.6,22.5,1008.0,1001.41,720.53
2016,6,22,13,30,965.0,97.0,1.6,22.0,992.0,1012.05,729.0
2016,6,22,13,45,960.0,96.5,1.6,22.0,968.0,1016.38,732.26
2016,6,22,14,0,955.0,96.0,1.6,22.0,944.0,1016.74,733.23
2016,6,22,14,15,949.0,95.0,1.6,21.5,914.5,1011.7,732.35
2016,6,22,14,30,943.0,94.0,1.6,21.0,885.0,1002.78,729.18
2016,6,22,14,45,935.0,92.5,1.6,21.0,849.0,987.65,720.78
2016,6,22,15,0,927.0,91.0,1.6,21.0,813.0,968.86,710.17
2016,6,22,15,15,917.0,89.5,1.55,20.5,772.0,944.74,696.81
2016,6,22,15,30,907.0,88.0,1.5,20.0,731.0,917.35,681.32
2016,6,22,15,45,893.5,86.0,1.5,19.5,685.0,883.27,661.96
2016,6,22,16,0,880.0,84.0,1.5,19.0,639.0,846.5,640.59
2016,6,22,16,15,862.5,81.0,1.5,18.5,590.0,802.88,614.17
2016,6,22,16,30,845.0,78.0,1.5,18.0,541.0,757.34,585.91
2016,6,22,16,45,822.5,75.0,1.55,18.0,490.0,712.8,557.14
2016,6,22,17,0,800.0,72.0,1.6,18.0,439.0,660.46,521.95
2016,6,22,17,15,768.5,68.5,1.6,17.0,386.5,600.97,480.32
2016,6,22,17,30,737.0,65.0,1.6,16.0,334.0,542.0,437.06
2016,6,22,17,45,693.0,60.0,1.6,15.5,282.5,475.17,384.93
2016,6,22,18,0,649.0,55.0,1.6,15.0,231.0,410.88,332.58
2016,6,22,18,15,583.5,49.0,1.55,14.5,182.0,340.91,273.4
2016,6,22,18,30,518.0,43.0,1.5,14.0,133.0,274.81,215.52
2016,6,22,18,45,408.5,34.5,1.45,13.5,91.0,197.06,147.71
2016,6,22,19,0,299.0,26.0,1.4,13.0,49.0,130.5,82.39
2016,6,22,19,15,149.5,13.0,1.35,12.5,24.5,45.7,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,1.2,9.5,7.0,0.0,0.0
2016,6,23,5,0,133.0,11.0,1.2,10.0,14.0,9.39,0.0
2016,6,23,5,15,280.0,21.0,1.2,10.5,47.0,17.29,5.46
2016,6,23,5,30,427.0,31.0,1.2,11.0,80.0,25.48,16.45
2016,6,23,5,45,516.0,37.5,1.3,11.5,125.5,33.17,23.91
2016,6,23,6,0,605.0,44.0,1.4,12.0,171.0,38.59,29.07
2016,6,23,6,15,658.5,49.0,1.4,12.5,221.0,42.48,32.69
2016,6,23,6,30,712.0,54.0,1.4,13.0,271.0,46.36,36.14
2016,6,23,6,45,751.5,57.0,1.4,14.0,323.5,48.49,37.83
2016,6,23,7,0,791.0,60.0,1.4,15.0,376.0,50.64,39.46
2016,6,23,7,15,817.5,63.0,1.35,15.5,428.5,59.61,47.13
2016,6,23,7,30,844.0,66.0,1.3,16.0,481.0,62.31,49.2
2016,6,23,7,45,864.5,68.0,1.3,16.5,532.0,64.13,50.49
2016,6,23,8,0,885.0,70.0,1.3,17.0,583.0,65.85,51.69
2016,6,23,8,15,900.0,72.0,1.3,17.5,631.0,98.19,54.96
2016,6,23,8,30,915.0,74.0,1.3,18.0,679.0,157.83,85.67
2016,6,23,8,45,927.5,75.0,1.3,19.0,723.5,217.69,129.4
2016,6,23,9,0,940.0,76.0,1.3,20.0,768.0,278.33,179.34
2016,6,23,9,15,948.5,77.5,1.3,20.5,807.5,338.73,231.25
2016,6,23,9,30,957.0,79.0,1.3,21.0,847.0,398.96,282.69
2016,6,23,9,45,959.5,83.0,1.3,21.5,880.0,458.25,332.19
2016,6,23,10,0,962.0,87.0,1.3,22.0,913.0,516.27,378.98
2016,6,23,10,15,967.0,88.0,1.3,22.5,940.0,571.7,422.14
2016,6,23,10,30,972.0,89.0,1.3,23.0,967.0,625.61,462.58
2016,6,23,10,45,974.5,90.0,1.35,23.5,987.5,676.21,499.67
2016,6,23,11,0,977.0,91.0,1.4,24.0,1008.0,724.61,534.09
2016,6,23,11,15,978.5,91.5,1.45,24.0,1021.0,769.5,566.26
2016,6,23,11,30,980.0,92.0,1.5,24.0,1034.0,811.73,594.77
2016,6,23,11,45,979.5,92.5,1.55,24.5,1039.0,849.61,618.37
2016,6,23,12,0,979.0,93.0,1.6,25.0,1044.0,884.41,639.8
2016,6,23,12,15,977.5,92.5,1.65,25.0,1041.0,914.28,659.23
2016,6,23,12,30,976.0,92.0,1.7,25.0,1038.0,940.74,676.52
2016,6,23,12,45,972.0,92.5,1.75,25.0,1027.5,962.35,690.78
2016,6,23,13,0,968.0,93.0,1.8,25.0,1017.0,980.2,702.79
2016,6,23,13,15,964.5,92.5,1.8,24.5,1000.0,993.72,712.93
2016,6,23,13,30,961.0,92.0,1.8,24.0,983.0,1003.34,720.78
2016,6,23,13,45,956.0,91.0,1.85,24.0,959.0,1007.09,724.35
2016,6,23,14,0,951.0,90.0,1.9,24.0,935.0,1006.88,725.59
2016,6,23,14,15,945.0,89.0,1.9,23.5,905.0,1001.79,724.67
2016,6,23,14,30,939.0,88.0,1.9,23.0,875.0,992.83,721.43
2016,6,23,14,45,932.0,86.0,1.95,23.0,839.5,978.08,713.82
2016,6,23,15,0,925.0,84.0,2.0,23.0,804.0,959.66,703.92
2016,6,23,15,15,915.5,82.0,2.0,22.5,763.5,935.41,691.01
2016,6,23,15,30,906.0,80.0,2.0,22.0,723.0,907.87,675.9
2016,6,23,15,45,897.0,77.0,2.0,21.5,679.0,876.52,658.12
2016,6,23,16,0,888.0,74.0,2.0,21.0,635.0,842.21,638.14
2016,6,23,16,15,871.5,71.5,1.95,20.5,586.5,799.65,611.73
2016,6,23,16,30,855.0,69.0,1.9,20.0,538.0,755.09,583.53
2016,6,23,16,45,837.0,65.5,1.9,19.5,488.0,706.51,552.29
2016,6,23,17,0,819.0,62.0,1.9,19.0,438.0,656.62,519.31
2016,6,23,17,15,790.0,58.5,1.85,18.5,386.0,598.52,477.92
2016,6,23,17,30,761.0,55.0,1.8,18.0,334.0,545.39,437.8
2016,6,23,17,45,719.5,51.5,1.75,17.5,282.5,480.75,387.23
2016,6,23,18,0,678.0,48.0,1.7,17.0,231.0,418.39,336.39
2016,6,23,18,15,616.5,42.5,1.6,16.0,182.5,347.21,276.95
2016,6,23,18,30,555.0,37.0,1.5,15.0,134.0,281.36,219.67
2016,6,23,18,45,448.0,30.0,1.45,14.5,92.0,203.87,151.97
2016,6,23,19,0,341.0,23.0,1.4,14.0,50.0,140.02,88.2
2016,6,23,19,15,170.5,11.5,1.3,13.5,25.0,49.42,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,4,45,67.0,5.0,1.05,10.5,6.5,0.0,0.0
2016,6,24,5,0,134.0,10.0,1.1,11.0,13.0,8.54,0.0
2016,6,24,5,15,283.0,20.0,1.15,11.5,46.0,16.43,4.61
2016,6,24,5,30,432.0,30.0,1.2,12.0,79.0,24.66,15.63
2016,6,24,5,45,516.5,37.0,1.3,12.5,124.0,32.73,23.41
2016,6,24,6,0,601.0,44.0,1.4,13.0,169.0,38.58,28.93
2016,6,24,6,15,656.0,49.0,1.4,13.5,219.5,42.48,32.54
2016,6,24,6,30,711.0,54.0,1.4,14.0,270.0,46.36,35.99
2016,6,24,6,45,747.5,58.0,1.4,14.5,322.5,49.24,38.42
2016,6,24,7,0,784.0,62.0,1.4,15.0,375.0,52.07,40.73
2016,6,24,7,15,811.5,65.5,1.35,15.5,428.0,54.36,42.52
2016,6,24,7,30,839.0,69.0,1.3,16.0,481.0,64.31,50.95
2016,6,24,7,45,859.0,72.0,1.3,16.5,532.0,66.74,52.76
2016,6,24,8,0,879.0,75.0,1.3,17.0,583.0,69.05,54.45
2016,6,24,8,15,895.0,77.5,1.3,17.5,632.0,100.8,57.6
2016,6,24,8,30,911.0,80.0,1.3,18.0,681.0,160.7,88.25
2016,6,24,8,45,922.5,82.0,1.35,18.5,726.0,220.98,132.45
2016,6,24,9,0,934.0,84.0,1.4,19.0,771.0,281.95,183.05
2016,6,24,9,15,943.5,85.5,1.4,19.5,811.0,342.42,235.12
2016,6,24,9,30,953.0,87.0,1.4,20.0,851.0,402.85,286.86
2016,6,24,9,45,959.5,88.5,1.4,20.5,885.0,461.75,336.23
2016,6,24,10,0,966.0,90.0,1.4,21.0,919.0,519.77,383.26
2016,6,24,10,15,971.5,91.0,1.4,21.5,947.0,575.75,427.06
2016,6,24,10,30,977.0,92.0,1.4,22.0,975.0,630.23,468.14
2016,6,24,10,45,980.0,93.0,1.45,22.5,996.0,681.47,505.87
2016,6,24,11,0,983.0,94.0,1.5,23.0,1017.0,730.53,540.91
2016,6,24,11,15,985.0,94.5,1.5,23.0,1030.5,776.11,573.24
2016,6,24,11,30,987.0,95.0,1.5,23.0,1044.0,819.07,601.87
2016,6,24,11,45,987.5,95.5,1.55,23.5,1049.5,858.07,626.25
2016,6,24,12,0,988.0,96.0,1.6,24.0,1055.0,894.06,648.46
2016,6,24,12,15,987.5,96.0,1.6,24.0,1053.5,925.61,668.36
2016,6,24,12,30,987.0,96.0,1.6,24.0,1052.0,953.79,686.08
2016,6,24,12,45,979.0,99.5,1.65,24.5,1041.0,974.97,698.69
2016,6,24,13,0,971.0,103.0,1.7,25.0,1030.0,992.3,708.98
2016,6,24,13,15,967.5,102.5,1.7,25.0,1013.5,1006.14,717.87
2016,6,24,13,30,964.0,102.0,1.7,25.0,997.0,1016.04,724.44
2016,6,24,13,45,959.0,101.0,1.75,25.0,973.0,1020.08,728.2
2016,6,24,14,0,954.0,100.0,1.8,25.0,949.0,1020.12,729.64
2016,6,24,14,15,948.0,99.0,1.8,25.0,918.5,1015.26,727.49
2016,6,24,14,30,942.0,98.0,1.8,25.0,888.0,1006.52,723.07
2016,6,24,14,45,933.0,97.0,1.8,25.0,851.5,991.15,714.6
2016,6,24,15,0,924.0,96.0,1.8,25.0,815.0,972.17,703.96
2016,6,24,15,15,913.5,94.0,1.8,24.5,774.0,947.25,690.92
2016,6,24,15,30,903.0,92.0,1.8,24.0,733.0,919.07,675.72
2016,6,24,15,45,888.0,90.0,1.8,24.0,687.0,883.9,654.51
2016,6,24,16,0,873.0,88.0,1.8,24.0,641.0,846.12,631.42
2016,6,24,16,15,855.5,85.5,1.75,23.5,591.5,803.39,605.41
2016,6,24,16,30,838.0,83.0,1.7,23.0,542.0,765.77,582.54
2016,6,24,16,45,813.5,80.0,1.7,22.5,490.5,713.18,549.09
2016,6,24,17,0,789.0,77.0,1.7,22.0,439.0,659.77,514.28
2016,6,24,17,15,757.5,73.0,1.65,21.0,387.0,600.12,472.66
2016,6,24,17,30,726.0,69.0,1.6,20.0,335.0,540.98,429.7
2016,6,24,17,45,680.0,64.0,1.55,19.5,283.0,473.42,377.64
2016,6,24,18,0,634.0,59.0,1.5,19.0,231.0,411.06,327.47
2016,6,24,18,15,566.5,52.5,1.4,18.0,182.0,338.17,267.54
2016,6,24,18,30,499.0,46.0,1.3,17.0,133.0,271.35,210.44
2016,6,24,18,45,390.5,36.5,1.2,16.0,91.5,193.66,143.94
2016,6,24,19,0,282.0,27.0,1.1,15.0,50.0,127.24,80.26
2016,6,24,19,15,141.0,13.5,1.05,14.5,25.0,44.39,0.0
2016,6,24,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,0.65,10.5,6.0,0.0,0.0
2016,6,25,5,0,82.0,10.0,0.6,11.0,12.0,8.54,0.0
2016,6,25,5,15,229.0,22.0,0.55,11.5,44.0,18.12,5.36
2016,6,25,5,30,376.0,34.0,0.5,12.0,76.0,27.98,18.5
2016,6,25,5,45,473.5,41.0,0.5,13.0,121.5,33.22,23.82
2016,6,25,6,0,571.0,48.0,0.5,14.0,167.0,38.52,28.8
2016,6,25,6,15,628.0,54.0,0.5,14.5,217.5,42.76,32.7
2016,6,25,6,30,685.0,60.0,0.5,15.0,268.0,51.09,40.07
2016,6,25,6,45,728.0,63.5,0.55,16.0,321.0,53.41,41.88
2016,6,25,7,0,771.0,67.0,0.6,17.0,374.0,55.75,43.63
2016,6,25,7,15,799.0,70.5,0.65,18.0,426.5,57.89,45.15
2016,6,25,7,30,827.0,74.0,0.7,19.0,479.0,59.97,46.58
2016,6,25,7,45,849.5,76.5,0.8,20.0,530.5,69.6,54.45
2016,6,25,8,0,872.0,79.0,0.9,21.0,582.0,71.55,55.66
2016,6,25,8,15,887.5,81.0,0.9,21.5,630.5,101.93,58.08
2016,6,25,8,30,903.0,83.0,0.9,22.0,679.0,161.06,87.44
2016,6,25,8,45,916.0,85.0,0.95,23.0,724.0,221.18,130.24
2016,6,25,9,0,929.0,87.0,1.0,24.0,769.0,282.17,179.25
2016,6,25,9,15,938.0,88.5,1.05,24.5,808.5,342.28,229.81
2016,6,25,9,30,947.0,90.0,1.1,25.0,848.0,402.28,280.07
2016,6,25,9,45,950.0,93.5,1.15,26.0,881.0,461.01,327.64
2016,6,25,10,0,953.0,97.0,1.2,27.0,914.0,518.51,372.54
2016,6,25,10,15,958.5,98.0,1.2,27.5,942.0,573.93,414.66
2016,6,25,10,30,964.0,99.0,1.2,28.0,970.0,627.87,454.17
2016,6,25,10,45,967.5,100.0,1.25,28.5,991.0,678.91,490.67
2016,6,25,11,0,971.0,101.0,1.3,29.0,1012.0,727.85,524.63
2016,6,25,11,15,973.5,101.5,1.3,29.0,1026.0,773.41,555.98
2016,6,25,11,30,976.0,102.0,1.3,29.0,1040.0,816.41,584.02
2016,6,25,11,45,976.5,102.5,1.35,29.5,1046.0,855.15,607.52
2016,6,25,12,0,977.0,103.0,1.4,30.0,1052.0,890.92,628.96
2016,6,25,12,15,976.5,103.0,1.4,30.0,1050.5,922.31,648.16
2016,6,25,12,30,976.0,103.0,1.4,30.0,1049.0,950.38,665.27
2016,6,25,12,45,975.0,102.5,1.45,30.0,1040.5,974.07,680.42
2016,6,25,13,0,974.0,102.0,1.5,30.0,1032.0,994.09,693.43
2016,6,25,13,15,971.0,101.5,1.55,29.5,1015.5,1008.47,704.52
2016,6,25,13,30,968.0,101.0,1.6,29.0,999.0,1018.93,713.42
2016,6,25,13,45,963.5,100.0,1.65,29.0,975.0,1023.5,717.46
2016,6,25,14,0,959.0,99.0,1.7,29.0,951.0,1024.08,719.23
2016,6,25,14,15,952.5,98.0,1.7,28.5,921.0,1018.78,718.28
2016,6,25,14,30,946.0,97.0,1.7,28.0,891.0,1009.58,715.09
2016,6,25,14,45,938.0,95.5,1.7,28.0,854.5,994.62,707.02
2016,6,25,15,0,930.0,94.0,1.7,28.0,818.0,975.99,696.78
2016,6,25,15,15,919.5,92.0,1.7,27.5,776.5,950.99,683.94
2016,6,25,15,30,909.0,90.0,1.7,27.0,735.0,922.7,668.96
2016,6,25,15,45,895.5,87.5,1.7,27.0,689.5,888.15,648.5
2016,6,25,16,0,882.0,85.0,1.7,27.0,644.0,850.87,626.12
2016,6,25,16,15,864.5,82.5,1.65,26.0,594.5,807.86,601.53
2016,6,25,16,30,847.0,80.0,1.6,25.0,545.0,762.91,575.11
2016,6,25,16,45,824.5,76.5,1.6,24.5,493.5,717.85,547.33
2016,6,25,17,0,802.0,73.0,1.6,24.0,442.0,664.86,513.19
2016,6,25,17,15,771.0,69.5,1.5,23.0,389.5,605.61,472.24
2016,6,25,17,30,740.0,66.0,1.4,22.0,337.0,546.8,429.76
2016,6,25,17,45,697.5,61.0,1.35,21.5,285.0,480.6,379.39
2016,6,25,18,0,655.0,56.0,1.3,21.0,233.0,416.76,328.73
2016,6,25,18,15,589.5,49.5,1.2,20.0,184.0,345.84,270.9
2016,6,25,18,30,524.0,43.0,1.1,19.0,135.0,278.69,214.02
2016,6,25,18,45,420.5,34.0,1.0,18.0,93.0,201.9,148.63
2016,6,25,19,0,317.0,25.0,0.9,17.0,51.0,135.93,85.07
2016,6,25,19,15,158.5,12.5,0.85,16.5,25.5,47.74,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,47.5,5.0,0.55,11.5,6.0,0.0,0.0
2016,6,26,5,0,95.0,10.0,0.5,12.0,12.0,8.54,0.0
2016,6,26,5,15,239.0,21.0,0.5,12.5,43.5,17.27,4.45
2016,6,26,5,30,383.0,32.0,0.5,13.0,75.0,26.27,16.92
2016,6,26,5,45,473.0,40.0,0.5,13.5,119.5,32.41,23.04
2016,6,26,6,0,563.0,48.0,0.5,14.0,164.0,38.5,28.77
2016,6,26,6,15,619.0,53.5,0.5,14.5,214.0,42.33,32.31
2016,6,26,6,30,675.0,59.0,0.5,15.0,264.0,50.19,39.27
2016,6,26,6,45,716.5,63.0,0.55,16.0,316.0,52.91,41.44
2016,6,26,7,0,758.0,67.0,0.6,17.0,368.0,55.62,43.52
2016,6,26,7,15,785.5,70.5,0.6,17.5,420.0,57.73,45.11
2016,6,26,7,30,813.0,74.0,0.6,18.0,472.0,59.78,46.62
2016,6,26,7,45,836.0,76.0,0.65,19.0,522.5,69.06,54.21
2016,6,26,8,0,859.0,78.0,0.7,20.0,573.0,70.68,55.15
2016,6,26,8,15,874.5,80.5,0.7,21.0,621.0,100.2,57.45
2016,6,26,8,30,890.0,83.0,0.7,22.0,669.0,158.87,86.27
2016,6,26,8,45,902.5,84.0,0.75,23.0,713.0,217.44,127.73
2016,6,26,9,0,915.0,85.0,0.8,24.0,757.0,276.79,175.35
2016,6,26,9,15,924.0,87.0,0.8,24.5,796.0,336.43,225.23
2016,6,26,9,30,933.0,89.0,0.8,25.0,835.0,396.0,274.72
2016,6,26,9,45,941.0,89.5,0.85,25.5,869.0,453.72,321.87
2016,6,26,10,0,949.0,90.0,0.9,26.0,903.0,510.73,366.98
2016,6,26,10,15,954.0,91.0,0.95,26.5,930.5,565.63,409.04
2016,6,26,10,30,959.0,92.0,1.0,27.0,958.0,619.03,448.56
2016,6,26,10,45,962.0,92.5,1.05,27.5,978.0,669.08,484.48
2016,6,26,11,0,965.0,93.0,1.1,28.0,998.0,717.0,517.85
2016,6,26,11,15,967.0,93.5,1.15,28.0,1011.5,761.89,549.35
2016,6,26,11,30,969.0,94.0,1.2,28.0,1025.0,804.21,577.44
2016,6,26,11,45,969.0,94.5,1.25,28.5,1030.5,842.25,600.63
2016,6,26,12,0,969.0,95.0,1.3,29.0,1036.0,877.29,621.75
2016,6,26,12,15,968.5,95.0,1.35,29.0,1034.5,908.35,641.51
2016,6,26,12,30,968.0,95.0,1.4,29.0,1033.0,936.11,659.24
2016,6,26,12,45,954.0,102.5,1.45,29.5,1020.0,955.25,670.34
2016,6,26,13,0,940.0,110.0,1.5,30.0,1007.0,970.47,679.15
2016,6,26,13,15,936.5,109.5,1.55,30.0,990.5,984.06,688.43
2016,6,26,13,30,933.0,109.0,1.6,30.0,974.0,993.85,695.49
2016,6,26,13,45,927.0,108.0,1.65,30.0,950.0,996.93,698.58
2016,6,26,14,0,921.0,107.0,1.7,30.0,926.0,996.13,699.47
2016,6,26,14,15,914.0,105.5,1.7,30.0,896.0,990.03,696.57
2016,6,26,14,30,907.0,104.0,1.7,30.0,866.0,980.16,691.5
2016,6,26,14,45,897.5,103.0,1.75,30.0,830.0,964.78,683.77
2016,6,26,15,0,888.0,102.0,1.8,30.0,794.0,945.92,673.91
2016,6,26,15,15,876.5,99.5,1.8,29.5,753.0,920.29,660.52
2016,6,26,15,30,865.0,97.0,1.8,29.0,712.0,891.54,645.08
2016,6,26,15,45,850.0,95.0,1.8,28.5,667.0,857.38,625.97
2016,6,26,16,0,835.0,93.0,1.8,28.0,622.0,820.73,604.99
2016,6,26,16,15,816.5,90.0,1.75,27.5,573.5,785.59,584.26
2016,6,26,16,30,798.0,87.0,1.7,27.0,525.0,740.44,556.36
2016,6,26,16,45,774.5,83.0,1.7,26.5,475.0,688.93,523.91
2016,6,26,17,0,751.0,79.0,1.7,26.0,425.0,636.62,489.91
2016,6,26,17,15,719.0,75.0,1.65,25.0,374.0,578.25,449.58
2016,6,26,17,30,687.0,71.0,1.6,24.0,323.0,522.69,409.65
2016,6,26,17,45,643.0,65.5,1.55,23.0,272.5,457.67,360.84
2016,6,26,18,0,599.0,60.0,1.5,22.0,222.0,395.37,311.98
2016,6,26,18,15,533.5,53.0,1.4,21.0,175.0,324.57,254.33
2016,6,26,18,30,468.0,46.0,1.3,20.0,128.0,259.7,199.47
2016,6,26,18,45,367.5,36.0,1.2,19.0,88.0,185.85,136.78
2016,6,26,19,0,267.0,26.0,1.1,18.0,48.0,122.59,76.66
2016,6,26,19,15,133.5,13.0,1.05,17.5,24.0,42.43,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,54.0,4.5,0.45,11.5,5.5,0.0,0.0
2016,6,27,5,0,108.0,9.0,0.5,12.0,11.0,7.68,0.0
2016,6,27,5,15,251.0,19.5,0.45,12.5,42.5,15.99,3.32
2016,6,27,5,30,394.0,30.0,0.4,13.0,74.0,24.6,15.46
2016,6,27,5,45,482.0,37.5,0.4,13.5,118.5,30.39,21.26
2016,6,27,6,0,570.0,45.0,0.4,14.0,163.0,36.14,26.69
2016,6,27,6,15,625.0,50.5,0.4,15.0,212.0,43.57,33.36
2016,6,27,6,30,680.0,56.0,0.4,16.0,261.0,47.78,36.98
2016,6,27,6,45,718.5,60.0,0.4,17.0,312.5,50.57,39.22
2016,6,27,7,0,757.0,64.0,0.4,18.0,364.0,53.33,41.35
2016,6,27,7,15,784.5,67.5,0.45,19.0,416.0,55.52,42.93
2016,6,27,7,30,812.0,71.0,0.5,20.0,468.0,57.65,44.41
2016,6,27,7,45,832.0,74.0,0.6,21.0,518.0,67.66,52.58
2016,6,27,8,0,852.0,77.0,0.7,22.0,568.0,69.91,54.05
2016,6,27,8,15,867.5,79.5,0.75,23.0,615.5,98.44,56.11
2016,6,27,8,30,883.0,82.0,0.8,24.0,663.0,156.69,84.3
2016,6,27,8,45,894.5,84.0,0.9,25.0,706.5,215.35,125.59
2016,6,27,9,0,906.0,86.0,1.0,26.0,750.0,274.74,173.02
2016,6,27,9,15,915.0,88.0,1.0,26.5,789.0,333.89,222.29
2016,6,27,9,30,924.0,90.0,1.0,27.0,828.0,392.98,271.25
2016,6,27,9,45,918.5,98.5,1.0,27.5,858.0,450.79,318.2
2016,6,27,10,0,913.0,107.0,1.0,28.0,888.0,506.54,361.9
2016,6,27,10,15,918.5,108.0,1.05,28.5,915.5,560.04,402.64
2016,6,27,10,30,924.0,109.0,1.1,29.0,943.0,612.15,441.0
2016,6,27,10,45,926.5,110.5,1.15,30.0,963.0,661.23,475.08
2016,6,27,11,0,929.0,112.0,1.2,31.0,983.0,708.24,506.54
2016,6,27,11,15,931.0,112.5,1.2,31.0,996.5,751.86,536.41
2016,6,27,11,30,933.0,113.0,1.2,31.0,1010.0,793.02,563.53
2016,6,27,11,45,933.0,114.0,1.25,31.5,1015.5,830.44,586.14
2016,6,27,12,0,933.0,115.0,1.3,32.0,1021.0,865.03,606.78
2016,6,27,12,15,933.0,115.0,1.35,32.0,1020.0,895.8,626.19
2016,6,27,12,30,933.0,115.0,1.4,32.0,1019.0,923.45,643.7
2016,6,27,12,45,933.0,113.5,1.45,32.5,1011.0,946.47,657.06
2016,6,27,13,0,933.0,112.0,1.5,33.0,1003.0,965.99,668.34
2016,6,27,13,15,930.5,111.5,1.55,32.5,987.5,980.5,679.39
2016,6,27,13,30,928.0,111.0,1.6,32.0,972.0,991.24,688.35
2016,6,27,13,45,923.5,110.5,1.65,32.0,949.0,996.29,692.61
2016,6,27,14,0,919.0,110.0,1.7,32.0,926.0,997.5,694.7
2016,6,27,14,15,913.0,108.5,1.75,31.5,897.0,992.46,694.51
2016,6,27,14,30,907.0,107.0,1.8,31.0,868.0,983.64,692.13
2016,6,27,14,45,900.0,105.0,1.85,31.0,833.5,969.67,685.25
2016,6,27,15,0,893.0,103.0,1.9,31.0,799.0,952.11,676.21
2016,6,27,15,15,882.0,101.0,1.9,30.5,758.5,927.45,663.48
2016,6,27,15,30,871.0,99.0,1.9,30.0,718.0,899.64,648.71
2016,6,27,15,45,859.0,95.5,1.9,30.0,673.5,866.35,629.0
2016,6,27,16,0,847.0,92.0,1.9,30.0,629.0,830.36,607.38
2016,6,27,16,15,829.0,89.0,1.85,29.0,580.5,795.24,588.05
2016,6,27,16,30,811.0,86.0,1.8,28.0,532.0,750.07,561.47
2016,6,27,16,45,789.5,82.0,1.8,27.5,481.5,699.58,529.92
2016,6,27,17,0,768.0,78.0,1.8,27.0,431.0,648.09,496.82
2016,6,27,17,15,736.0,73.5,1.7,26.0,379.5,588.42,455.53
2016,6,27,17,30,704.0,69.0,1.6,25.0,328.0,529.37,413.11
2016,6,27,17,45,662.0,63.5,1.55,24.5,277.5,466.65,365.56
2016,6,27,18,0,620.0,58.0,1.5,24.0,227.0,404.43,316.49
2016,6,27,18,15,554.5,51.5,1.35,22.5,179.0,333.1,259.26
2016,6,27,18,30,489.0,45.0,1.2,21.0,131.0,267.66,204.56
2016,6,27,18,45,388.5,35.5,1.1,20.0,90.0,193.1,141.48
2016,6,27,19,0,288.0,26.0,1.0,19.0,49.0,129.08,80.49
2016,6,27,19,15,144.0,13.0,0.95,18.5,24.5,45.02,0.0
2016,6,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,5,15,153.5,17.0,0.5,13.5,34.0,13.64,1.6
2016,6,28,5,30,307.0,34.0,0.5,14.0,68.0,27.85,18.1
2016,6,28,5,45,400.0,43.0,0.5,14.5,110.5,34.67,24.88
2016,6,28,6,0,493.0,52.0,0.5,15.0,153.0,41.4,31.19
2016,6,28,6,15,551.5,59.0,0.5,15.5,201.5,46.2,35.59
2016,6,28,6,30,610.0,66.0,0.5,16.0,250.0,50.91,39.74
2016,6,28,6,45,654.5,70.5,0.55,17.0,301.0,53.53,41.82
2016,6,28,7,0,699.0,75.0,0.6,18.0,352.0,61.2,48.21
2016,6,28,7,15,729.0,79.5,0.6,19.0,403.0,63.79,50.07
2016,6,28,7,30,759.0,84.0,0.6,20.0,454.0,66.29,51.81
2016,6,28,7,45,782.5,87.0,0.6,21.0,504.0,67.52,52.44
2016,6,28,8,0,806.0,90.0,0.6,22.0,554.0,68.68,53.02
2016,6,28,8,15,823.0,93.0,0.6,22.5,601.0,95.33,54.96
2016,6,28,8,30,840.0,96.0,0.6,23.0,648.0,160.65,89.47
2016,6,28,8,45,854.0,98.0,0.65,24.0,691.5,217.41,129.08
2016,6,28,9,0,868.0,100.0,0.7,25.0,735.0,275.19,174.85
2016,6,28,9,15,878.0,102.0,0.75,25.5,774.0,332.61,222.56
2016,6,28,9,30,888.0,104.0,0.8,26.0,813.0,390.13,270.19
2016,6,28,9,45,899.5,103.5,0.85,27.0,847.5,446.27,315.14
2016,6,28,10,0,911.0,103.0,0.9,28.0,882.0,502.12,358.31
2016,6,28,10,15,916.5,104.0,0.95,28.0,909.5,555.5,399.73
2016,6,28,10,30,922.0,105.0,1.0,28.0,937.0,607.52,438.93
2016,6,28,10,45,925.5,106.0,1.1,28.5,957.5,656.73,474.6
2016,6,28,11,0,929.0,107.0,1.2,29.0,978.0,703.95,507.92
2016,6,28,11,15,931.5,107.5,1.2,29.0,991.5,747.91,538.3
2016,6,28,11,30,934.0,108.0,1.2,29.0,1005.0,789.46,565.81
2016,6,28,11,45,934.5,109.0,1.25,29.5,1011.0,827.3,588.9
2016,6,28,12,0,935.0,110.0,1.3,30.0,1017.0,862.32,610.02
2016,6,28,12,15,935.0,110.0,1.35,30.0,1016.0,893.12,629.62
2016,6,28,12,30,935.0,110.0,1.4,30.0,1015.0,920.79,647.28
2016,6,28,12,45,924.5,115.5,1.45,30.0,1004.0,940.73,660.2
2016,6,28,13,0,914.0,121.0,1.5,30.0,993.0,956.97,670.98
2016,6,28,13,15,911.0,120.5,1.5,29.5,977.5,970.93,681.17
2016,6,28,13,30,908.0,120.0,1.5,29.0,962.0,981.2,689.21
2016,6,28,13,45,903.5,118.5,1.55,29.0,939.5,985.33,692.97
2016,6,28,14,0,899.0,117.0,1.6,29.0,917.0,985.67,694.56
2016,6,28,14,15,892.5,115.5,1.6,28.5,887.5,980.32,693.47
2016,6,28,14,30,886.0,114.0,1.6,28.0,858.0,971.26,690.23
2016,6,28,14,45,878.5,111.5,1.6,28.0,823.5,956.62,682.25
2016,6,28,15,0,871.0,109.0,1.6,28.0,789.0,938.46,672.17
2016,6,28,15,15,860.0,107.0,1.6,27.5,748.5,914.26,659.61
2016,6,28,15,30,849.0,105.0,1.6,27.0,708.0,886.99,645.04
2016,6,28,15,45,836.0,101.5,1.6,27.0,663.5,862.44,630.92
2016,6,28,16,0,823.0,98.0,1.6,27.0,619.0,825.79,608.69
2016,6,28,16,15,804.0,95.0,1.55,26.5,571.0,782.42,582.46
2016,6,28,16,30,785.0,92.0,1.5,26.0,523.0,737.31,554.65
2016,6,28,16,45,763.0,87.5,1.45,25.5,473.5,686.81,522.53
2016,6,28,17,0,741.0,83.0,1.4,25.0,424.0,635.42,488.74
2016,6,28,17,15,708.5,78.0,1.3,24.0,373.0,575.96,447.43
2016,6,28,17,30,676.0,73.0,1.2,23.0,322.0,519.59,406.79
2016,6,28,17,45,633.5,67.0,1.2,22.0,272.0,455.28,358.99
2016,6,28,18,0,591.0,61.0,1.2,21.0,222.0,393.56,310.92
2016,6,28,18,15,525.0,54.0,1.15,20.0,175.0,322.82,253.5
2016,6,28,18,30,459.0,47.0,1.1,19.0,128.0,258.04,198.84
2016,6,28,18,45,360.5,36.5,1.05,18.0,88.0,184.68,136.5
2016,6,28,19,0,262.0,26.0,1.0,17.0,48.0,121.73,76.53
2016,6,28,19,15,131.0,13.0,0.95,16.5,24.0,42.07,0.0
2016,6,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,199.0,15.0,0.8,11.5,36.5,12.04,0.41
2016,6,29,5,30,398.0,30.0,0.8,12.0,73.0,24.66,15.48
2016,6,29,5,45,488.5,37.5,0.8,12.5,117.5,30.46,21.36
2016,6,29,6,0,579.0,45.0,0.8,13.0,162.0,39.44,29.69
2016,6,29,6,15,635.0,50.0,0.8,13.5,212.0,43.26,33.25
2016,6,29,6,30,691.0,55.0,0.8,14.0,262.0,47.09,36.66
2016,6,29,6,45,731.5,58.5,0.85,14.5,314.5,49.55,38.72
2016,6,29,7,0,772.0,62.0,0.9,15.0,367.0,52.01,40.7
2016,6,29,7,15,799.5,65.5,0.9,15.5,419.0,54.28,42.47
2016,6,29,7,30,827.0,69.0,0.9,16.0,471.0,64.12,50.81
2016,6,29,7,45,848.5,71.0,0.95,17.0,522.0,65.9,51.94
2016,6,29,8,0,870.0,73.0,1.0,18.0,573.0,67.59,52.99
2016,6,29,8,15,885.5,75.5,1.0,18.5,621.0,95.14,54.92
2016,6,29,8,30,901.0,78.0,1.0,19.0,669.0,154.44,83.83
2016,6,29,8,45,914.0,79.5,1.05,19.5,713.5,214.08,126.65
2016,6,29,9,0,927.0,81.0,1.1,20.0,758.0,274.61,176.29
2016,6,29,9,15,936.0,82.5,1.1,20.0,798.0,334.63,228.03
2016,6,29,9,30,945.0,84.0,1.1,20.0,838.0,394.57,279.67
2016,6,29,9,45,947.0,88.5,1.15,20.5,871.0,453.65,329.25
2016,6,29,10,0,949.0,93.0,1.2,21.0,904.0,511.43,376.2
2016,6,29,10,15,954.5,94.0,1.2,21.5,932.0,566.76,419.41
2016,6,29,10,30,960.0,95.0,1.2,22.0,960.0,620.65,459.95
2016,6,29,10,45,964.5,95.5,1.25,22.5,981.5,671.86,497.59
2016,6,29,11,0,969.0,96.0,1.3,23.0,1003.0,721.07,532.67
2016,6,29,11,15,971.5,96.5,1.3,23.0,1017.5,766.7,564.9
2016,6,29,11,30,974.0,97.0,1.3,23.0,1032.0,809.78,593.66
2016,6,29,11,45,976.0,97.0,1.35,23.0,1039.0,849.35,619.54
2016,6,29,12,0,978.0,97.0,1.4,23.0,1046.0,886.03,643.44
2016,6,29,12,15,978.0,97.0,1.45,22.5,1045.5,917.99,665.52
2016,6,29,12,30,978.0,97.0,1.5,22.0,1045.0,946.65,685.59
2016,6,29,12,45,971.0,101.5,1.55,22.0,1035.0,969.73,700.87
2016,6,29,13,0,964.0,106.0,1.6,22.0,1025.0,989.07,713.9
2016,6,29,13,15,961.5,105.0,1.6,21.5,1009.5,1003.58,724.66
2016,6,29,13,30,959.0,104.0,1.6,21.0,994.0,1014.2,733.14
2016,6,29,13,45,955.0,103.0,1.6,21.0,971.0,1019.46,736.99
2016,6,29,14,0,951.0,102.0,1.6,21.0,948.0,1020.74,738.52
2016,6,29,14,15,945.5,101.0,1.6,20.5,918.5,1016.65,738.23
2016,6,29,14,30,940.0,100.0,1.6,20.0,889.0,1008.67,735.64
2016,6,29,14,45,932.5,98.0,1.6,20.0,853.5,993.94,727.46
2016,6,29,15,0,925.0,96.0,1.6,20.0,818.0,975.5,717.06
2016,6,29,15,15,915.0,94.5,1.55,19.5,777.0,951.77,703.92
2016,6,29,15,30,905.0,93.0,1.5,19.0,736.0,924.75,688.64
2016,6,29,15,45,892.0,90.5,1.5,19.0,690.5,890.88,668.15
2016,6,29,16,0,879.0,88.0,1.5,19.0,645.0,854.26,645.69
2016,6,29,16,15,862.0,85.0,1.45,18.5,596.0,811.29,619.23
2016,6,29,16,30,845.0,82.0,1.4,18.0,547.0,773.38,595.94
2016,6,29,16,45,822.5,78.5,1.4,17.5,495.5,721.48,562.75
2016,6,29,17,0,800.0,75.0,1.4,17.0,444.0,668.58,528.06
2016,6,29,17,15,769.0,71.0,1.3,16.5,391.5,608.78,484.94
2016,6,29,17,30,738.0,67.0,1.2,16.0,339.0,549.41,440.39
2016,6,29,17,45,694.5,62.0,1.2,15.5,287.0,482.62,389.0
2016,6,29,18,0,651.0,57.0,1.2,15.0,235.0,418.25,337.23
2016,6,29,18,15,584.5,51.0,1.15,14.0,185.5,347.58,278.58
2016,6,29,18,30,518.0,45.0,1.1,13.0,136.0,280.55,220.72
2016,6,29,18,45,410.5,36.0,1.05,12.5,93.5,202.24,152.5
2016,6,29,19,0,303.0,27.0,1.0,12.0,51.0,135.1,86.74
2016,6,29,19,15,151.5,13.5,0.95,11.5,25.5,47.48,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,178.5,16.5,0.9,11.0,35.5,13.3,0.58
2016,6,30,5,30,357.0,33.0,0.9,11.0,71.0,27.2,17.67
2016,6,30,5,45,452.5,41.0,0.95,11.5,115.5,33.27,23.92
2016,6,30,6,0,548.0,49.0,1.0,12.0,160.0,39.32,29.7
2016,6,30,6,15,607.5,55.0,1.0,12.5,210.0,43.51,33.6
2016,6,30,6,30,667.0,61.0,1.0,13.0,260.0,47.66,37.31
2016,6,30,6,45,709.5,65.5,1.0,14.0,312.5,54.94,43.59
2016,6,30,7,0,752.0,70.0,1.0,15.0,365.0,57.96,45.95
2016,6,30,7,15,781.0,73.5,0.95,15.5,417.5,59.99,47.48
2016,6,30,7,30,810.0,77.0,0.9,16.0,470.0,61.98,48.94
2016,6,30,7,45,832.5,79.5,0.9,16.5,521.0,63.1,49.63
2016,6,30,8,0,855.0,82.0,0.9,17.0,572.0,73.22,58.06
2016,6,30,8,15,871.5,85.0,0.9,17.5,620.5,99.99,59.77
2016,6,30,8,30,888.0,88.0,0.9,18.0,669.0,159.1,88.49
2016,6,30,8,45,899.5,90.5,0.9,19.0,713.5,218.6,130.91
2016,6,30,9,0,911.0,93.0,0.9,20.0,758.0,278.84,179.73
2016,6,30,9,15,921.0,94.5,0.9,20.5,798.0,338.43,230.27
2016,6,30,9,30,931.0,96.0,0.9,21.0,838.0,398.05,280.61
2016,6,30,9,45,937.0,98.5,0.9,22.0,872.0,456.61,328.32
2016,6,30,10,0,943.0,101.0,0.9,23.0,906.0,514.29,373.52
2016,6,30,10,15,948.5,102.0,0.9,23.5,934.0,569.46,415.82
2016,6,30,10,30,954.0,103.0,0.9,24.0,962.0,623.19,455.5
2016,6,30,10,45,957.5,104.0,0.95,24.5,983.5,674.04,492.24
2016,6,30,11,0,961.0,105.0,1.0,25.0,1005.0,722.84,526.44
2016,6,30,11,15,963.5,105.5,1.0,25.0,1019.0,768.29,557.92
2016,6,30,11,30,966.0,106.0,1.0,25.0,1033.0,811.22,586.25
2016,6,30,11,45,966.5,107.0,1.05,25.5,1039.5,850.35,610.25
2016,6,30,12,0,967.0,108.0,1.1,26.0,1046.0,886.56,632.2
2016,6,30,12,15,966.5,108.0,1.1,26.0,1044.5,918.01,651.52
2016,6,30,12,30,966.0,108.0,1.1,26.0,1043.0,946.17,668.76
2016,6,30,12,45,955.0,114.0,1.15,26.5,1031.5,966.94,680.94
2016,6,30,13,0,944.0,120.0,1.2,27.0,1020.0,983.88,690.87
2016,6,30,13,15,940.5,119.0,1.2,27.0,1003.5,997.48,699.39
2016,6,30,13,30,937.0,118.0,1.2,27.0,987.0,1007.24,705.69
2016,6,30,13,45,930.5,118.0,1.25,27.0,963.0,1011.22,709.49
2016,6,30,14,0,924.0,118.0,1.3,27.0,939.0,1011.33,711.09
2016,6,30,14,15,917.0,116.5,1.3,26.5,909.0,1005.61,709.85
2016,6,30,14,30,910.0,115.0,1.3,26.0,879.0,996.1,706.44
2016,6,30,14,45,899.5,114.0,1.35,26.0,842.5,980.08,698.52
2016,6,30,15,0,889.0,113.0,1.4,26.0,806.0,960.56,688.48
2016,6,30,15,15,877.5,110.5,1.4,25.5,765.0,935.21,675.34
2016,6,30,15,30,866.0,108.0,1.4,25.0,724.0,906.71,660.15
2016,6,30,15,45,849.5,106.0,1.4,25.0,678.0,880.66,645.19
2016,6,30,16,0,833.0,104.0,1.4,25.0,632.0,842.42,622.07
2016,6,30,16,15,813.5,100.5,1.35,24.5,583.0,797.79,595.1
2016,6,30,16,30,794.0,97.0,1.3,24.0,534.0,751.38,566.5
2016,6,30,16,45,767.5,93.0,1.3,23.5,482.5,697.72,532.75
2016,6,30,17,0,741.0,89.0,1.3,23.0,431.0,643.44,497.23
2016,6,30,17,15,706.0,84.5,1.25,22.0,378.5,585.66,457.31
2016,6,30,17,30,671.0,80.0,1.2,21.0,326.0,526.03,414.47
2016,6,30,17,45,622.0,74.0,1.2,20.5,274.5,458.06,363.01
2016,6,30,18,0,573.0,68.0,1.2,20.0,223.0,393.26,311.84
2016,6,30,18,15,502.5,59.5,1.1,19.0,175.0,319.39,251.8
2016,6,30,18,30,432.0,51.0,1.0,18.0,127.0,251.99,195.02
2016,6,30,18,45,323.5,40.0,0.95,17.0,86.5,175.74,130.6
2016,6,30,19,0,215.0,29.0,0.9,16.0,46.0,110.08,69.42
2016,6,30,19,15,107.5,14.5,0.85,15.0,23.0,37.98,0.0
2016,6,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,146.0,17.5,0.8,11.5,32.5,14.14,0.36
2016,7,1,5,30,292.0,35.0,0.8,12.0,65.0,28.83,18.92
2016,7,1,5,45,389.0,44.5,0.8,12.5,108.5,36.03,26.23
2016,7,1,6,0,486.0,54.0,0.8,13.0,152.0,43.13,32.95
2016,7,1,6,15,548.5,61.0,0.8,13.5,200.5,47.87,37.36
2016,7,1,6,30,611.0,68.0,0.8,14.0,249.0,52.55,41.52
2016,7,1,6,45,656.0,73.0,0.8,14.5,301.0,55.48,43.99
2016,7,1,7,0,701.0,78.0,0.8,15.0,353.0,58.37,46.33
2016,7,1,7,15,732.0,82.5,0.8,15.5,404.5,66.22,52.95
2016,7,1,7,30,763.0,87.0,0.8,16.0,456.0,68.65,54.75
2016,7,1,7,45,787.5,90.0,0.85,17.0,507.0,69.81,55.33
2016,7,1,8,0,812.0,93.0,0.9,18.0,558.0,70.93,55.85
2016,7,1,8,15,830.0,96.0,0.9,18.5,606.0,95.59,57.1
2016,7,1,8,30,848.0,99.0,0.9,19.0,654.0,153.13,85.07
2016,7,1,8,45,862.0,101.0,0.9,20.0,698.5,218.82,132.17
2016,7,1,9,0,876.0,103.0,0.9,21.0,743.0,277.23,179.06
2016,7,1,9,15,886.5,105.0,0.9,21.5,782.5,335.43,228.1
2016,7,1,9,30,897.0,107.0,0.9,22.0,822.0,393.77,277.06
2016,7,1,9,45,905.5,109.0,0.9,22.5,856.0,451.22,324.2
2016,7,1,10,0,914.0,111.0,0.9,23.0,890.0,508.1,369.33
2016,7,1,10,15,920.0,112.0,0.9,23.5,918.0,562.15,410.81
2016,7,1,10,30,926.0,113.0,0.9,24.0,946.0,614.87,449.78
2016,7,1,10,45,930.0,114.0,0.95,24.5,967.5,664.84,485.93
2016,7,1,11,0,934.0,115.0,1.0,25.0,989.0,712.86,519.65
2016,7,1,11,15,936.5,116.0,1.05,25.0,1003.0,757.71,551.37
2016,7,1,11,30,939.0,117.0,1.1,25.0,1017.0,800.15,580.5
2016,7,1,11,45,940.5,117.0,1.15,25.5,1023.5,838.42,604.1
2016,7,1,12,0,942.0,117.0,1.2,26.0,1030.0,873.91,625.75
2016,7,1,12,15,941.5,117.0,1.2,26.0,1029.0,904.79,644.88
2016,7,1,12,30,941.0,117.0,1.2,26.0,1028.0,932.5,661.99
2016,7,1,12,45,936.5,118.5,1.25,26.0,1019.0,954.63,676.42
2016,7,1,13,0,932.0,120.0,1.3,26.0,1010.0,973.16,688.74
2016,7,1,13,15,929.0,119.5,1.3,25.5,994.0,987.55,699.19
2016,7,1,13,30,926.0,119.0,1.3,25.0,978.0,998.17,707.47
2016,7,1,13,45,921.0,118.0,1.35,25.0,954.5,1002.59,711.52
2016,7,1,14,0,916.0,117.0,1.4,25.0,931.0,1003.15,713.37
2016,7,1,14,15,909.5,115.5,1.4,24.5,901.5,997.94,712.38
2016,7,1,14,30,903.0,114.0,1.4,24.0,872.0,988.95,709.2
2016,7,1,14,45,894.0,112.0,1.45,24.0,836.0,973.4,701.39
2016,7,1,15,0,885.0,110.0,1.5,24.0,800.0,954.3,691.41
2016,7,1,15,15,873.5,107.5,1.45,23.5,759.0,929.0,677.39
2016,7,1,15,30,862.0,105.0,1.4,23.0,718.0,900.56,661.35
2016,7,1,15,45,847.5,102.0,1.4,23.0,673.0,875.08,646.61
2016,7,1,16,0,833.0,99.0,1.4,23.0,628.0,837.48,623.67
2016,7,1,16,15,814.0,96.0,1.35,22.0,579.0,793.84,598.24
2016,7,1,16,30,795.0,93.0,1.3,21.0,530.0,748.4,571.05
2016,7,1,16,45,769.5,89.0,1.3,20.5,479.0,695.48,537.36
2016,7,1,17,0,744.0,85.0,1.3,20.0,428.0,641.88,502.04
2016,7,1,17,15,710.0,80.5,1.25,19.0,376.0,584.31,461.77
2016,7,1,17,30,676.0,76.0,1.2,18.0,324.0,525.16,418.75
2016,7,1,17,45,629.0,70.0,1.15,17.5,273.0,458.14,367.13
2016,7,1,18,0,582.0,64.0,1.1,17.0,222.0,394.12,315.81
2016,7,1,18,15,513.0,56.5,1.0,16.5,174.5,321.62,255.71
2016,7,1,18,30,444.0,49.0,0.9,16.0,127.0,255.39,198.94
2016,7,1,18,45,337.5,38.5,0.85,15.5,86.5,179.67,134.14
2016,7,1,19,0,231.0,28.0,0.8,15.0,46.0,115.03,72.73
2016,7,1,19,15,115.5,14.0,0.75,14.5,23.0,39.55,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
