Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,130.5,17.0,0.7,12.0,30.5,13.26,0.0
2016,7,2,5,30,261.0,34.0,0.7,12.0,61.0,26.39,16.79
2016,7,2,5,45,351.0,45.0,0.75,12.5,102.5,36.34,26.49
2016,7,2,6,0,441.0,56.0,0.8,13.0,144.0,44.6,34.24
2016,7,2,6,15,503.0,64.5,0.8,13.5,192.0,50.42,39.62
2016,7,2,6,30,565.0,73.0,0.8,14.0,240.0,56.1,44.67
2016,7,2,6,45,607.5,79.5,0.85,15.0,290.0,59.91,47.81
2016,7,2,7,0,650.0,86.0,0.9,16.0,340.0,63.6,50.72
2016,7,2,7,15,682.5,91.5,0.9,16.5,391.0,66.33,52.83
2016,7,2,7,30,715.0,97.0,0.9,17.0,442.0,68.94,54.78
2016,7,2,7,45,738.5,101.5,0.9,17.5,491.5,70.62,55.92
2016,7,2,8,0,762.0,106.0,0.9,18.0,541.0,79.16,62.91
2016,7,2,8,15,781.0,109.5,0.9,18.5,588.5,102.02,63.6
2016,7,2,8,30,800.0,113.0,0.9,19.0,636.0,157.16,90.27
2016,7,2,8,45,814.5,116.0,0.95,20.0,679.5,213.28,129.89
2016,7,2,9,0,829.0,119.0,1.0,21.0,723.0,270.69,175.97
2016,7,2,9,15,840.5,121.5,1.0,21.5,762.5,327.92,224.08
2016,7,2,9,30,852.0,124.0,1.0,22.0,802.0,389.76,275.39
2016,7,2,9,45,863.5,124.0,1.05,22.5,836.5,444.71,320.73
2016,7,2,10,0,875.0,124.0,1.1,23.0,871.0,499.43,364.61
2016,7,2,10,15,882.0,125.5,1.1,23.0,899.0,552.49,406.34
2016,7,2,10,30,889.0,127.0,1.1,23.0,927.0,604.42,445.92
2016,7,2,10,45,893.5,128.5,1.15,23.5,948.0,653.48,481.77
2016,7,2,11,0,898.0,130.0,1.2,24.0,969.0,700.75,515.32
2016,7,2,11,15,901.0,130.5,1.2,24.0,983.5,744.22,545.94
2016,7,2,11,30,904.0,131.0,1.2,24.0,998.0,785.42,574.33
2016,7,2,11,45,906.0,131.0,1.25,24.5,1004.5,823.03,597.92
2016,7,2,12,0,908.0,131.0,1.3,25.0,1011.0,858.01,619.5
2016,7,2,12,15,908.0,131.0,1.35,25.0,1010.5,888.55,639.34
2016,7,2,12,30,908.0,131.0,1.4,25.0,1010.0,916.08,657.29
2016,7,2,12,45,911.0,128.0,1.45,25.0,1003.0,940.47,673.3
2016,7,2,13,0,914.0,125.0,1.5,25.0,996.0,961.52,687.29
2016,7,2,13,15,911.0,124.0,1.5,24.5,980.5,975.31,697.46
2016,7,2,13,30,908.0,123.0,1.5,24.0,965.0,985.38,705.5
2016,7,2,13,45,904.5,121.5,1.5,24.0,943.0,990.71,709.36
2016,7,2,14,0,901.0,120.0,1.5,24.0,921.0,992.25,711.01
2016,7,2,14,15,894.5,118.5,1.5,23.5,891.5,987.13,710.02
2016,7,2,14,30,888.0,117.0,1.5,23.0,862.0,978.29,706.85
2016,7,2,14,45,881.0,114.0,1.5,23.0,827.5,963.79,698.85
2016,7,2,15,0,874.0,111.0,1.5,23.0,793.0,945.73,688.7
2016,7,2,15,15,862.5,109.0,1.45,22.5,752.5,921.16,675.03
2016,7,2,15,30,851.0,107.0,1.4,22.0,712.0,893.52,659.38
2016,7,2,15,45,838.0,103.5,1.4,22.0,667.5,869.2,645.29
2016,7,2,16,0,825.0,100.0,1.4,22.0,623.0,832.57,622.85
2016,7,2,16,15,806.0,96.5,1.3,21.5,574.5,788.61,595.3
2016,7,2,16,30,787.0,93.0,1.2,21.0,526.0,742.87,566.18
2016,7,2,16,45,764.0,89.0,1.2,20.5,476.0,692.11,534.06
2016,7,2,17,0,741.0,85.0,1.2,20.0,426.0,640.49,500.24
2016,7,2,17,15,707.5,80.0,1.15,19.5,374.5,582.77,459.08
2016,7,2,17,30,674.0,75.0,1.1,19.0,323.0,523.44,415.34
2016,7,2,17,45,628.5,69.0,1.1,18.5,272.5,457.35,364.98
2016,7,2,18,0,583.0,63.0,1.1,18.0,222.0,394.12,314.71
2016,7,2,18,15,515.5,55.5,1.0,17.0,174.5,322.23,255.77
2016,7,2,18,30,448.0,48.0,0.9,16.0,127.0,256.49,199.81
2016,7,2,18,45,345.5,37.5,0.8,15.5,86.5,181.91,135.75
2016,7,2,19,0,243.0,27.0,0.7,15.0,46.0,117.93,74.29
2016,7,2,19,15,121.5,13.5,0.65,14.5,23.0,40.66,0.0
2016,7,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,138.5,16.5,0.6,11.5,31.0,13.31,0.0
2016,7,3,5,30,277.0,33.0,0.6,12.0,62.0,27.08,17.32
2016,7,3,5,45,369.5,43.5,0.65,12.5,104.0,35.17,25.45
2016,7,3,6,0,462.0,54.0,0.7,13.0,146.0,43.08,32.89
2016,7,3,6,15,524.0,62.0,0.7,13.5,194.0,48.59,37.99
2016,7,3,6,30,586.0,70.0,0.7,14.0,242.0,53.97,42.78
2016,7,3,6,45,630.5,75.5,0.75,15.0,293.0,57.17,45.39
2016,7,3,7,0,675.0,81.0,0.8,16.0,344.0,60.3,47.84
2016,7,3,7,15,706.5,86.0,0.8,16.5,395.5,62.84,49.79
2016,7,3,7,30,738.0,91.0,0.8,17.0,447.0,71.35,56.89
2016,7,3,7,45,762.0,95.0,0.8,17.5,497.0,73.08,58.03
2016,7,3,8,0,786.0,99.0,0.8,18.0,547.0,74.71,59.1
2016,7,3,8,15,804.5,102.0,0.8,18.5,594.5,97.27,59.64
2016,7,3,8,30,823.0,105.0,0.8,19.0,642.0,153.41,86.46
2016,7,3,8,45,837.0,108.0,0.85,20.0,686.0,210.81,126.93
2016,7,3,9,0,851.0,111.0,0.9,21.0,730.0,275.91,178.93
2016,7,3,9,15,862.0,113.0,0.9,21.5,769.5,332.98,226.88
2016,7,3,9,30,873.0,115.0,0.9,22.0,809.0,390.27,274.9
2016,7,3,9,45,898.5,107.0,0.95,22.5,847.5,446.12,320.85
2016,7,3,10,0,924.0,99.0,1.0,23.0,886.0,502.93,366.3
2016,7,3,10,15,930.0,100.0,1.05,23.5,914.0,557.47,408.76
2016,7,3,10,30,936.0,101.0,1.1,24.0,942.0,610.68,448.78
2016,7,3,10,45,939.5,102.0,1.15,24.5,963.0,660.81,485.34
2016,7,3,11,0,943.0,103.0,1.2,25.0,984.0,708.93,519.39
2016,7,3,11,15,945.5,104.0,1.2,25.0,998.0,754.16,551.08
2016,7,3,11,30,948.0,105.0,1.2,25.0,1012.0,796.94,579.69
2016,7,3,11,45,948.5,105.5,1.25,25.5,1018.5,835.15,603.33
2016,7,3,12,0,949.0,106.0,1.3,26.0,1025.0,870.47,624.94
2016,7,3,12,15,949.0,106.0,1.3,26.0,1024.0,901.92,644.54
2016,7,3,12,30,949.0,106.0,1.3,26.0,1023.0,930.17,662.08
2016,7,3,12,45,934.0,114.5,1.35,26.0,1011.0,949.35,674.68
2016,7,3,13,0,919.0,123.0,1.4,26.0,999.0,964.64,685.03
2016,7,3,13,15,916.0,122.0,1.4,26.0,983.0,978.52,693.89
2016,7,3,13,30,913.0,121.0,1.4,26.0,967.0,988.65,700.53
2016,7,3,13,45,908.5,119.5,1.45,26.0,944.5,993.09,704.54
2016,7,3,14,0,904.0,118.0,1.5,26.0,922.0,993.7,706.36
2016,7,3,14,15,897.5,116.5,1.5,25.5,892.5,988.58,705.41
2016,7,3,14,30,891.0,115.0,1.5,25.0,863.0,979.73,702.28
2016,7,3,14,45,882.5,113.0,1.5,25.0,828.0,964.82,694.09
2016,7,3,15,0,874.0,111.0,1.5,25.0,793.0,946.41,683.8
2016,7,3,15,15,862.5,108.5,1.45,24.5,752.5,921.34,669.94
2016,7,3,15,30,851.0,106.0,1.4,24.0,712.0,893.17,654.09
2016,7,3,15,45,837.5,103.0,1.4,24.0,667.0,868.95,640.18
2016,7,3,16,0,824.0,100.0,1.4,24.0,622.0,832.49,618.03
2016,7,3,16,15,805.0,96.5,1.35,23.5,573.5,788.56,591.29
2016,7,3,16,30,786.0,93.0,1.3,23.0,525.0,742.86,562.94
2016,7,3,16,45,762.0,89.0,1.3,22.5,475.0,691.37,530.45
2016,7,3,17,0,738.0,85.0,1.3,22.0,425.0,639.11,496.34
2016,7,3,17,15,704.5,80.0,1.25,21.0,373.5,581.51,456.35
2016,7,3,17,30,671.0,75.0,1.2,20.0,322.0,522.29,413.6
2016,7,3,17,45,626.5,69.0,1.2,19.5,271.5,456.87,363.81
2016,7,3,18,0,582.0,63.0,1.2,19.0,221.0,394.22,314.04
2016,7,3,18,15,514.5,55.5,1.1,18.0,173.5,322.32,255.2
2016,7,3,18,30,447.0,48.0,1.0,17.0,126.0,256.55,199.35
2016,7,3,18,45,346.0,37.0,0.95,16.5,86.0,181.97,135.42
2016,7,3,19,0,245.0,26.0,0.9,16.0,46.0,117.77,73.65
2016,7,3,19,15,122.5,13.0,0.85,15.5,23.0,40.57,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,155.5,15.5,0.7,11.5,31.0,12.49,0.0
2016,7,4,5,30,311.0,31.0,0.7,12.0,62.0,25.45,15.85
2016,7,4,5,45,406.5,40.0,0.75,12.5,104.5,32.36,22.95
2016,7,4,6,0,502.0,49.0,0.8,13.0,147.0,39.19,29.42
2016,7,4,6,15,562.5,55.5,0.75,13.5,195.5,43.7,33.62
2016,7,4,6,30,623.0,62.0,0.7,14.0,244.0,48.15,37.61
2016,7,4,6,45,667.5,66.5,0.7,15.0,295.5,50.9,39.85
2016,7,4,7,0,712.0,71.0,0.7,16.0,347.0,58.4,46.18
2016,7,4,7,15,742.5,75.0,0.7,16.5,398.5,60.75,47.97
2016,7,4,7,30,773.0,79.0,0.7,17.0,450.0,63.02,49.66
2016,7,4,7,45,798.0,81.5,0.75,17.5,501.0,64.08,50.28
2016,7,4,8,0,823.0,84.0,0.8,18.0,552.0,65.1,50.88
2016,7,4,8,15,840.0,86.5,0.8,18.5,600.0,96.88,59.09
2016,7,4,8,30,857.0,89.0,0.8,19.0,648.0,153.92,85.67
2016,7,4,8,45,872.0,90.5,0.85,20.0,692.5,211.59,126.07
2016,7,4,9,0,887.0,92.0,0.9,21.0,737.0,270.42,173.37
2016,7,4,9,15,897.5,94.0,0.95,21.5,777.0,329.24,223.18
2016,7,4,9,30,908.0,96.0,1.0,22.0,817.0,388.21,273.04
2016,7,4,9,45,907.0,102.5,1.05,22.5,848.5,445.84,320.98
2016,7,4,10,0,906.0,109.0,1.1,23.0,880.0,501.92,366.18
2016,7,4,10,15,912.0,110.5,1.15,23.0,908.5,556.07,409.16
2016,7,4,10,30,918.0,112.0,1.2,23.0,937.0,608.92,449.92
2016,7,4,10,45,921.5,113.5,1.25,23.5,958.0,658.75,486.46
2016,7,4,11,0,925.0,115.0,1.3,24.0,979.0,706.62,520.53
2016,7,4,11,15,928.0,115.5,1.3,24.0,993.0,751.22,552.02
2016,7,4,11,30,931.0,116.0,1.3,24.0,1007.0,793.45,580.84
2016,7,4,11,45,931.0,117.0,1.35,24.0,1013.5,831.25,605.59
2016,7,4,12,0,931.0,118.0,1.4,24.0,1020.0,866.21,628.41
2016,7,4,12,15,931.0,118.0,1.4,24.0,1019.0,897.36,648.08
2016,7,4,12,30,931.0,118.0,1.4,24.0,1018.0,925.4,665.72
2016,7,4,12,45,936.5,113.0,1.45,24.0,1012.0,950.58,682.25
2016,7,4,13,0,942.0,108.0,1.5,24.0,1006.0,972.33,696.69
2016,7,4,13,15,939.0,107.5,1.45,24.0,990.5,986.8,705.19
2016,7,4,13,30,936.0,107.0,1.4,24.0,975.0,997.46,711.43
2016,7,4,13,45,932.5,105.5,1.4,24.0,952.0,1002.81,715.27
2016,7,4,14,0,929.0,104.0,1.4,24.0,929.0,1004.26,716.86
2016,7,4,14,15,923.0,103.0,1.35,23.5,900.0,999.94,715.6
2016,7,4,14,30,917.0,102.0,1.3,23.0,871.0,991.8,712.12
2016,7,4,14,45,909.5,100.0,1.3,23.0,836.0,977.46,704.33
2016,7,4,15,0,902.0,98.0,1.3,23.0,801.0,959.5,694.39
2016,7,4,15,15,891.5,96.0,1.25,22.5,760.5,935.29,681.07
2016,7,4,15,30,881.0,94.0,1.2,22.0,720.0,907.86,665.71
2016,7,4,15,45,868.0,91.0,1.2,22.0,675.0,874.1,645.63
2016,7,4,16,0,855.0,88.0,1.2,22.0,630.0,837.64,623.64
2016,7,4,16,15,837.5,85.5,1.15,21.5,581.5,795.6,598.16
2016,7,4,16,30,820.0,83.0,1.1,21.0,533.0,758.84,575.95
2016,7,4,16,45,797.0,79.5,1.1,20.5,482.5,707.47,543.66
2016,7,4,17,0,774.0,76.0,1.1,20.0,432.0,655.18,509.96
2016,7,4,17,15,742.0,72.0,1.05,19.5,380.0,595.72,468.16
2016,7,4,17,30,710.0,68.0,1.0,19.0,328.0,536.83,424.97
2016,7,4,17,45,665.0,63.0,1.0,18.5,277.0,470.3,374.52
2016,7,4,18,0,620.0,58.0,1.0,18.0,226.0,408.88,325.75
2016,7,4,18,15,554.5,51.0,0.9,17.0,178.0,336.54,266.53
2016,7,4,18,30,489.0,44.0,0.8,16.0,130.0,270.14,209.98
2016,7,4,18,45,383.0,34.5,0.75,15.5,88.5,193.0,143.76
2016,7,4,19,0,277.0,25.0,0.7,15.0,47.0,126.57,79.03
2016,7,4,19,15,138.5,12.5,0.7,14.5,23.5,44.11,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,0.8,11.0,30.5,12.51,0.0
2016,7,5,5,30,300.0,31.0,0.8,11.0,61.0,25.46,15.85
2016,7,5,5,45,398.5,40.0,0.85,11.5,103.5,32.37,23.03
2016,7,5,6,0,497.0,49.0,0.9,12.0,146.0,39.2,29.54
2016,7,5,6,15,288.5,80.5,0.85,12.5,141.0,59.16,47.58
2016,7,5,6,30,80.0,112.0,0.8,13.0,136.0,84.45,70.02
2016,7,5,6,45,90.0,133.5,0.8,14.0,164.5,96.67,80.36
2016,7,5,7,0,100.0,155.0,0.8,15.0,193.0,110.57,91.9
2016,7,5,7,15,435.5,117.0,0.8,15.5,321.0,81.17,65.92
2016,7,5,7,30,771.0,79.0,0.8,16.0,449.0,63.03,49.84
2016,7,5,7,45,797.5,80.5,0.8,16.5,499.5,63.4,49.91
2016,7,5,8,0,824.0,82.0,0.8,17.0,550.0,63.8,49.97
2016,7,5,8,15,841.0,85.0,0.8,17.5,598.0,95.32,58.41
2016,7,5,8,30,858.0,88.0,0.8,18.0,646.0,152.77,85.17
2016,7,5,8,45,874.0,88.5,0.85,18.5,690.5,210.0,125.49
2016,7,5,9,0,890.0,89.0,0.9,19.0,735.0,268.47,173.08
2016,7,5,9,15,900.0,91.0,0.9,19.5,774.5,327.33,223.25
2016,7,5,9,30,910.0,93.0,0.9,20.0,814.0,386.29,273.33
2016,7,5,9,45,921.0,92.5,0.95,20.5,849.0,443.63,321.26
2016,7,5,10,0,932.0,92.0,1.0,21.0,884.0,500.61,367.46
2016,7,5,10,15,938.0,93.0,1.05,21.0,912.5,555.62,411.46
2016,7,5,10,30,944.0,94.0,1.1,21.0,941.0,609.28,453.14
2016,7,5,10,45,948.0,94.5,1.15,21.5,962.5,659.75,490.44
2016,7,5,11,0,952.0,95.0,1.2,22.0,984.0,708.23,525.2
2016,7,5,11,15,955.0,95.5,1.2,22.0,998.5,753.82,557.54
2016,7,5,11,30,958.0,96.0,1.2,22.0,1013.0,796.96,586.5
2016,7,5,11,45,959.0,97.0,1.25,22.5,1020.0,836.36,611.22
2016,7,5,12,0,960.0,98.0,1.3,23.0,1027.0,872.89,633.85
2016,7,5,12,15,960.5,98.0,1.3,23.0,1026.5,905.08,654.13
2016,7,5,12,30,961.0,98.0,1.3,23.0,1026.0,934.06,672.31
2016,7,5,12,45,952.5,102.5,1.35,23.0,1016.0,955.74,686.62
2016,7,5,13,0,944.0,107.0,1.4,23.0,1006.0,973.67,698.72
2016,7,5,13,15,941.5,106.5,1.4,22.5,990.5,988.67,709.7
2016,7,5,13,30,939.0,106.0,1.4,22.0,975.0,999.87,718.45
2016,7,5,13,45,934.5,104.5,1.45,22.0,952.5,1004.31,722.54
2016,7,5,14,0,930.0,103.0,1.5,22.0,930.0,1004.83,724.35
2016,7,5,14,15,924.0,102.0,1.5,21.5,900.5,1000.53,723.9
2016,7,5,14,30,918.0,101.0,1.5,21.0,871.0,992.41,721.19
2016,7,5,14,45,910.5,99.0,1.55,21.0,835.5,978.08,714.01
2016,7,5,15,0,903.0,97.0,1.6,21.0,800.0,960.11,704.59
2016,7,5,15,15,892.0,95.0,1.6,20.5,759.5,935.43,691.47
2016,7,5,15,30,881.0,93.0,1.6,20.0,719.0,907.55,676.22
2016,7,5,15,45,868.0,90.5,1.6,20.0,674.0,874.35,656.04
2016,7,5,16,0,855.0,88.0,1.6,20.0,629.0,838.45,633.92
2016,7,5,16,15,837.0,85.0,1.55,19.5,580.5,795.43,607.29
2016,7,5,16,30,819.0,82.0,1.5,19.0,532.0,757.71,584.01
2016,7,5,16,45,797.0,78.5,1.5,18.5,481.5,707.11,551.54
2016,7,5,17,0,775.0,75.0,1.5,18.0,431.0,655.52,517.6
2016,7,5,17,15,743.5,71.0,1.5,17.5,379.5,596.34,475.68
2016,7,5,17,30,712.0,67.0,1.5,17.0,328.0,537.68,432.12
2016,7,5,17,45,670.0,61.5,1.5,16.5,277.5,472.2,381.45
2016,7,5,18,0,628.0,56.0,1.5,16.0,227.0,411.34,332.15
2016,7,5,18,15,563.0,49.5,1.45,15.0,178.5,339.38,272.37
2016,7,5,18,30,498.0,43.0,1.4,14.0,130.0,273.28,215.16
2016,7,5,18,45,391.0,34.0,1.4,13.5,89.0,195.76,147.53
2016,7,5,19,0,284.0,25.0,1.4,13.0,48.0,128.84,80.91
2016,7,5,19,15,142.0,12.5,1.35,12.5,24.0,45.07,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.0,16.0,1.2,11.0,30.0,12.96,0.0
2016,7,6,5,30,278.0,32.0,1.2,11.0,60.0,26.34,16.47
2016,7,6,5,45,373.5,42.0,1.25,11.5,101.5,34.03,24.45
2016,7,6,6,0,469.0,52.0,1.3,12.0,143.0,41.59,31.63
2016,7,6,6,15,532.0,59.5,1.25,12.5,191.0,46.76,36.47
2016,7,6,6,30,595.0,67.0,1.2,13.0,239.0,51.84,41.04
2016,7,6,6,45,640.0,72.0,1.2,13.5,290.0,54.77,43.53
2016,7,6,7,0,685.0,77.0,1.2,14.0,341.0,57.66,45.89
2016,7,6,7,15,716.5,81.5,1.15,14.5,392.0,65.45,52.51
2016,7,6,7,30,748.0,86.0,1.1,15.0,443.0,67.9,54.34
2016,7,6,7,45,774.5,88.0,1.1,15.5,493.5,68.38,54.45
2016,7,6,8,0,801.0,90.0,1.1,16.0,544.0,68.88,54.57
2016,7,6,8,15,819.0,93.0,1.1,16.5,591.5,89.99,54.98
2016,7,6,8,30,837.0,96.0,1.1,17.0,639.0,155.35,88.63
2016,7,6,8,45,854.5,96.0,1.1,17.5,684.0,211.42,128.13
2016,7,6,9,0,872.0,96.0,1.1,18.0,729.0,268.89,175.0
2016,7,6,9,15,882.5,98.0,1.1,18.5,768.0,326.98,224.77
2016,7,6,9,30,893.0,100.0,1.1,19.0,807.0,385.24,274.58
2016,7,6,9,45,899.0,102.5,1.15,19.5,840.5,442.01,322.42
2016,7,6,10,0,905.0,105.0,1.2,20.0,874.0,497.97,368.15
2016,7,6,10,15,910.5,106.0,1.2,20.0,901.5,551.5,411.06
2016,7,6,10,30,916.0,107.0,1.2,20.0,929.0,603.68,451.59
2016,7,6,10,45,923.0,106.0,1.25,20.5,950.5,653.64,488.78
2016,7,6,11,0,930.0,105.0,1.3,21.0,972.0,701.92,523.67
2016,7,6,11,15,932.5,105.5,1.35,21.0,986.0,746.39,556.0
2016,7,6,11,30,935.0,106.0,1.4,21.0,1000.0,788.44,585.41
2016,7,6,11,45,938.5,104.5,1.45,21.0,1007.5,827.0,611.05
2016,7,6,12,0,942.0,103.0,1.5,21.0,1015.0,862.85,634.8
2016,7,6,12,15,941.5,103.0,1.5,21.0,1014.0,893.79,654.64
2016,7,6,12,30,941.0,103.0,1.5,21.0,1013.0,921.51,672.38
2016,7,6,12,45,940.0,102.5,1.55,21.0,1004.5,944.97,688.04
2016,7,6,13,0,939.0,102.0,1.6,21.0,996.0,964.9,701.54
2016,7,6,13,15,935.5,101.5,1.6,21.0,980.0,978.83,710.63
2016,7,6,13,30,932.0,101.0,1.6,21.0,964.0,988.95,717.44
2016,7,6,13,45,928.0,99.5,1.65,21.0,941.5,993.75,721.73
2016,7,6,14,0,924.0,98.0,1.7,21.0,919.0,994.66,723.72
2016,7,6,14,15,917.5,97.0,1.7,20.5,889.5,989.83,722.87
2016,7,6,14,30,911.0,96.0,1.7,20.0,860.0,981.2,719.77
2016,7,6,14,45,902.0,94.5,1.75,20.0,824.5,965.97,711.8
2016,7,6,15,0,893.0,93.0,1.8,20.0,789.0,947.19,701.61
2016,7,6,15,15,882.5,91.0,1.8,19.5,748.5,923.09,688.62
2016,7,6,15,30,872.0,89.0,1.8,19.0,708.0,895.8,673.48
2016,7,6,15,45,857.0,87.5,1.8,19.0,663.5,862.13,652.67
2016,7,6,16,0,842.0,86.0,1.8,19.0,619.0,825.93,629.99
2016,7,6,16,15,824.5,83.0,1.75,18.5,571.0,783.68,603.55
2016,7,6,16,30,807.0,80.0,1.7,18.0,523.0,746.71,580.46
2016,7,6,16,45,783.0,77.0,1.7,17.5,473.0,695.64,547.15
2016,7,6,17,0,759.0,74.0,1.7,17.0,423.0,643.77,512.51
2016,7,6,17,15,727.5,70.0,1.65,16.5,372.0,585.26,470.24
2016,7,6,17,30,696.0,66.0,1.6,16.0,321.0,527.31,426.51
2016,7,6,17,45,651.5,61.0,1.55,15.5,270.5,461.71,375.08
2016,7,6,18,0,607.0,56.0,1.5,15.0,220.0,401.01,325.42
2016,7,6,18,15,542.0,49.5,1.45,14.5,173.0,330.1,265.69
2016,7,6,18,30,477.0,43.0,1.4,14.0,126.0,265.08,208.88
2016,7,6,18,45,372.5,34.0,1.35,13.5,86.0,189.54,142.84
2016,7,6,19,0,268.0,25.0,1.3,13.0,46.0,124.14,77.39
2016,7,6,19,15,134.0,12.5,1.25,12.5,23.0,43.24,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,0.9,12.0,29.5,11.28,0.0
2016,7,7,5,30,326.0,28.0,0.9,12.0,59.0,22.97,13.49
2016,7,7,5,45,422.5,36.0,0.95,12.5,101.0,29.15,20.05
2016,7,7,6,0,519.0,44.0,1.0,13.0,143.0,35.3,25.91
2016,7,7,6,15,310.5,77.0,0.95,13.0,141.5,56.88,45.43
2016,7,7,6,30,102.0,110.0,0.9,13.0,140.0,81.27,67.21
2016,7,7,6,45,109.5,132.0,0.9,13.5,169.5,95.89,79.87
2016,7,7,7,0,117.0,154.0,0.9,14.0,199.0,110.1,91.9
2016,7,7,7,15,446.0,113.0,0.9,14.5,320.0,78.78,64.12
2016,7,7,7,30,775.0,72.0,0.9,15.0,441.0,58.07,45.72
2016,7,7,7,45,799.5,74.0,0.95,16.0,491.0,58.97,46.17
2016,7,7,8,0,824.0,76.0,1.0,17.0,541.0,68.82,54.32
2016,7,7,8,15,840.5,78.0,1.0,17.5,588.5,89.55,54.39
2016,7,7,8,30,857.0,80.0,1.0,18.0,636.0,146.17,80.22
2016,7,7,8,45,872.0,81.0,1.05,18.5,680.0,203.45,120.61
2016,7,7,9,0,887.0,82.0,1.1,19.0,724.0,261.89,168.38
2016,7,7,9,15,896.5,83.5,1.15,19.0,763.0,320.06,218.81
2016,7,7,9,30,906.0,85.0,1.2,19.0,802.0,378.28,269.49
2016,7,7,9,45,912.0,87.5,1.25,19.5,835.5,435.67,318.11
2016,7,7,10,0,918.0,90.0,1.3,20.0,869.0,492.25,364.59
2016,7,7,10,15,923.5,91.0,1.3,20.0,896.5,546.35,408.18
2016,7,7,10,30,929.0,92.0,1.3,20.0,924.0,599.09,449.35
2016,7,7,10,45,932.5,93.0,1.35,20.5,945.0,649.03,486.69
2016,7,7,11,0,936.0,94.0,1.4,21.0,966.0,696.98,521.48
2016,7,7,11,15,938.5,94.5,1.4,21.0,980.5,741.63,553.62
2016,7,7,11,30,941.0,95.0,1.4,21.0,995.0,783.85,582.4
2016,7,7,11,45,941.5,96.0,1.45,21.0,1001.5,822.33,608.01
2016,7,7,12,0,942.0,97.0,1.5,21.0,1008.0,857.95,631.63
2016,7,7,12,15,942.0,97.0,1.55,21.0,1007.5,889.26,652.37
2016,7,7,12,30,942.0,97.0,1.6,21.0,1007.0,917.38,671.05
2016,7,7,12,45,931.0,103.5,1.65,21.0,996.5,938.3,685.11
2016,7,7,13,0,920.0,110.0,1.7,21.0,986.0,955.47,696.9
2016,7,7,13,15,917.0,109.5,1.7,21.0,970.5,969.77,706.3
2016,7,7,13,30,914.0,109.0,1.7,21.0,955.0,980.33,713.43
2016,7,7,13,45,910.5,107.5,1.7,21.0,933.0,985.66,717.36
2016,7,7,14,0,907.0,106.0,1.7,21.0,911.0,987.16,719.02
2016,7,7,14,15,900.5,105.0,1.7,20.5,882.5,982.49,718.25
2016,7,7,14,30,894.0,104.0,1.7,20.0,854.0,974.09,715.26
2016,7,7,14,45,887.5,101.5,1.7,20.0,819.5,960.46,707.65
2016,7,7,15,0,881.0,99.0,1.7,20.0,785.0,943.24,697.83
2016,7,7,15,15,870.5,97.0,1.7,19.5,745.0,919.43,685.04
2016,7,7,15,30,860.0,95.0,1.7,19.0,705.0,892.46,670.14
2016,7,7,15,45,848.0,91.5,1.7,19.0,661.0,859.55,649.88
2016,7,7,16,0,836.0,88.0,1.7,19.0,617.0,823.93,627.64
2016,7,7,16,15,818.5,85.0,1.7,18.5,569.5,789.59,607.24
2016,7,7,16,30,801.0,82.0,1.7,18.0,522.0,745.2,579.35
2016,7,7,16,45,779.5,78.0,1.7,17.5,472.5,695.02,546.74
2016,7,7,17,0,758.0,74.0,1.7,17.0,423.0,643.86,512.6
2016,7,7,17,15,726.5,70.0,1.7,16.5,372.0,585.36,470.67
2016,7,7,17,30,695.0,66.0,1.7,16.0,321.0,527.42,427.14
2016,7,7,17,45,654.0,60.5,1.7,15.5,271.0,463.27,376.95
2016,7,7,18,0,613.0,55.0,1.7,15.0,221.0,403.61,328.13
2016,7,7,18,15,547.5,48.5,1.65,14.5,173.5,332.09,267.72
2016,7,7,18,30,482.0,42.0,1.6,14.0,126.0,266.54,210.28
2016,7,7,18,45,381.0,33.0,1.55,13.5,86.0,191.92,144.69
2016,7,7,19,0,280.0,24.0,1.5,13.0,46.0,126.88,78.46
2016,7,7,19,15,140.0,12.0,1.45,12.5,23.0,44.38,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,13.5,1.0,11.0,29.0,10.88,0.0
2016,7,8,5,30,330.0,27.0,1.0,11.0,58.0,22.14,12.76
2016,7,8,5,45,424.0,35.0,1.05,11.5,100.0,28.35,19.41
2016,7,8,6,0,518.0,43.0,1.1,12.0,142.0,34.51,25.3
2016,7,8,6,15,289.5,75.5,1.1,12.5,133.5,55.69,44.45
2016,7,8,6,30,61.0,108.0,1.1,13.0,125.0,81.67,67.58
2016,7,8,6,45,66.0,129.0,1.1,13.5,151.0,96.38,80.32
2016,7,8,7,0,71.0,150.0,1.1,14.0,177.0,110.83,92.58
2016,7,8,7,15,185.5,166.5,1.05,14.5,251.5,119.26,99.37
2016,7,8,7,30,300.0,183.0,1.0,15.0,326.0,124.99,103.72
2016,7,8,7,45,556.0,130.0,1.0,15.5,430.5,87.37,70.82
2016,7,8,8,0,812.0,77.0,1.0,16.0,535.0,69.28,54.9
2016,7,8,8,15,828.5,79.5,1.0,16.5,582.0,89.51,55.11
2016,7,8,8,30,845.0,82.0,1.0,17.0,629.0,145.81,80.82
2016,7,8,8,45,860.5,82.5,1.0,17.5,672.5,202.18,120.54
2016,7,8,9,0,876.0,83.0,1.0,18.0,716.0,259.75,167.64
2016,7,8,9,15,885.5,84.5,1.0,18.5,754.5,317.34,217.17
2016,7,8,9,30,895.0,86.0,1.0,19.0,793.0,374.98,266.68
2016,7,8,9,45,905.0,86.0,1.05,20.0,827.0,431.5,313.81
2016,7,8,10,0,915.0,86.0,1.1,21.0,861.0,487.61,359.01
2016,7,8,10,15,920.5,87.0,1.15,21.0,888.5,541.57,402.48
2016,7,8,10,30,926.0,88.0,1.2,21.0,916.0,594.17,443.64
2016,7,8,10,45,931.0,87.5,1.25,21.5,937.0,643.67,480.52
2016,7,8,11,0,936.0,87.0,1.3,22.0,958.0,691.29,514.97
2016,7,8,11,15,938.5,87.5,1.35,22.5,972.0,735.92,546.37
2016,7,8,11,30,941.0,88.0,1.4,23.0,986.0,778.11,574.19
2016,7,8,11,45,943.0,87.5,1.45,23.5,993.0,816.43,598.38
2016,7,8,12,0,945.0,87.0,1.5,24.0,1000.0,851.93,620.53
2016,7,8,12,15,945.0,87.0,1.55,24.0,999.5,883.22,641.05
2016,7,8,12,30,945.0,87.0,1.6,24.0,999.0,911.29,659.5
2016,7,8,12,45,938.0,90.5,1.65,24.0,989.5,933.02,673.93
2016,7,8,13,0,931.0,94.0,1.7,24.0,980.0,951.07,686.14
2016,7,8,13,15,928.5,93.5,1.7,24.0,965.0,965.73,695.68
2016,7,8,13,30,926.0,93.0,1.7,24.0,950.0,976.64,702.95
2016,7,8,13,45,922.0,92.0,1.75,24.0,928.0,981.81,707.39
2016,7,8,14,0,918.0,91.0,1.8,24.0,906.0,983.14,709.56
2016,7,8,14,15,912.0,90.0,1.8,23.5,877.5,978.72,708.98
2016,7,8,14,30,906.0,89.0,1.8,23.0,849.0,970.53,706.15
2016,7,8,14,45,898.5,87.5,1.85,23.0,814.5,956.69,699.06
2016,7,8,15,0,891.0,86.0,1.9,23.0,780.0,939.29,689.75
2016,7,8,15,15,881.0,84.5,1.9,22.5,740.0,916.16,677.46
2016,7,8,15,30,871.0,83.0,1.9,22.0,700.0,889.84,663.05
2016,7,8,15,45,858.5,80.5,1.9,22.0,656.5,857.19,643.04
2016,7,8,16,0,846.0,78.0,1.9,22.0,613.0,821.85,621.09
2016,7,8,16,15,829.0,75.5,1.85,21.5,565.5,780.37,595.38
2016,7,8,16,30,812.0,73.0,1.8,21.0,518.0,736.99,567.98
2016,7,8,16,45,790.5,70.0,1.8,20.5,468.5,694.5,541.06
2016,7,8,17,0,769.0,67.0,1.8,20.0,419.0,644.12,507.72
2016,7,8,17,15,739.0,63.5,1.7,19.5,369.0,586.78,466.79
2016,7,8,17,30,709.0,60.0,1.6,19.0,319.0,529.88,424.02
2016,7,8,17,45,668.5,55.0,1.55,18.5,269.0,465.96,374.44
2016,7,8,18,0,628.0,50.0,1.5,18.0,219.0,404.32,324.59
2016,7,8,18,15,565.0,44.5,1.4,17.5,172.0,334.14,265.86
2016,7,8,18,30,502.0,39.0,1.3,17.0,125.0,271.88,211.56
2016,7,8,18,45,402.0,30.5,1.2,16.5,85.5,197.04,146.42
2016,7,8,19,0,302.0,22.0,1.1,16.0,46.0,131.49,79.36
2016,7,8,19,15,151.0,11.0,1.05,15.5,23.0,46.32,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,187.5,12.0,0.45,12.5,29.5,9.65,0.0
2016,7,9,5,30,375.0,24.0,0.4,13.0,59.0,21.46,11.98
2016,7,9,5,45,465.0,30.5,0.4,14.0,100.5,26.97,18.0
2016,7,9,6,0,555.0,37.0,0.4,15.0,142.0,32.5,23.23
2016,7,9,6,15,611.0,42.0,0.45,15.5,189.5,36.53,26.98
2016,7,9,6,30,667.0,47.0,0.5,16.0,237.0,40.55,30.57
2016,7,9,6,45,705.0,50.5,0.55,17.0,287.0,43.18,32.74
2016,7,9,7,0,743.0,54.0,0.6,18.0,337.0,45.79,34.8
2016,7,9,7,15,770.0,57.0,0.65,18.5,387.0,54.6,42.27
2016,7,9,7,30,797.0,60.0,0.7,19.0,437.0,57.37,44.4
2016,7,9,7,45,817.0,62.0,0.75,19.5,486.0,59.23,45.74
2016,7,9,8,0,837.0,64.0,0.8,20.0,535.0,61.0,46.99
2016,7,9,8,15,852.5,66.0,0.85,20.5,582.0,80.89,47.16
2016,7,9,8,30,868.0,68.0,0.9,21.0,629.0,137.99,72.51
2016,7,9,8,45,880.0,69.5,1.0,21.5,672.0,195.67,112.79
2016,7,9,9,0,892.0,71.0,1.1,22.0,715.0,254.19,160.33
2016,7,9,9,15,901.5,72.5,1.15,22.5,754.0,312.6,210.14
2016,7,9,9,30,911.0,74.0,1.2,23.0,793.0,371.07,260.01
2016,7,9,9,45,913.0,79.0,1.3,23.5,826.0,429.1,308.74
2016,7,9,10,0,915.0,84.0,1.4,24.0,859.0,485.92,355.07
2016,7,9,10,15,920.5,85.0,1.45,24.0,887.0,539.91,398.37
2016,7,9,10,30,926.0,86.0,1.5,24.0,915.0,592.56,439.39
2016,7,9,10,45,930.5,87.0,1.55,24.0,936.0,643.02,477.69
2016,7,9,11,0,935.0,88.0,1.6,24.0,957.0,691.6,513.65
2016,7,9,11,15,938.0,88.0,1.6,24.0,971.5,736.2,545.64
2016,7,9,11,30,941.0,88.0,1.6,24.0,986.0,778.38,574.12
2016,7,9,11,45,943.0,88.0,1.65,24.0,993.5,817.2,599.82
2016,7,9,12,0,945.0,88.0,1.7,24.0,1001.0,853.21,623.56
2016,7,9,12,15,945.0,88.0,1.7,24.0,1000.5,884.58,643.65
2016,7,9,12,30,945.0,88.0,1.7,24.0,1000.0,912.73,661.62
2016,7,9,12,45,943.0,88.5,1.75,24.0,992.0,936.18,677.18
2016,7,9,13,0,941.0,89.0,1.8,24.0,984.0,956.07,690.56
2016,7,9,13,15,938.5,88.5,1.8,23.5,969.0,970.84,701.52
2016,7,9,13,30,936.0,88.0,1.8,23.0,954.0,981.82,710.24
2016,7,9,13,45,934.0,86.0,1.85,23.0,932.5,987.9,715.27
2016,7,9,14,0,932.0,84.0,1.9,23.0,911.0,990.08,717.98
2016,7,9,14,15,926.0,83.0,1.9,22.5,882.0,985.57,717.33
2016,7,9,14,30,920.0,82.0,1.9,22.0,853.0,977.23,714.4
2016,7,9,14,45,915.0,79.5,1.9,22.0,819.0,964.47,707.37
2016,7,9,15,0,910.0,77.0,1.9,22.0,785.0,947.99,698.05
2016,7,9,15,15,900.5,75.5,1.9,21.5,745.0,924.9,685.79
2016,7,9,15,30,891.0,74.0,1.9,21.0,705.0,898.54,671.35
2016,7,9,15,45,880.0,71.5,1.95,21.0,661.5,866.61,652.32
2016,7,9,16,0,869.0,69.0,2.0,21.0,618.0,831.85,631.19
2016,7,9,16,15,853.0,67.0,1.95,20.5,570.5,790.96,605.84
2016,7,9,16,30,837.0,65.0,1.9,20.0,523.0,748.06,578.71
2016,7,9,16,45,816.0,62.0,1.9,19.5,473.0,698.44,546.61
2016,7,9,17,0,795.0,59.0,1.9,19.0,423.0,647.77,512.95
2016,7,9,17,15,766.5,56.0,1.85,18.5,372.5,591.37,473.42
2016,7,9,17,30,738.0,53.0,1.8,18.0,322.0,540.19,434.78
2016,7,9,17,45,697.0,49.5,1.8,17.5,272.0,476.45,385.11
2016,7,9,18,0,656.0,46.0,1.8,17.0,222.0,414.98,335.1
2016,7,9,18,15,596.5,41.0,1.8,16.0,175.0,345.63,277.21
2016,7,9,18,30,537.0,36.0,1.8,15.0,128.0,281.39,221.12
2016,7,9,18,45,434.0,28.5,1.8,14.5,87.5,204.32,153.16
2016,7,9,19,0,331.0,21.0,1.8,14.0,47.0,136.73,82.23
2016,7,9,19,15,165.5,10.5,1.75,13.5,23.5,49.56,0.0
2016,7,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,180.5,13.0,1.25,11.5,29.5,10.52,0.0
2016,7,10,5,30,361.0,26.0,1.3,12.0,59.0,21.43,11.84
2016,7,10,5,45,458.5,33.5,1.4,12.5,102.0,27.3,18.34
2016,7,10,6,0,556.0,41.0,1.5,13.0,145.0,36.07,26.54
2016,7,10,6,15,615.5,46.5,1.5,13.5,194.5,40.41,30.63
2016,7,10,6,30,675.0,52.0,1.5,14.0,244.0,44.74,34.53
2016,7,10,6,45,715.5,56.0,1.55,14.5,295.5,47.64,37.02
2016,7,10,7,0,756.0,60.0,1.6,15.0,347.0,50.52,39.41
2016,7,10,7,15,785.0,63.5,1.6,15.5,399.0,52.84,41.24
2016,7,10,7,30,814.0,67.0,1.6,16.0,451.0,62.5,49.45
2016,7,10,7,45,834.5,70.0,1.6,16.5,502.0,64.99,51.32
2016,7,10,8,0,855.0,73.0,1.6,17.0,553.0,67.35,53.07
2016,7,10,8,15,871.5,75.0,1.6,17.5,601.0,87.12,52.91
2016,7,10,8,30,888.0,77.0,1.6,18.0,649.0,145.73,79.1
2016,7,10,8,45,900.5,79.0,1.65,18.5,694.0,205.31,121.19
2016,7,10,9,0,913.0,81.0,1.7,19.0,739.0,265.77,170.89
2016,7,10,9,15,923.5,82.5,1.7,19.5,779.5,325.95,222.81
2016,7,10,9,30,934.0,84.0,1.7,20.0,820.0,386.26,274.86
2016,7,10,9,45,941.0,85.5,1.7,20.5,854.5,445.08,324.71
2016,7,10,10,0,948.0,87.0,1.7,21.0,889.0,503.12,372.37
2016,7,10,10,15,954.0,88.0,1.7,21.0,918.0,559.26,417.7
2016,7,10,10,30,960.0,89.0,1.7,21.0,947.0,614.03,460.54
2016,7,10,10,45,964.0,90.0,1.7,21.5,969.0,665.97,499.09
2016,7,10,11,0,968.0,91.0,1.7,22.0,991.0,715.9,534.9
2016,7,10,11,15,971.0,91.5,1.7,22.0,1006.0,762.49,568.41
2016,7,10,11,30,974.0,92.0,1.7,22.0,1021.0,806.58,598.24
2016,7,10,11,45,975.5,92.0,1.75,22.5,1028.5,846.4,623.45
2016,7,10,12,0,977.0,92.0,1.8,23.0,1036.0,883.27,646.5
2016,7,10,12,15,977.5,92.5,1.85,23.0,1035.5,916.64,668.42
2016,7,10,12,30,978.0,93.0,1.9,23.0,1035.0,946.73,688.19
2016,7,10,12,45,971.0,96.5,1.95,23.5,1025.5,969.45,701.9
2016,7,10,13,0,964.0,100.0,2.0,24.0,1016.0,988.37,713.25
2016,7,10,13,15,961.5,99.5,2.0,24.0,1001.0,1003.79,723.27
2016,7,10,13,30,959.0,99.0,2.0,24.0,986.0,1015.32,730.94
2016,7,10,13,45,957.0,97.0,2.0,24.0,963.5,1021.89,735.62
2016,7,10,14,0,955.0,95.0,2.0,24.0,941.0,1024.44,737.95
2016,7,10,14,15,949.5,93.5,2.0,23.5,912.0,1020.14,737.53
2016,7,10,14,30,944.0,92.0,2.0,23.0,883.0,1011.89,734.78
2016,7,10,14,45,938.0,90.0,2.0,23.0,848.0,998.75,727.62
2016,7,10,15,0,932.0,88.0,2.0,23.0,813.0,981.83,718.17
2016,7,10,15,15,922.5,86.5,1.95,23.0,772.0,958.59,704.12
2016,7,10,15,30,913.0,85.0,1.9,23.0,731.0,931.97,687.95
2016,7,10,15,45,901.5,82.0,1.9,23.0,686.0,898.69,667.93
2016,7,10,16,0,890.0,79.0,1.9,23.0,641.0,862.49,645.86
2016,7,10,16,15,873.0,77.0,1.85,22.5,592.0,820.25,620.18
2016,7,10,16,30,856.0,75.0,1.8,22.0,543.0,775.97,592.71
2016,7,10,16,45,835.0,71.5,1.8,21.5,491.5,725.14,560.5
2016,7,10,17,0,814.0,68.0,1.8,21.0,440.0,679.21,531.01
2016,7,10,17,15,784.0,64.5,1.75,20.5,387.5,619.84,489.69
2016,7,10,17,30,754.0,61.0,1.7,20.0,335.0,560.77,446.06
2016,7,10,17,45,711.5,56.5,1.65,19.5,283.0,493.97,394.71
2016,7,10,18,0,669.0,52.0,1.6,19.0,231.0,429.48,342.97
2016,7,10,18,15,603.5,46.0,1.5,18.0,181.5,355.15,281.76
2016,7,10,18,30,538.0,40.0,1.4,17.0,132.0,289.23,224.92
2016,7,10,18,45,429.0,31.5,1.35,16.0,89.5,208.89,155.47
2016,7,10,19,0,320.0,23.0,1.3,15.0,47.0,138.23,81.86
2016,7,10,19,15,160.0,11.5,1.25,14.5,23.5,49.18,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,11,5,15,175.5,13.0,0.65,11.5,28.5,10.53,0.0
2016,7,11,5,30,351.0,26.0,0.6,12.0,57.0,21.45,11.73
2016,7,11,5,45,449.5,33.5,0.6,13.0,100.0,27.29,18.3
2016,7,11,6,0,548.0,41.0,0.6,14.0,143.0,36.06,26.45
2016,7,11,6,15,608.5,47.0,0.55,14.5,192.0,40.83,30.9
2016,7,11,6,30,669.0,53.0,0.5,15.0,241.0,45.55,35.14
2016,7,11,6,45,709.5,57.0,0.5,16.0,292.5,48.41,37.51
2016,7,11,7,0,750.0,61.0,0.5,17.0,344.0,51.25,39.75
2016,7,11,7,15,779.0,64.5,0.5,17.5,396.0,53.53,41.53
2016,7,11,7,30,808.0,68.0,0.5,18.0,448.0,55.76,43.21
2016,7,11,7,45,829.5,70.5,0.55,19.0,499.0,65.25,51.03
2016,7,11,8,0,851.0,73.0,0.6,20.0,550.0,67.29,52.35
2016,7,11,8,15,867.0,75.5,0.65,21.0,598.0,86.77,52.19
2016,7,11,8,30,883.0,78.0,0.7,22.0,646.0,145.47,77.7
2016,7,11,8,45,895.5,79.5,0.75,23.0,690.0,204.47,118.07
2016,7,11,9,0,908.0,81.0,0.8,24.0,734.0,264.33,165.63
2016,7,11,9,15,917.5,82.5,0.85,24.5,774.0,323.99,215.67
2016,7,11,9,30,927.0,84.0,0.9,25.0,814.0,383.68,265.72
2016,7,11,9,45,925.5,90.5,0.95,25.5,846.0,442.6,314.24
2016,7,11,10,0,924.0,97.0,1.0,26.0,878.0,499.9,359.92
2016,7,11,10,15,929.5,98.0,1.05,26.0,906.0,554.69,402.95
2016,7,11,10,30,935.0,99.0,1.1,26.0,934.0,608.1,443.68
2016,7,11,10,45,938.5,100.5,1.15,26.5,955.0,659.09,480.59
2016,7,11,11,0,942.0,102.0,1.2,27.0,976.0,708.1,514.99
2016,7,11,11,15,944.5,102.5,1.2,27.0,990.5,753.4,546.5
2016,7,11,11,30,947.0,103.0,1.2,27.0,1005.0,796.24,574.86
2016,7,11,11,45,947.5,103.5,1.25,27.0,1011.5,834.89,599.77
2016,7,11,12,0,948.0,104.0,1.3,27.0,1018.0,870.65,622.74
2016,7,11,12,15,948.0,104.0,1.35,27.0,1017.5,902.5,643.19
2016,7,11,12,30,948.0,104.0,1.4,27.0,1017.0,931.14,661.62
2016,7,11,12,45,949.5,102.0,1.45,27.0,1010.0,955.9,677.67
2016,7,11,13,0,951.0,100.0,1.5,27.0,1003.0,977.13,691.6
2016,7,11,13,15,948.5,99.5,1.55,27.0,987.5,992.38,701.94
2016,7,11,13,30,946.0,99.0,1.6,27.0,972.0,1003.79,710.06
2016,7,11,13,45,942.5,97.5,1.65,27.0,950.0,1009.34,714.71
2016,7,11,14,0,939.0,96.0,1.7,27.0,928.0,1010.94,717.1
2016,7,11,14,15,933.5,95.0,1.7,26.5,899.0,1007.19,717.04
2016,7,11,14,30,928.0,94.0,1.7,26.0,870.0,999.57,714.73
2016,7,11,14,45,921.0,92.5,1.75,26.0,835.5,986.19,708.2
2016,7,11,15,0,914.0,91.0,1.8,26.0,801.0,969.13,699.44
2016,7,11,15,15,904.5,89.0,1.8,25.5,760.5,945.66,687.35
2016,7,11,15,30,895.0,87.0,1.8,25.0,720.0,918.86,673.1
2016,7,11,15,45,883.5,84.5,1.8,24.5,676.0,886.59,655.14
2016,7,11,16,0,872.0,82.0,1.8,24.0,632.0,851.48,635.12
2016,7,11,16,15,856.0,79.5,1.75,23.5,583.5,810.04,610.02
2016,7,11,16,30,840.0,77.0,1.7,23.0,535.0,766.55,583.15
2016,7,11,16,45,820.0,73.0,1.7,22.5,485.0,723.09,556.22
2016,7,11,17,0,800.0,69.0,1.7,22.0,435.0,671.28,522.61
2016,7,11,17,15,770.5,65.5,1.65,21.0,383.0,612.8,483.01
2016,7,11,17,30,741.0,62.0,1.6,20.0,331.0,554.59,440.96
2016,7,11,17,45,701.5,57.0,1.55,19.5,280.0,489.5,390.95
2016,7,11,18,0,662.0,52.0,1.5,19.0,229.0,426.46,340.37
2016,7,11,18,15,597.0,46.0,1.4,18.0,179.5,352.65,279.61
2016,7,11,18,30,532.0,40.0,1.3,17.0,130.0,287.26,223.25
2016,7,11,18,45,427.0,31.5,1.25,16.5,88.5,208.63,154.8
2016,7,11,19,0,322.0,23.0,1.2,16.0,47.0,138.87,80.54
2016,7,11,19,15,161.0,11.5,1.2,15.0,23.5,49.54,0.0
2016,7,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
