Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,185.5,12.0,1.0,11.5,28.5,10.24,0.0
2016,7,12,5,30,371.0,24.0,1.0,12.0,57.0,21.56,11.63
2016,7,12,5,45,468.0,31.5,1.05,12.5,100.0,27.99,18.9
2016,7,12,6,0,565.0,39.0,1.1,13.0,143.0,34.4,25.04
2016,7,12,6,15,623.5,44.0,1.05,13.5,191.5,38.38,28.82
2016,7,12,6,30,682.0,49.0,1.0,14.0,240.0,42.37,32.43
2016,7,12,6,45,721.5,53.0,1.0,14.5,291.5,45.36,35.01
2016,7,12,7,0,761.0,57.0,1.0,15.0,343.0,48.32,37.48
2016,7,12,7,15,789.0,60.0,1.0,15.5,394.5,56.96,44.89
2016,7,12,7,30,817.0,63.0,1.0,16.0,446.0,59.73,47.05
2016,7,12,7,45,838.0,65.5,1.05,16.5,496.5,61.96,48.7
2016,7,12,8,0,859.0,68.0,1.1,17.0,547.0,64.07,50.25
2016,7,12,8,15,875.0,70.0,1.15,17.5,595.5,82.92,50.01
2016,7,12,8,30,891.0,72.0,1.2,18.0,644.0,141.71,75.86
2016,7,12,8,45,903.0,74.0,1.25,18.5,688.5,201.42,117.84
2016,7,12,9,0,915.0,76.0,1.3,19.0,733.0,261.96,167.47
2016,7,12,9,15,925.0,77.0,1.3,19.5,773.0,321.79,218.98
2016,7,12,9,30,935.0,78.0,1.3,20.0,813.0,381.7,270.54
2016,7,12,9,45,941.0,80.5,1.35,20.5,847.5,441.01,320.7
2016,7,12,10,0,947.0,83.0,1.4,21.0,882.0,499.47,368.62
2016,7,12,10,15,952.5,84.0,1.4,21.0,910.5,555.39,413.56
2016,7,12,10,30,958.0,85.0,1.4,21.0,939.0,609.9,455.98
2016,7,12,10,45,962.5,85.5,1.45,21.5,961.0,661.73,494.58
2016,7,12,11,0,967.0,86.0,1.5,22.0,983.0,711.59,530.59
2016,7,12,11,15,970.0,86.5,1.5,22.0,998.0,758.22,563.96
2016,7,12,11,30,973.0,87.0,1.5,22.0,1013.0,802.34,593.51
2016,7,12,11,45,974.5,87.0,1.55,22.0,1020.5,842.18,619.83
2016,7,12,12,0,976.0,87.0,1.6,22.0,1028.0,879.06,644.11
2016,7,12,12,15,976.5,87.5,1.6,22.0,1028.5,912.44,665.43
2016,7,12,12,30,977.0,88.0,1.6,22.0,1029.0,942.53,684.55
2016,7,12,12,45,968.0,93.5,1.65,22.0,1019.0,965.33,699.66
2016,7,12,13,0,959.0,99.0,1.7,22.0,1009.0,984.3,712.47
2016,7,12,13,15,957.0,98.5,1.7,22.0,994.5,1000.17,722.76
2016,7,12,13,30,955.0,98.0,1.7,22.0,980.0,1012.18,730.72
2016,7,12,13,45,952.5,96.5,1.7,22.0,958.0,1018.78,735.4
2016,7,12,14,0,950.0,95.0,1.7,22.0,936.0,1021.4,737.76
2016,7,12,14,15,945.0,94.0,1.7,22.0,907.5,1018.15,736.58
2016,7,12,14,30,940.0,93.0,1.7,22.0,879.0,1010.98,733.1
2016,7,12,14,45,934.0,91.0,1.75,22.0,844.0,997.93,726.73
2016,7,12,15,0,928.0,89.0,1.8,22.0,809.0,981.1,718.04
2016,7,12,15,15,918.5,87.0,1.8,21.5,768.5,957.38,705.65
2016,7,12,15,30,909.0,85.0,1.8,21.0,728.0,930.29,691.04
2016,7,12,15,45,897.5,82.5,1.8,20.5,683.0,897.66,672.65
2016,7,12,16,0,886.0,80.0,1.8,20.0,638.0,862.15,652.13
2016,7,12,16,15,869.5,77.5,1.75,19.5,589.5,819.83,626.12
2016,7,12,16,30,853.0,75.0,1.7,19.0,541.0,775.44,598.3
2016,7,12,16,45,831.5,72.0,1.7,19.0,489.5,724.88,564.92
2016,7,12,17,0,810.0,69.0,1.7,19.0,438.0,679.34,534.48
2016,7,12,17,15,780.0,65.5,1.65,18.5,385.5,620.03,493.0
2016,7,12,17,30,750.0,62.0,1.6,18.0,333.0,561.03,449.18
2016,7,12,17,45,707.5,57.0,1.55,17.5,281.0,493.7,397.15
2016,7,12,18,0,665.0,52.0,1.5,17.0,229.0,428.7,344.7
2016,7,12,18,15,598.5,46.0,1.35,16.0,179.5,353.93,282.6
2016,7,12,18,30,532.0,40.0,1.2,15.0,130.0,287.82,225.15
2016,7,12,18,45,422.0,31.5,1.1,14.5,88.0,207.27,154.7
2016,7,12,19,0,312.0,23.0,1.0,14.0,46.0,135.83,77.76
2016,7,12,19,15,156.0,11.5,0.95,13.5,23.0,48.42,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,5,15,177.0,12.5,0.75,10.5,27.5,10.67,0.0
2016,7,13,5,30,354.0,25.0,0.7,11.0,55.0,20.65,10.78
2016,7,13,5,45,456.0,33.0,0.7,12.0,98.5,26.96,18.04
2016,7,13,6,0,558.0,41.0,0.7,13.0,142.0,36.19,26.64
2016,7,13,6,15,619.5,46.5,0.7,13.5,192.0,40.53,30.74
2016,7,13,6,30,681.0,52.0,0.7,14.0,242.0,44.87,34.67
2016,7,13,6,45,723.5,56.0,0.7,15.0,294.5,47.79,37.11
2016,7,13,7,0,766.0,60.0,0.7,16.0,347.0,50.7,39.44
2016,7,13,7,15,794.5,63.5,0.7,16.5,399.5,53.03,41.27
2016,7,13,7,30,823.0,67.0,0.7,17.0,452.0,62.6,49.37
2016,7,13,7,45,845.5,69.5,0.7,18.0,503.5,64.81,50.86
2016,7,13,8,0,868.0,72.0,0.7,19.0,555.0,66.9,52.25
2016,7,13,8,15,884.0,74.0,0.7,19.5,603.5,85.46,51.78
2016,7,13,8,30,900.0,76.0,0.7,20.0,652.0,144.96,77.45
2016,7,13,8,45,912.5,78.0,0.7,21.0,697.5,205.44,119.02
2016,7,13,9,0,925.0,80.0,0.7,22.0,743.0,266.81,167.97
2016,7,13,9,15,934.0,81.5,0.7,22.5,783.0,327.47,219.0
2016,7,13,9,30,943.0,83.0,0.7,23.0,823.0,388.09,269.86
2016,7,13,9,45,938.5,91.0,0.75,24.0,855.0,448.02,318.74
2016,7,13,10,0,934.0,99.0,0.8,25.0,887.0,505.99,364.25
2016,7,13,10,15,940.0,100.5,0.85,25.5,915.5,562.13,407.34
2016,7,13,10,30,946.0,102.0,0.9,26.0,944.0,616.93,447.96
2016,7,13,10,45,950.5,102.5,0.95,27.0,966.0,668.47,484.03
2016,7,13,11,0,955.0,103.0,1.0,28.0,988.0,718.05,517.47
2016,7,13,11,15,957.5,103.5,1.0,28.5,1003.0,764.08,547.94
2016,7,13,11,30,960.0,104.0,1.0,29.0,1018.0,807.61,575.07
2016,7,13,11,45,962.0,104.0,1.05,29.5,1025.0,847.66,599.26
2016,7,13,12,0,964.0,104.0,1.1,30.0,1032.0,884.85,621.44
2016,7,13,12,15,963.5,104.0,1.15,30.0,1031.5,916.9,641.58
2016,7,13,12,30,963.0,104.0,1.2,30.0,1031.0,945.64,659.71
2016,7,13,12,45,961.5,104.0,1.25,30.0,1022.5,970.02,675.23
2016,7,13,13,0,960.0,104.0,1.3,30.0,1014.0,990.75,688.63
2016,7,13,13,15,957.0,103.0,1.35,30.0,998.5,1005.37,698.43
2016,7,13,13,30,954.0,102.0,1.4,30.0,983.0,1016.06,706.03
2016,7,13,13,45,949.0,101.5,1.45,30.0,960.0,1021.37,710.54
2016,7,13,14,0,944.0,101.0,1.5,30.0,937.0,1022.71,712.81
2016,7,13,14,15,938.0,100.0,1.5,29.5,907.0,1018.62,712.61
2016,7,13,14,30,932.0,99.0,1.5,29.0,877.0,1010.64,710.19
2016,7,13,14,45,923.0,97.5,1.55,29.0,841.0,995.43,702.79
2016,7,13,15,0,914.0,96.0,1.6,29.0,805.0,976.56,693.2
2016,7,13,15,15,903.0,94.0,1.6,28.5,764.0,951.77,680.61
2016,7,13,15,30,892.0,92.0,1.6,28.0,723.0,923.71,665.91
2016,7,13,15,45,877.5,90.0,1.6,28.0,677.0,889.47,645.83
2016,7,13,16,0,863.0,88.0,1.6,28.0,631.0,852.56,623.88
2016,7,13,16,15,844.5,85.5,1.6,27.5,582.0,809.35,598.68
2016,7,13,16,30,826.0,83.0,1.6,27.0,533.0,771.63,576.76
2016,7,13,16,45,801.5,79.5,1.6,26.5,481.5,718.67,543.78
2016,7,13,17,0,777.0,76.0,1.6,26.0,430.0,664.85,509.42
2016,7,13,17,15,744.0,72.0,1.55,25.0,377.5,604.22,468.65
2016,7,13,17,30,711.0,68.0,1.5,24.0,325.0,544.2,425.97
2016,7,13,17,45,664.5,63.0,1.45,23.0,273.0,478.67,377.1
2016,7,13,18,0,618.0,58.0,1.4,22.0,221.0,413.81,326.5
2016,7,13,18,15,548.5,51.0,1.3,21.0,172.5,338.99,265.79
2016,7,13,18,30,479.0,44.0,1.2,20.0,124.0,270.53,207.96
2016,7,13,18,45,367.0,34.0,1.1,19.0,83.0,190.36,139.73
2016,7,13,19,0,255.0,24.0,1.0,18.0,42.0,119.22,65.37
2016,7,13,19,15,127.5,12.0,0.9,17.5,21.0,41.87,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,152.5,13.0,0.65,12.5,26.0,11.1,0.0
2016,7,14,5,30,305.0,26.0,0.6,13.0,52.0,21.47,11.06
2016,7,14,5,45,415.5,35.0,0.6,14.0,95.0,28.55,19.22
2016,7,14,6,0,526.0,44.0,0.6,15.0,138.0,35.59,25.86
2016,7,14,6,15,590.5,50.0,0.6,15.5,187.5,39.88,29.9
2016,7,14,6,30,655.0,56.0,0.6,16.0,237.0,48.05,37.2
2016,7,14,6,45,702.0,59.5,0.6,17.0,290.0,50.44,39.13
2016,7,14,7,0,749.0,63.0,0.6,18.0,343.0,52.87,41.01
2016,7,14,7,15,779.5,67.0,0.6,19.0,395.5,55.49,42.97
2016,7,14,7,30,810.0,71.0,0.6,20.0,448.0,58.03,44.81
2016,7,14,7,45,833.5,73.5,0.6,21.0,500.0,67.34,52.4
2016,7,14,8,0,857.0,76.0,0.6,22.0,552.0,69.38,53.69
2016,7,14,8,15,873.5,78.0,0.6,22.5,600.5,87.31,53.01
2016,7,14,8,30,890.0,80.0,0.6,23.0,649.0,146.35,78.03
2016,7,14,8,45,903.5,82.0,0.65,24.0,694.5,206.52,118.77
2016,7,14,9,0,917.0,84.0,0.7,25.0,740.0,267.7,166.94
2016,7,14,9,15,927.0,85.5,0.75,25.5,780.5,328.3,217.37
2016,7,14,9,30,937.0,87.0,0.8,26.0,821.0,388.98,267.85
2016,7,14,9,45,944.0,88.5,0.85,27.0,856.0,448.29,315.66
2016,7,14,10,0,951.0,90.0,0.9,28.0,891.0,506.84,361.15
2016,7,14,10,15,956.5,91.0,0.95,28.0,919.5,563.22,404.91
2016,7,14,10,30,962.0,92.0,1.0,28.0,948.0,618.17,446.29
2016,7,14,10,45,966.0,93.0,1.05,28.5,970.0,670.55,483.72
2016,7,14,11,0,970.0,94.0,1.1,29.0,992.0,720.9,518.59
2016,7,14,11,15,972.5,94.5,1.1,29.0,1007.0,767.56,550.54
2016,7,14,11,30,975.0,95.0,1.1,29.0,1022.0,811.66,578.93
2016,7,14,11,45,976.0,95.5,1.15,29.5,1029.0,851.87,603.25
2016,7,14,12,0,977.0,96.0,1.2,30.0,1036.0,889.1,625.49
2016,7,14,12,15,976.5,96.0,1.2,30.0,1035.5,921.49,645.13
2016,7,14,12,30,976.0,96.0,1.2,30.0,1035.0,950.5,662.66
2016,7,14,12,45,968.0,100.0,1.3,30.0,1025.0,972.97,677.77
2016,7,14,13,0,960.0,104.0,1.4,30.0,1015.0,991.6,690.68
2016,7,14,13,15,957.0,103.5,1.4,30.0,999.0,1006.73,700.06
2016,7,14,13,30,954.0,103.0,1.4,30.0,983.0,1017.96,707.2
2016,7,14,13,45,949.0,102.0,1.4,30.0,959.5,1022.82,710.63
2016,7,14,14,0,944.0,101.0,1.4,30.0,936.0,1023.68,711.85
2016,7,14,14,15,938.0,100.0,1.35,29.5,906.5,1019.62,710.86
2016,7,14,14,30,932.0,99.0,1.3,29.0,877.0,1011.64,707.66
2016,7,14,14,45,923.0,97.5,1.3,28.5,841.0,996.44,700.99
2016,7,14,15,0,914.0,96.0,1.3,28.0,805.0,977.58,692.19
2016,7,14,15,15,903.0,94.0,1.3,27.5,763.5,952.79,679.71
2016,7,14,15,30,892.0,92.0,1.3,27.0,722.0,924.72,665.13
2016,7,14,15,45,878.0,90.0,1.3,27.0,676.5,890.91,645.49
2016,7,14,16,0,864.0,88.0,1.3,27.0,631.0,854.4,623.97
2016,7,14,16,15,845.5,85.0,1.25,26.5,581.5,810.55,597.94
2016,7,14,16,30,827.0,82.0,1.2,26.0,532.0,772.19,575.23
2016,7,14,16,45,803.0,78.5,1.2,25.5,480.5,719.53,542.78
2016,7,14,17,0,779.0,75.0,1.2,25.0,429.0,665.98,508.93
2016,7,14,17,15,746.5,71.0,1.15,24.0,376.5,605.56,468.65
2016,7,14,17,30,714.0,67.0,1.1,23.0,324.0,545.71,426.33
2016,7,14,17,45,667.5,62.0,1.1,22.0,272.0,477.53,376.07
2016,7,14,18,0,621.0,57.0,1.1,21.0,220.0,414.86,327.46
2016,7,14,18,15,550.5,50.0,1.0,20.0,171.5,339.36,266.24
2016,7,14,18,30,480.0,43.0,0.9,19.0,123.0,270.35,207.99
2016,7,14,18,45,366.5,33.5,0.85,18.0,82.0,190.04,139.61
2016,7,14,19,0,253.0,24.0,0.8,17.0,41.0,118.48,63.26
2016,7,14,19,15,126.5,12.0,0.75,16.5,20.5,41.7,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,160.0,12.5,0.9,11.5,25.5,10.67,0.0
2016,7,15,5,30,320.0,25.0,0.9,12.0,51.0,20.66,10.22
2016,7,15,5,45,423.5,33.5,0.95,12.5,93.0,27.34,18.24
2016,7,15,6,0,527.0,42.0,1.0,13.0,135.0,33.98,24.62
2016,7,15,6,15,591.0,48.0,0.95,13.5,184.0,38.34,28.76
2016,7,15,6,30,655.0,54.0,0.9,14.0,233.0,46.4,36.02
2016,7,15,6,45,698.5,58.0,0.9,15.0,285.0,49.22,38.38
2016,7,15,7,0,742.0,62.0,0.9,16.0,337.0,52.04,40.62
2016,7,15,7,15,772.0,65.5,0.85,16.5,389.5,54.29,42.38
2016,7,15,7,30,802.0,69.0,0.8,17.0,442.0,56.5,44.06
2016,7,15,7,45,825.5,71.5,0.8,18.0,493.5,65.86,51.8
2016,7,15,8,0,849.0,74.0,0.8,19.0,545.0,67.92,53.14
2016,7,15,8,15,866.0,76.5,0.8,19.5,593.5,85.67,52.74
2016,7,15,8,30,883.0,79.0,0.8,20.0,642.0,144.67,78.07
2016,7,15,8,45,896.5,81.0,0.85,21.0,687.5,204.46,119.09
2016,7,15,9,0,910.0,83.0,0.9,22.0,733.0,265.26,167.69
2016,7,15,9,15,920.0,84.5,0.9,22.5,773.5,325.49,218.49
2016,7,15,9,30,930.0,86.0,0.9,23.0,814.0,385.82,269.29
2016,7,15,9,45,935.0,89.5,0.95,23.5,848.5,445.52,318.7
2016,7,15,10,0,940.0,93.0,1.0,24.0,883.0,504.3,365.8
2016,7,15,10,15,946.0,94.0,1.05,24.5,912.0,560.45,409.38
2016,7,15,10,30,952.0,95.0,1.1,25.0,941.0,615.24,450.44
2016,7,15,10,45,957.0,95.5,1.15,25.5,963.5,667.44,488.31
2016,7,15,11,0,962.0,96.0,1.2,26.0,986.0,717.72,523.68
2016,7,15,11,15,964.5,96.5,1.2,26.0,1001.0,764.12,555.98
2016,7,15,11,30,967.0,97.0,1.2,26.0,1016.0,807.98,584.75
2016,7,15,11,45,969.5,97.0,1.25,26.0,1023.5,848.72,611.01
2016,7,15,12,0,972.0,97.0,1.3,26.0,1031.0,886.59,635.31
2016,7,15,12,15,972.0,97.0,1.3,26.0,1031.0,919.32,655.58
2016,7,15,12,30,972.0,97.0,1.3,26.0,1031.0,948.71,673.71
2016,7,15,12,45,967.5,99.0,1.3,26.0,1022.0,972.43,688.31
2016,7,15,13,0,963.0,101.0,1.3,26.0,1013.0,992.41,700.68
2016,7,15,13,15,960.0,100.5,1.3,26.0,997.5,1007.57,710.16
2016,7,15,13,30,957.0,100.0,1.3,26.0,982.0,1018.81,717.39
2016,7,15,13,45,955.0,97.5,1.3,26.0,960.0,1025.03,721.7
2016,7,15,14,0,953.0,95.0,1.3,26.0,938.0,1027.21,723.72
2016,7,15,14,15,947.5,94.0,1.25,25.5,908.5,1023.55,722.89
2016,7,15,14,30,942.0,93.0,1.2,25.0,879.0,1015.94,719.8
2016,7,15,14,45,935.0,91.0,1.2,25.0,843.5,1001.94,712.41
2016,7,15,15,0,928.0,89.0,1.2,25.0,808.0,984.18,702.83
2016,7,15,15,15,918.0,87.5,1.15,24.5,767.0,960.55,690.17
2016,7,15,15,30,908.0,86.0,1.1,24.0,726.0,933.57,675.43
2016,7,15,15,45,894.5,84.0,1.1,24.0,680.5,899.74,655.77
2016,7,15,16,0,881.0,82.0,1.1,24.0,635.0,863.14,634.2
2016,7,15,16,15,863.5,79.5,1.1,23.5,585.5,820.09,609.31
2016,7,15,16,30,846.0,77.0,1.1,23.0,536.0,775.04,582.61
2016,7,15,16,45,821.5,74.0,1.1,22.5,484.5,729.12,554.67
2016,7,15,17,0,797.0,71.0,1.1,22.0,433.0,675.06,520.24
2016,7,15,17,15,765.0,67.5,1.05,21.0,380.0,614.79,480.07
2016,7,15,17,30,733.0,64.0,1.0,20.0,327.0,555.0,437.5
2016,7,15,17,45,685.0,59.5,0.95,19.5,274.5,485.6,384.92
2016,7,15,18,0,637.0,55.0,0.9,19.0,222.0,421.61,334.17
2016,7,15,18,15,566.5,48.5,0.85,18.0,173.0,345.81,272.66
2016,7,15,18,30,496.0,42.0,0.8,17.0,124.0,276.48,213.9
2016,7,15,18,45,376.0,33.0,0.75,16.5,82.5,193.37,142.52
2016,7,15,19,0,256.0,24.0,0.7,16.0,41.0,119.24,61.62
2016,7,15,19,15,128.0,12.0,0.7,15.5,20.5,42.16,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,5,15,137.0,13.0,0.9,12.5,24.0,11.1,0.0
2016,7,16,5,30,274.0,26.0,0.9,13.0,48.0,21.5,10.48
2016,7,16,5,45,385.5,35.0,0.9,13.5,89.5,28.53,19.15
2016,7,16,6,0,497.0,44.0,0.9,14.0,131.0,35.52,25.86
2016,7,16,6,15,563.5,50.5,0.9,14.5,180.0,40.18,30.26
2016,7,16,6,30,630.0,57.0,0.9,15.0,229.0,44.8,34.44
2016,7,16,6,45,679.0,60.5,0.9,15.5,281.0,51.1,39.97
2016,7,16,7,0,728.0,64.0,0.9,16.0,333.0,53.48,41.9
2016,7,16,7,15,759.0,68.0,0.9,16.5,385.5,56.05,43.92
2016,7,16,7,30,790.0,72.0,0.9,17.0,438.0,58.54,45.84
2016,7,16,7,45,817.0,73.5,0.9,18.0,489.5,59.14,45.99
2016,7,16,8,0,844.0,75.0,0.9,19.0,541.0,68.51,53.66
2016,7,16,8,15,861.0,77.5,0.9,19.5,589.5,85.8,53.18
2016,7,16,8,30,878.0,80.0,0.9,20.0,638.0,144.58,78.28
2016,7,16,8,45,894.0,80.5,0.95,20.5,684.0,203.49,118.77
2016,7,16,9,0,910.0,81.0,1.0,21.0,730.0,263.67,167.28
2016,7,16,9,15,920.0,82.5,1.0,21.5,770.5,323.94,218.44
2016,7,16,9,30,930.0,84.0,1.0,22.0,811.0,384.31,269.61
2016,7,16,9,45,935.0,87.0,1.05,22.5,845.5,443.69,319.13
2016,7,16,10,0,940.0,90.0,1.1,23.0,880.0,502.13,366.33
2016,7,16,10,15,946.0,91.0,1.15,23.5,908.5,558.32,410.25
2016,7,16,10,30,952.0,92.0,1.2,24.0,937.0,613.15,451.64
2016,7,16,10,45,956.5,93.0,1.25,24.5,959.5,665.49,489.88
2016,7,16,11,0,961.0,94.0,1.3,25.0,982.0,715.87,525.56
2016,7,16,11,15,964.0,94.5,1.3,25.0,997.0,762.62,558.35
2016,7,16,11,30,967.0,95.0,1.3,25.0,1012.0,806.88,587.53
2016,7,16,11,45,968.0,95.5,1.35,25.0,1019.5,846.92,613.52
2016,7,16,12,0,969.0,96.0,1.4,25.0,1027.0,883.99,637.48
2016,7,16,12,15,969.5,96.0,1.4,25.0,1027.0,917.08,658.18
2016,7,16,12,30,970.0,96.0,1.4,25.0,1027.0,946.87,676.72
2016,7,16,12,45,965.5,98.0,1.45,25.0,1018.5,970.58,692.16
2016,7,16,13,0,961.0,100.0,1.5,25.0,1010.0,990.54,705.4
2016,7,16,13,15,958.5,99.5,1.5,25.0,994.5,1006.15,715.29
2016,7,16,13,30,956.0,99.0,1.5,25.0,979.0,1017.86,722.9
2016,7,16,13,45,952.0,98.5,1.5,25.0,957.0,1024.17,727.32
2016,7,16,14,0,948.0,98.0,1.5,25.0,935.0,1026.51,729.46
2016,7,16,14,15,942.5,96.5,1.45,24.5,905.5,1022.39,728.4
2016,7,16,14,30,937.0,95.0,1.4,24.0,876.0,1014.31,725.07
2016,7,16,14,45,929.0,94.0,1.4,24.0,840.5,1000.52,717.71
2016,7,16,15,0,921.0,93.0,1.4,24.0,805.0,983.03,708.17
2016,7,16,15,15,911.0,91.0,1.35,23.5,764.0,959.0,695.16
2016,7,16,15,30,901.0,89.0,1.3,23.0,723.0,931.63,680.04
2016,7,16,15,45,887.0,87.0,1.3,23.0,677.5,897.54,659.95
2016,7,16,16,0,873.0,85.0,1.3,23.0,632.0,860.71,637.95
2016,7,16,16,15,855.5,82.5,1.25,22.5,583.0,817.91,612.26
2016,7,16,16,30,838.0,80.0,1.2,22.0,534.0,780.5,589.88
2016,7,16,16,45,814.5,76.5,1.2,22.0,482.5,727.73,555.88
2016,7,16,17,0,791.0,73.0,1.2,22.0,431.0,674.01,520.54
2016,7,16,17,15,758.5,69.5,1.15,21.0,378.0,613.56,480.05
2016,7,16,17,30,726.0,66.0,1.1,20.0,325.0,553.64,437.25
2016,7,16,17,45,680.0,60.5,1.1,19.5,273.0,484.49,385.03
2016,7,16,18,0,634.0,55.0,1.1,19.0,221.0,420.67,334.46
2016,7,16,18,15,562.5,48.5,1.0,18.0,172.0,344.48,272.16
2016,7,16,18,30,491.0,42.0,0.9,17.0,123.0,274.85,212.85
2016,7,16,18,45,375.0,32.5,0.85,16.5,81.5,192.86,142.03
2016,7,16,19,0,259.0,23.0,0.8,16.0,40.0,119.09,58.81
2016,7,16,19,15,129.5,11.5,0.8,15.5,20.0,42.19,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,15,169.5,11.5,0.85,12.0,24.5,9.82,0.0
2016,7,17,5,30,339.0,23.0,0.9,12.0,49.0,19.02,8.34
2016,7,17,5,45,448.0,30.5,0.95,12.5,92.0,27.18,18.02
2016,7,17,6,0,557.0,38.0,1.0,13.0,135.0,33.63,24.27
2016,7,17,6,15,619.0,43.5,0.95,13.5,184.5,38.06,28.49
2016,7,17,6,30,681.0,49.0,0.9,14.0,234.0,42.48,32.52
2016,7,17,6,45,720.5,54.0,0.9,14.5,286.0,46.26,35.83
2016,7,17,7,0,760.0,59.0,0.9,15.0,338.0,49.96,38.96
2016,7,17,7,15,789.0,62.0,0.9,15.5,390.5,51.93,40.49
2016,7,17,7,30,818.0,65.0,0.9,16.0,443.0,61.11,48.29
2016,7,17,7,45,843.0,66.5,0.9,16.5,495.0,62.7,49.38
2016,7,17,8,0,868.0,68.0,0.9,17.0,547.0,64.21,50.4
2016,7,17,8,15,884.0,70.0,0.95,17.5,595.5,81.26,49.83
2016,7,17,8,30,900.0,72.0,1.0,18.0,644.0,140.93,75.24
2016,7,17,8,45,914.5,73.0,1.05,19.0,689.5,201.22,116.9
2016,7,17,9,0,929.0,74.0,1.1,20.0,735.0,262.62,166.54
2016,7,17,9,15,938.0,75.5,1.1,20.0,775.5,323.72,219.23
2016,7,17,9,30,947.0,77.0,1.1,20.0,816.0,384.79,272.04
2016,7,17,9,45,944.0,84.5,1.15,20.5,848.5,445.46,323.21
2016,7,17,10,0,941.0,92.0,1.2,21.0,881.0,504.34,371.26
2016,7,17,10,15,946.5,93.0,1.2,21.5,910.0,560.43,415.23
2016,7,17,10,30,952.0,94.0,1.2,22.0,939.0,615.12,456.5
2016,7,17,10,45,955.0,95.5,1.3,22.5,960.5,667.04,495.15
2016,7,17,11,0,958.0,97.0,1.4,23.0,982.0,716.89,531.21
2016,7,17,11,15,960.5,97.5,1.4,23.0,997.0,763.27,564.1
2016,7,17,11,30,963.0,98.0,1.4,23.0,1012.0,807.12,593.41
2016,7,17,11,45,963.5,99.0,1.45,23.0,1019.0,847.15,619.66
2016,7,17,12,0,964.0,100.0,1.5,23.0,1026.0,884.21,643.87
2016,7,17,12,15,963.5,100.0,1.5,23.0,1025.0,916.41,664.23
2016,7,17,12,30,963.0,100.0,1.5,23.0,1024.0,945.28,682.42
2016,7,17,12,45,958.0,102.5,1.55,23.0,1015.0,968.93,698.0
2016,7,17,13,0,953.0,105.0,1.6,23.0,1006.0,988.86,711.34
2016,7,17,13,15,950.0,104.0,1.6,22.5,990.0,1003.51,722.14
2016,7,17,13,30,947.0,103.0,1.6,22.0,974.0,1014.25,730.67
2016,7,17,13,45,942.5,102.0,1.65,22.0,951.0,1019.6,735.31
2016,7,17,14,0,938.0,101.0,1.7,22.0,928.0,1020.98,737.63
2016,7,17,14,15,931.5,99.5,1.7,21.5,898.5,1015.94,736.75
2016,7,17,14,30,925.0,98.0,1.7,21.0,869.0,1007.0,733.56
2016,7,17,14,45,917.5,96.0,1.7,21.0,833.0,992.74,725.71
2016,7,17,15,0,910.0,94.0,1.7,21.0,797.0,974.78,715.61
2016,7,17,15,15,899.0,92.0,1.7,20.5,756.0,950.0,702.49
2016,7,17,15,30,888.0,90.0,1.7,20.0,715.0,921.94,687.21
2016,7,17,15,45,875.5,87.0,1.7,20.0,669.5,888.34,666.82
2016,7,17,16,0,863.0,84.0,1.7,20.0,624.0,851.93,644.42
2016,7,17,16,15,844.5,81.5,1.7,19.5,575.0,808.56,618.17
2016,7,17,16,30,826.0,79.0,1.7,19.0,526.0,770.68,595.31
2016,7,17,16,45,804.0,75.0,1.7,18.5,474.5,718.85,561.94
2016,7,17,17,0,782.0,71.0,1.7,18.0,423.0,665.99,527.04
2016,7,17,17,15,749.5,67.0,1.7,17.0,371.0,605.32,485.46
2016,7,17,17,30,717.0,63.0,1.7,16.0,319.0,545.23,441.44
2016,7,17,17,45,673.5,58.0,1.7,15.5,267.5,478.55,389.38
2016,7,17,18,0,630.0,53.0,1.7,15.0,216.0,414.35,336.95
2016,7,17,18,15,560.5,46.5,1.65,14.5,167.5,341.7,275.36
2016,7,17,18,30,491.0,40.0,1.6,14.0,119.0,273.08,215.05
2016,7,17,18,45,376.0,30.5,1.55,13.5,79.0,191.45,142.89
2016,7,17,19,0,261.0,21.0,1.5,13.0,39.0,117.64,55.65
2016,7,17,19,15,130.5,10.5,1.45,12.5,19.5,41.67,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,12.0,1.1,11.0,23.0,10.24,0.0
2016,7,18,5,30,288.0,24.0,1.1,11.0,46.0,19.85,8.58
2016,7,18,5,45,403.5,32.0,1.15,11.5,88.0,26.11,17.13
2016,7,18,6,0,519.0,40.0,1.2,12.0,130.0,32.4,23.27
2016,7,18,6,15,415.5,65.0,1.15,12.5,152.0,49.25,38.6
2016,7,18,6,30,312.0,90.0,1.1,13.0,174.0,65.57,53.26
2016,7,18,6,45,336.0,106.0,1.1,13.5,214.0,75.8,62.22
2016,7,18,7,0,360.0,122.0,1.1,14.0,254.0,85.57,70.58
2016,7,18,7,15,580.0,94.0,1.05,14.5,344.0,67.78,54.6
2016,7,18,7,30,800.0,66.0,1.0,15.0,434.0,54.38,42.56
2016,7,18,7,45,823.5,68.0,1.0,15.5,485.0,63.43,50.24
2016,7,18,8,0,847.0,70.0,1.0,16.0,536.0,65.22,51.49
2016,7,18,8,15,863.0,72.0,1.0,16.5,583.5,81.6,50.82
2016,7,18,8,30,879.0,74.0,1.0,17.0,631.0,140.08,75.71
2016,7,18,8,45,893.0,75.0,1.0,17.5,676.0,199.1,116.83
2016,7,18,9,0,907.0,76.0,1.0,18.0,721.0,259.18,165.92
2016,7,18,9,15,916.0,77.5,1.0,18.5,760.5,319.07,217.48
2016,7,18,9,30,925.0,79.0,1.0,19.0,800.0,378.94,268.98
2016,7,18,9,45,928.5,83.0,1.05,19.5,833.5,438.31,319.15
2016,7,18,10,0,932.0,87.0,1.1,20.0,867.0,496.6,366.86
2016,7,18,10,15,937.5,88.0,1.15,20.5,895.5,552.22,410.94
2016,7,18,10,30,943.0,89.0,1.2,21.0,924.0,606.44,452.44
2016,7,18,10,45,946.5,89.5,1.25,21.5,945.5,657.42,490.27
2016,7,18,11,0,950.0,90.0,1.3,22.0,967.0,706.36,525.49
2016,7,18,11,15,952.5,90.5,1.35,22.0,981.5,752.36,558.75
2016,7,18,11,30,955.0,91.0,1.4,22.0,996.0,795.85,588.33
2016,7,18,11,45,956.5,91.0,1.45,22.0,1003.0,835.45,614.49
2016,7,18,12,0,958.0,91.0,1.5,22.0,1010.0,872.13,638.62
2016,7,18,12,15,958.0,91.0,1.5,22.0,1009.5,904.46,659.23
2016,7,18,12,30,958.0,91.0,1.5,22.0,1009.0,933.49,677.66
2016,7,18,12,45,958.5,89.5,1.55,22.0,1001.5,958.1,693.94
2016,7,18,13,0,959.0,88.0,1.6,22.0,994.0,979.08,708.02
2016,7,18,13,15,956.5,87.5,1.6,22.0,979.0,994.47,717.96
2016,7,18,13,30,954.0,87.0,1.6,22.0,964.0,1005.97,725.58
2016,7,18,13,45,952.0,85.0,1.65,22.0,942.5,1012.46,730.92
2016,7,18,14,0,950.0,83.0,1.7,22.0,921.0,1014.93,733.91
2016,7,18,14,15,944.5,82.0,1.7,21.5,892.0,1011.08,733.76
2016,7,18,14,30,939.0,81.0,1.7,21.0,863.0,1003.29,731.29
2016,7,18,14,45,933.5,79.0,1.7,21.0,828.0,990.54,724.38
2016,7,18,15,0,928.0,77.0,1.7,21.0,793.0,974.0,715.17
2016,7,18,15,15,918.5,75.5,1.65,20.5,753.0,950.62,702.3
2016,7,18,15,30,909.0,74.0,1.6,20.0,713.0,923.87,687.25
2016,7,18,15,45,898.5,71.5,1.6,20.0,668.0,891.87,668.01
2016,7,18,16,0,888.0,69.0,1.6,20.0,623.0,856.91,646.69
2016,7,18,16,15,872.0,67.0,1.55,19.5,574.5,815.24,621.2
2016,7,18,16,30,856.0,65.0,1.5,19.0,526.0,771.46,593.88
2016,7,18,16,45,836.0,61.5,1.5,19.0,475.5,720.97,560.69
2016,7,18,17,0,816.0,58.0,1.5,19.0,425.0,669.25,525.92
2016,7,18,17,15,786.5,55.0,1.45,18.5,373.0,610.84,485.85
2016,7,18,17,30,757.0,52.0,1.4,18.0,321.0,557.89,446.53
2016,7,18,17,45,716.0,48.0,1.4,17.5,269.5,492.06,395.84
2016,7,18,18,0,675.0,44.0,1.4,17.0,218.0,428.48,344.55
2016,7,18,18,15,610.5,39.0,1.35,16.0,169.5,355.09,283.52
2016,7,18,18,30,546.0,34.0,1.3,15.0,121.0,287.36,224.54
2016,7,18,18,45,435.5,26.5,1.3,14.5,80.0,206.24,152.51
2016,7,18,19,0,325.0,19.0,1.3,14.0,39.0,132.67,58.23
2016,7,18,19,15,162.5,9.5,1.25,13.5,19.5,48.92,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,181.0,10.5,1.0,10.5,23.5,8.96,0.0
2016,7,19,5,30,362.0,21.0,1.0,11.0,47.0,18.95,7.48
2016,7,19,5,45,469.5,27.5,1.0,11.5,89.5,24.55,15.73
2016,7,19,6,0,577.0,34.0,1.0,12.0,132.0,30.22,21.32
2016,7,19,6,15,638.0,39.0,0.95,12.5,181.5,34.37,25.3
2016,7,19,6,30,699.0,44.0,0.9,13.0,231.0,38.53,29.12
2016,7,19,6,45,374.0,91.0,0.9,13.5,194.0,65.88,53.47
2016,7,19,7,0,49.0,138.0,0.9,14.0,157.0,102.76,85.67
2016,7,19,7,15,442.5,97.0,0.9,14.5,298.0,68.76,55.43
2016,7,19,7,30,836.0,56.0,0.9,15.0,439.0,54.94,43.06
2016,7,19,7,45,856.5,58.0,0.9,16.0,490.0,56.95,44.49
2016,7,19,8,0,877.0,60.0,0.9,17.0,541.0,58.87,45.8
2016,7,19,8,15,892.5,62.0,0.9,17.5,589.5,75.53,45.44
2016,7,19,8,30,908.0,64.0,0.9,18.0,638.0,135.65,70.78
2016,7,19,8,45,919.0,65.5,0.95,18.5,682.5,196.23,112.98
2016,7,19,9,0,930.0,67.0,1.0,19.0,727.0,257.52,163.13
2016,7,19,9,15,938.5,68.5,1.05,19.5,767.0,318.59,215.74
2016,7,19,9,30,947.0,70.0,1.1,20.0,807.0,379.57,268.31
2016,7,19,9,45,947.0,76.0,1.15,20.5,840.5,440.39,319.68
2016,7,19,10,0,947.0,82.0,1.2,21.0,874.0,499.75,368.18
2016,7,19,10,15,952.0,83.0,1.2,21.0,902.5,555.94,413.13
2016,7,19,10,30,957.0,84.0,1.2,21.0,931.0,610.66,455.48
2016,7,19,10,45,959.5,85.5,1.3,21.5,952.5,662.57,494.34
2016,7,19,11,0,962.0,87.0,1.4,22.0,974.0,712.33,530.56
2016,7,19,11,15,964.5,87.5,1.4,22.0,988.5,758.9,563.77
2016,7,19,11,30,967.0,88.0,1.4,22.0,1003.0,802.92,593.01
2016,7,19,11,45,968.0,88.5,1.45,22.5,1010.0,843.05,618.27
2016,7,19,12,0,969.0,89.0,1.5,23.0,1017.0,880.2,641.36
2016,7,19,12,15,969.0,89.0,1.55,23.0,1016.5,912.9,662.71
2016,7,19,12,30,969.0,89.0,1.6,23.0,1016.0,942.25,681.92
2016,7,19,12,45,962.0,92.5,1.65,23.5,1007.0,965.1,695.67
2016,7,19,13,0,955.0,96.0,1.7,24.0,998.0,984.14,707.08
2016,7,19,13,15,952.5,95.5,1.7,23.5,982.5,999.66,718.46
2016,7,19,13,30,950.0,95.0,1.7,23.0,967.0,1011.29,727.55
2016,7,19,13,45,947.0,93.5,1.7,23.0,944.5,1017.48,731.97
2016,7,19,14,0,944.0,92.0,1.7,23.0,922.0,1019.68,734.07
2016,7,19,14,15,938.0,91.0,1.7,22.5,893.0,1015.51,733.74
2016,7,19,14,30,932.0,90.0,1.7,22.0,864.0,1007.42,731.11
2016,7,19,14,45,926.0,87.5,1.7,22.0,829.0,993.86,723.73
2016,7,19,15,0,920.0,85.0,1.7,22.0,794.0,976.51,714.07
2016,7,19,15,15,910.0,83.0,1.65,21.5,753.0,952.34,700.75
2016,7,19,15,30,900.0,81.0,1.6,21.0,712.0,924.81,685.28
2016,7,19,15,45,889.5,78.0,1.6,21.0,667.5,892.52,665.95
2016,7,19,16,0,879.0,75.0,1.6,21.0,623.0,857.28,644.53
2016,7,19,16,15,862.0,72.5,1.6,20.5,574.0,814.49,618.92
2016,7,19,16,30,845.0,70.0,1.6,20.0,525.0,769.67,591.46
2016,7,19,16,45,825.0,66.5,1.6,20.0,474.5,719.61,558.58
2016,7,19,17,0,805.0,63.0,1.6,20.0,424.0,668.36,524.14
2016,7,19,17,15,775.0,59.5,1.55,19.0,372.0,615.11,488.64
2016,7,19,17,30,745.0,56.0,1.5,18.0,320.0,556.04,445.61
2016,7,19,17,45,703.5,51.5,1.5,17.5,268.5,489.76,394.49
2016,7,19,18,0,662.0,47.0,1.5,17.0,217.0,425.77,342.78
2016,7,19,18,15,595.5,41.5,1.4,16.0,168.5,351.31,280.68
2016,7,19,18,30,529.0,36.0,1.3,15.0,120.0,282.67,220.88
2016,7,19,18,45,418.0,27.5,1.25,14.5,79.0,201.08,148.34
2016,7,19,19,0,307.0,19.0,1.2,14.0,38.0,126.86,50.53
2016,7,19,19,15,153.5,9.5,1.15,13.5,19.0,46.75,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,182.0,10.0,0.95,10.5,22.5,8.54,0.0
2016,7,20,5,30,364.0,20.0,1.0,11.0,45.0,18.04,6.32
2016,7,20,5,45,468.5,27.0,1.05,12.0,87.5,24.12,15.27
2016,7,20,6,0,573.0,34.0,1.1,13.0,130.0,30.23,21.2
2016,7,20,6,15,634.0,38.5,1.05,13.5,179.0,33.94,24.79
2016,7,20,6,30,695.0,43.0,1.0,14.0,228.0,37.7,28.24
2016,7,20,6,45,736.0,46.5,1.0,14.5,279.5,40.5,30.7
2016,7,20,7,0,777.0,50.0,1.0,15.0,331.0,48.94,38.07
2016,7,20,7,15,805.0,52.5,1.0,15.5,383.0,51.6,40.21
2016,7,20,7,30,833.0,55.0,1.0,16.0,435.0,54.17,42.23
2016,7,20,7,45,854.0,57.0,1.0,17.0,486.0,56.2,43.66
2016,7,20,8,0,875.0,59.0,1.0,18.0,537.0,58.14,44.98
2016,7,20,8,15,890.5,61.0,1.0,18.5,585.5,74.53,44.64
2016,7,20,8,30,906.0,63.0,1.0,19.0,634.0,134.58,69.77
2016,7,20,8,45,918.0,64.5,1.0,20.0,679.0,195.25,111.63
2016,7,20,9,0,930.0,66.0,1.0,21.0,724.0,256.76,161.31
2016,7,20,9,15,939.0,67.5,1.0,21.5,764.5,318.03,213.58
2016,7,20,9,30,948.0,69.0,1.0,22.0,805.0,379.28,265.76
2016,7,20,9,45,946.5,76.0,1.05,22.5,839.0,440.43,316.91
2016,7,20,10,0,945.0,83.0,1.1,23.0,873.0,499.95,365.06
2016,7,20,10,15,950.5,84.0,1.15,23.5,901.5,556.38,409.23
2016,7,20,10,30,956.0,85.0,1.2,24.0,930.0,611.4,450.8
2016,7,20,10,45,961.5,85.0,1.25,24.5,952.5,663.94,489.24
2016,7,20,11,0,967.0,85.0,1.3,25.0,975.0,714.57,525.15
2016,7,20,11,15,969.5,85.5,1.35,25.0,990.0,761.41,558.54
2016,7,20,11,30,972.0,86.0,1.4,25.0,1005.0,805.68,587.98
2016,7,20,11,45,974.5,85.5,1.45,25.5,1012.5,846.33,613.24
2016,7,20,12,0,977.0,85.0,1.5,26.0,1020.0,884.04,636.38
2016,7,20,12,15,977.0,85.0,1.5,26.0,1020.0,916.98,656.97
2016,7,20,12,30,977.0,85.0,1.5,26.0,1020.0,946.54,675.37
2016,7,20,12,45,975.0,85.5,1.55,26.0,1012.0,971.22,691.41
2016,7,20,13,0,973.0,86.0,1.6,26.0,1004.0,992.17,705.21
2016,7,20,13,15,970.5,85.5,1.6,26.0,988.5,1007.82,715.12
2016,7,20,13,30,968.0,85.0,1.6,26.0,973.0,1019.51,722.72
2016,7,20,13,45,965.0,84.0,1.65,26.0,951.0,1026.19,728.11
2016,7,20,14,0,962.0,83.0,1.7,26.0,929.0,1028.83,731.17
2016,7,20,14,15,956.5,82.0,1.7,25.5,899.5,1025.0,731.1
2016,7,20,14,30,951.0,81.0,1.7,25.0,870.0,1017.18,728.73
2016,7,20,14,45,944.0,79.5,1.7,25.0,834.5,1003.45,721.36
2016,7,20,15,0,937.0,78.0,1.7,25.0,799.0,985.92,711.75
2016,7,20,15,15,927.5,76.5,1.7,24.5,758.5,962.4,699.75
2016,7,20,15,30,918.0,75.0,1.7,24.0,718.0,935.45,685.54
2016,7,20,15,45,905.5,73.0,1.7,24.0,672.5,902.01,665.69
2016,7,20,16,0,893.0,71.0,1.7,24.0,627.0,865.69,643.82
2016,7,20,16,15,876.5,69.0,1.7,23.5,578.0,823.39,618.89
2016,7,20,16,30,860.0,67.0,1.7,23.0,529.0,779.0,592.07
2016,7,20,16,45,838.0,64.0,1.7,22.5,477.5,727.38,559.56
2016,7,20,17,0,816.0,61.0,1.7,22.0,426.0,674.7,525.44
2016,7,20,17,15,786.0,58.0,1.65,21.0,373.5,621.53,490.45
2016,7,20,17,30,756.0,55.0,1.6,20.0,321.0,562.53,447.76
2016,7,20,17,45,712.5,50.5,1.6,19.0,269.0,494.48,396.36
2016,7,20,18,0,669.0,46.0,1.6,18.0,217.0,428.91,344.27
2016,7,20,18,15,602.0,40.5,1.55,17.0,168.0,353.79,281.87
2016,7,20,18,30,535.0,35.0,1.5,16.0,119.0,284.58,221.71
2016,7,20,18,45,421.0,27.0,1.45,15.5,78.0,202.0,148.16
2016,7,20,19,0,307.0,19.0,1.4,15.0,37.0,126.57,44.15
2016,7,20,19,15,153.5,9.5,1.35,14.5,18.5,46.82,0.0
2016,7,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,170.0,10.0,1.2,11.5,22.0,8.54,0.0
2016,7,21,5,30,340.0,20.0,1.2,12.0,44.0,18.03,5.65
2016,7,21,5,45,450.0,27.5,1.3,12.5,86.0,24.55,15.54
2016,7,21,6,0,560.0,35.0,1.4,13.0,128.0,31.08,21.93
2016,7,21,6,15,287.5,63.0,1.35,13.5,111.5,47.06,36.45
2016,7,21,6,30,15.0,91.0,1.3,14.0,95.0,71.43,58.22
2016,7,21,6,45,20.0,110.5,1.3,14.5,117.0,86.21,71.16
2016,7,21,7,0,25.0,130.0,1.3,15.0,139.0,97.56,80.81
2016,7,21,7,15,127.0,156.5,1.25,15.5,213.0,112.27,93.16
2016,7,21,7,30,229.0,183.0,1.2,16.0,287.0,124.29,102.95
2016,7,21,7,45,549.0,123.5,1.2,16.5,412.0,84.01,67.78
2016,7,21,8,0,869.0,64.0,1.2,17.0,537.0,61.49,48.04
2016,7,21,8,15,884.5,66.0,1.2,17.5,585.0,77.55,47.54
2016,7,21,8,30,900.0,68.0,1.2,18.0,633.0,137.41,72.65
2016,7,21,8,45,911.5,69.5,1.25,19.0,678.0,197.81,114.53
2016,7,21,9,0,923.0,71.0,1.3,20.0,723.0,258.99,164.27
2016,7,21,9,15,932.0,72.0,1.3,20.5,763.0,319.62,216.41
2016,7,21,9,30,941.0,73.0,1.3,21.0,803.0,380.22,268.52
2016,7,21,9,45,947.0,75.0,1.3,21.5,837.5,440.12,318.94
2016,7,21,10,0,953.0,77.0,1.3,22.0,872.0,499.17,366.97
2016,7,21,10,15,958.5,78.0,1.3,22.0,900.5,556.04,412.4
2016,7,21,10,30,964.0,79.0,1.3,22.0,929.0,611.48,455.24
2016,7,21,10,45,968.0,79.5,1.35,22.5,951.0,663.91,494.03
2016,7,21,11,0,972.0,80.0,1.4,23.0,973.0,714.3,530.15
2016,7,21,11,15,974.5,80.5,1.45,23.0,988.0,761.36,564.06
2016,7,21,11,30,977.0,81.0,1.5,23.0,1003.0,805.84,593.76
2016,7,21,11,45,978.5,81.0,1.55,23.5,1010.5,846.33,619.19
2016,7,21,12,0,980.0,81.0,1.6,24.0,1018.0,883.8,642.43
2016,7,21,12,15,980.5,81.0,1.65,24.0,1018.0,917.24,664.2
2016,7,21,12,30,981.0,81.0,1.7,24.0,1018.0,947.31,683.8
2016,7,21,12,45,971.5,87.0,1.75,24.0,1008.5,970.55,699.1
2016,7,21,13,0,962.0,93.0,1.8,24.0,999.0,989.89,712.05
2016,7,21,13,15,959.5,92.5,1.8,23.5,984.0,1005.52,723.53
2016,7,21,13,30,957.0,92.0,1.8,23.0,969.0,1017.22,732.69
2016,7,21,13,45,955.0,90.0,1.85,23.0,947.0,1023.9,738.12
2016,7,21,14,0,953.0,88.0,1.9,23.0,925.0,1026.53,741.17
2016,7,21,14,15,947.5,87.0,1.9,22.5,896.0,1022.79,741.13
2016,7,21,14,30,942.0,86.0,1.9,22.0,867.0,1015.09,738.75
2016,7,21,14,45,937.0,83.5,1.9,22.0,832.0,1002.32,731.85
2016,7,21,15,0,932.0,81.0,1.9,22.0,797.0,985.71,722.63
2016,7,21,15,15,922.5,79.0,1.85,21.5,756.5,961.71,709.44
2016,7,21,15,30,913.0,77.0,1.8,21.0,716.0,934.29,694.06
2016,7,21,15,45,904.0,74.0,1.8,21.0,671.0,902.92,675.28
2016,7,21,16,0,895.0,71.0,1.8,21.0,626.0,868.46,654.32
2016,7,21,16,15,878.5,68.5,1.75,20.5,577.0,825.46,628.02
2016,7,21,16,30,862.0,66.0,1.7,20.0,528.0,780.34,599.88
2016,7,21,16,45,844.0,62.5,1.7,19.5,477.0,731.02,568.64
2016,7,21,17,0,826.0,59.0,1.7,19.0,426.0,680.3,535.56
2016,7,21,17,15,796.0,56.0,1.65,18.5,373.5,620.95,494.75
2016,7,21,17,30,766.0,53.0,1.6,18.0,321.0,567.13,454.79
2016,7,21,17,45,726.5,48.5,1.55,17.5,269.0,500.88,403.38
2016,7,21,18,0,687.0,44.0,1.5,17.0,217.0,436.72,351.27
2016,7,21,18,15,621.0,38.5,1.4,16.0,168.0,361.11,288.15
2016,7,21,18,30,555.0,33.0,1.3,15.0,119.0,291.36,227.22
2016,7,21,18,45,443.0,25.5,1.25,14.5,78.0,208.96,153.08
2016,7,21,19,0,331.0,18.0,1.2,14.0,37.0,133.01,39.01
2016,7,21,19,15,165.5,9.0,1.15,13.5,18.5,49.51,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
