Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,173.5,10.0,0.8,11.0,21.0,8.54,0.0
2016,7,22,5,30,347.0,20.0,0.8,12.0,42.0,18.09,4.95
2016,7,22,5,45,455.5,27.5,0.85,13.0,84.5,24.61,15.51
2016,7,22,6,0,564.0,35.0,0.9,14.0,127.0,31.14,21.87
2016,7,22,6,15,628.0,40.0,0.9,14.5,176.5,35.24,25.81
2016,7,22,6,30,692.0,45.0,0.9,15.0,226.0,39.36,29.59
2016,7,22,6,45,735.0,48.5,0.95,15.5,278.5,42.1,31.99
2016,7,22,7,0,778.0,52.0,1.0,16.0,331.0,50.39,39.2
2016,7,22,7,15,807.0,55.0,1.0,16.5,384.0,53.42,41.65
2016,7,22,7,30,836.0,58.0,1.0,17.0,437.0,56.34,43.96
2016,7,22,7,45,857.5,60.0,1.05,18.0,488.5,58.35,45.35
2016,7,22,8,0,879.0,62.0,1.1,19.0,540.0,60.27,46.63
2016,7,22,8,15,895.0,64.0,1.1,19.5,589.0,76.35,46.16
2016,7,22,8,30,911.0,66.0,1.1,20.0,638.0,136.95,71.29
2016,7,22,8,45,923.0,68.0,1.15,21.0,683.5,198.52,113.65
2016,7,22,9,0,935.0,70.0,1.2,22.0,729.0,260.94,163.94
2016,7,22,9,15,944.5,71.5,1.2,22.5,770.0,322.89,216.66
2016,7,22,9,30,954.0,73.0,1.2,23.0,811.0,384.87,269.34
2016,7,22,9,45,948.0,82.5,1.25,23.5,843.5,446.73,321.02
2016,7,22,10,0,942.0,92.0,1.3,24.0,876.0,506.44,369.25
2016,7,22,10,15,947.5,93.0,1.35,24.5,905.0,562.99,413.42
2016,7,22,10,30,953.0,94.0,1.4,25.0,934.0,618.12,455.0
2016,7,22,10,45,958.0,94.5,1.45,25.5,956.5,670.89,493.52
2016,7,22,11,0,963.0,95.0,1.5,26.0,979.0,721.73,529.49
2016,7,22,11,15,966.0,95.5,1.5,26.0,994.0,769.02,562.66
2016,7,22,11,30,969.0,96.0,1.5,26.0,1009.0,813.79,592.05
2016,7,22,11,45,971.0,95.5,1.55,26.5,1016.5,854.22,617.05
2016,7,22,12,0,973.0,95.0,1.6,27.0,1024.0,891.68,639.93
2016,7,22,12,15,973.0,95.0,1.65,27.0,1024.0,924.77,661.17
2016,7,22,12,30,973.0,95.0,1.7,27.0,1024.0,954.48,680.29
2016,7,22,12,45,972.5,94.0,1.75,27.5,1016.0,979.26,694.98
2016,7,22,13,0,972.0,93.0,1.8,28.0,1008.0,1000.31,707.38
2016,7,22,13,15,969.0,92.5,1.8,27.5,992.0,1015.66,718.5
2016,7,22,13,30,966.0,92.0,1.8,27.0,976.0,1027.03,727.35
2016,7,22,13,45,961.5,91.0,1.8,27.0,953.0,1032.41,731.21
2016,7,22,14,0,957.0,90.0,1.8,27.0,930.0,1033.72,732.75
2016,7,22,14,15,951.0,89.0,1.8,26.5,900.0,1029.54,732.5
2016,7,22,14,30,945.0,88.0,1.8,26.0,870.0,1021.37,729.94
2016,7,22,14,45,937.5,86.5,1.85,26.0,834.0,1007.3,723.05
2016,7,22,15,0,930.0,85.0,1.9,26.0,798.0,989.46,713.87
2016,7,22,15,15,919.0,83.0,1.85,25.5,756.5,964.13,700.11
2016,7,22,15,30,908.0,81.0,1.8,25.0,715.0,935.44,684.2
2016,7,22,15,45,881.0,84.5,1.8,24.5,666.0,895.65,661.48
2016,7,22,16,0,854.0,88.0,1.8,24.0,617.0,853.84,637.16
2016,7,22,16,15,835.5,85.0,1.75,23.5,567.5,818.13,616.07
2016,7,22,16,30,817.0,82.0,1.7,23.0,518.0,771.87,587.33
2016,7,22,16,45,780.0,81.5,1.7,22.5,464.5,712.74,549.43
2016,7,22,17,0,743.0,81.0,1.7,22.0,411.0,653.64,510.52
2016,7,22,17,15,707.5,76.5,1.65,21.5,358.5,594.38,468.84
2016,7,22,17,30,672.0,72.0,1.6,21.0,306.0,533.43,423.76
2016,7,22,17,45,621.5,66.0,1.55,20.5,254.5,463.3,369.8
2016,7,22,18,0,571.0,60.0,1.5,20.0,203.0,396.55,316.23
2016,7,22,18,15,496.0,51.5,1.4,19.0,155.5,319.04,252.47
2016,7,22,18,30,421.0,43.0,1.3,18.0,108.0,248.67,192.31
2016,7,22,18,45,300.5,31.5,1.25,17.5,69.0,166.39,120.35
2016,7,22,19,0,180.0,20.0,1.2,17.0,30.0,90.11,18.26
2016,7,22,19,15,90.0,10.0,1.15,16.5,15.0,31.32,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.5,12.0,0.65,11.5,16.5,10.24,0.0
2016,7,23,5,30,149.0,24.0,0.6,12.0,33.0,18.65,4.36
2016,7,23,5,45,262.0,37.5,0.6,13.0,72.0,29.0,19.22
2016,7,23,6,0,375.0,51.0,0.6,14.0,111.0,41.39,30.87
2016,7,23,6,15,448.5,61.0,0.6,15.0,158.5,48.52,37.5
2016,7,23,6,30,522.0,71.0,0.6,16.0,206.0,55.48,43.71
2016,7,23,6,45,580.0,77.0,0.6,17.0,258.0,58.97,46.63
2016,7,23,7,0,638.0,83.0,0.6,18.0,310.0,62.45,49.4
2016,7,23,7,15,674.5,88.5,0.6,18.5,362.5,65.27,51.6
2016,7,23,7,30,711.0,94.0,0.6,19.0,415.0,68.0,53.66
2016,7,23,7,45,741.5,97.5,0.6,20.0,467.0,69.19,54.25
2016,7,23,8,0,772.0,101.0,0.6,21.0,519.0,77.02,60.47
2016,7,23,8,15,792.5,104.5,0.65,22.0,568.0,91.43,59.12
2016,7,23,8,30,813.0,108.0,0.7,23.0,617.0,148.45,83.02
2016,7,23,8,45,825.5,112.0,0.75,24.0,661.5,206.91,122.55
2016,7,23,9,0,838.0,116.0,0.8,25.0,706.0,266.49,169.26
2016,7,23,9,15,850.0,118.5,0.85,25.5,746.5,325.69,218.18
2016,7,23,9,30,862.0,121.0,0.9,26.0,787.0,389.42,270.38
2016,7,23,9,45,873.0,122.0,0.95,27.0,822.5,446.83,316.33
2016,7,23,10,0,884.0,123.0,1.0,28.0,858.0,503.99,360.53
2016,7,23,10,15,890.5,124.5,1.05,28.5,886.5,558.75,402.17
2016,7,23,10,30,897.0,126.0,1.1,29.0,915.0,612.32,441.51
2016,7,23,10,45,863.5,150.5,1.2,30.0,925.5,657.33,472.83
2016,7,23,11,0,830.0,175.0,1.3,31.0,936.0,703.73,503.63
2016,7,23,11,15,833.5,176.0,1.3,31.0,950.5,748.38,534.06
2016,7,23,11,30,837.0,177.0,1.3,31.0,965.0,790.97,562.45
2016,7,23,11,45,818.5,190.5,1.35,31.5,966.0,824.61,583.51
2016,7,23,12,0,800.0,204.0,1.4,32.0,967.0,854.45,601.78
2016,7,23,12,15,800.0,203.5,1.45,32.0,966.5,884.46,620.99
2016,7,23,12,30,800.0,203.0,1.5,32.0,966.0,911.57,638.24
2016,7,23,12,45,811.0,194.0,1.55,32.0,962.0,938.04,655.14
2016,7,23,13,0,822.0,185.0,1.6,32.0,958.0,961.41,670.17
2016,7,23,13,15,818.5,184.0,1.65,32.0,943.0,975.25,679.45
2016,7,23,13,30,815.0,183.0,1.7,32.0,928.0,985.45,686.7
2016,7,23,13,45,800.5,186.0,1.75,32.0,903.0,985.13,687.65
2016,7,23,14,0,786.0,189.0,1.8,32.0,878.0,981.04,686.5
2016,7,23,14,15,777.5,186.5,1.8,31.5,849.0,973.9,684.38
2016,7,23,14,30,769.0,184.0,1.8,31.0,820.0,972.27,685.82
2016,7,23,14,45,781.0,169.0,1.8,31.0,790.5,956.57,677.16
2016,7,23,15,0,793.0,154.0,1.8,31.0,761.0,945.78,671.82
2016,7,23,15,15,779.0,150.5,1.8,30.5,720.5,918.28,657.24
2016,7,23,15,30,765.0,147.0,1.8,30.0,680.0,894.47,645.09
2016,7,23,15,45,775.0,132.0,1.8,29.5,641.0,864.27,628.66
2016,7,23,16,0,785.0,117.0,1.8,29.0,602.0,836.64,613.79
2016,7,23,16,15,763.5,113.0,1.75,28.0,553.0,790.61,587.09
2016,7,23,16,30,742.0,109.0,1.7,27.0,504.0,747.47,561.9
2016,7,23,16,45,732.0,99.0,1.7,26.5,456.0,700.47,532.69
2016,7,23,17,0,722.0,89.0,1.7,26.0,408.0,651.66,501.42
2016,7,23,17,15,685.5,83.5,1.6,25.0,355.5,588.56,457.76
2016,7,23,17,30,649.0,78.0,1.5,24.0,303.0,526.58,413.14
2016,7,23,17,45,608.0,69.5,1.45,23.0,253.0,460.07,363.37
2016,7,23,18,0,567.0,61.0,1.4,22.0,203.0,396.08,313.13
2016,7,23,18,15,490.5,52.5,1.3,21.0,155.0,317.91,249.38
2016,7,23,18,30,414.0,44.0,1.2,20.0,107.0,247.01,189.3
2016,7,23,18,45,289.0,32.0,1.1,19.0,68.0,162.86,116.46
2016,7,23,19,0,164.0,20.0,1.0,18.0,29.0,83.61,8.96
2016,7,23,19,15,82.0,10.0,0.95,17.5,14.5,29.33,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,5,15,53.0,11.5,0.65,11.5,15.0,9.82,0.0
2016,7,24,5,30,106.0,23.0,0.6,12.0,30.0,17.81,2.85
2016,7,24,5,45,209.0,39.5,0.6,13.0,68.0,30.35,20.28
2016,7,24,6,0,312.0,56.0,0.6,14.0,106.0,42.67,31.96
2016,7,24,6,15,386.5,68.0,0.6,14.5,152.5,51.35,40.06
2016,7,24,6,30,461.0,80.0,0.6,15.0,199.0,59.86,47.75
2016,7,24,6,45,530.0,85.5,0.65,16.0,251.5,65.36,52.45
2016,7,24,7,0,599.0,91.0,0.7,17.0,304.0,68.21,54.64
2016,7,24,7,15,637.5,97.5,0.7,18.0,356.0,71.49,57.11
2016,7,24,7,30,676.0,104.0,0.7,19.0,408.0,74.65,59.39
2016,7,24,7,45,713.0,106.0,0.75,20.0,460.5,74.57,58.86
2016,7,24,8,0,750.0,108.0,0.8,21.0,513.0,74.58,58.41
2016,7,24,8,15,771.5,112.0,0.8,21.5,562.0,96.02,63.3
2016,7,24,8,30,793.0,116.0,0.8,22.0,611.0,152.29,87.19
2016,7,24,8,45,803.5,122.0,0.85,23.0,655.5,210.79,127.05
2016,7,24,9,0,814.0,128.0,0.9,24.0,700.0,270.21,173.81
2016,7,24,9,15,827.5,131.0,0.9,24.5,741.0,328.95,222.26
2016,7,24,9,30,841.0,134.0,0.9,25.0,782.0,388.45,271.21
2016,7,24,9,45,820.0,153.0,0.9,26.0,809.0,446.9,318.05
2016,7,24,10,0,799.0,172.0,0.9,27.0,836.0,501.92,360.27
2016,7,24,10,15,808.0,174.5,0.9,27.5,865.5,556.01,400.63
2016,7,24,10,30,817.0,177.0,0.9,28.0,895.0,609.46,439.07
2016,7,24,10,45,782.5,203.5,0.95,28.5,905.0,655.5,471.15
2016,7,24,11,0,748.0,230.0,1.0,29.0,915.0,697.19,499.17
2016,7,24,11,15,752.5,231.5,1.05,29.0,930.0,741.32,529.6
2016,7,24,11,30,757.0,233.0,1.1,29.0,945.0,783.73,558.28
2016,7,24,11,45,729.5,253.0,1.15,29.5,943.5,814.77,577.42
2016,7,24,12,0,702.0,273.0,1.2,30.0,942.0,841.72,593.65
2016,7,24,12,15,702.0,273.0,1.2,30.0,941.5,871.08,612.39
2016,7,24,12,30,702.0,273.0,1.2,30.0,941.0,897.73,629.22
2016,7,24,12,45,723.5,256.5,1.25,30.5,940.5,926.2,647.12
2016,7,24,13,0,745.0,240.0,1.3,31.0,940.0,951.81,663.0
2016,7,24,13,15,740.5,238.5,1.3,31.0,924.0,964.0,670.54
2016,7,24,13,30,736.0,237.0,1.3,31.0,908.0,972.66,676.17
2016,7,24,13,45,703.0,249.5,1.35,31.0,878.0,963.61,671.7
2016,7,24,14,0,670.0,262.0,1.4,31.0,848.0,950.6,664.55
2016,7,24,14,15,659.5,257.5,1.4,30.5,818.5,939.95,660.26
2016,7,24,14,30,649.0,253.0,1.4,30.0,789.0,925.99,653.9
2016,7,24,14,45,643.5,243.5,1.45,29.5,755.5,908.94,646.49
2016,7,24,15,0,638.0,234.0,1.5,29.0,722.0,888.74,637.03
2016,7,24,15,15,621.0,227.5,1.45,28.5,681.5,857.58,619.0
2016,7,24,15,30,604.0,221.0,1.4,28.0,641.0,818.29,595.72
2016,7,24,15,45,611.5,201.5,1.4,28.0,602.5,797.73,584.33
2016,7,24,16,0,619.0,182.0,1.4,28.0,564.0,768.14,566.76
2016,7,24,16,15,593.0,174.0,1.35,27.0,515.5,711.8,531.99
2016,7,24,16,30,567.0,166.0,1.3,26.0,467.0,662.21,500.93
2016,7,24,16,45,564.5,148.0,1.3,25.5,422.0,619.31,473.6
2016,7,24,17,0,562.0,130.0,1.3,25.0,377.0,574.49,443.9
2016,7,24,17,15,520.5,120.0,1.25,24.0,326.0,510.35,398.85
2016,7,24,17,30,479.0,110.0,1.2,23.0,275.0,448.38,353.78
2016,7,24,17,45,446.0,94.5,1.15,22.0,228.0,387.8,308.02
2016,7,24,18,0,413.0,79.0,1.1,21.0,181.0,329.4,261.85
2016,7,24,18,15,339.5,65.0,1.0,20.0,136.0,255.8,201.59
2016,7,24,18,30,266.0,51.0,0.9,19.0,91.0,189.8,145.89
2016,7,24,18,45,179.5,34.0,0.85,18.0,56.5,123.45,87.77
2016,7,24,19,0,93.0,17.0,0.8,17.0,22.0,57.25,0.0
2016,7,24,19,15,46.5,8.5,0.8,16.5,11.0,19.07,0.0
2016,7,24,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,58.0,10.0,0.6,11.5,13.0,8.54,0.0
2016,7,25,5,30,116.0,20.0,0.6,12.0,26.0,15.53,0.65
2016,7,25,5,45,208.0,36.5,0.6,12.5,63.0,28.1,18.32
2016,7,25,6,0,300.0,53.0,0.6,13.0,100.0,40.42,30.09
2016,7,25,6,15,370.0,66.5,0.55,13.5,146.0,50.19,39.19
2016,7,25,6,30,440.0,80.0,0.5,14.0,192.0,59.73,47.84
2016,7,25,6,45,493.0,90.0,0.5,15.0,242.0,66.47,53.64
2016,7,25,7,0,546.0,100.0,0.5,16.0,292.0,74.78,60.62
2016,7,25,7,15,585.0,108.0,0.5,16.5,343.5,78.85,63.85
2016,7,25,7,30,624.0,116.0,0.5,17.0,395.0,82.74,66.85
2016,7,25,7,45,651.0,123.5,0.55,18.0,445.5,85.91,69.05
2016,7,25,8,0,678.0,131.0,0.6,19.0,496.0,88.85,71.03
2016,7,25,8,15,701.0,137.0,0.6,20.0,544.5,102.84,70.01
2016,7,25,8,30,724.0,143.0,0.6,21.0,593.0,157.25,93.92
2016,7,25,8,45,736.5,150.0,0.65,22.0,637.0,213.5,132.27
2016,7,25,9,0,749.0,157.0,0.7,23.0,681.0,271.06,177.25
2016,7,25,9,15,763.0,161.0,0.75,23.5,722.0,327.99,223.96
2016,7,25,9,30,777.0,165.0,0.8,24.0,763.0,385.87,271.4
2016,7,25,9,45,824.5,148.5,0.85,25.0,809.0,445.78,318.33
2016,7,25,10,0,872.0,132.0,0.9,26.0,855.0,506.13,364.48
2016,7,25,10,15,879.5,133.5,0.95,26.5,884.5,561.03,406.31
2016,7,25,10,30,887.0,135.0,1.0,27.0,914.0,614.85,445.96
2016,7,25,10,45,868.5,151.0,1.05,27.5,929.0,662.3,479.7
2016,7,25,11,0,850.0,167.0,1.1,28.0,944.0,712.18,513.72
2016,7,25,11,15,853.5,168.0,1.1,28.0,959.5,757.75,544.83
2016,7,25,11,30,857.0,169.0,1.1,28.0,975.0,801.19,573.83
2016,7,25,11,45,838.5,183.0,1.15,28.5,976.0,836.13,595.81
2016,7,25,12,0,820.0,197.0,1.2,29.0,977.0,867.2,614.72
2016,7,25,12,15,819.5,197.0,1.2,29.0,976.5,897.82,633.56
2016,7,25,12,30,819.0,197.0,1.2,29.0,976.0,925.46,650.47
2016,7,25,12,45,830.0,188.0,1.25,29.0,972.0,952.29,667.65
2016,7,25,13,0,841.0,179.0,1.3,29.0,968.0,975.95,682.92
2016,7,25,13,15,837.0,178.0,1.3,29.0,952.0,989.57,691.37
2016,7,25,13,30,833.0,177.0,1.3,29.0,936.0,999.48,697.76
2016,7,25,13,45,810.5,185.0,1.35,29.0,908.5,996.32,697.14
2016,7,25,14,0,788.0,193.0,1.4,29.0,881.0,989.19,694.33
2016,7,25,14,15,779.0,190.0,1.35,28.5,851.5,990.55,696.75
2016,7,25,14,30,770.0,187.0,1.3,28.0,822.0,978.85,691.11
2016,7,25,14,45,762.5,181.5,1.3,28.0,787.0,962.45,682.22
2016,7,25,15,0,755.0,176.0,1.3,28.0,752.0,942.67,671.33
2016,7,25,15,15,740.0,171.5,1.25,27.5,711.0,913.66,655.22
2016,7,25,15,30,725.0,167.0,1.2,27.0,670.0,881.83,637.33
2016,7,25,15,45,725.0,154.0,1.2,26.5,628.5,851.72,621.1
2016,7,25,16,0,725.0,141.0,1.2,26.0,587.0,818.39,602.53
2016,7,25,16,15,701.0,135.5,1.15,25.5,537.5,770.15,573.09
2016,7,25,16,30,677.0,130.0,1.1,25.0,488.0,720.66,542.37
2016,7,25,16,45,671.0,116.5,1.1,24.5,441.0,675.35,514.39
2016,7,25,17,0,665.0,103.0,1.1,24.0,394.0,628.03,483.48
2016,7,25,17,15,625.5,96.0,1.05,23.0,342.0,563.26,438.74
2016,7,25,17,30,586.0,89.0,1.0,22.0,290.0,499.98,393.36
2016,7,25,17,45,550.5,77.5,0.95,21.5,241.0,436.22,344.95
2016,7,25,18,0,515.0,66.0,0.9,21.0,192.0,374.58,295.99
2016,7,25,18,15,437.0,55.5,0.8,20.0,145.0,295.97,232.05
2016,7,25,18,30,359.0,45.0,0.7,19.0,98.0,224.99,172.21
2016,7,25,18,45,252.5,31.5,0.65,18.0,61.5,149.31,105.5
2016,7,25,19,0,146.0,18.0,0.6,17.0,25.0,75.03,0.0
2016,7,25,19,15,73.0,9.0,0.6,16.5,12.5,26.27,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,62.5,10.0,0.55,13.5,13.5,8.54,0.0
2016,7,26,5,30,125.0,20.0,0.5,14.0,27.0,15.55,0.0
2016,7,26,5,45,222.0,35.5,0.45,15.0,64.0,27.4,17.42
2016,7,26,6,0,319.0,51.0,0.4,16.0,101.0,39.05,28.49
2016,7,26,6,15,391.5,63.5,0.35,16.5,147.0,48.17,36.92
2016,7,26,6,30,464.0,76.0,0.3,17.0,193.0,59.47,47.02
2016,7,26,6,45,517.5,85.0,0.3,18.0,243.5,65.04,51.73
2016,7,26,7,0,571.0,94.0,0.3,19.0,294.0,70.43,56.11
2016,7,26,7,15,609.0,101.0,0.3,20.0,345.5,73.94,58.73
2016,7,26,7,30,647.0,108.0,0.3,21.0,397.0,77.32,61.15
2016,7,26,7,45,673.5,115.0,0.3,22.5,447.0,80.37,63.1
2016,7,26,8,0,700.0,122.0,0.3,24.0,497.0,83.21,64.84
2016,7,26,8,15,722.5,127.0,0.3,25.0,545.5,97.0,63.67
2016,7,26,8,30,745.0,132.0,0.3,26.0,594.0,152.01,87.02
2016,7,26,8,45,758.0,137.5,0.35,27.0,638.0,208.55,124.65
2016,7,26,9,0,771.0,143.0,0.4,28.0,682.0,272.36,173.3
2016,7,26,9,15,784.5,146.5,0.45,28.5,723.0,329.12,218.84
2016,7,26,9,30,798.0,150.0,0.5,29.0,764.0,386.73,265.04
2016,7,26,9,45,822.0,145.5,0.55,30.0,802.5,443.03,308.66
2016,7,26,10,0,846.0,141.0,0.6,31.0,841.0,500.65,351.83
2016,7,26,10,15,853.5,143.0,0.65,31.5,870.0,555.97,392.69
2016,7,26,10,30,861.0,145.0,0.7,32.0,899.0,608.35,430.21
2016,7,26,10,45,854.0,153.5,0.8,32.5,917.5,660.0,466.29
2016,7,26,11,0,847.0,162.0,0.9,33.0,936.0,707.0,498.29
2016,7,26,11,15,850.0,163.0,0.9,33.0,950.5,752.07,528.3
2016,7,26,11,30,853.0,164.0,0.9,33.0,965.0,794.97,556.21
2016,7,26,11,45,843.5,172.0,0.95,33.5,969.0,831.74,578.93
2016,7,26,12,0,834.0,180.0,1.0,34.0,973.0,865.26,598.58
2016,7,26,12,15,834.0,179.5,1.05,34.0,972.5,896.09,617.75
2016,7,26,12,30,834.0,179.0,1.1,34.0,972.0,923.89,635.09
2016,7,26,12,45,840.0,173.5,1.15,34.5,966.0,949.33,649.73
2016,7,26,13,0,846.0,168.0,1.2,35.0,960.0,971.49,662.4
2016,7,26,13,15,841.5,167.0,1.2,34.5,944.0,984.57,671.69
2016,7,26,13,30,837.0,166.0,1.2,34.0,928.0,993.91,678.99
2016,7,26,13,45,826.5,167.0,1.2,34.0,903.5,995.63,680.52
2016,7,26,14,0,816.0,168.0,1.2,34.0,879.0,993.56,680.0
2016,7,26,14,15,807.0,165.5,1.2,34.0,849.0,985.75,676.21
2016,7,26,14,30,798.0,163.0,1.2,34.0,819.0,974.28,670.41
2016,7,26,14,45,790.0,158.0,1.2,34.0,784.0,957.7,661.64
2016,7,26,15,0,782.0,153.0,1.2,34.0,749.0,937.67,650.89
2016,7,26,15,15,767.5,149.5,1.2,33.5,708.0,909.74,636.63
2016,7,26,15,30,753.0,146.0,1.2,33.0,667.0,885.61,624.71
2016,7,26,15,45,741.0,138.5,1.2,32.5,622.5,849.88,605.29
2016,7,26,16,0,729.0,131.0,1.2,32.0,578.0,811.62,584.06
2016,7,26,16,15,705.0,126.0,1.2,31.5,529.5,763.82,556.19
2016,7,26,16,30,681.0,121.0,1.2,31.0,481.0,714.78,526.92
2016,7,26,16,45,657.0,113.0,1.2,30.5,431.0,661.48,493.96
2016,7,26,17,0,633.0,105.0,1.2,30.0,381.0,607.68,458.79
2016,7,26,17,15,593.0,97.5,1.15,29.0,330.0,543.3,415.06
2016,7,26,17,30,553.0,90.0,1.1,28.0,279.0,480.55,370.74
2016,7,26,17,45,503.5,80.0,1.05,27.0,229.5,411.63,319.82
2016,7,26,18,0,454.0,70.0,1.0,26.0,180.0,346.27,269.31
2016,7,26,18,15,378.5,58.0,0.9,24.5,135.0,267.11,206.39
2016,7,26,18,30,303.0,46.0,0.8,23.0,90.0,200.31,151.07
2016,7,26,18,45,201.5,30.5,0.75,22.0,55.0,127.84,87.95
2016,7,26,19,0,100.0,15.0,0.7,21.0,20.0,56.35,0.0
2016,7,26,19,15,50.0,7.5,0.65,20.5,10.0,19.15,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,15.5,9.0,6.4,0.0
2016,7,27,5,30,59.0,15.0,0.4,16.0,18.0,12.08,0.0
2016,7,27,5,45,131.5,34.5,0.45,16.5,51.5,26.94,16.8
2016,7,27,6,0,204.0,54.0,0.5,17.0,85.0,40.78,29.81
2016,7,27,6,15,265.5,71.0,0.5,18.0,127.5,52.89,40.76
2016,7,27,6,30,327.0,88.0,0.5,19.0,170.0,64.64,51.09
2016,7,27,6,45,384.0,100.0,0.5,20.0,217.5,72.51,57.75
2016,7,27,7,0,441.0,112.0,0.5,21.0,265.0,80.15,63.99
2016,7,27,7,15,480.0,122.0,0.5,22.0,313.5,86.02,68.52
2016,7,27,7,30,519.0,132.0,0.5,23.0,362.0,91.66,72.74
2016,7,27,7,45,555.5,138.5,0.5,24.0,411.5,94.82,74.81
2016,7,27,8,0,592.0,145.0,0.5,25.0,461.0,97.44,76.38
2016,7,27,8,15,616.0,151.5,0.55,25.5,508.0,110.1,75.17
2016,7,27,8,30,640.0,158.0,0.6,26.0,555.0,159.85,97.1
2016,7,27,8,45,657.0,164.0,0.65,27.0,598.0,211.16,131.19
2016,7,27,9,0,674.0,170.0,0.7,28.0,641.0,264.4,171.7
2016,7,27,9,15,689.0,174.5,0.75,28.5,680.0,317.7,214.42
2016,7,27,9,30,704.0,179.0,0.8,29.0,719.0,372.21,258.08
2016,7,27,9,45,715.0,183.0,0.9,29.5,753.0,425.71,300.5
2016,7,27,10,0,726.0,187.0,1.0,30.0,787.0,479.47,341.98
2016,7,27,10,15,735.0,189.5,1.05,30.5,815.0,531.07,380.48
2016,7,27,10,30,744.0,192.0,1.1,31.0,843.0,582.2,417.42
2016,7,27,10,45,743.5,198.5,1.15,31.5,863.0,630.05,450.92
2016,7,27,11,0,743.0,205.0,1.2,32.0,883.0,676.2,482.28
2016,7,27,11,15,747.5,206.5,1.2,32.0,897.5,719.84,511.84
2016,7,27,11,30,752.0,208.0,1.2,32.0,912.0,761.75,539.62
2016,7,27,11,45,747.5,212.5,1.25,32.0,917.5,797.26,563.21
2016,7,27,12,0,743.0,217.0,1.3,32.0,923.0,830.1,584.82
2016,7,27,12,15,743.0,217.0,1.3,32.0,923.0,859.88,603.83
2016,7,27,12,30,743.0,217.0,1.3,32.0,923.0,886.84,620.74
2016,7,27,12,45,740.0,217.0,1.3,32.5,914.5,908.07,632.48
2016,7,27,13,0,737.0,217.0,1.3,33.0,906.0,926.05,642.26
2016,7,27,13,15,732.5,215.5,1.3,32.5,891.0,937.79,650.93
2016,7,27,13,30,728.0,214.0,1.3,32.0,876.0,946.06,657.66
2016,7,27,13,45,723.0,210.5,1.3,32.0,854.0,948.34,659.57
2016,7,27,14,0,718.0,207.0,1.3,32.0,832.0,947.12,659.51
2016,7,27,14,15,708.5,204.0,1.3,31.5,803.5,938.55,656.42
2016,7,27,14,30,699.0,201.0,1.3,31.0,775.0,926.62,651.43
2016,7,27,14,45,697.5,191.0,1.3,31.0,743.0,911.91,643.49
2016,7,27,15,0,696.0,181.0,1.3,31.0,711.0,893.82,633.54
2016,7,27,15,15,680.5,176.5,1.25,30.5,671.0,865.17,617.53
2016,7,27,15,30,665.0,172.0,1.2,30.0,631.0,833.93,599.87
2016,7,27,15,45,664.5,158.5,1.2,29.5,591.0,804.22,583.69
2016,7,27,16,0,664.0,145.0,1.2,29.0,551.0,771.52,565.31
2016,7,27,16,15,639.5,139.0,1.15,28.5,504.0,724.03,536.18
2016,7,27,16,30,615.0,133.0,1.1,28.0,457.0,675.51,505.78
2016,7,27,16,45,606.0,120.0,1.1,27.5,411.5,630.7,477.44
2016,7,27,17,0,597.0,107.0,1.1,27.0,366.0,584.34,446.98
2016,7,27,17,15,557.0,99.0,1.05,26.0,316.0,520.87,403.06
2016,7,27,17,30,517.0,91.0,1.0,25.0,266.0,459.13,358.73
2016,7,27,17,45,483.0,78.5,0.95,24.5,220.5,398.43,312.72
2016,7,27,18,0,449.0,66.0,0.9,24.0,175.0,339.89,266.35
2016,7,27,18,15,375.0,55.0,0.8,23.0,131.0,266.08,206.53
2016,7,27,18,30,301.0,44.0,0.7,22.0,87.0,197.36,149.1
2016,7,27,18,45,150.5,32.0,0.65,21.5,53.5,111.61,75.89
2016,7,27,19,0,0.0,20.0,0.6,21.0,20.0,18.77,0.0
2016,7,27,19,15,0.0,10.0,0.55,20.5,10.0,8.54,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,67.5,9.0,0.4,13.5,12.5,7.68,0.0
2016,7,28,5,30,135.0,18.0,0.4,14.0,25.0,14.04,0.0
2016,7,28,5,45,240.0,31.5,0.4,14.5,61.0,24.45,14.77
2016,7,28,6,0,345.0,45.0,0.4,15.0,97.0,36.41,26.25
2016,7,28,6,15,418.0,55.0,0.4,15.5,142.0,43.66,33.08
2016,7,28,6,30,491.0,65.0,0.4,16.0,187.0,50.74,39.51
2016,7,28,6,45,541.0,73.0,0.4,17.0,236.0,55.85,43.91
2016,7,28,7,0,591.0,81.0,0.4,18.0,285.0,60.8,48.0
2016,7,28,7,15,627.5,87.0,0.4,19.0,335.5,63.97,50.4
2016,7,28,7,30,664.0,93.0,0.4,20.0,386.0,67.02,52.63
2016,7,28,7,45,691.0,97.5,0.45,21.0,435.5,68.79,53.72
2016,7,28,8,0,718.0,102.0,0.5,22.0,485.0,70.47,54.71
2016,7,28,8,15,739.0,106.0,0.5,22.5,532.0,90.97,59.43
2016,7,28,8,30,760.0,110.0,0.5,23.0,579.0,145.42,82.55
2016,7,28,8,45,773.0,114.5,0.55,24.0,622.5,201.43,120.44
2016,7,28,9,0,786.0,119.0,0.6,25.0,666.0,258.67,165.23
2016,7,28,9,15,798.5,121.5,0.65,25.5,705.5,315.27,211.89
2016,7,28,9,30,811.0,124.0,0.7,26.0,745.0,372.53,259.05
2016,7,28,9,45,819.5,127.0,0.75,27.0,778.5,428.99,304.09
2016,7,28,10,0,828.0,130.0,0.8,28.0,812.0,485.15,347.31
2016,7,28,10,15,835.0,131.5,0.85,28.5,840.5,538.86,387.95
2016,7,28,10,30,842.0,133.0,0.9,29.0,869.0,590.25,425.62
2016,7,28,10,45,830.0,144.5,0.95,29.5,885.5,639.61,460.42
2016,7,28,11,0,818.0,156.0,1.0,30.0,902.0,684.69,491.23
2016,7,28,11,15,821.5,157.0,1.05,30.0,916.5,728.84,521.84
2016,7,28,11,30,825.0,158.0,1.1,30.0,931.0,770.93,550.49
2016,7,28,11,45,811.0,169.0,1.15,30.5,933.0,805.7,572.46
2016,7,28,12,0,797.0,180.0,1.2,31.0,935.0,837.01,591.29
2016,7,28,12,15,796.5,180.0,1.2,31.0,934.5,866.73,609.59
2016,7,28,12,30,796.0,180.0,1.2,31.0,934.0,893.51,626.02
2016,7,28,12,45,791.5,181.0,1.25,31.0,925.0,914.48,639.57
2016,7,28,13,0,787.0,182.0,1.3,31.0,916.0,932.09,651.18
2016,7,28,13,15,782.5,180.5,1.3,30.5,901.0,943.89,659.94
2016,7,28,13,30,778.0,179.0,1.3,30.0,886.0,952.13,666.7
2016,7,28,13,45,765.0,181.5,1.3,30.0,862.0,952.39,667.37
2016,7,28,14,0,752.0,184.0,1.3,30.0,838.0,949.02,666.02
2016,7,28,14,15,743.0,181.0,1.25,29.5,809.0,949.45,667.77
2016,7,28,14,30,734.0,178.0,1.2,29.0,780.0,937.72,662.02
2016,7,28,14,45,728.0,172.0,1.2,29.0,746.5,922.33,653.68
2016,7,28,15,0,722.0,166.0,1.2,29.0,713.0,903.66,643.38
2016,7,28,15,15,707.0,161.5,1.15,28.5,673.5,875.0,627.32
2016,7,28,15,30,692.0,157.0,1.1,28.0,634.0,843.68,609.57
2016,7,28,15,45,688.5,146.0,1.1,28.0,593.0,813.1,591.69
2016,7,28,16,0,685.0,135.0,1.1,28.0,552.0,779.69,571.76
2016,7,28,16,15,661.5,129.5,1.05,27.5,505.0,732.94,543.19
2016,7,28,16,30,638.0,124.0,1.0,27.0,458.0,685.06,513.42
2016,7,28,16,45,625.5,112.5,1.0,26.5,411.5,638.2,484.05
2016,7,28,17,0,613.0,101.0,1.0,26.0,365.0,590.02,452.31
2016,7,28,17,15,573.5,93.5,0.95,25.0,315.5,526.76,408.53
2016,7,28,17,30,534.0,86.0,0.9,24.0,266.0,465.18,364.28
2016,7,28,17,45,493.5,75.5,0.85,23.5,219.5,401.9,316.17
2016,7,28,18,0,453.0,65.0,0.8,23.0,173.0,341.38,268.12
2016,7,28,18,15,378.0,54.0,0.75,22.0,129.0,266.81,207.67
2016,7,28,18,30,303.0,43.0,0.7,21.0,85.0,197.41,149.5
2016,7,28,18,45,203.5,28.5,0.7,20.5,51.5,126.88,85.75
2016,7,28,19,0,104.0,14.0,0.7,20.0,18.0,44.36,0.0
2016,7,28,19,15,52.0,7.0,0.65,19.5,9.0,19.27,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,0.4,14.0,9.0,5.97,0.0
2016,7,29,5,30,74.0,14.0,0.4,14.0,18.0,10.87,0.0
2016,7,29,5,45,156.5,31.5,0.4,14.5,51.0,24.22,14.45
2016,7,29,6,0,239.0,49.0,0.4,15.0,84.0,37.27,26.96
2016,7,29,6,15,305.5,63.5,0.4,16.0,127.0,47.74,36.56
2016,7,29,6,30,372.0,78.0,0.4,17.0,170.0,57.94,45.65
2016,7,29,6,45,430.0,88.0,0.45,18.0,218.0,64.66,51.41
2016,7,29,7,0,488.0,98.0,0.5,19.0,266.0,71.22,56.82
2016,7,29,7,15,527.0,107.0,0.5,19.5,315.5,77.85,62.25
2016,7,29,7,30,566.0,116.0,0.5,20.0,365.0,82.43,65.81
2016,7,29,7,45,603.0,120.5,0.55,21.0,415.0,83.53,66.23
2016,7,29,8,0,640.0,125.0,0.6,22.0,465.0,84.61,66.64
2016,7,29,8,15,663.5,130.5,0.6,22.5,512.0,97.82,65.76
2016,7,29,8,30,687.0,136.0,0.6,23.0,559.0,149.81,88.72
2016,7,29,8,45,710.0,138.0,0.65,24.0,604.0,202.2,123.78
2016,7,29,9,0,733.0,140.0,0.7,25.0,649.0,257.07,166.23
2016,7,29,9,15,747.0,143.5,0.75,25.5,688.5,317.68,215.5
2016,7,29,9,30,761.0,147.0,0.8,26.0,728.0,373.42,261.11
2016,7,29,9,45,778.0,146.0,0.85,27.0,764.0,427.63,304.15
2016,7,29,10,0,795.0,145.0,0.9,28.0,800.0,482.51,346.29
2016,7,29,10,15,803.0,147.0,0.9,28.5,828.0,535.56,386.08
2016,7,29,10,30,811.0,149.0,0.9,29.0,856.0,587.84,423.86
2016,7,29,10,45,810.0,155.0,0.95,29.5,876.0,636.84,458.46
2016,7,29,11,0,809.0,161.0,1.0,30.0,896.0,683.86,490.66
2016,7,29,11,15,812.5,161.5,1.05,30.0,910.5,727.31,520.79
2016,7,29,11,30,816.0,162.0,1.1,30.0,925.0,768.72,549.01
2016,7,29,11,45,812.0,166.5,1.15,30.5,930.5,805.48,572.38
2016,7,29,12,0,808.0,171.0,1.2,31.0,936.0,839.4,592.84
2016,7,29,12,15,808.0,171.5,1.2,31.0,936.0,870.24,611.8
2016,7,29,12,30,808.0,172.0,1.2,31.0,936.0,898.15,628.9
2016,7,29,12,45,813.5,167.0,1.3,31.0,930.5,922.85,645.44
2016,7,29,13,0,819.0,162.0,1.4,31.0,925.0,944.35,660.09
2016,7,29,13,15,815.0,161.0,1.4,31.0,910.0,957.35,668.24
2016,7,29,13,30,811.0,160.0,1.4,31.0,895.0,966.74,674.35
2016,7,29,13,45,802.5,160.0,1.4,31.0,872.0,969.08,676.3
2016,7,29,14,0,794.0,160.0,1.4,31.0,849.0,967.75,676.2
2016,7,29,14,15,785.5,158.0,1.4,30.5,820.0,960.77,674.14
2016,7,29,14,30,777.0,156.0,1.4,30.0,791.0,950.24,670.05
2016,7,29,14,45,768.0,152.0,1.4,30.0,756.5,933.71,660.99
2016,7,29,15,0,759.0,148.0,1.4,30.0,722.0,913.85,649.96
2016,7,29,15,15,744.5,144.5,1.3,29.5,682.0,886.14,633.95
2016,7,29,15,30,730.0,141.0,1.2,29.0,642.0,861.96,620.22
2016,7,29,15,45,714.5,135.5,1.2,28.5,598.5,825.7,599.89
2016,7,29,16,0,699.0,130.0,1.2,28.0,555.0,787.21,577.89
2016,7,29,16,15,675.5,124.5,1.15,27.5,507.5,739.99,549.07
2016,7,29,16,30,652.0,119.0,1.1,27.0,460.0,691.61,518.97
2016,7,29,16,45,623.0,112.5,1.1,26.5,410.5,637.03,484.17
2016,7,29,17,0,594.0,106.0,1.1,26.0,361.0,582.41,447.49
2016,7,29,17,15,554.0,98.0,1.05,25.0,311.5,518.91,403.38
2016,7,29,17,30,514.0,90.0,1.0,24.0,262.0,457.17,358.79
2016,7,29,17,45,461.0,80.0,0.95,23.5,214.0,387.82,305.8
2016,7,29,18,0,408.0,70.0,0.9,23.0,166.0,318.51,250.85
2016,7,29,18,15,335.0,57.0,0.85,22.0,123.0,246.23,191.98
2016,7,29,18,30,262.0,44.0,0.8,21.0,80.0,181.63,137.48
2016,7,29,18,45,168.5,28.0,0.75,20.0,47.5,113.77,75.65
2016,7,29,19,0,75.0,12.0,0.7,19.0,15.0,33.63,0.0
2016,7,29,19,15,37.5,6.0,0.65,18.5,7.5,5.12,0.0
2016,7,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,7.5,0.5,13.5,10.0,6.4,0.0
2016,7,30,5,30,93.0,15.0,0.5,14.0,20.0,11.68,0.0
2016,7,30,5,45,190.5,31.0,0.5,14.5,54.0,23.95,14.06
2016,7,30,6,0,288.0,47.0,0.5,15.0,88.0,36.01,25.82
2016,7,30,6,15,360.0,59.0,0.5,15.5,132.5,44.81,34.03
2016,7,30,6,30,432.0,71.0,0.5,16.0,177.0,53.42,41.85
2016,7,30,6,45,486.0,80.5,0.55,17.0,225.5,61.51,48.87
2016,7,30,7,0,540.0,90.0,0.6,18.0,274.0,67.38,53.73
2016,7,30,7,15,579.5,97.0,0.6,18.5,324.5,70.98,56.59
2016,7,30,7,30,619.0,104.0,0.6,19.0,375.0,74.44,59.25
2016,7,30,7,45,648.0,110.0,0.65,20.0,424.5,76.9,60.89
2016,7,30,8,0,677.0,116.0,0.7,21.0,474.0,79.21,62.38
2016,7,30,8,15,700.0,121.0,0.75,22.0,522.0,92.93,61.52
2016,7,30,8,30,723.0,126.0,0.8,23.0,570.0,146.81,85.09
2016,7,30,8,45,738.5,131.0,0.85,24.0,614.0,202.26,122.84
2016,7,30,9,0,754.0,136.0,0.9,25.0,658.0,264.98,171.77
2016,7,30,9,15,768.0,139.5,0.95,25.5,698.5,321.12,217.93
2016,7,30,9,30,782.0,143.0,1.0,26.0,739.0,378.18,264.85
2016,7,30,9,45,820.5,130.5,1.05,26.5,781.5,433.4,309.29
2016,7,30,10,0,859.0,118.0,1.1,27.0,824.0,493.17,355.96
2016,7,30,10,15,866.0,120.0,1.15,27.0,853.0,547.67,398.47
2016,7,30,10,30,873.0,122.0,1.2,27.0,882.0,601.1,438.94
2016,7,30,10,45,859.0,135.0,1.3,27.5,898.5,648.8,473.57
2016,7,30,11,0,845.0,148.0,1.4,28.0,915.0,693.04,504.78
2016,7,30,11,15,848.5,149.0,1.4,28.0,930.0,737.0,535.41
2016,7,30,11,30,852.0,150.0,1.4,28.0,945.0,778.84,563.91
2016,7,30,11,45,830.0,166.0,1.45,28.0,945.5,820.53,591.22
2016,7,30,12,0,808.0,182.0,1.5,28.0,946.0,850.34,610.45
2016,7,30,12,15,808.0,182.0,1.5,28.0,946.0,880.93,629.69
2016,7,30,12,30,808.0,182.0,1.5,28.0,946.0,908.58,646.98
2016,7,30,12,45,799.5,186.0,1.5,28.0,936.0,928.98,659.71
2016,7,30,13,0,791.0,190.0,1.5,28.0,926.0,945.86,670.35
2016,7,30,13,15,787.0,188.5,1.45,27.5,911.0,958.31,678.98
2016,7,30,13,30,783.0,187.0,1.4,27.0,896.0,967.18,685.5
2016,7,30,13,45,770.0,189.5,1.4,27.0,871.5,967.47,686.21
2016,7,30,14,0,757.0,192.0,1.4,27.0,847.0,973.66,690.82
2016,7,30,14,15,748.0,189.0,1.3,26.5,818.5,965.41,686.32
2016,7,30,14,30,739.0,186.0,1.2,26.0,790.0,953.66,679.85
2016,7,30,14,45,730.5,181.0,1.2,26.0,755.5,936.9,670.61
2016,7,30,15,0,722.0,176.0,1.2,26.0,721.0,916.88,659.42
2016,7,30,15,15,707.0,171.5,1.15,25.5,681.0,888.14,643.22
2016,7,30,15,30,692.0,167.0,1.1,25.0,641.0,856.7,625.27
2016,7,30,15,45,683.5,157.5,1.1,25.0,599.0,823.27,605.4
2016,7,30,16,0,675.0,148.0,1.1,25.0,557.0,787.28,583.65
2016,7,30,16,15,650.5,142.0,1.05,24.5,509.5,739.21,553.94
2016,7,30,16,30,626.0,136.0,1.0,24.0,462.0,690.04,522.92
2016,7,30,16,45,606.0,125.5,0.95,23.5,414.0,638.82,489.22
2016,7,30,17,0,586.0,115.0,0.9,23.0,366.0,586.92,454.01
2016,7,30,17,15,545.0,106.5,0.85,22.5,315.5,522.25,408.03
2016,7,30,17,30,504.0,98.0,0.8,22.0,265.0,454.14,357.98
2016,7,30,17,45,457.5,86.0,0.8,21.5,217.5,387.97,307.55
2016,7,30,18,0,411.0,74.0,0.8,21.0,170.0,325.46,257.71
2016,7,30,18,15,335.5,60.5,0.75,20.0,126.0,251.27,196.98
2016,7,30,18,30,260.0,47.0,0.7,19.0,82.0,185.11,140.88
2016,7,30,18,45,166.0,30.0,0.7,18.0,49.0,115.51,76.01
2016,7,30,19,0,72.0,13.0,0.7,17.0,16.0,33.57,0.0
2016,7,30,19,15,36.0,6.5,0.65,16.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,30.0,6.5,0.65,12.5,8.0,5.55,0.0
2016,7,31,5,30,60.0,13.0,0.6,13.0,16.0,10.1,0.0
2016,7,31,5,45,143.5,31.5,0.55,13.5,49.0,24.21,14.17
2016,7,31,6,0,227.0,50.0,0.5,14.0,82.0,38.01,27.63
2016,7,31,6,15,294.0,65.5,0.5,14.5,125.5,49.18,38.02
2016,7,31,6,30,361.0,81.0,0.5,15.0,169.0,60.06,47.88
2016,7,31,6,45,418.0,92.5,0.5,16.0,217.5,67.77,54.56
2016,7,31,7,0,475.0,104.0,0.5,17.0,266.0,75.25,60.81
2016,7,31,7,15,514.5,113.5,0.55,17.5,315.5,80.99,65.5
2016,7,31,7,30,554.0,123.0,0.6,18.0,365.0,87.74,70.95
2016,7,31,7,45,584.5,130.5,0.65,19.0,414.0,90.67,72.91
2016,7,31,8,0,615.0,138.0,0.7,20.0,463.0,93.42,74.68
2016,7,31,8,15,639.5,144.5,0.75,20.5,510.0,106.9,73.83
2016,7,31,8,30,664.0,151.0,0.8,21.0,557.0,158.43,97.17
2016,7,31,8,45,675.5,159.0,0.85,22.0,599.5,212.02,134.04
2016,7,31,9,0,687.0,167.0,0.9,23.0,642.0,266.88,177.09
2016,7,31,9,15,702.0,171.5,0.95,23.5,681.5,321.27,221.75
2016,7,31,9,30,717.0,176.0,1.0,24.0,721.0,376.84,267.34
2016,7,31,9,45,695.0,197.5,1.05,25.0,746.0,431.22,311.0
2016,7,31,10,0,673.0,219.0,1.1,26.0,771.0,482.48,350.52
2016,7,31,10,15,682.5,222.5,1.15,26.0,799.5,532.96,389.34
2016,7,31,10,30,692.0,226.0,1.2,26.0,828.0,583.19,426.96
2016,7,31,10,45,683.5,238.0,1.3,26.5,845.5,628.58,459.58
2016,7,31,11,0,675.0,250.0,1.4,27.0,863.0,671.74,489.77
2016,7,31,11,15,679.5,252.5,1.4,27.0,877.5,714.13,519.14
2016,7,31,11,30,684.0,255.0,1.4,27.0,892.0,755.02,546.88
2016,7,31,11,45,668.0,267.5,1.45,27.0,894.0,786.35,567.96
2016,7,31,12,0,652.0,280.0,1.5,27.0,896.0,814.5,586.73
2016,7,31,12,15,652.0,281.0,1.5,27.0,896.5,843.38,605.68
2016,7,31,12,30,652.0,282.0,1.5,27.0,897.0,869.72,622.78
2016,7,31,12,45,741.5,223.0,1.5,27.0,917.0,920.34,657.35
2016,7,31,13,0,831.0,164.0,1.5,27.0,937.0,960.2,682.16
2016,7,31,13,15,827.0,163.0,1.45,26.5,921.5,973.45,691.02
2016,7,31,13,30,823.0,162.0,1.4,26.0,906.0,983.0,697.96
2016,7,31,13,45,791.5,175.5,1.4,26.0,876.0,976.31,694.31
2016,7,31,14,0,760.0,189.0,1.4,26.0,846.0,974.76,694.19
2016,7,31,14,15,751.0,186.0,1.35,25.5,817.0,966.46,690.5
2016,7,31,14,30,742.0,183.0,1.3,25.0,788.0,954.65,684.77
2016,7,31,14,45,717.0,186.5,1.3,25.0,749.5,930.84,670.97
2016,7,31,15,0,692.0,190.0,1.3,25.0,711.0,904.07,655.41
2016,7,31,15,15,676.0,185.0,1.25,24.5,670.5,874.26,638.42
2016,7,31,15,30,660.0,180.0,1.2,24.0,630.0,841.87,619.63
2016,7,31,15,45,642.0,172.5,1.2,23.5,586.0,802.7,596.81
2016,7,31,16,0,624.0,165.0,1.2,23.0,542.0,761.56,572.32
2016,7,31,16,15,598.5,158.0,1.15,22.5,494.5,712.89,541.2
2016,7,31,16,30,573.0,151.0,1.1,22.0,447.0,656.01,503.74
2016,7,31,16,45,551.5,139.0,1.1,21.5,399.5,604.48,469.55
2016,7,31,17,0,530.0,127.0,1.1,21.0,352.0,552.68,433.95
2016,7,31,17,15,488.5,116.5,1.05,20.5,302.5,488.91,387.56
2016,7,31,17,30,447.0,106.0,1.0,20.0,253.0,427.45,341.34
2016,7,31,17,45,404.0,91.5,0.95,19.5,206.5,363.29,291.31
