Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,0,361.0,77.0,0.9,19.0,160.0,302.53,241.98
2016,7,31,18,15,288.5,61.5,0.8,18.0,117.0,230.14,181.92
2016,7,31,18,30,216.0,46.0,0.7,17.0,74.0,165.46,126.58
2016,7,31,18,45,136.5,28.5,0.65,16.5,43.5,102.04,65.52
2016,7,31,19,0,57.0,11.0,0.6,16.0,13.0,27.19,0.0
2016,7,31,19,15,28.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,78.0,7.5,0.45,13.5,10.5,6.4,0.0
2016,8,1,5,30,156.0,15.0,0.4,14.0,21.0,12.29,0.0
2016,8,1,5,45,280.0,26.0,0.4,14.5,57.5,21.23,11.5
2016,8,1,6,0,404.0,37.0,0.4,15.0,94.0,30.02,20.55
2016,8,1,6,15,480.0,45.0,0.4,15.5,140.0,35.95,26.22
2016,8,1,6,30,556.0,53.0,0.4,16.0,186.0,41.8,31.6
2016,8,1,6,45,607.5,58.5,0.45,16.5,236.5,45.45,34.84
2016,8,1,7,0,659.0,64.0,0.5,17.0,287.0,53.42,41.75
2016,8,1,7,15,694.5,68.5,0.5,17.5,338.0,56.3,44.06
2016,8,1,7,30,730.0,73.0,0.5,18.0,389.0,59.12,46.26
2016,8,1,7,45,755.5,76.5,0.5,19.0,439.5,60.99,47.5
2016,8,1,8,0,781.0,80.0,0.5,20.0,490.0,62.79,48.66
2016,8,1,8,15,800.5,83.0,0.55,20.5,538.5,77.65,48.14
2016,8,1,8,30,820.0,86.0,0.6,21.0,587.0,143.23,79.24
2016,8,1,8,45,834.0,88.5,0.65,22.0,631.5,201.05,118.75
2016,8,1,9,0,848.0,91.0,0.7,23.0,676.0,260.01,165.66
2016,8,1,9,15,860.0,93.0,0.75,23.5,716.0,318.94,215.1
2016,8,1,9,30,872.0,95.0,0.8,24.0,756.0,378.28,264.81
2016,8,1,9,45,877.0,98.5,0.85,24.5,790.0,436.11,312.41
2016,8,1,10,0,882.0,102.0,0.9,25.0,824.0,493.08,357.8
2016,8,1,10,15,889.0,103.0,0.95,25.5,853.0,548.02,400.13
2016,8,1,10,30,896.0,104.0,1.0,26.0,882.0,601.81,440.14
2016,8,1,10,45,901.0,105.0,1.05,26.5,904.0,652.97,477.01
2016,8,1,11,0,906.0,106.0,1.1,27.0,926.0,702.34,511.5
2016,8,1,11,15,909.0,107.0,1.15,27.0,941.0,748.27,543.79
2016,8,1,11,30,912.0,108.0,1.2,27.0,956.0,791.84,572.71
2016,8,1,11,45,914.0,108.0,1.25,27.5,963.5,831.2,596.93
2016,8,1,12,0,916.0,108.0,1.3,28.0,971.0,867.75,619.17
2016,8,1,12,15,916.0,108.0,1.3,28.0,971.0,899.61,638.89
2016,8,1,12,30,916.0,108.0,1.3,28.0,971.0,928.23,656.54
2016,8,1,12,45,912.0,109.5,1.35,28.0,962.5,951.22,671.43
2016,8,1,13,0,908.0,111.0,1.4,28.0,954.0,970.6,684.2
2016,8,1,13,15,905.0,110.5,1.4,28.0,938.5,985.28,693.45
2016,8,1,13,30,902.0,110.0,1.4,28.0,923.0,996.19,700.53
2016,8,1,13,45,899.5,107.5,1.4,28.0,901.0,1001.72,704.46
2016,8,1,14,0,897.0,105.0,1.4,28.0,879.0,1003.36,706.18
2016,8,1,14,15,890.5,103.5,1.4,27.5,850.0,998.22,705.3
2016,8,1,14,30,884.0,102.0,1.4,27.0,821.0,989.26,702.26
2016,8,1,14,45,878.0,99.0,1.4,27.0,786.0,975.44,694.94
2016,8,1,15,0,872.0,96.0,1.4,27.0,751.0,957.95,685.46
2016,8,1,15,15,861.0,94.0,1.4,26.5,710.5,933.3,672.86
2016,8,1,15,30,850.0,92.0,1.4,26.0,670.0,905.47,658.21
2016,8,1,15,45,834.5,89.5,1.4,25.5,625.0,870.02,638.47
2016,8,1,16,0,819.0,87.0,1.4,25.0,580.0,840.94,622.76
2016,8,1,16,15,799.5,84.0,1.35,24.5,531.0,796.24,595.65
2016,8,1,16,30,780.0,81.0,1.3,24.0,482.0,749.77,567.0
2016,8,1,16,45,752.5,77.5,1.3,23.5,431.0,695.04,532.44
2016,8,1,17,0,725.0,74.0,1.3,23.0,380.0,639.83,496.53
2016,8,1,17,15,688.0,69.5,1.25,22.0,328.5,576.76,453.62
2016,8,1,17,30,651.0,65.0,1.2,21.0,277.0,517.88,410.8
2016,8,1,17,45,600.5,58.5,1.2,20.0,227.0,447.5,357.37
2016,8,1,18,0,550.0,52.0,1.2,19.0,177.0,380.71,304.0
2016,8,1,18,15,469.0,43.5,1.15,18.0,131.0,300.83,237.65
2016,8,1,18,30,388.0,35.0,1.1,17.0,85.0,229.13,175.29
2016,8,1,18,45,261.5,23.5,1.05,16.5,50.5,143.74,90.35
2016,8,1,19,0,135.0,12.0,1.0,16.0,16.0,52.42,0.0
2016,8,1,19,15,67.5,6.0,0.95,15.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,78.5,7.5,0.7,11.5,10.5,6.4,0.0
2016,8,2,5,30,157.0,15.0,0.7,12.0,21.0,12.8,0.0
2016,8,2,5,45,285.5,26.5,0.7,12.5,58.0,21.75,11.8
2016,8,2,6,0,414.0,38.0,0.7,13.0,95.0,30.98,21.52
2016,8,2,6,15,492.5,46.0,0.65,13.5,142.0,36.9,27.25
2016,8,2,6,30,571.0,54.0,0.6,14.0,189.0,42.75,32.69
2016,8,2,6,45,627.5,59.0,0.6,15.0,241.0,46.04,35.58
2016,8,2,7,0,684.0,64.0,0.6,16.0,293.0,53.71,42.18
2016,8,2,7,15,520.0,108.5,0.6,16.5,300.0,77.82,63.08
2016,8,2,7,30,356.0,153.0,0.6,17.0,307.0,108.24,88.93
2016,8,2,7,45,585.5,115.5,0.6,18.0,405.5,80.17,64.16
2016,8,2,8,0,815.0,78.0,0.6,19.0,504.0,61.96,48.12
2016,8,2,8,15,835.0,80.5,0.6,19.5,554.0,85.91,54.56
2016,8,2,8,30,855.0,83.0,0.6,20.0,604.0,144.84,79.46
2016,8,2,8,45,871.0,85.5,0.65,21.0,650.5,205.22,120.91
2016,8,2,9,0,887.0,88.0,0.7,22.0,697.0,266.98,170.17
2016,8,2,9,15,899.0,90.0,0.75,22.5,739.0,328.35,221.83
2016,8,2,9,30,911.0,92.0,0.8,23.0,781.0,390.09,273.66
2016,8,2,9,45,913.5,97.0,0.85,23.5,816.0,450.42,323.38
2016,8,2,10,0,916.0,102.0,0.9,24.0,851.0,509.57,370.51
2016,8,2,10,15,923.0,103.5,0.95,24.5,881.0,566.88,414.58
2016,8,2,10,30,930.0,105.0,1.0,25.0,911.0,622.97,456.2
2016,8,2,10,45,927.5,110.5,1.05,25.5,931.5,674.97,493.52
2016,8,2,11,0,925.0,116.0,1.1,26.0,952.0,724.43,527.91
2016,8,2,11,15,928.5,116.5,1.1,26.0,968.0,771.38,560.26
2016,8,2,11,30,932.0,117.0,1.1,26.0,984.0,815.92,589.19
2016,8,2,11,45,928.5,121.0,1.15,26.5,990.0,855.31,613.27
2016,8,2,12,0,925.0,125.0,1.2,27.0,996.0,891.55,635.16
2016,8,2,12,15,925.0,125.0,1.2,27.0,995.5,924.02,655.12
2016,8,2,12,30,925.0,125.0,1.2,27.0,995.0,953.24,672.99
2016,8,2,12,45,921.0,126.5,1.25,27.0,986.0,976.74,688.15
2016,8,2,13,0,917.0,128.0,1.3,27.0,977.0,996.58,701.18
2016,8,2,13,15,913.5,127.0,1.3,27.0,961.0,1010.78,710.07
2016,8,2,13,30,910.0,126.0,1.3,27.0,945.0,1021.12,716.76
2016,8,2,13,45,900.5,127.0,1.3,27.0,920.0,1023.65,718.85
2016,8,2,14,0,891.0,128.0,1.3,27.0,895.0,1022.28,718.78
2016,8,2,14,15,883.5,126.0,1.3,26.5,864.5,1016.0,717.3
2016,8,2,14,30,876.0,124.0,1.3,26.0,834.0,1005.91,713.63
2016,8,2,14,45,871.5,119.0,1.3,26.0,799.0,991.86,706.25
2016,8,2,15,0,867.0,114.0,1.3,26.0,764.0,974.04,696.65
2016,8,2,15,15,854.0,111.5,1.3,25.5,721.5,958.33,689.83
2016,8,2,15,30,841.0,109.0,1.3,25.0,679.0,927.93,673.63
2016,8,2,15,45,828.0,104.0,1.3,25.0,633.0,891.67,652.36
2016,8,2,16,0,815.0,99.0,1.3,25.0,587.0,852.66,629.11
2016,8,2,16,15,793.0,95.5,1.25,24.5,537.0,805.26,600.51
2016,8,2,16,30,771.0,92.0,1.2,24.0,487.0,756.22,570.32
2016,8,2,16,45,743.5,87.0,1.2,23.5,435.0,699.89,534.89
2016,8,2,17,0,716.0,82.0,1.2,23.0,383.0,646.56,500.52
2016,8,2,17,15,676.5,76.5,1.15,22.0,330.0,580.94,455.55
2016,8,2,17,30,637.0,71.0,1.1,21.0,277.0,516.81,409.12
2016,8,2,17,45,582.5,64.0,1.1,20.5,226.0,443.94,353.28
2016,8,2,18,0,528.0,57.0,1.1,20.0,175.0,375.02,297.9
2016,8,2,18,15,442.5,47.5,1.05,19.0,128.5,292.74,230.04
2016,8,2,18,30,357.0,38.0,1.0,18.0,82.0,219.07,166.48
2016,8,2,18,45,222.5,24.5,0.95,17.0,48.0,129.44,77.61
2016,8,2,19,0,88.0,11.0,0.9,16.0,14.0,36.9,0.0
2016,8,2,19,15,44.0,5.5,0.9,15.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,11.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,12.0,17.0,11.95,0.0
2016,8,3,5,45,199.5,29.5,0.8,13.0,52.5,22.88,12.4
2016,8,3,6,0,320.0,45.0,0.8,14.0,88.0,34.72,24.62
2016,8,3,6,15,402.5,56.0,0.75,14.5,135.0,44.95,34.2
2016,8,3,6,30,485.0,67.0,0.7,15.0,182.0,52.85,41.47
2016,8,3,6,45,546.5,74.5,0.65,15.5,233.5,57.56,45.67
2016,8,3,7,0,608.0,82.0,0.6,16.0,285.0,62.19,49.64
2016,8,3,7,15,648.0,88.5,0.6,16.5,337.5,65.75,52.53
2016,8,3,7,30,688.0,95.0,0.6,17.0,390.0,69.19,55.23
2016,8,3,7,45,717.5,100.0,0.65,18.0,442.0,71.3,56.62
2016,8,3,8,0,747.0,105.0,0.7,19.0,494.0,73.32,57.9
2016,8,3,8,15,769.5,109.0,0.7,19.5,544.0,95.47,62.98
2016,8,3,8,30,792.0,113.0,0.7,20.0,594.0,152.52,87.92
2016,8,3,8,45,805.5,118.0,0.75,21.0,639.0,211.53,128.67
2016,8,3,9,0,819.0,123.0,0.8,22.0,684.0,271.83,176.61
2016,8,3,9,15,832.5,125.5,0.8,22.5,725.5,331.31,226.14
2016,8,3,9,30,846.0,128.0,0.8,23.0,767.0,391.54,276.06
2016,8,3,9,45,860.5,128.0,0.85,24.0,804.5,450.7,323.6
2016,8,3,10,0,875.0,128.0,0.9,25.0,842.0,511.26,370.44
2016,8,3,10,15,882.5,130.0,0.95,25.5,871.5,567.37,413.21
2016,8,3,10,30,890.0,132.0,1.0,26.0,901.0,622.39,453.73
2016,8,3,10,45,864.0,152.0,1.05,26.5,914.5,673.15,489.52
2016,8,3,11,0,838.0,172.0,1.1,27.0,928.0,717.98,520.1
2016,8,3,11,15,842.0,173.5,1.1,27.0,943.5,764.42,551.82
2016,8,3,11,30,846.0,175.0,1.1,27.0,959.0,808.78,581.4
2016,8,3,11,45,825.0,190.0,1.15,27.0,959.5,842.55,603.76
2016,8,3,12,0,804.0,205.0,1.2,27.0,960.0,872.19,623.09
2016,8,3,12,15,804.0,205.0,1.2,27.0,959.5,903.11,642.27
2016,8,3,12,30,804.0,205.0,1.2,27.0,959.0,931.04,659.48
2016,8,3,12,45,812.0,197.5,1.25,27.0,954.0,956.46,675.92
2016,8,3,13,0,820.0,190.0,1.3,27.0,949.0,978.66,690.44
2016,8,3,13,15,815.5,188.5,1.3,26.5,932.5,991.1,699.63
2016,8,3,13,30,811.0,187.0,1.3,26.0,916.0,999.81,706.77
2016,8,3,13,45,795.0,191.0,1.35,26.0,890.0,998.72,707.46
2016,8,3,14,0,779.0,195.0,1.4,26.0,864.0,1003.86,712.26
2016,8,3,14,15,769.5,192.0,1.4,25.5,834.0,995.03,709.03
2016,8,3,14,30,760.0,189.0,1.4,25.0,804.0,982.6,703.8
2016,8,3,14,45,764.5,176.5,1.4,25.0,771.5,970.15,697.32
2016,8,3,15,0,769.0,164.0,1.4,25.0,739.0,953.84,688.48
2016,8,3,15,15,753.5,160.0,1.4,24.5,697.0,924.19,672.51
2016,8,3,15,30,738.0,156.0,1.4,24.0,655.0,891.71,654.68
2016,8,3,15,45,750.5,138.5,1.4,23.5,615.5,866.89,641.75
2016,8,3,16,0,763.0,121.0,1.4,23.0,576.0,837.84,625.77
2016,8,3,16,15,739.0,116.0,1.35,22.0,526.0,788.45,596.36
2016,8,3,16,30,715.0,111.0,1.3,21.0,476.0,737.74,565.5
2016,8,3,16,45,715.0,97.5,1.3,20.5,429.0,694.72,538.69
2016,8,3,17,0,715.0,84.0,1.3,20.0,382.0,648.99,509.06
2016,8,3,17,15,675.0,78.0,1.25,19.0,329.0,582.35,462.56
2016,8,3,17,30,635.0,72.0,1.2,18.0,276.0,517.25,414.74
2016,8,3,17,45,600.0,62.0,1.15,17.5,227.0,452.4,364.15
2016,8,3,18,0,565.0,52.0,1.1,17.0,178.0,389.61,312.62
2016,8,3,18,15,479.0,43.5,1.05,16.5,130.5,306.33,242.56
2016,8,3,18,30,393.0,35.0,1.0,16.0,83.0,231.75,176.84
2016,8,3,18,45,258.5,23.0,0.95,15.5,48.0,140.55,80.33
2016,8,3,19,0,124.0,11.0,0.9,15.0,13.0,48.17,0.0
2016,8,3,19,15,62.0,5.5,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,7.0,1.1,11.5,9.0,0.0,0.0
2016,8,4,5,30,132.0,14.0,1.1,12.0,18.0,11.95,0.0
2016,8,4,5,45,267.0,26.0,1.15,12.5,55.0,21.39,10.94
2016,8,4,6,0,402.0,38.0,1.2,13.0,92.0,31.06,21.48
2016,8,4,6,15,483.0,46.5,1.15,13.5,139.0,37.38,27.61
2016,8,4,6,30,564.0,55.0,1.1,14.0,186.0,43.61,33.41
2016,8,4,6,45,380.0,90.5,1.1,14.5,188.5,66.22,53.54
2016,8,4,7,0,196.0,126.0,1.1,15.0,191.0,90.04,74.34
2016,8,4,7,15,124.0,146.5,1.05,15.5,190.5,105.73,87.64
2016,8,4,7,30,52.0,167.0,1.0,16.0,190.0,122.32,101.44
2016,8,4,7,45,204.5,181.5,0.95,16.5,286.0,129.03,106.55
2016,8,4,8,0,357.0,196.0,0.9,17.0,382.0,132.72,109.05
2016,8,4,8,15,604.0,140.5,0.9,17.5,491.0,104.32,72.61
2016,8,4,8,30,851.0,85.0,0.9,18.0,600.0,146.56,81.59
2016,8,4,8,45,863.5,88.0,0.9,19.0,645.0,206.72,123.63
2016,8,4,9,0,876.0,91.0,0.9,20.0,690.0,267.82,173.06
2016,8,4,9,15,887.0,93.0,0.9,20.5,731.0,328.46,224.62
2016,8,4,9,30,898.0,95.0,0.9,21.0,772.0,389.36,276.16
2016,8,4,9,45,896.5,102.0,0.95,21.5,805.0,449.03,325.87
2016,8,4,10,0,895.0,109.0,1.0,22.0,838.0,507.1,372.63
2016,8,4,10,15,902.0,110.5,1.05,22.0,867.0,563.49,417.23
2016,8,4,10,30,909.0,112.0,1.1,22.0,896.0,618.71,459.59
2016,8,4,10,45,901.0,120.5,1.15,22.5,914.5,668.8,496.06
2016,8,4,11,0,893.0,129.0,1.2,23.0,933.0,715.9,529.28
2016,8,4,11,15,896.0,129.5,1.2,23.0,947.5,761.32,561.13
2016,8,4,11,30,899.0,130.0,1.2,23.0,962.0,804.39,589.99
2016,8,4,11,45,890.5,136.5,1.3,23.0,966.5,840.81,614.42
2016,8,4,12,0,882.0,143.0,1.4,23.0,971.0,873.84,636.67
2016,8,4,12,15,881.5,143.0,1.45,23.0,970.0,904.84,656.97
2016,8,4,12,30,881.0,143.0,1.5,23.0,969.0,932.69,675.26
2016,8,4,12,45,869.0,149.0,1.55,23.0,957.5,952.0,688.15
2016,8,4,13,0,857.0,155.0,1.6,23.0,946.0,981.56,707.74
2016,8,4,13,15,853.0,154.0,1.6,22.5,930.0,995.08,717.76
2016,8,4,13,30,849.0,153.0,1.6,22.0,914.0,1004.8,725.7
2016,8,4,13,45,841.0,152.0,1.6,21.5,890.0,1006.76,728.91
2016,8,4,14,0,833.0,151.0,1.6,21.0,866.0,1004.87,729.9
2016,8,4,14,15,824.5,149.0,1.55,20.5,836.0,997.64,726.91
2016,8,4,14,30,816.0,147.0,1.5,20.0,806.0,986.7,721.71
2016,8,4,14,45,818.0,138.0,1.5,20.0,773.0,974.95,715.53
2016,8,4,15,0,820.0,129.0,1.5,20.0,740.0,959.32,706.94
2016,8,4,15,15,806.5,126.0,1.5,19.5,698.5,931.75,691.96
2016,8,4,15,30,793.0,123.0,1.5,19.0,657.0,901.14,674.98
2016,8,4,15,45,794.0,112.0,1.5,19.0,615.5,871.98,657.58
2016,8,4,16,0,795.0,101.0,1.5,19.0,574.0,839.27,637.63
2016,8,4,16,15,773.5,97.5,1.5,18.5,524.5,792.74,609.09
2016,8,4,16,30,752.0,94.0,1.5,18.0,475.0,744.59,578.91
2016,8,4,16,45,739.0,85.0,1.5,17.5,426.5,695.52,547.27
2016,8,4,17,0,726.0,76.0,1.5,17.0,378.0,644.81,513.5
2016,8,4,17,15,688.0,71.0,1.5,16.5,325.5,583.27,469.81
2016,8,4,17,30,650.0,66.0,1.5,16.0,273.0,520.13,422.08
2016,8,4,17,45,606.0,58.0,1.5,15.5,223.0,451.55,367.89
2016,8,4,18,0,562.0,50.0,1.5,15.0,173.0,385.96,313.39
2016,8,4,18,15,476.0,41.5,1.45,14.5,126.5,302.85,242.34
2016,8,4,18,30,390.0,33.0,1.4,14.0,80.0,228.57,175.66
2016,8,4,18,45,250.0,21.0,1.4,13.5,46.0,134.54,71.76
2016,8,4,19,0,110.0,9.0,1.4,13.0,12.0,42.1,0.0
2016,8,4,19,15,55.0,4.5,1.35,12.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,66.5,6.5,1.05,11.5,8.5,0.0,0.0
2016,8,5,5,30,133.0,13.0,1.1,12.0,17.0,11.1,0.0
2016,8,5,5,45,269.5,25.0,1.2,12.5,54.0,20.56,9.96
2016,8,5,6,0,406.0,37.0,1.3,13.0,91.0,30.27,20.74
2016,8,5,6,15,489.5,45.5,1.25,13.5,138.5,36.64,26.93
2016,8,5,6,30,573.0,54.0,1.2,14.0,186.0,42.92,32.78
2016,8,5,6,45,300.0,86.5,1.2,14.5,157.0,62.81,50.52
2016,8,5,7,0,27.0,119.0,1.2,15.0,128.0,89.74,74.1
2016,8,5,7,15,55.5,146.0,1.15,15.5,168.5,108.11,89.73
2016,8,5,7,30,84.0,173.0,1.1,16.0,209.0,126.04,104.67
2016,8,5,7,45,203.0,188.0,1.05,16.5,289.0,132.62,109.65
2016,8,5,8,0,322.0,203.0,1.0,17.0,369.0,136.23,112.07
2016,8,5,8,15,589.0,144.5,0.95,17.5,486.0,106.96,74.83
2016,8,5,8,30,856.0,86.0,0.9,18.0,603.0,148.15,82.61
2016,8,5,8,45,872.5,88.0,0.9,18.5,649.5,208.68,125.05
2016,8,5,9,0,889.0,90.0,0.9,19.0,696.0,270.61,175.46
2016,8,5,9,15,900.0,92.0,0.9,19.5,737.5,332.13,227.96
2016,8,5,9,30,911.0,94.0,0.9,20.0,779.0,393.89,280.4
2016,8,5,9,45,910.0,100.5,0.9,20.5,812.5,454.23,330.57
2016,8,5,10,0,909.0,107.0,0.9,21.0,846.0,513.0,377.64
2016,8,5,10,15,916.0,108.5,0.9,21.5,875.5,570.22,421.69
2016,8,5,10,30,923.0,110.0,0.9,22.0,905.0,626.23,463.14
2016,8,5,10,45,927.0,111.5,0.95,22.5,927.5,678.92,501.26
2016,8,5,11,0,931.0,113.0,1.0,23.0,950.0,729.64,536.84
2016,8,5,11,15,934.0,113.5,1.0,23.5,965.0,776.62,568.3
2016,8,5,11,30,937.0,114.0,1.0,24.0,980.0,821.13,595.92
2016,8,5,11,45,938.0,115.0,1.05,24.5,987.5,861.81,620.93
2016,8,5,12,0,939.0,116.0,1.1,25.0,995.0,899.55,643.84
2016,8,5,12,15,939.0,116.0,1.1,25.0,994.5,932.4,664.04
2016,8,5,12,30,939.0,116.0,1.1,25.0,994.0,961.9,682.11
2016,8,5,12,45,938.5,115.0,1.15,25.0,985.5,986.51,698.02
2016,8,5,13,0,938.0,114.0,1.2,25.0,977.0,1007.45,711.79
2016,8,5,13,15,934.5,113.0,1.2,25.0,961.0,1021.7,720.71
2016,8,5,13,30,931.0,112.0,1.2,25.0,945.0,1032.0,727.39
2016,8,5,13,45,926.0,111.0,1.25,25.0,921.5,1036.83,731.81
2016,8,5,14,0,921.0,110.0,1.3,25.0,898.0,1037.65,733.97
2016,8,5,14,15,914.0,108.5,1.3,25.0,867.5,1031.98,731.44
2016,8,5,14,30,907.0,107.0,1.3,25.0,837.0,1022.39,726.7
2016,8,5,14,45,899.0,104.5,1.3,25.0,800.5,1006.9,718.47
2016,8,5,15,0,891.0,102.0,1.3,25.0,764.0,987.69,708.06
2016,8,5,15,15,879.0,99.5,1.3,24.5,721.5,961.09,694.42
2016,8,5,15,30,867.0,97.0,1.3,24.0,679.0,931.25,678.68
2016,8,5,15,45,853.0,93.5,1.35,23.5,633.0,895.41,659.6
2016,8,5,16,0,839.0,90.0,1.4,23.0,587.0,866.01,644.47
2016,8,5,16,15,818.0,86.5,1.4,22.5,536.5,818.49,616.13
2016,8,5,16,30,797.0,83.0,1.4,22.0,486.0,769.23,586.12
2016,8,5,16,45,768.5,79.0,1.4,21.5,433.0,712.12,549.77
2016,8,5,17,0,740.0,75.0,1.4,21.0,380.0,654.54,511.99
2016,8,5,17,15,700.0,70.0,1.4,20.0,326.5,587.75,466.52
2016,8,5,17,30,660.0,65.0,1.4,19.0,273.0,525.82,421.2
2016,8,5,17,45,596.5,59.0,1.4,18.0,221.0,447.56,360.84
2016,8,5,18,0,533.0,53.0,1.4,17.0,169.0,374.18,301.34
2016,8,5,18,15,442.5,44.0,1.35,16.0,122.0,289.69,230.24
2016,8,5,18,30,352.0,35.0,1.3,15.0,75.0,214.46,163.53
2016,8,5,18,45,176.0,17.5,1.3,14.5,37.5,102.16,47.59
2016,8,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.0,0.95,11.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,12.0,1.0,11.0,15.0,10.24,0.0
2016,8,6,5,45,210.0,26.0,1.05,11.5,49.5,21.39,10.23
2016,8,6,6,0,343.0,40.0,1.1,12.0,84.0,32.75,22.95
2016,8,6,6,15,429.0,50.0,1.1,12.5,130.5,40.19,30.18
2016,8,6,6,30,515.0,60.0,1.1,13.0,177.0,47.49,36.98
2016,8,6,6,45,294.0,93.0,1.1,13.5,163.5,67.36,54.76
2016,8,6,7,0,73.0,126.0,1.1,14.0,150.0,94.3,78.39
2016,8,6,7,15,141.0,148.0,1.05,14.5,204.5,106.67,88.81
2016,8,6,7,30,209.0,170.0,1.0,15.0,259.0,121.37,101.04
2016,8,6,7,45,495.5,129.0,1.0,16.0,375.0,88.6,72.04
2016,8,6,8,0,782.0,88.0,1.0,17.0,491.0,68.73,54.42
2016,8,6,8,15,803.0,91.0,1.0,17.5,540.5,84.93,53.85
2016,8,6,8,30,824.0,94.0,1.0,18.0,590.0,143.38,79.99
2016,8,6,8,45,842.5,95.5,1.0,18.5,636.5,202.74,121.76
2016,8,6,9,0,861.0,97.0,1.0,19.0,683.0,270.03,176.35
2016,8,6,9,15,873.0,99.5,1.05,19.5,724.5,330.69,228.16
2016,8,6,9,30,885.0,102.0,1.1,20.0,766.0,391.74,280.19
2016,8,6,9,45,887.5,107.0,1.15,20.5,800.0,450.97,329.79
2016,8,6,10,0,890.0,112.0,1.2,21.0,834.0,509.04,376.83
2016,8,6,10,15,896.5,113.5,1.2,21.0,863.0,565.09,421.2
2016,8,6,10,30,903.0,115.0,1.2,21.0,892.0,619.9,463.17
2016,8,6,10,45,907.5,116.5,1.25,21.5,914.0,672.01,501.37
2016,8,6,11,0,912.0,118.0,1.3,22.0,936.0,722.24,537.08
2016,8,6,11,15,915.5,118.5,1.3,22.0,951.5,768.84,569.91
2016,8,6,11,30,919.0,119.0,1.3,22.0,967.0,813.06,599.22
2016,8,6,11,45,920.0,120.0,1.35,22.5,974.0,853.15,624.32
2016,8,6,12,0,921.0,121.0,1.4,23.0,981.0,890.34,647.34
2016,8,6,12,15,921.0,121.0,1.4,23.0,980.5,922.71,667.71
2016,8,6,12,30,921.0,121.0,1.4,23.0,980.0,951.79,685.96
2016,8,6,12,45,912.0,125.0,1.45,23.0,970.0,972.85,699.88
2016,8,6,13,0,903.0,129.0,1.5,23.0,960.0,990.09,711.57
2016,8,6,13,15,900.0,128.5,1.5,22.5,944.0,1004.98,722.56
2016,8,6,13,30,897.0,128.0,1.5,22.0,928.0,1016.07,731.33
2016,8,6,13,45,894.5,125.0,1.5,22.0,906.0,1021.32,735.19
2016,8,6,14,0,892.0,122.0,1.5,22.0,884.0,1022.64,736.8
2016,8,6,14,15,885.5,120.5,1.5,21.5,854.0,1017.61,736.0
2016,8,6,14,30,879.0,119.0,1.5,21.0,824.0,1008.76,732.98
2016,8,6,14,45,874.0,114.5,1.5,21.0,789.0,994.43,725.23
2016,8,6,15,0,869.0,110.0,1.5,21.0,754.0,976.35,715.22
2016,8,6,15,15,857.0,107.5,1.5,20.5,712.5,950.16,701.38
2016,8,6,15,30,845.0,105.0,1.5,20.0,671.0,931.36,692.42
2016,8,6,15,45,835.0,100.0,1.55,20.0,626.0,897.42,672.65
2016,8,6,16,0,825.0,95.0,1.6,20.0,581.0,860.55,650.8
2016,8,6,16,15,804.0,91.5,1.6,19.5,531.0,813.37,622.15
2016,8,6,16,30,783.0,88.0,1.6,19.0,481.0,764.47,591.73
2016,8,6,16,45,762.0,82.0,1.65,18.5,430.0,711.26,557.85
2016,8,6,17,0,741.0,76.0,1.7,18.0,379.0,657.01,522.06
2016,8,6,17,15,701.5,71.0,1.7,17.0,326.0,590.4,475.76
2016,8,6,17,30,662.0,66.0,1.7,16.0,273.0,528.84,429.83
2016,8,6,17,45,611.0,58.5,1.75,15.5,221.5,455.96,372.13
2016,8,6,18,0,560.0,51.0,1.8,15.0,170.0,386.76,314.48
2016,8,6,18,15,467.5,42.0,1.75,14.5,123.0,299.84,239.91
2016,8,6,18,30,375.0,33.0,1.7,14.0,76.0,222.52,169.84
2016,8,6,18,45,187.5,16.5,1.65,13.5,38.0,104.49,41.35
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,67.0,6.0,1.35,11.0,8.0,0.0,0.0
2016,8,7,5,30,134.0,12.0,1.4,11.0,16.0,10.24,0.0
2016,8,7,5,45,284.0,23.5,1.5,11.5,52.5,19.38,8.26
2016,8,7,6,0,434.0,35.0,1.6,12.0,89.0,28.76,19.42
2016,8,7,6,15,519.0,42.5,1.6,12.5,137.5,34.4,25.0
2016,8,7,6,30,604.0,50.0,1.6,13.0,186.0,40.03,30.3
2016,8,7,6,45,660.5,55.0,1.65,13.5,239.5,47.28,36.86
2016,8,7,7,0,717.0,60.0,1.7,14.0,293.0,50.99,40.1
2016,8,7,7,15,753.0,64.0,1.65,14.5,347.0,53.68,42.31
2016,8,7,7,30,789.0,68.0,1.6,15.0,401.0,56.34,44.42
2016,8,7,7,45,818.0,70.5,1.6,15.5,454.0,57.75,45.4
2016,8,7,8,0,847.0,73.0,1.6,16.0,507.0,67.2,53.38
2016,8,7,8,15,865.5,75.5,1.5,16.5,557.5,85.23,53.24
2016,8,7,8,30,884.0,78.0,1.4,17.0,608.0,146.33,80.4
2016,8,7,8,45,899.5,79.0,1.35,18.0,655.0,207.77,123.78
2016,8,7,9,0,915.0,80.0,1.3,19.0,702.0,270.45,175.08
2016,8,7,9,15,926.0,82.0,1.3,19.5,743.5,333.59,229.46
2016,8,7,9,30,937.0,84.0,1.3,20.0,785.0,396.95,283.76
2016,8,7,9,45,937.5,89.5,1.3,20.5,819.5,458.75,335.61
2016,8,7,10,0,938.0,95.0,1.3,21.0,854.0,519.09,384.43
2016,8,7,10,15,944.5,96.0,1.3,21.5,883.5,577.25,429.72
2016,8,7,10,30,951.0,97.0,1.3,22.0,913.0,634.07,472.29
2016,8,7,10,45,956.0,97.5,1.3,22.5,936.0,687.93,511.22
2016,8,7,11,0,961.0,98.0,1.3,23.0,959.0,739.82,547.43
2016,8,7,11,15,964.0,98.5,1.3,23.0,974.0,788.06,581.04
2016,8,7,11,30,967.0,99.0,1.3,23.0,989.0,833.72,610.36
2016,8,7,11,45,969.0,98.5,1.35,23.5,996.5,874.9,635.88
2016,8,7,12,0,971.0,98.0,1.4,24.0,1004.0,913.02,659.22
2016,8,7,12,15,971.0,98.0,1.4,24.0,1003.5,946.64,680.16
2016,8,7,12,30,971.0,98.0,1.4,24.0,1003.0,976.77,698.84
2016,8,7,12,45,964.0,101.5,1.45,24.0,993.0,1000.18,714.11
2016,8,7,13,0,957.0,105.0,1.5,24.0,983.0,1019.65,727.06
2016,8,7,13,15,954.0,104.5,1.5,24.0,967.0,1035.0,736.81
2016,8,7,13,30,951.0,104.0,1.5,24.0,951.0,1046.34,744.23
2016,8,7,13,45,952.5,99.5,1.55,24.0,929.0,1053.91,750.3
2016,8,7,14,0,954.0,95.0,1.6,24.0,907.0,1057.29,753.97
2016,8,7,14,15,947.5,94.0,1.6,23.5,876.5,1052.33,753.31
2016,8,7,14,30,941.0,93.0,1.6,23.0,846.0,1043.32,750.35
2016,8,7,14,45,937.5,89.0,1.65,23.0,810.5,1029.93,744.12
2016,8,7,15,0,934.0,85.0,1.7,23.0,775.0,1012.52,735.43
2016,8,7,15,15,923.5,83.0,1.7,22.5,732.5,986.84,722.21
2016,8,7,15,30,913.0,81.0,1.7,22.0,690.0,957.72,706.76
2016,8,7,15,45,902.0,77.5,1.7,22.0,643.5,923.1,686.24
2016,8,7,16,0,891.0,74.0,1.7,22.0,597.0,885.44,663.57
2016,8,7,16,15,872.0,71.5,1.65,21.5,546.0,839.41,635.63
2016,8,7,16,30,853.0,69.0,1.6,21.0,495.0,791.43,605.88
2016,8,7,16,45,829.0,65.5,1.6,20.5,442.0,736.71,571.15
2016,8,7,17,0,805.0,62.0,1.6,20.0,389.0,687.74,539.53
2016,8,7,17,15,768.5,58.0,1.55,19.0,334.5,621.73,494.73
2016,8,7,17,30,732.0,54.0,1.5,18.0,280.0,556.69,447.21
2016,8,7,17,45,676.5,49.0,1.5,17.5,227.0,480.56,387.61
2016,8,7,18,0,621.0,44.0,1.5,17.0,174.0,408.21,327.97
2016,8,7,18,15,531.0,36.5,1.4,16.0,125.5,320.64,253.84
2016,8,7,18,30,441.0,29.0,1.3,15.0,77.0,241.87,182.3
2016,8,7,18,45,220.5,14.5,1.25,14.5,38.5,113.36,33.97
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,72.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,8,5,30,144.0,11.0,0.9,12.0,14.0,9.39,0.0
2016,8,8,5,45,294.0,21.5,0.95,12.5,50.0,17.69,6.51
2016,8,8,6,0,444.0,32.0,1.0,13.0,86.0,26.27,17.13
2016,8,8,6,15,527.0,39.0,0.95,13.5,134.0,34.4,24.89
2016,8,8,6,30,610.0,46.0,0.9,14.0,182.0,40.16,30.3
2016,8,8,6,45,660.5,51.5,0.85,15.0,234.0,44.38,34.07
2016,8,8,7,0,711.0,57.0,0.8,16.0,286.0,48.54,37.62
2016,8,8,7,15,746.0,61.0,0.75,16.5,339.0,51.31,39.89
2016,8,8,7,30,781.0,65.0,0.7,17.0,392.0,54.02,42.06
2016,8,8,7,45,808.0,67.5,0.7,17.5,444.5,55.48,43.08
2016,8,8,8,0,835.0,70.0,0.7,18.0,497.0,64.99,51.04
2016,8,8,8,15,853.5,72.5,0.7,18.5,546.5,83.24,51.06
2016,8,8,8,30,872.0,75.0,0.7,19.0,596.0,143.59,77.77
2016,8,8,8,45,886.5,77.0,0.75,20.0,642.5,204.86,120.71
2016,8,8,9,0,901.0,79.0,0.8,21.0,689.0,267.29,171.27
2016,8,8,9,15,912.0,80.5,0.85,21.5,730.0,329.25,224.03
2016,8,8,9,30,923.0,82.0,0.9,22.0,771.0,391.43,276.74
2016,8,8,9,45,922.0,88.0,0.95,22.5,804.5,452.24,327.27
2016,8,8,10,0,921.0,94.0,1.0,23.0,838.0,511.45,374.79
2016,8,8,10,15,927.5,95.5,1.05,23.0,867.5,569.12,420.21
2016,8,8,10,30,934.0,97.0,1.1,23.0,897.0,625.5,463.24
2016,8,8,10,45,942.0,96.0,1.15,23.5,920.5,679.17,502.19
2016,8,8,11,0,950.0,95.0,1.2,24.0,944.0,731.15,538.76
2016,8,8,11,15,953.0,95.5,1.2,24.0,959.0,778.89,571.74
2016,8,8,11,30,956.0,96.0,1.2,24.0,974.0,824.07,600.62
2016,8,8,11,45,958.5,95.5,1.3,24.5,982.0,865.2,626.67
2016,8,8,12,0,961.0,95.0,1.4,25.0,990.0,903.33,650.64
2016,8,8,12,15,961.0,95.0,1.45,25.0,989.5,936.58,672.02
2016,8,8,12,30,961.0,95.0,1.5,25.0,989.0,966.37,691.24
2016,8,8,12,45,960.0,94.5,1.55,25.0,981.0,991.14,707.36
2016,8,8,13,0,959.0,94.0,1.6,25.0,973.0,1012.11,721.23
2016,8,8,13,15,956.5,93.5,1.65,24.5,957.0,1027.75,733.33
2016,8,8,13,30,954.0,93.0,1.7,24.0,941.0,1039.37,743.16
2016,8,8,13,45,950.5,92.0,1.75,24.0,918.0,1045.43,748.26
2016,8,8,14,0,947.0,91.0,1.8,24.0,895.0,1047.4,751.01
2016,8,8,14,15,941.0,90.0,1.8,23.5,865.0,1042.81,750.57
2016,8,8,14,30,935.0,89.0,1.8,23.0,835.0,1034.2,747.8
2016,8,8,14,45,927.5,87.0,1.85,23.0,798.5,1019.04,740.28
2016,8,8,15,0,920.0,85.0,1.9,23.0,762.0,1000.07,730.42
2016,8,8,15,15,909.0,83.0,1.9,22.5,720.0,974.07,716.82
2016,8,8,15,30,898.0,81.0,1.9,22.0,678.0,944.7,700.99
2016,8,8,15,45,885.5,78.0,1.9,22.0,631.5,909.6,679.9
2016,8,8,16,0,873.0,75.0,1.9,22.0,585.0,871.61,656.73
2016,8,8,16,15,853.5,72.5,1.85,21.5,534.5,825.66,628.55
2016,8,8,16,30,834.0,70.0,1.8,21.0,484.0,777.86,598.61
2016,8,8,16,45,810.0,66.0,1.8,20.5,431.5,730.4,568.63
2016,8,8,17,0,786.0,62.0,1.8,20.0,379.0,674.3,531.46
2016,8,8,17,15,748.5,58.0,1.75,19.0,325.5,608.36,486.3
2016,8,8,17,30,711.0,54.0,1.7,18.0,272.0,543.54,438.42
2016,8,8,17,45,658.0,48.5,1.7,17.5,220.0,469.27,379.75
2016,8,8,18,0,605.0,43.0,1.7,17.0,168.0,398.61,321.0
2016,8,8,18,15,513.0,35.5,1.65,16.0,120.5,310.94,246.48
2016,8,8,18,30,421.0,28.0,1.6,15.0,73.0,232.39,174.36
2016,8,8,18,45,210.5,14.0,1.55,14.5,36.5,108.38,18.31
2016,8,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,15,72.0,5.0,1.15,12.0,6.5,0.0,0.0
2016,8,9,5,30,144.0,10.0,1.2,12.0,13.0,8.54,0.0
2016,8,9,5,45,297.5,20.5,1.25,12.5,49.0,16.86,5.36
2016,8,9,6,0,451.0,31.0,1.3,13.0,85.0,25.48,16.39
2016,8,9,6,15,534.5,38.0,1.25,13.5,133.0,33.58,24.13
2016,8,9,6,30,618.0,45.0,1.2,14.0,181.0,39.38,29.59
2016,8,9,6,45,667.5,50.0,1.2,14.5,233.0,43.21,33.09
2016,8,9,7,0,717.0,55.0,1.2,15.0,285.0,47.02,36.42
2016,8,9,7,15,752.0,59.0,1.15,15.5,338.5,49.85,38.77
2016,8,9,7,30,787.0,63.0,1.1,16.0,392.0,52.63,41.01
2016,8,9,7,45,812.5,66.0,1.05,16.5,444.0,61.74,48.73
2016,8,9,8,0,838.0,69.0,1.0,17.0,496.0,64.34,50.69
2016,8,9,8,15,856.5,71.5,0.95,17.5,546.0,83.14,50.88
2016,8,9,8,30,875.0,74.0,0.9,18.0,596.0,143.76,78.08
2016,8,9,8,45,890.0,75.5,0.85,18.5,642.0,205.01,121.51
2016,8,9,9,0,905.0,77.0,0.8,19.0,688.0,267.46,172.7
2016,8,9,9,15,916.0,79.0,0.8,19.5,729.5,330.11,226.31
2016,8,9,9,30,927.0,81.0,0.8,20.0,771.0,392.98,279.72
2016,8,9,9,45,935.0,82.0,0.8,21.0,807.0,453.79,329.55
2016,8,9,10,0,943.0,83.0,0.8,22.0,843.0,513.92,376.81
2016,8,9,10,15,949.5,84.0,0.8,22.5,872.5,572.33,421.54
2016,8,9,10,30,956.0,85.0,0.8,23.0,902.0,629.37,463.5
2016,8,9,10,45,956.0,88.5,0.85,23.5,923.5,682.88,501.92
2016,8,9,11,0,956.0,92.0,0.9,24.0,945.0,733.97,537.46
2016,8,9,11,15,959.0,92.5,0.9,24.0,960.0,781.99,570.07
2016,8,9,11,30,962.0,93.0,0.9,24.0,975.0,827.42,598.71
2016,8,9,11,45,951.5,101.0,0.95,24.5,979.0,866.02,622.25
2016,8,9,12,0,941.0,109.0,1.0,25.0,983.0,900.84,643.27
2016,8,9,12,15,940.5,109.0,1.05,25.0,982.5,933.26,663.98
2016,8,9,12,30,940.0,109.0,1.1,25.0,982.0,962.26,682.57
2016,8,9,12,45,912.5,125.0,1.15,25.5,965.5,977.8,691.53
2016,8,9,13,0,885.0,141.0,1.2,26.0,949.0,988.68,697.85
2016,8,9,13,15,881.0,140.0,1.2,26.0,933.0,1001.97,706.33
2016,8,9,13,30,877.0,139.0,1.2,26.0,917.0,1011.47,712.55
2016,8,9,13,45,870.0,138.0,1.2,26.0,893.0,1014.18,714.79
2016,8,9,14,0,863.0,137.0,1.2,26.0,869.0,1013.04,714.88
2016,8,9,14,15,855.0,135.0,1.2,26.0,838.0,1019.63,719.92
2016,8,9,14,30,847.0,133.0,1.2,26.0,807.0,1008.71,714.23
2016,8,9,14,45,840.0,129.0,1.2,26.0,771.5,992.84,705.81
2016,8,9,15,0,833.0,125.0,1.2,26.0,736.0,973.32,695.26
2016,8,9,15,15,819.0,122.0,1.15,25.5,693.5,944.71,679.56
2016,8,9,15,30,805.0,119.0,1.1,25.0,651.0,913.01,661.93
2016,8,9,15,45,796.5,111.5,1.1,25.0,606.5,878.44,641.84
2016,8,9,16,0,788.0,104.0,1.1,25.0,562.0,840.92,619.64
2016,8,9,16,15,764.5,99.5,1.1,24.5,511.5,791.3,590.23
2016,8,9,16,30,741.0,95.0,1.1,24.0,461.0,744.39,562.05
2016,8,9,16,45,721.0,87.5,1.1,23.5,410.5,691.4,528.81
2016,8,9,17,0,701.0,80.0,1.1,23.0,360.0,637.49,493.88
2016,8,9,17,15,658.5,74.0,1.05,22.0,307.5,569.27,446.87
2016,8,9,17,30,616.0,68.0,1.0,21.0,255.0,502.93,398.42
2016,8,9,17,45,563.0,59.5,0.95,20.5,204.5,429.71,341.57
2016,8,9,18,0,510.0,51.0,0.9,20.0,154.0,360.51,285.17
2016,8,9,18,15,414.5,41.0,0.85,19.0,109.0,273.57,213.02
2016,8,9,18,30,319.0,31.0,0.8,18.0,64.0,196.89,144.17
2016,8,9,18,45,159.5,15.5,0.75,17.0,32.0,90.83,0.0
2016,8,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,3.5,0.8,11.5,4.0,0.0,0.0
2016,8,10,5,30,47.0,7.0,0.8,12.0,8.0,5.97,0.0
2016,8,10,5,45,159.0,22.5,0.85,12.5,39.0,17.5,5.06
2016,8,10,6,0,271.0,38.0,0.9,13.0,70.0,29.38,19.7
2016,8,10,6,15,355.0,50.5,0.85,13.5,114.5,40.59,30.3
2016,8,10,6,30,439.0,63.0,0.8,14.0,159.0,49.84,38.87
2016,8,10,6,45,498.0,72.5,0.75,15.0,209.0,56.16,44.51
2016,8,10,7,0,557.0,82.0,0.7,16.0,259.0,62.31,49.76
2016,8,10,7,15,599.5,89.5,0.65,16.5,311.0,66.55,53.28
2016,8,10,7,30,642.0,97.0,0.6,17.0,363.0,70.65,56.56
2016,8,10,7,45,674.5,102.0,0.6,17.5,414.5,72.68,57.99
2016,8,10,8,0,707.0,107.0,0.6,18.0,466.0,74.64,59.33
2016,8,10,8,15,731.0,112.0,0.6,18.5,515.5,92.36,59.72
2016,8,10,8,30,755.0,117.0,0.6,19.0,565.0,149.16,86.5
2016,8,10,8,45,773.5,120.5,0.65,20.0,611.0,212.71,131.59
2016,8,10,9,0,792.0,124.0,0.7,21.0,657.0,271.66,178.64
2016,8,10,9,15,806.0,127.5,0.7,21.5,699.0,330.99,228.15
2016,8,10,9,30,820.0,131.0,0.7,22.0,741.0,391.18,277.98
2016,8,10,9,45,855.5,120.5,0.75,22.5,783.5,452.0,327.04
2016,8,10,10,0,891.0,110.0,0.8,23.0,826.0,512.26,374.47
2016,8,10,10,15,898.5,111.5,0.8,23.5,856.0,569.15,417.66
2016,8,10,10,30,906.0,113.0,0.8,24.0,886.0,624.9,458.37
2016,8,10,10,45,912.0,113.5,0.85,24.5,909.0,677.51,495.98
2016,8,10,11,0,918.0,114.0,0.9,25.0,932.0,728.33,531.21
2016,8,10,11,15,921.5,115.0,0.95,25.0,947.5,775.77,564.28
2016,8,10,11,30,925.0,116.0,1.0,25.0,963.0,820.79,593.67
2016,8,10,11,45,928.0,115.5,1.1,25.5,970.5,861.5,619.31
2016,8,10,12,0,931.0,115.0,1.2,26.0,978.0,899.35,642.98
2016,8,10,12,15,931.0,115.0,1.2,26.0,977.5,932.0,663.07
2016,8,10,12,30,931.0,115.0,1.2,26.0,977.0,961.28,681.04
2016,8,10,12,45,927.5,116.0,1.3,26.5,968.0,984.76,695.68
2016,8,10,13,0,924.0,117.0,1.4,27.0,959.0,1004.51,708.1
2016,8,10,13,15,920.5,116.5,1.4,27.0,942.5,1018.97,717.19
2016,8,10,13,30,917.0,116.0,1.4,27.0,926.0,1029.51,724.06
2016,8,10,13,45,913.0,114.0,1.45,27.0,903.0,1034.08,728.25
2016,8,10,14,0,909.0,112.0,1.5,27.0,880.0,1034.64,730.18
2016,8,10,14,15,901.5,110.5,1.5,26.5,849.0,1028.26,728.67
2016,8,10,14,30,894.0,109.0,1.5,26.0,818.0,1017.99,724.95
2016,8,10,14,45,885.5,106.0,1.5,25.5,781.5,1001.3,717.35
2016,8,10,15,0,877.0,103.0,1.5,25.0,745.0,980.92,707.52
2016,8,10,15,15,864.0,101.0,1.45,24.5,702.5,953.84,692.72
2016,8,10,15,30,851.0,99.0,1.4,24.0,660.0,923.61,675.9
2016,8,10,15,45,836.0,95.5,1.4,24.0,613.0,896.79,660.64
2016,8,10,16,0,821.0,92.0,1.4,24.0,566.0,856.92,636.59
2016,8,10,16,15,798.5,88.5,1.3,23.5,515.5,808.25,606.41
2016,8,10,16,30,776.0,85.0,1.2,23.0,465.0,757.98,574.67
2016,8,10,16,45,747.5,80.0,1.2,22.5,413.0,700.01,537.91
2016,8,10,17,0,719.0,75.0,1.2,22.0,361.0,641.65,499.68
2016,8,10,17,15,676.5,69.5,1.1,21.0,307.5,576.58,454.63
2016,8,10,17,30,634.0,64.0,1.0,20.0,254.0,510.01,405.4
2016,8,10,17,45,573.0,57.0,0.95,19.5,203.0,432.94,345.29
2016,8,10,18,0,512.0,50.0,0.9,19.0,152.0,360.66,286.16
2016,8,10,18,15,414.5,40.0,0.8,18.0,106.5,272.63,212.62
2016,8,10,18,30,317.0,30.0,0.7,17.0,61.0,195.17,141.84
2016,8,10,18,45,158.5,15.0,0.65,16.5,30.5,89.14,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
