Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,112.5,19.0,0.7,12.5,32.0,14.74,2.63
2016,8,11,6,0,225.0,38.0,0.7,13.0,64.0,29.24,19.51
2016,8,11,6,15,306.0,53.0,0.65,13.5,107.5,40.38,30.1
2016,8,11,6,30,387.0,68.0,0.6,14.0,151.0,51.27,40.14
2016,8,11,6,45,444.0,79.5,0.6,14.5,200.0,59.27,47.35
2016,8,11,7,0,501.0,91.0,0.6,15.0,249.0,69.06,55.92
2016,8,11,7,15,545.0,100.0,0.6,15.5,300.5,74.13,60.14
2016,8,11,7,30,589.0,109.0,0.6,16.0,352.0,78.99,64.06
2016,8,11,7,45,621.0,116.5,0.6,17.0,403.0,82.38,66.49
2016,8,11,8,0,653.0,124.0,0.6,18.0,454.0,85.59,68.72
2016,8,11,8,15,678.5,130.0,0.6,18.5,503.5,103.17,69.05
2016,8,11,8,30,704.0,136.0,0.6,19.0,553.0,157.78,95.26
2016,8,11,8,45,724.0,140.5,0.65,20.0,599.0,213.61,134.38
2016,8,11,9,0,744.0,145.0,0.7,21.0,645.0,271.65,180.49
2016,8,11,9,15,759.5,149.0,0.7,21.5,686.5,329.97,228.83
2016,8,11,9,30,775.0,153.0,0.7,22.0,728.0,393.43,280.6
2016,8,11,9,45,819.5,139.5,0.75,23.0,773.0,451.07,326.23
2016,8,11,10,0,864.0,126.0,0.8,24.0,818.0,512.99,373.73
2016,8,11,10,15,871.5,127.5,0.85,24.5,848.0,568.68,416.13
2016,8,11,10,30,879.0,129.0,0.9,25.0,878.0,623.27,456.3
2016,8,11,10,45,884.0,131.0,0.95,25.5,900.5,675.35,493.41
2016,8,11,11,0,889.0,133.0,1.0,26.0,923.0,725.66,528.16
2016,8,11,11,15,892.5,133.5,1.05,26.0,938.0,771.67,560.23
2016,8,11,11,30,896.0,134.0,1.1,26.0,953.0,815.34,589.28
2016,8,11,11,45,895.5,136.5,1.15,26.5,960.0,854.97,613.54
2016,8,11,12,0,895.0,139.0,1.2,27.0,967.0,891.68,635.76
2016,8,11,12,15,895.0,139.0,1.2,27.0,966.0,923.57,655.36
2016,8,11,12,30,895.0,139.0,1.2,27.0,965.0,952.24,672.93
2016,8,11,12,45,893.0,138.5,1.25,27.0,956.5,975.22,687.8
2016,8,11,13,0,891.0,138.0,1.3,27.0,948.0,994.6,700.6
2016,8,11,13,15,887.0,137.0,1.3,27.0,931.5,1007.88,708.96
2016,8,11,13,30,883.0,136.0,1.3,27.0,915.0,1017.33,715.16
2016,8,11,13,45,877.0,134.5,1.35,27.0,891.0,1020.45,718.49
2016,8,11,14,0,871.0,133.0,1.4,27.0,867.0,1019.69,719.64
2016,8,11,14,15,863.0,131.0,1.4,27.0,836.5,1012.58,716.25
2016,8,11,14,30,855.0,129.0,1.4,27.0,806.0,1014.78,718.84
2016,8,11,14,45,844.0,126.5,1.4,27.0,768.5,996.4,708.69
2016,8,11,15,0,833.0,124.0,1.4,27.0,731.0,974.45,696.62
2016,8,11,15,15,818.5,121.0,1.35,26.5,688.5,945.2,680.58
2016,8,11,15,30,804.0,118.0,1.3,26.0,646.0,912.89,662.57
2016,8,11,15,45,787.0,114.0,1.3,25.5,599.5,874.34,641.06
2016,8,11,16,0,770.0,110.0,1.3,25.0,553.0,833.33,617.62
2016,8,11,16,15,745.5,105.5,1.25,24.5,502.5,788.09,590.28
2016,8,11,16,30,721.0,101.0,1.2,24.0,452.0,736.74,558.23
2016,8,11,16,45,691.0,94.5,1.15,23.5,400.0,677.78,520.09
2016,8,11,17,0,661.0,88.0,1.1,23.0,348.0,618.77,480.8
2016,8,11,17,15,616.0,81.0,1.05,22.0,295.5,549.11,431.9
2016,8,11,17,30,571.0,74.0,1.0,21.0,243.0,481.61,382.23
2016,8,11,17,45,509.0,65.0,1.0,20.5,193.0,404.41,322.18
2016,8,11,18,0,447.0,56.0,1.0,20.0,143.0,332.13,263.21
2016,8,11,18,15,351.0,43.5,0.9,19.0,99.0,245.48,190.82
2016,8,11,18,30,255.0,31.0,0.8,18.0,55.0,169.53,121.12
2016,8,11,18,45,127.5,15.5,0.75,17.0,27.5,75.37,0.0
2016,8,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,17.0,0.65,12.5,35.5,13.68,1.2
2016,8,12,6,0,324.0,34.0,0.6,13.0,71.0,27.84,18.25
2016,8,12,6,15,414.5,44.5,0.55,13.5,117.0,35.87,26.11
2016,8,12,6,30,505.0,55.0,0.5,14.0,163.0,43.73,33.45
2016,8,12,6,45,566.0,62.0,0.5,15.0,214.5,48.42,37.66
2016,8,12,7,0,627.0,69.0,0.5,16.0,266.0,53.04,41.62
2016,8,12,7,15,668.0,75.0,0.5,16.5,319.0,56.64,44.61
2016,8,12,7,30,709.0,81.0,0.5,17.0,372.0,60.12,47.42
2016,8,12,7,45,739.5,85.0,0.5,18.0,424.5,67.67,53.58
2016,8,12,8,0,770.0,89.0,0.5,19.0,477.0,69.66,54.84
2016,8,12,8,15,791.5,92.5,0.5,19.5,526.5,88.84,55.14
2016,8,12,8,30,813.0,96.0,0.5,20.0,576.0,147.56,82.43
2016,8,12,8,45,830.0,99.0,0.55,21.0,622.5,207.65,124.72
2016,8,12,9,0,847.0,102.0,0.6,22.0,669.0,269.4,174.25
2016,8,12,9,15,859.5,104.0,0.65,22.5,710.0,335.26,229.09
2016,8,12,9,30,872.0,106.0,0.7,23.0,751.0,395.88,279.66
2016,8,12,9,45,878.0,109.5,0.75,24.0,786.0,455.16,327.47
2016,8,12,10,0,884.0,113.0,0.8,25.0,821.0,513.64,372.85
2016,8,12,10,15,891.0,114.5,0.85,25.5,850.0,570.06,415.73
2016,8,12,10,30,898.0,116.0,0.9,26.0,879.0,625.28,456.24
2016,8,12,10,45,902.5,117.5,0.95,26.5,901.5,677.51,493.34
2016,8,12,11,0,907.0,119.0,1.0,27.0,924.0,727.84,528.0
2016,8,12,11,15,910.0,119.5,1.05,27.0,938.5,774.15,560.15
2016,8,12,11,30,913.0,120.0,1.1,27.0,953.0,818.0,588.72
2016,8,12,11,45,914.0,120.5,1.15,27.5,960.0,857.61,612.84
2016,8,12,12,0,915.0,121.0,1.2,28.0,967.0,894.28,634.93
2016,8,12,12,15,915.0,121.0,1.2,28.0,966.0,926.52,654.66
2016,8,12,12,30,915.0,121.0,1.2,28.0,965.0,955.45,672.3
2016,8,12,12,45,917.0,118.5,1.3,28.0,957.5,980.41,689.11
2016,8,12,13,0,919.0,116.0,1.4,28.0,950.0,1001.78,703.84
2016,8,12,13,15,915.5,115.0,1.4,28.0,933.5,1015.57,712.48
2016,8,12,13,30,912.0,114.0,1.4,28.0,917.0,1025.44,718.93
2016,8,12,13,45,907.0,113.0,1.4,28.0,893.5,1029.87,722.23
2016,8,12,14,0,902.0,112.0,1.4,28.0,870.0,1030.34,723.31
2016,8,12,14,15,894.5,110.5,1.4,28.0,839.0,1023.84,720.32
2016,8,12,14,30,887.0,109.0,1.4,28.0,808.0,1013.48,715.17
2016,8,12,14,45,878.0,106.5,1.4,28.0,771.5,996.77,706.26
2016,8,12,15,0,869.0,104.0,1.4,28.0,735.0,976.42,695.22
2016,8,12,15,15,856.0,101.5,1.35,27.5,692.5,948.77,680.27
2016,8,12,15,30,843.0,99.0,1.3,27.0,650.0,928.45,670.01
2016,8,12,15,45,826.5,96.0,1.3,27.0,603.5,890.48,647.72
2016,8,12,16,0,810.0,93.0,1.3,27.0,557.0,849.96,623.7
2016,8,12,16,15,787.0,89.0,1.25,26.5,506.5,800.43,593.91
2016,8,12,16,30,764.0,85.0,1.2,26.0,456.0,749.38,562.53
2016,8,12,16,45,734.0,80.5,1.15,25.5,403.5,691.09,525.34
2016,8,12,17,0,704.0,76.0,1.1,25.0,351.0,636.24,489.48
2016,8,12,17,15,660.5,70.5,1.05,24.0,298.0,567.62,442.59
2016,8,12,17,30,617.0,65.0,1.0,23.0,245.0,500.98,394.05
2016,8,12,17,45,553.5,57.5,0.95,22.5,194.5,422.5,333.28
2016,8,12,18,0,490.0,50.0,0.9,22.0,144.0,349.11,273.68
2016,8,12,18,15,389.0,39.0,0.8,21.0,99.5,259.43,199.37
2016,8,12,18,30,288.0,28.0,0.7,20.0,55.0,181.04,126.07
2016,8,12,18,45,144.0,14.0,0.65,19.0,27.5,65.04,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,161.0,16.5,0.45,14.0,34.5,13.29,0.0
2016,8,13,6,0,322.0,33.0,0.4,15.0,69.0,27.03,17.31
2016,8,13,6,15,413.5,43.0,0.4,15.5,114.5,34.66,24.8
2016,8,13,6,30,505.0,53.0,0.4,16.0,160.0,42.15,31.76
2016,8,13,6,45,566.5,59.5,0.4,16.5,211.0,46.51,35.74
2016,8,13,7,0,628.0,66.0,0.4,17.0,262.0,50.83,39.5
2016,8,13,7,15,669.0,71.5,0.4,18.0,314.5,54.15,42.16
2016,8,13,7,30,710.0,77.0,0.4,19.0,367.0,62.57,49.16
2016,8,13,7,45,742.0,80.5,0.45,20.5,419.5,64.37,50.2
2016,8,13,8,0,774.0,84.0,0.5,22.0,472.0,66.15,51.2
2016,8,13,8,15,795.5,87.5,0.5,22.5,521.5,86.09,51.87
2016,8,13,8,30,817.0,91.0,0.5,23.0,571.0,145.1,79.25
2016,8,13,8,45,835.5,93.0,0.55,24.0,618.0,204.99,121.0
2016,8,13,9,0,854.0,95.0,0.6,25.0,665.0,272.53,174.42
2016,8,13,9,15,866.5,97.0,0.65,25.5,706.5,333.11,224.79
2016,8,13,9,30,879.0,99.0,0.7,26.0,748.0,394.13,275.22
2016,8,13,9,45,894.0,98.0,0.75,27.0,785.0,454.01,322.91
2016,8,13,10,0,909.0,97.0,0.8,28.0,822.0,514.01,368.9
2016,8,13,10,15,916.0,98.0,0.85,28.5,852.0,571.25,411.97
2016,8,13,10,30,923.0,99.0,0.9,29.0,882.0,627.23,452.61
2016,8,13,10,45,928.0,100.0,0.95,29.5,904.5,680.46,489.98
2016,8,13,11,0,933.0,101.0,1.0,30.0,927.0,731.76,524.88
2016,8,13,11,15,936.5,101.5,1.05,30.0,942.0,779.38,557.24
2016,8,13,11,30,940.0,102.0,1.1,30.0,957.0,824.51,585.9
2016,8,13,11,45,941.0,103.0,1.2,30.5,964.5,865.39,611.12
2016,8,13,12,0,942.0,104.0,1.3,31.0,972.0,903.22,634.28
2016,8,13,12,15,942.0,104.0,1.35,31.0,971.5,936.05,654.86
2016,8,13,12,30,942.0,104.0,1.4,31.0,971.0,965.44,673.36
2016,8,13,12,45,926.0,112.5,1.45,31.5,958.0,984.58,684.28
2016,8,13,13,0,910.0,121.0,1.5,32.0,945.0,999.55,692.81
2016,8,13,13,15,906.5,120.5,1.5,31.5,928.5,1013.74,703.1
2016,8,13,13,30,903.0,120.0,1.5,31.0,912.0,1024.06,711.19
2016,8,13,13,45,897.5,118.5,1.55,31.0,888.5,1027.46,714.6
2016,8,13,14,0,892.0,117.0,1.6,31.0,865.0,1026.91,715.81
2016,8,13,14,15,884.5,115.5,1.6,30.5,834.0,1020.44,714.3
2016,8,13,14,30,877.0,114.0,1.6,30.0,803.0,1010.13,710.61
2016,8,13,14,45,866.5,112.0,1.6,30.0,766.0,992.57,701.17
2016,8,13,15,0,856.0,110.0,1.6,30.0,729.0,971.47,689.65
2016,8,13,15,15,842.5,107.0,1.6,29.5,686.5,954.2,681.99
2016,8,13,15,30,829.0,104.0,1.6,29.0,644.0,922.15,664.87
2016,8,13,15,45,811.0,101.0,1.6,28.5,596.5,883.06,643.13
2016,8,13,16,0,793.0,98.0,1.6,28.0,549.0,841.54,619.49
2016,8,13,16,15,768.5,94.0,1.55,27.5,498.5,791.15,588.91
2016,8,13,16,30,744.0,90.0,1.5,27.0,448.0,739.37,556.79
2016,8,13,16,45,712.0,85.0,1.5,26.5,396.0,683.61,521.47
2016,8,13,17,0,680.0,80.0,1.5,26.0,344.0,624.01,482.23
2016,8,13,17,15,634.5,74.0,1.4,25.0,291.0,554.32,433.49
2016,8,13,17,30,589.0,68.0,1.3,24.0,238.0,486.84,383.62
2016,8,13,17,45,523.0,59.5,1.2,23.5,188.0,406.95,321.18
2016,8,13,18,0,457.0,51.0,1.1,23.0,138.0,332.5,260.38
2016,8,13,18,15,355.0,39.5,1.0,22.0,94.0,243.54,186.51
2016,8,13,18,30,253.0,28.0,0.9,21.0,50.0,165.81,112.46
2016,8,13,18,45,126.5,14.0,0.8,20.0,25.0,58.56,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,133.5,17.5,0.35,14.5,32.0,13.65,0.0
2016,8,14,6,0,267.0,35.0,0.3,15.0,64.0,27.15,17.33
2016,8,14,6,15,356.5,47.0,0.3,15.5,108.5,37.91,27.63
2016,8,14,6,30,446.0,59.0,0.3,16.0,153.0,46.87,35.91
2016,8,14,6,45,505.5,68.5,0.35,17.0,203.0,53.32,41.65
2016,8,14,7,0,565.0,78.0,0.4,18.0,253.0,59.59,46.99
2016,8,14,7,15,608.5,85.0,0.4,18.5,305.0,63.59,50.29
2016,8,14,7,30,652.0,92.0,0.4,19.0,357.0,67.47,53.38
2016,8,14,7,45,683.0,98.0,0.45,20.0,408.5,70.34,55.42
2016,8,14,8,0,714.0,104.0,0.5,21.0,460.0,73.07,57.31
2016,8,14,8,15,738.0,108.5,0.5,22.0,509.5,92.89,58.04
2016,8,14,8,30,762.0,113.0,0.5,23.0,559.0,156.4,90.17
2016,8,14,8,45,780.5,116.5,0.55,24.0,605.0,214.2,130.37
2016,8,14,9,0,799.0,120.0,0.6,25.0,651.0,273.92,177.51
2016,8,14,9,15,813.0,123.0,0.65,25.5,693.0,333.6,226.75
2016,8,14,9,30,827.0,126.0,0.7,26.0,735.0,394.11,276.29
2016,8,14,9,45,843.0,125.5,0.75,27.0,772.5,453.22,322.98
2016,8,14,10,0,859.0,125.0,0.8,28.0,810.0,513.5,368.77
2016,8,14,10,15,867.5,127.0,0.85,28.5,839.5,570.01,411.02
2016,8,14,10,30,876.0,129.0,0.9,29.0,869.0,625.54,451.11
2016,8,14,10,45,882.5,129.5,0.95,29.5,892.0,677.38,487.42
2016,8,14,11,0,889.0,130.0,1.0,30.0,915.0,727.55,521.51
2016,8,14,11,15,893.0,130.5,1.05,30.0,930.0,774.0,553.33
2016,8,14,11,30,897.0,131.0,1.1,30.0,945.0,818.13,581.96
2016,8,14,11,45,897.5,132.5,1.15,30.5,952.0,857.78,605.8
2016,8,14,12,0,898.0,134.0,1.2,31.0,959.0,894.53,627.65
2016,8,14,12,15,898.0,133.5,1.2,31.0,958.5,926.0,646.68
2016,8,14,12,30,898.0,133.0,1.2,31.0,958.0,954.18,663.67
2016,8,14,12,45,890.0,136.5,1.25,31.0,947.0,975.18,677.11
2016,8,14,13,0,882.0,140.0,1.3,31.0,936.0,992.41,688.43
2016,8,14,13,15,878.0,139.0,1.3,31.0,919.5,1005.47,696.57
2016,8,14,13,30,874.0,138.0,1.3,31.0,903.0,1014.71,702.57
2016,8,14,13,45,865.0,138.0,1.35,31.0,878.0,1016.14,704.84
2016,8,14,14,0,856.0,138.0,1.4,31.0,853.0,1027.63,713.42
2016,8,14,14,15,847.0,136.0,1.4,30.5,822.0,1019.24,710.63
2016,8,14,14,30,838.0,134.0,1.4,30.0,791.0,1007.04,705.84
2016,8,14,14,45,824.0,132.5,1.4,30.0,753.0,986.75,694.79
2016,8,14,15,0,810.0,131.0,1.4,30.0,715.0,963.0,681.74
2016,8,14,15,15,794.5,127.5,1.4,29.5,672.0,932.38,665.72
2016,8,14,15,30,779.0,124.0,1.4,29.0,629.0,898.78,647.71
2016,8,14,15,45,759.5,120.0,1.4,28.5,582.0,863.88,628.64
2016,8,14,16,0,740.0,116.0,1.4,28.0,535.0,821.21,604.15
2016,8,14,16,15,714.0,111.0,1.35,27.0,484.5,769.92,574.01
2016,8,14,16,30,688.0,106.0,1.3,26.0,434.0,717.53,542.36
2016,8,14,16,45,656.0,99.0,1.3,25.5,382.5,657.39,503.69
2016,8,14,17,0,624.0,92.0,1.3,25.0,331.0,597.44,463.63
2016,8,14,17,15,576.0,84.0,1.25,24.0,279.0,525.86,412.87
2016,8,14,17,30,528.0,76.0,1.2,23.0,227.0,456.81,361.68
2016,8,14,17,45,464.5,65.5,1.15,22.0,178.0,378.94,301.11
2016,8,14,18,0,401.0,55.0,1.1,21.0,129.0,306.34,241.9
2016,8,14,18,15,302.5,41.5,1.0,20.0,87.0,217.82,167.75
2016,8,14,18,30,204.0,28.0,0.9,19.0,45.0,142.28,93.98
2016,8,14,18,45,102.0,14.0,0.85,18.5,22.5,49.5,0.0
2016,8,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,190.0,15.0,0.8,12.5,35.0,12.12,0.0
2016,8,15,6,0,380.0,30.0,0.8,13.0,70.0,24.7,15.27
2016,8,15,6,15,475.5,39.0,0.75,13.5,118.0,31.68,22.32
2016,8,15,6,30,571.0,48.0,0.7,14.0,166.0,38.58,28.82
2016,8,15,6,45,631.5,53.5,0.7,14.5,219.0,46.16,35.71
2016,8,15,7,0,692.0,59.0,0.7,15.0,272.0,50.29,39.34
2016,8,15,7,15,731.5,63.5,0.65,15.5,326.0,53.38,41.94
2016,8,15,7,30,771.0,68.0,0.6,16.0,380.0,56.43,44.4
2016,8,15,7,45,800.0,71.5,0.6,17.0,433.5,58.54,45.89
2016,8,15,8,0,829.0,75.0,0.6,18.0,487.0,60.6,47.3
2016,8,15,8,15,849.0,78.0,0.6,18.5,537.5,90.88,55.12
2016,8,15,8,30,869.0,81.0,0.6,19.0,588.0,152.3,84.12
2016,8,15,8,45,884.5,83.0,0.6,20.0,635.0,214.35,128.31
2016,8,15,9,0,900.0,85.0,0.6,21.0,682.0,277.67,179.62
2016,8,15,9,15,911.5,87.0,0.65,21.5,724.5,340.82,233.12
2016,8,15,9,30,923.0,89.0,0.7,22.0,767.0,404.24,286.4
2016,8,15,9,45,923.5,95.0,0.75,22.5,801.0,466.27,337.33
2016,8,15,10,0,924.0,101.0,0.8,23.0,835.0,526.84,385.29
2016,8,15,10,15,931.0,102.0,0.85,23.5,865.0,585.11,429.81
2016,8,15,10,30,938.0,103.0,0.9,24.0,895.0,642.09,471.78
2016,8,15,10,45,941.0,105.0,0.95,25.0,917.0,695.82,509.08
2016,8,15,11,0,944.0,107.0,1.0,26.0,939.0,747.4,543.56
2016,8,15,11,15,947.0,108.0,1.05,26.0,954.0,795.77,576.77
2016,8,15,11,30,950.0,109.0,1.1,26.0,969.0,841.57,606.18
2016,8,15,11,45,949.0,110.5,1.2,26.5,975.5,881.81,631.3
2016,8,15,12,0,948.0,112.0,1.3,27.0,982.0,918.83,654.27
2016,8,15,12,15,948.0,112.0,1.3,27.0,981.0,952.0,674.59
2016,8,15,12,30,948.0,112.0,1.3,27.0,980.0,981.69,692.71
2016,8,15,12,45,934.0,119.0,1.35,27.0,967.5,1001.41,705.52
2016,8,15,13,0,920.0,126.0,1.4,27.0,955.0,1016.98,715.99
2016,8,15,13,15,916.5,125.0,1.4,26.5,938.0,1030.87,726.21
2016,8,15,13,30,913.0,124.0,1.4,26.0,921.0,1040.81,734.17
2016,8,15,13,45,908.0,122.0,1.45,26.0,896.5,1044.26,737.74
2016,8,15,14,0,903.0,120.0,1.5,26.0,872.0,1043.68,739.04
2016,8,15,14,15,895.0,118.5,1.45,25.5,840.5,1036.64,736.36
2016,8,15,14,30,887.0,117.0,1.4,25.0,809.0,1025.71,731.47
2016,8,15,14,45,880.0,113.0,1.35,25.0,772.0,1009.25,721.87
2016,8,15,15,0,873.0,109.0,1.3,25.0,735.0,989.05,710.08
2016,8,15,15,15,859.0,106.5,1.25,24.5,692.0,971.44,701.42
2016,8,15,15,30,845.0,104.0,1.2,24.0,649.0,939.0,683.28
2016,8,15,15,45,831.5,99.0,1.15,24.0,602.0,901.1,660.36
2016,8,15,16,0,818.0,94.0,1.1,24.0,555.0,860.45,635.52
2016,8,15,16,15,794.0,90.5,1.05,23.5,503.5,810.11,605.1
2016,8,15,16,30,770.0,87.0,1.0,23.0,452.0,758.26,573.09
2016,8,15,16,45,743.0,81.0,0.95,22.5,399.5,700.02,535.79
2016,8,15,17,0,716.0,75.0,0.9,22.0,347.0,645.18,499.78
2016,8,15,17,15,670.0,69.5,0.85,21.0,293.0,574.05,450.86
2016,8,15,17,30,624.0,64.0,0.8,20.0,239.0,505.12,400.17
2016,8,15,17,45,561.0,55.5,0.75,19.5,188.0,425.19,337.67
2016,8,15,18,0,498.0,47.0,0.7,19.0,137.0,350.42,276.21
2016,8,15,18,15,387.0,36.5,0.65,18.0,92.5,256.04,197.11
2016,8,15,18,30,276.0,26.0,0.6,17.0,48.0,170.82,109.17
2016,8,15,18,45,138.0,13.0,0.6,16.0,24.0,61.87,0.0
2016,8,15,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,5,45,165.0,15.5,0.75,12.0,32.5,12.56,0.0
2016,8,16,6,0,330.0,31.0,0.7,13.0,65.0,25.5,15.83
2016,8,16,6,15,427.0,41.0,0.65,13.5,111.5,33.21,23.65
2016,8,16,6,30,524.0,51.0,0.6,14.0,158.0,40.81,30.79
2016,8,16,6,45,585.0,58.5,0.55,14.5,210.5,46.03,35.6
2016,8,16,7,0,646.0,66.0,0.5,15.0,263.0,51.16,40.13
2016,8,16,7,15,442.0,111.5,0.5,16.0,258.0,79.7,64.96
2016,8,16,7,30,238.0,157.0,0.5,17.0,253.0,109.4,90.07
2016,8,16,7,45,285.5,173.5,0.5,18.0,304.0,119.51,97.9
2016,8,16,8,0,333.0,190.0,0.5,19.0,355.0,129.28,105.36
2016,8,16,8,15,583.5,141.0,0.5,19.5,466.5,110.65,74.94
2016,8,16,8,30,834.0,92.0,0.5,20.0,578.0,150.07,83.14
2016,8,16,8,45,850.0,95.5,0.55,21.0,625.0,212.04,127.45
2016,8,16,9,0,866.0,99.0,0.6,22.0,672.0,281.07,182.87
2016,8,16,9,15,879.0,101.0,0.6,22.5,714.0,342.89,234.61
2016,8,16,9,30,892.0,103.0,0.6,23.0,756.0,405.17,286.2
2016,8,16,9,45,893.5,109.0,0.65,24.0,790.0,465.96,335.0
2016,8,16,10,0,895.0,115.0,0.7,25.0,824.0,525.44,380.83
2016,8,16,10,15,902.5,117.0,0.75,25.5,854.0,583.42,424.51
2016,8,16,10,30,910.0,119.0,0.8,26.0,884.0,640.24,465.79
2016,8,16,10,45,914.5,120.0,0.9,26.5,906.5,692.93,503.44
2016,8,16,11,0,919.0,121.0,1.0,27.0,929.0,743.65,538.73
2016,8,16,11,15,922.5,122.0,1.05,27.0,944.5,791.47,571.71
2016,8,16,11,30,926.0,123.0,1.1,27.0,960.0,836.84,600.89
2016,8,16,11,45,927.5,123.5,1.15,27.5,967.0,877.49,625.51
2016,8,16,12,0,929.0,124.0,1.2,28.0,974.0,915.17,648.08
2016,8,16,12,15,929.0,123.5,1.2,28.0,973.0,947.46,667.71
2016,8,16,12,30,929.0,123.0,1.2,28.0,972.0,976.32,685.21
2016,8,16,12,45,912.0,131.5,1.25,28.5,958.5,994.21,695.48
2016,8,16,13,0,895.0,140.0,1.3,29.0,945.0,1007.9,703.36
2016,8,16,13,15,891.0,139.0,1.3,29.0,928.0,1021.09,711.67
2016,8,16,13,30,887.0,138.0,1.3,29.0,911.0,1030.42,717.75
2016,8,16,13,45,884.0,135.0,1.3,29.0,887.0,1034.84,721.05
2016,8,16,14,0,881.0,132.0,1.3,29.0,863.0,1035.32,722.15
2016,8,16,14,15,872.5,130.0,1.25,28.5,831.5,1027.37,718.91
2016,8,16,14,30,864.0,128.0,1.2,28.0,800.0,1028.76,721.57
2016,8,16,14,45,855.5,124.5,1.2,28.0,763.0,1011.28,712.2
2016,8,16,15,0,847.0,121.0,1.2,28.0,726.0,990.1,700.86
2016,8,16,15,15,832.5,118.0,1.2,27.5,682.5,960.19,685.49
2016,8,16,15,30,818.0,115.0,1.2,27.0,639.0,927.15,668.1
2016,8,16,15,45,801.5,110.0,1.2,27.0,592.0,887.12,644.73
2016,8,16,16,0,785.0,105.0,1.2,27.0,545.0,844.57,619.49
2016,8,16,16,15,759.5,100.5,1.15,26.0,493.5,792.64,589.28
2016,8,16,16,30,734.0,96.0,1.1,25.0,442.0,744.32,560.78
2016,8,16,16,45,703.0,89.5,1.1,24.5,389.5,683.65,522.23
2016,8,16,17,0,672.0,83.0,1.1,24.0,337.0,623.01,482.41
2016,8,16,17,15,624.0,76.5,1.1,23.0,283.5,551.01,432.43
2016,8,16,17,30,576.0,70.0,1.1,22.0,230.0,481.45,381.25
2016,8,16,17,45,509.0,60.5,1.1,21.0,179.5,400.18,318.21
2016,8,16,18,0,442.0,51.0,1.1,20.0,129.0,324.49,256.34
2016,8,16,18,15,333.5,38.0,1.05,19.0,85.5,231.66,177.96
2016,8,16,18,30,225.0,25.0,1.0,18.0,42.0,146.63,87.83
2016,8,16,18,45,112.5,12.5,0.95,17.5,21.0,52.02,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,5,45,117.5,17.0,0.75,13.0,28.5,13.25,0.0
2016,8,17,6,0,235.0,34.0,0.7,14.0,57.0,26.33,16.31
2016,8,17,6,15,328.5,47.0,0.7,14.5,101.0,36.15,26.07
2016,8,17,6,30,422.0,60.0,0.7,15.0,145.0,47.86,36.84
2016,8,17,6,45,482.5,70.0,0.7,15.5,194.5,54.66,43.05
2016,8,17,7,0,543.0,80.0,0.7,16.0,244.0,61.25,48.84
2016,8,17,7,15,588.5,87.5,0.65,16.5,296.0,65.56,52.44
2016,8,17,7,30,634.0,95.0,0.6,17.0,348.0,69.73,55.82
2016,8,17,7,45,664.0,101.5,0.6,18.0,399.0,72.83,58.07
2016,8,17,8,0,694.0,108.0,0.6,19.0,450.0,75.78,60.14
2016,8,17,8,15,719.5,113.0,0.6,20.0,500.0,97.47,61.6
2016,8,17,8,30,745.0,118.0,0.6,21.0,550.0,154.39,89.73
2016,8,17,8,45,760.5,123.5,0.65,22.0,595.0,213.09,131.66
2016,8,17,9,0,776.0,129.0,0.7,23.0,640.0,278.53,183.83
2016,8,17,9,15,791.0,132.0,0.75,23.5,681.5,337.41,232.72
2016,8,17,9,30,806.0,135.0,0.8,24.0,723.0,397.27,282.06
2016,8,17,9,45,817.0,138.0,0.85,25.0,759.0,456.18,328.9
2016,8,17,10,0,828.0,141.0,0.9,26.0,795.0,515.06,373.97
2016,8,17,10,15,836.5,142.5,0.95,26.5,824.5,571.09,416.11
2016,8,17,10,30,845.0,144.0,1.0,27.0,854.0,626.25,456.18
2016,8,17,10,45,847.0,148.0,1.05,27.5,875.5,678.29,492.75
2016,8,17,11,0,849.0,152.0,1.1,28.0,897.0,728.4,526.91
2016,8,17,11,15,853.0,153.0,1.1,28.0,911.5,775.21,558.57
2016,8,17,11,30,857.0,154.0,1.1,28.0,926.0,819.8,587.86
2016,8,17,11,45,854.5,157.0,1.15,28.0,932.0,858.49,612.5
2016,8,17,12,0,852.0,160.0,1.2,28.0,938.0,894.13,635.17
2016,8,17,12,15,851.5,160.0,1.2,28.0,937.0,925.53,654.4
2016,8,17,12,30,851.0,160.0,1.2,28.0,936.0,953.64,671.58
2016,8,17,12,45,858.5,153.5,1.25,28.5,929.5,979.44,686.79
2016,8,17,13,0,866.0,147.0,1.3,29.0,923.0,988.13,691.56
2016,8,17,13,15,861.5,146.0,1.3,28.5,906.0,1000.42,700.82
2016,8,17,13,30,857.0,145.0,1.3,28.0,889.0,1023.17,716.56
2016,8,17,13,45,852.0,143.0,1.3,28.0,865.0,1026.44,719.0
2016,8,17,14,0,847.0,141.0,1.3,28.0,841.0,1025.79,719.44
2016,8,17,14,15,838.0,138.5,1.3,28.0,810.0,1016.68,714.9
2016,8,17,14,30,829.0,136.0,1.3,28.0,779.0,1003.76,708.24
2016,8,17,14,45,819.0,132.5,1.3,28.0,742.0,985.07,698.16
2016,8,17,15,0,809.0,129.0,1.3,28.0,705.0,962.85,686.0
2016,8,17,15,15,793.5,125.5,1.25,27.5,662.0,931.96,668.98
2016,8,17,15,30,778.0,122.0,1.2,27.0,619.0,898.11,650.05
2016,8,17,15,45,761.0,117.0,1.2,26.5,572.5,858.51,627.93
2016,8,17,16,0,744.0,112.0,1.2,26.0,526.0,822.1,607.58
2016,8,17,16,15,717.5,107.0,1.15,25.5,475.5,769.99,575.6
2016,8,17,16,30,691.0,102.0,1.1,25.0,425.0,716.84,542.33
2016,8,17,16,45,659.0,95.0,1.05,24.5,373.5,656.34,502.99
2016,8,17,17,0,627.0,88.0,1.0,24.0,322.0,596.06,462.5
2016,8,17,17,15,577.5,80.5,0.95,23.0,269.5,523.69,411.12
2016,8,17,17,30,528.0,73.0,0.9,22.0,217.0,454.0,359.32
2016,8,17,17,45,459.5,62.5,0.85,21.0,168.5,373.01,296.14
2016,8,17,18,0,391.0,52.0,0.8,20.0,120.0,297.88,234.63
2016,8,17,18,15,285.0,38.0,0.7,19.0,78.5,206.09,157.22
2016,8,17,18,30,179.0,24.0,0.6,18.0,37.0,123.25,66.88
2016,8,17,18,45,89.5,12.0,0.55,17.0,18.5,43.11,0.0
2016,8,17,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,69.0,16.5,0.65,12.5,23.0,13.16,0.0
2016,8,18,6,0,138.0,33.0,0.6,13.0,46.0,25.31,15.38
2016,8,18,6,15,213.0,51.5,0.6,13.5,87.0,39.01,28.65
2016,8,18,6,30,288.0,70.0,0.6,14.0,128.0,52.33,40.93
2016,8,18,6,45,341.0,86.0,0.6,15.0,174.0,63.35,50.8
2016,8,18,7,0,394.0,102.0,0.6,16.0,220.0,73.99,60.02
2016,8,18,7,15,439.5,114.5,0.6,16.5,270.0,81.82,66.64
2016,8,18,7,30,485.0,127.0,0.6,17.0,320.0,89.36,72.84
2016,8,18,7,45,514.5,138.5,0.6,18.0,368.5,95.76,77.78
2016,8,18,8,0,544.0,150.0,0.6,19.0,417.0,101.86,82.35
2016,8,18,8,15,571.5,158.0,0.6,19.5,464.5,122.84,84.57
2016,8,18,8,30,599.0,166.0,0.6,20.0,512.0,173.98,111.26
2016,8,18,8,45,613.5,175.5,0.65,21.0,555.5,226.6,148.81
2016,8,18,9,0,628.0,185.0,0.7,22.0,599.0,280.98,191.77
2016,8,18,9,15,645.5,190.5,0.75,22.5,639.0,334.82,235.77
2016,8,18,9,30,663.0,196.0,0.8,23.0,679.0,390.29,280.76
2016,8,18,9,45,650.0,214.0,0.85,24.0,707.0,443.96,323.13
2016,8,18,10,0,637.0,232.0,0.9,25.0,735.0,495.43,362.15
2016,8,18,10,15,647.5,236.5,0.95,25.0,763.5,546.6,400.99
2016,8,18,10,30,658.0,241.0,1.0,25.0,792.0,597.7,438.75
2016,8,18,10,45,665.5,244.0,1.1,25.5,813.5,645.36,472.75
2016,8,18,11,0,673.0,247.0,1.2,26.0,835.0,692.12,505.33
2016,8,18,11,15,677.5,249.0,1.2,26.0,849.5,734.73,534.47
2016,8,18,11,30,682.0,251.0,1.2,26.0,864.0,775.7,561.96
2016,8,18,11,45,676.5,256.5,1.3,26.5,868.5,809.69,584.27
2016,8,18,12,0,671.0,262.0,1.4,27.0,873.0,840.97,604.55
2016,8,18,12,15,671.0,262.0,1.4,26.5,872.0,869.37,624.21
2016,8,18,12,30,671.0,262.0,1.4,26.0,871.0,895.01,642.02
2016,8,18,12,45,661.0,265.0,1.4,26.0,860.5,911.07,652.26
2016,8,18,13,0,651.0,268.0,1.4,26.0,850.0,923.69,660.41
2016,8,18,13,15,645.5,265.5,1.4,26.0,833.5,932.13,666.17
2016,8,18,13,30,640.0,263.0,1.4,26.0,817.0,937.16,669.91
2016,8,18,13,45,634.5,258.0,1.4,26.0,794.5,936.43,670.19
2016,8,18,14,0,629.0,253.0,1.4,26.0,772.0,932.31,668.48
2016,8,18,14,15,618.0,248.0,1.35,25.5,742.0,919.32,661.8
2016,8,18,14,30,607.0,243.0,1.3,25.0,712.0,903.11,653.18
2016,8,18,14,45,592.0,237.0,1.3,25.0,676.0,873.19,635.32
2016,8,18,15,0,577.0,231.0,1.3,25.0,640.0,846.61,619.51
2016,8,18,15,15,558.5,223.0,1.25,24.5,599.0,812.13,598.91
2016,8,18,15,30,540.0,215.0,1.2,24.0,558.0,775.69,576.81
2016,8,18,15,45,514.5,205.5,1.2,23.5,512.5,729.53,548.26
2016,8,18,16,0,489.0,196.0,1.2,23.0,467.0,682.4,518.48
2016,8,18,16,15,460.0,183.5,1.15,22.5,419.0,628.39,482.65
2016,8,18,16,30,431.0,171.0,1.1,22.0,371.0,574.42,445.99
2016,8,18,16,45,391.0,156.5,1.05,21.5,321.5,510.11,400.53
2016,8,18,17,0,351.0,142.0,1.0,21.0,272.0,432.86,344.2
2016,8,18,17,15,308.0,123.0,0.95,20.0,224.0,366.7,294.71
2016,8,18,17,30,265.0,104.0,0.9,19.0,176.0,303.69,245.55
2016,8,18,17,45,211.5,81.5,0.85,18.5,131.0,233.21,188.01
2016,8,18,18,0,158.0,59.0,0.8,18.0,86.0,167.25,132.56
2016,8,18,18,15,105.0,37.0,0.75,17.0,52.0,106.63,80.31
2016,8,18,18,30,52.0,15.0,0.7,16.0,18.0,45.1,18.35
2016,8,18,18,45,26.0,7.5,0.65,15.5,9.0,15.94,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,42.5,13.5,0.85,12.5,17.5,10.86,0.0
2016,8,19,6,0,85.0,27.0,0.8,13.0,35.0,21.33,11.92
2016,8,19,6,15,140.5,50.0,0.8,13.5,73.5,38.35,28.03
2016,8,19,6,30,196.0,73.0,0.8,14.0,112.0,54.86,43.12
2016,8,19,6,45,246.5,94.0,0.8,14.5,157.5,69.57,56.38
2016,8,19,7,0,297.0,115.0,0.8,15.0,203.0,83.89,68.95
2016,8,19,7,15,338.0,132.5,0.75,15.5,251.5,95.53,78.87
2016,8,19,7,30,379.0,150.0,0.7,16.0,300.0,103.45,85.33
2016,8,19,7,45,344.5,170.5,0.65,17.0,321.5,118.55,97.61
2016,8,19,8,0,310.0,191.0,0.6,18.0,343.0,129.63,106.18
2016,8,19,8,15,408.0,195.5,0.6,18.5,417.0,140.41,101.78
2016,8,19,8,30,506.0,200.0,0.6,19.0,491.0,186.45,125.13
2016,8,19,8,45,528.5,209.0,0.65,20.0,535.0,235.06,159.51
2016,8,19,9,0,551.0,218.0,0.7,21.0,579.0,286.38,199.43
2016,8,19,9,15,568.5,225.5,0.7,21.5,619.0,337.69,240.81
2016,8,19,9,30,586.0,233.0,0.7,22.0,659.0,390.66,283.14
2016,8,19,9,45,573.5,253.0,0.7,22.5,686.0,441.84,323.46
2016,8,19,10,0,561.0,273.0,0.7,23.0,713.0,491.19,360.88
2016,8,19,10,15,571.5,278.0,0.75,23.5,741.5,539.29,396.49
2016,8,19,10,30,582.0,283.0,0.8,24.0,770.0,587.42,431.1
2016,8,19,10,45,590.0,287.0,0.85,25.0,791.5,632.97,462.11
2016,8,19,11,0,598.0,291.0,0.9,26.0,813.0,677.84,491.74
2016,8,19,11,15,603.0,293.5,0.95,26.0,827.0,718.16,519.58
2016,8,19,11,30,608.0,296.0,1.0,26.0,841.0,757.38,546.28
2016,8,19,11,45,614.0,294.5,1.05,26.5,848.5,792.51,568.94
2016,8,19,12,0,620.0,293.0,1.1,27.0,856.0,825.79,590.11
2016,8,19,12,15,619.5,293.0,1.15,27.0,855.0,852.5,607.93
2016,8,19,12,30,619.0,293.0,1.2,27.0,854.0,876.56,624.04
2016,8,19,12,45,612.5,293.5,1.25,27.0,843.5,892.58,634.96
2016,8,19,13,0,606.0,294.0,1.3,27.0,833.0,905.4,643.98
2016,8,19,13,15,600.0,290.5,1.3,27.0,816.5,911.86,648.47
2016,8,19,13,30,594.0,287.0,1.3,27.0,800.0,912.24,649.34
2016,8,19,13,45,596.0,277.0,1.35,27.0,779.5,913.28,651.72
2016,8,19,14,0,598.0,267.0,1.4,27.0,759.0,915.53,654.83
2016,8,19,14,15,586.5,261.5,1.4,26.5,728.5,897.12,645.37
2016,8,19,14,30,575.0,256.0,1.4,26.0,698.0,880.15,636.93
2016,8,19,14,45,566.0,246.0,1.4,26.0,663.5,858.09,624.09
2016,8,19,15,0,557.0,236.0,1.4,26.0,629.0,833.36,609.52
2016,8,19,15,15,538.0,227.5,1.4,25.5,588.0,798.14,588.9
2016,8,19,15,30,519.0,219.0,1.4,25.0,547.0,761.06,566.79
2016,8,19,15,45,496.5,208.0,1.4,24.5,502.5,716.46,539.15
2016,8,19,16,0,474.0,197.0,1.4,24.0,458.0,670.8,510.2
2016,8,19,16,15,445.0,184.0,1.3,23.5,410.5,616.66,473.71
2016,8,19,16,30,416.0,171.0,1.2,23.0,363.0,562.62,436.49
2016,8,19,16,45,377.5,156.0,1.2,22.5,314.0,483.27,380.42
2016,8,19,17,0,339.0,141.0,1.2,22.0,265.0,423.38,336.76
2016,8,19,17,15,296.5,121.5,1.15,21.0,217.5,357.45,287.1
2016,8,19,17,30,254.0,102.0,1.1,20.0,170.0,294.62,237.9
2016,8,19,17,45,201.5,79.5,1.1,19.0,125.5,225.22,181.5
2016,8,19,18,0,149.0,57.0,1.1,18.0,81.0,160.24,126.92
2016,8,19,18,15,97.5,35.0,1.05,17.5,48.5,100.64,75.04
2016,8,19,18,30,46.0,13.0,1.0,17.0,16.0,39.28,11.32
2016,8,19,18,45,23.0,6.5,0.95,16.5,8.0,13.98,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.5,13.0,0.6,12.5,16.5,11.1,0.0
2016,8,20,6,0,83.0,26.0,0.5,13.0,33.0,20.57,11.14
2016,8,20,6,15,138.0,48.5,0.5,13.5,71.0,37.28,27.07
2016,8,20,6,30,193.0,71.0,0.5,14.0,109.0,53.48,41.9
2016,8,20,6,45,244.5,92.0,0.5,14.5,154.5,68.23,55.19
2016,8,20,7,0,296.0,113.0,0.5,15.0,200.0,82.59,67.79
2016,8,20,7,15,337.0,130.0,0.45,15.5,248.0,93.96,77.46
2016,8,20,7,30,378.0,147.0,0.4,16.0,296.0,101.54,83.61
2016,8,20,7,45,414.5,160.5,0.4,17.0,344.5,108.87,89.25
2016,8,20,8,0,451.0,174.0,0.4,18.0,393.0,115.85,94.48
2016,8,20,8,15,478.0,185.0,0.45,18.5,439.5,137.4,97.77
2016,8,20,8,30,505.0,196.0,0.5,19.0,486.0,184.54,123.52
2016,8,20,8,45,530.5,204.0,0.55,20.0,530.5,232.94,157.68
2016,8,20,9,0,556.0,212.0,0.6,21.0,575.0,284.39,197.64
2016,8,20,9,15,573.5,219.5,0.6,21.5,614.5,335.97,239.23
2016,8,20,9,30,591.0,227.0,0.6,22.0,654.0,389.21,281.72
2016,8,20,9,45,644.0,211.5,0.65,23.0,698.5,442.1,322.39
2016,8,20,10,0,697.0,196.0,0.7,24.0,743.0,498.73,364.95
2016,8,20,10,15,706.5,199.5,0.75,24.5,771.5,551.56,404.38
2016,8,20,10,30,716.0,203.0,0.8,25.0,800.0,604.01,442.29
2016,8,20,10,45,728.5,201.5,0.9,25.5,823.0,653.56,477.68
2016,8,20,11,0,741.0,200.0,1.0,26.0,846.0,702.34,511.71
2016,8,20,11,15,745.5,201.5,1.05,26.0,860.0,746.86,542.53
2016,8,20,11,30,750.0,203.0,1.1,26.0,874.0,789.49,571.58
2016,8,20,11,45,759.0,199.5,1.15,26.5,882.5,829.08,597.22
2016,8,20,12,0,768.0,196.0,1.2,27.0,891.0,859.77,616.41
2016,8,20,12,15,767.5,195.5,1.2,27.0,890.0,888.49,634.31
2016,8,20,12,30,767.0,195.0,1.2,27.0,889.0,914.17,650.27
2016,8,20,12,45,760.0,197.0,1.3,27.0,878.5,941.71,668.93
2016,8,20,13,0,753.0,199.0,1.4,27.0,868.0,957.63,680.36
2016,8,20,13,15,748.5,197.5,1.4,26.5,852.0,968.78,688.96
2016,8,20,13,30,744.0,196.0,1.4,26.0,836.0,976.32,695.49
2016,8,20,13,45,742.0,190.5,1.45,26.0,813.5,978.51,698.25
2016,8,20,14,0,740.0,185.0,1.5,26.0,791.0,977.03,698.9
2016,8,20,14,15,730.0,182.0,1.5,25.5,760.5,966.61,694.71
2016,8,20,14,30,720.0,179.0,1.5,25.0,730.0,952.7,688.51
2016,8,20,14,45,708.5,174.0,1.5,25.0,694.0,931.77,676.57
2016,8,20,15,0,697.0,169.0,1.5,25.0,658.0,907.68,662.69
2016,8,20,15,15,679.5,164.0,1.45,24.5,616.5,874.83,643.71
2016,8,20,15,30,662.0,159.0,1.4,24.0,575.0,839.44,622.98
2016,8,20,15,45,640.0,152.5,1.4,23.5,529.0,796.0,597.16
2016,8,20,16,0,618.0,146.0,1.4,23.0,483.0,750.84,569.71
2016,8,20,16,15,588.5,138.0,1.3,22.5,434.5,696.21,534.06
2016,8,20,16,30,559.0,130.0,1.2,22.0,386.0,641.04,497.01
