Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,45,520.5,120.5,1.2,21.5,336.0,570.67,448.42
2016,8,20,17,0,482.0,111.0,1.2,21.0,286.0,509.37,404.6
2016,8,20,17,15,432.0,99.0,1.15,20.0,236.5,438.99,352.36
2016,8,20,17,30,382.0,87.0,1.1,19.0,187.0,372.14,300.55
2016,8,20,17,45,314.5,71.0,1.05,18.5,141.0,294.15,237.05
2016,8,20,18,0,247.0,55.0,1.0,18.0,95.0,222.7,176.7
2016,8,20,18,15,166.0,36.0,0.95,17.0,58.5,147.82,111.34
2016,8,20,18,30,85.0,17.0,0.9,16.0,22.0,70.23,15.0
2016,8,20,18,45,42.5,8.5,0.9,15.5,11.0,22.82,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.5,0.8,12.5,19.5,12.38,0.0
2016,8,21,6,0,113.0,29.0,0.8,13.0,39.0,22.8,12.7
2016,8,21,6,15,183.5,49.0,0.8,13.5,78.0,37.78,27.43
2016,8,21,6,30,254.0,69.0,0.8,14.0,117.0,51.52,40.13
2016,8,21,6,45,313.5,85.0,0.85,14.5,163.5,62.57,50.18
2016,8,21,7,0,373.0,101.0,0.9,15.0,210.0,73.28,59.64
2016,8,21,7,15,222.5,128.5,0.85,15.5,197.0,91.87,75.74
2016,8,21,7,30,72.0,156.0,0.8,16.0,184.0,114.63,95.05
2016,8,21,7,45,175.0,175.0,0.75,17.0,256.5,124.14,102.42
2016,8,21,8,0,278.0,194.0,0.7,18.0,329.0,130.97,107.38
2016,8,21,8,15,437.5,178.5,0.7,18.5,416.5,132.27,94.3
2016,8,21,8,30,597.0,163.0,0.7,19.0,504.0,174.37,111.92
2016,8,21,8,45,622.0,168.5,0.7,20.0,549.5,225.97,148.78
2016,8,21,9,0,647.0,174.0,0.7,21.0,595.0,280.61,191.94
2016,8,21,9,15,664.0,179.0,0.7,21.5,635.5,335.25,236.85
2016,8,21,9,30,681.0,184.0,0.7,22.0,676.0,391.4,282.46
2016,8,21,9,45,679.5,196.0,0.75,22.5,707.5,446.43,326.54
2016,8,21,10,0,678.0,208.0,0.8,23.0,739.0,500.47,368.37
2016,8,21,10,15,688.5,211.5,0.85,23.5,767.5,553.01,407.74
2016,8,21,10,30,699.0,215.0,0.9,24.0,796.0,605.32,445.7
2016,8,21,10,45,709.5,215.5,0.95,24.5,819.0,654.66,480.55
2016,8,21,11,0,720.0,216.0,1.0,25.0,842.0,703.18,513.91
2016,8,21,11,15,725.0,217.5,1.05,25.0,856.5,747.42,544.61
2016,8,21,11,30,730.0,219.0,1.1,25.0,871.0,789.88,573.62
2016,8,21,11,45,735.5,218.0,1.15,25.5,878.5,828.47,598.58
2016,8,21,12,0,741.0,217.0,1.2,26.0,886.0,864.79,621.69
2016,8,21,12,15,740.5,217.0,1.2,26.0,884.5,894.21,640.47
2016,8,21,12,30,740.0,217.0,1.2,26.0,883.0,920.61,656.91
2016,8,21,12,45,754.5,205.0,1.3,26.0,879.0,946.09,674.33
2016,8,21,13,0,769.0,193.0,1.4,26.0,875.0,959.27,684.12
2016,8,21,13,15,763.5,191.5,1.4,25.5,857.5,978.67,697.96
2016,8,21,13,30,758.0,190.0,1.4,25.0,840.0,985.28,703.83
2016,8,21,13,45,751.0,187.5,1.45,25.0,815.5,985.62,705.47
2016,8,21,14,0,744.0,185.0,1.5,25.0,791.0,982.29,705.0
2016,8,21,14,15,733.0,181.5,1.5,24.5,760.0,970.24,699.8
2016,8,21,14,30,722.0,178.0,1.5,24.0,729.0,954.69,692.56
2016,8,21,14,45,707.5,174.0,1.5,23.5,691.5,931.76,680.63
2016,8,21,15,0,693.0,170.0,1.5,23.0,654.0,905.75,666.73
2016,8,21,15,15,674.5,165.0,1.45,22.5,612.0,871.91,646.95
2016,8,21,15,30,656.0,160.0,1.4,22.0,570.0,835.58,625.4
2016,8,21,15,45,631.5,154.0,1.4,22.0,523.5,790.43,597.02
2016,8,21,16,0,607.0,148.0,1.4,22.0,477.0,743.69,567.16
2016,8,21,16,15,577.0,140.0,1.35,21.0,428.0,688.86,532.62
2016,8,21,16,30,547.0,132.0,1.3,20.0,379.0,626.4,491.3
2016,8,21,16,45,506.0,122.5,1.3,19.5,329.0,562.17,446.27
2016,8,21,17,0,465.0,113.0,1.3,19.0,279.0,499.6,400.77
2016,8,21,17,15,414.5,100.0,1.3,18.5,230.0,428.45,346.77
2016,8,21,17,30,364.0,87.0,1.3,18.0,181.0,360.92,293.38
2016,8,21,17,45,296.0,71.0,1.35,17.5,135.5,283.61,229.91
2016,8,21,18,0,228.0,55.0,1.4,17.0,90.0,212.99,169.71
2016,8,21,18,15,150.0,35.5,1.35,16.0,55.0,140.19,105.04
2016,8,21,18,30,72.0,16.0,1.3,15.0,20.0,62.58,0.59
2016,8,21,18,45,36.0,8.0,1.3,14.5,10.0,20.0,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,11.0,1.1,12.5,11.0,9.39,0.0
2016,8,22,6,0,0.0,22.0,1.1,13.0,22.0,18.17,8.76
2016,8,22,6,15,4.0,43.0,1.1,13.5,44.0,34.54,24.55
2016,8,22,6,30,8.0,64.0,1.1,14.0,66.0,50.61,39.29
2016,8,22,6,45,20.5,86.5,1.1,14.5,92.0,66.17,53.34
2016,8,22,7,0,33.0,109.0,1.1,15.0,118.0,82.14,67.44
2016,8,22,7,15,44.5,130.5,1.0,15.5,146.0,97.23,80.41
2016,8,22,7,30,56.0,152.0,0.9,16.0,174.0,112.03,92.83
2016,8,22,7,45,110.0,178.5,0.85,16.5,229.0,125.21,103.59
2016,8,22,8,0,164.0,205.0,0.8,17.0,284.0,141.58,116.86
2016,8,22,8,15,231.0,220.5,0.8,17.5,345.0,161.59,122.36
2016,8,22,8,30,298.0,236.0,0.8,18.0,406.0,193.88,139.87
2016,8,22,8,45,475.5,202.0,0.8,19.0,499.0,223.84,154.0
2016,8,22,9,0,653.0,168.0,0.8,20.0,592.0,278.72,191.39
2016,8,22,9,15,670.0,173.0,0.8,20.5,632.0,333.75,236.99
2016,8,22,9,30,687.0,178.0,0.8,21.0,672.0,390.27,283.26
2016,8,22,9,45,685.5,189.5,0.85,21.5,703.0,445.26,327.66
2016,8,22,10,0,684.0,201.0,0.9,22.0,734.0,499.24,369.78
2016,8,22,10,15,694.0,204.5,0.95,22.5,762.5,551.79,409.46
2016,8,22,10,30,704.0,208.0,1.0,23.0,791.0,604.05,447.67
2016,8,22,10,45,713.5,208.5,1.05,23.5,813.0,652.9,482.46
2016,8,22,11,0,723.0,209.0,1.1,24.0,835.0,700.82,515.67
2016,8,22,11,15,727.5,210.5,1.15,24.0,849.5,744.71,546.37
2016,8,22,11,30,732.0,212.0,1.2,24.0,864.0,786.77,575.33
2016,8,22,11,45,738.0,210.0,1.25,24.5,871.5,824.78,600.15
2016,8,22,12,0,744.0,208.0,1.3,25.0,879.0,860.49,623.1
2016,8,22,12,15,743.5,208.0,1.3,25.0,877.5,889.82,641.7
2016,8,22,12,30,743.0,208.0,1.3,25.0,876.0,916.12,658.24
2016,8,22,12,45,707.0,227.0,1.35,25.0,857.0,924.4,664.12
2016,8,22,13,0,671.0,246.0,1.4,25.0,838.0,927.9,666.77
2016,8,22,13,15,665.5,244.0,1.4,24.5,821.5,936.69,674.2
2016,8,22,13,30,660.0,242.0,1.4,24.0,805.0,942.04,679.49
2016,8,22,13,45,658.5,235.0,1.45,24.0,783.0,943.04,681.73
2016,8,22,14,0,657.0,228.0,1.5,24.0,761.0,940.61,681.81
2016,8,22,14,15,645.5,223.5,1.5,23.5,731.0,927.2,675.53
2016,8,22,14,30,634.0,219.0,1.5,23.0,701.0,910.52,667.31
2016,8,22,14,45,625.0,211.0,1.5,23.0,666.0,889.68,655.16
2016,8,22,15,0,616.0,203.0,1.5,23.0,631.0,865.83,641.08
2016,8,22,15,15,597.0,196.0,1.45,22.5,590.0,830.47,619.78
2016,8,22,15,30,578.0,189.0,1.4,22.0,549.0,785.57,592.02
2016,8,22,15,45,558.0,179.5,1.4,21.5,504.5,743.1,565.88
2016,8,22,16,0,538.0,170.0,1.4,21.0,460.0,699.27,538.16
2016,8,22,16,15,508.0,160.0,1.35,20.5,412.0,645.27,501.93
2016,8,22,16,30,478.0,150.0,1.3,20.0,364.0,591.3,464.85
2016,8,22,16,45,442.0,137.0,1.3,19.5,315.5,529.65,421.24
2016,8,22,17,0,406.0,124.0,1.3,19.0,267.0,469.4,377.14
2016,8,22,17,15,357.5,108.5,1.25,18.0,219.0,399.48,324.08
2016,8,22,17,30,309.0,93.0,1.2,17.0,171.0,333.13,271.62
2016,8,22,17,45,250.5,73.5,1.15,16.5,127.0,247.92,201.52
2016,8,22,18,0,192.0,54.0,1.1,16.0,83.0,181.35,144.41
2016,8,22,18,15,122.0,33.5,1.0,15.5,49.5,112.95,83.0
2016,8,22,18,30,52.0,13.0,0.9,15.0,16.0,41.68,0.0
2016,8,22,18,45,26.0,6.5,0.85,14.5,8.0,15.06,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,45,65.5,14.0,0.8,13.0,19.5,11.95,0.0
2016,8,23,6,0,131.0,28.0,0.8,14.0,39.0,21.57,11.1
2016,8,23,6,15,213.0,46.0,0.75,14.5,79.0,35.04,24.84
2016,8,23,6,30,295.0,64.0,0.7,15.0,119.0,48.17,36.97
2016,8,23,6,45,359.0,78.0,0.7,15.5,166.5,57.98,45.91
2016,8,23,7,0,423.0,92.0,0.7,16.0,214.0,67.53,54.35
2016,8,23,7,15,470.5,102.5,0.65,16.5,263.5,74.25,60.08
2016,8,23,7,30,518.0,113.0,0.6,17.0,313.0,80.76,65.45
2016,8,23,7,45,557.0,120.5,0.6,17.5,363.5,86.07,69.68
2016,8,23,8,0,596.0,128.0,0.6,18.0,414.0,89.22,71.97
2016,8,23,8,15,623.5,135.0,0.6,18.5,462.0,113.9,75.18
2016,8,23,8,30,651.0,142.0,0.6,19.0,510.0,167.03,103.75
2016,8,23,8,45,674.5,146.0,0.65,20.0,555.5,220.8,142.66
2016,8,23,9,0,698.0,150.0,0.7,21.0,601.0,277.28,187.91
2016,8,23,9,15,714.0,154.0,0.7,21.5,641.5,333.93,234.94
2016,8,23,9,30,730.0,158.0,0.7,22.0,682.0,391.82,282.37
2016,8,23,9,45,717.0,175.0,0.75,22.5,711.0,448.64,328.22
2016,8,23,10,0,704.0,192.0,0.8,23.0,740.0,503.17,370.62
2016,8,23,10,15,714.0,195.0,0.8,23.5,768.5,556.36,410.15
2016,8,23,10,30,724.0,198.0,0.8,24.0,797.0,609.17,448.01
2016,8,23,10,45,734.5,198.5,0.85,24.5,819.5,659.55,483.5
2016,8,23,11,0,745.0,199.0,0.9,25.0,842.0,709.01,517.4
2016,8,23,11,15,750.0,200.0,0.95,25.5,856.5,753.67,547.23
2016,8,23,11,30,755.0,201.0,1.0,26.0,871.0,796.44,575.17
2016,8,23,11,45,760.5,199.5,1.05,26.5,879.0,835.16,600.05
2016,8,23,12,0,766.0,198.0,1.1,27.0,887.0,864.5,618.22
2016,8,23,12,15,766.0,198.0,1.1,27.0,885.5,894.0,636.54
2016,8,23,12,30,766.0,198.0,1.1,27.0,884.0,928.96,658.21
2016,8,23,12,45,781.0,186.5,1.15,27.0,879.5,947.32,670.22
2016,8,23,13,0,796.0,175.0,1.2,27.0,875.0,971.0,685.84
2016,8,23,13,15,791.0,174.0,1.2,27.0,858.0,982.03,692.84
2016,8,23,13,30,786.0,173.0,1.2,27.0,841.0,989.35,697.82
2016,8,23,13,45,781.5,169.0,1.25,27.0,817.5,990.43,699.98
2016,8,23,14,0,777.0,165.0,1.3,27.0,794.0,987.75,700.02
2016,8,23,14,15,767.0,162.5,1.3,26.5,763.0,977.34,695.99
2016,8,23,14,30,757.0,160.0,1.3,26.0,732.0,971.82,695.21
2016,8,23,14,45,746.0,155.0,1.35,26.0,695.5,950.67,684.05
2016,8,23,15,0,735.0,150.0,1.4,26.0,659.0,926.24,670.94
2016,8,23,15,15,717.5,146.0,1.4,25.5,616.5,893.61,653.07
2016,8,23,15,30,700.0,142.0,1.4,25.0,574.0,858.35,633.35
2016,8,23,15,45,680.0,135.5,1.4,24.5,528.0,815.59,608.32
2016,8,23,16,0,660.0,129.0,1.4,24.0,482.0,770.91,581.56
2016,8,23,16,15,630.5,122.5,1.35,23.5,432.5,716.48,546.91
2016,8,23,16,30,601.0,116.0,1.3,23.0,383.0,661.43,511.03
2016,8,23,16,45,564.5,107.0,1.3,22.5,332.5,597.94,468.13
2016,8,23,17,0,528.0,98.0,1.3,22.0,282.0,535.26,423.58
2016,8,23,17,15,475.0,87.5,1.25,21.0,232.0,455.55,364.63
2016,8,23,17,30,422.0,77.0,1.2,20.0,182.0,386.42,311.01
2016,8,23,17,45,351.0,63.0,1.2,19.0,136.5,306.63,246.45
2016,8,23,18,0,280.0,49.0,1.2,18.0,91.0,233.9,184.86
2016,8,23,18,15,183.0,32.0,1.15,17.5,55.0,152.44,110.73
2016,8,23,18,30,86.0,15.0,1.1,17.0,19.0,65.87,0.0
2016,8,23,18,45,43.0,7.5,1.1,16.5,9.5,6.4,0.0
2016,8,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,96.5,13.5,0.85,12.5,21.5,11.52,0.0
2016,8,24,6,0,193.0,27.0,0.8,13.0,43.0,20.98,10.35
2016,8,24,6,15,288.5,42.0,0.75,13.5,85.0,32.37,22.58
2016,8,24,6,30,384.0,57.0,0.7,14.0,127.0,43.57,33.04
2016,8,24,6,45,258.5,85.0,0.7,14.5,139.0,63.64,51.1
2016,8,24,7,0,133.0,113.0,0.7,15.0,151.0,83.18,68.33
2016,8,24,7,15,152.5,133.5,0.65,15.5,185.5,97.11,80.27
2016,8,24,7,30,172.0,154.0,0.6,16.0,220.0,110.68,91.61
2016,8,24,7,45,161.0,178.5,0.6,17.0,247.5,125.73,103.77
2016,8,24,8,0,150.0,203.0,0.6,18.0,275.0,140.19,115.16
2016,8,24,8,15,205.5,221.5,0.6,18.5,331.5,161.6,122.09
2016,8,24,8,30,261.0,240.0,0.6,19.0,388.0,193.37,140.17
2016,8,24,8,45,518.0,182.5,0.65,20.0,506.0,219.85,148.43
2016,8,24,9,0,775.0,125.0,0.7,21.0,624.0,283.28,189.92
2016,8,24,9,15,789.5,128.0,0.7,21.5,665.0,342.44,239.45
2016,8,24,9,30,804.0,131.0,0.7,22.0,706.0,402.5,289.05
2016,8,24,9,45,824.5,129.0,0.75,22.5,744.0,461.69,336.83
2016,8,24,10,0,845.0,127.0,0.8,23.0,782.0,521.78,383.74
2016,8,24,10,15,853.0,129.0,0.85,23.5,811.0,579.06,427.06
2016,8,24,10,30,861.0,131.0,0.9,24.0,840.0,632.83,466.49
2016,8,24,10,45,866.0,132.5,0.95,24.5,861.5,684.19,502.98
2016,8,24,11,0,871.0,134.0,1.0,25.0,883.0,733.74,537.13
2016,8,24,11,15,874.5,135.0,1.0,25.0,897.5,779.73,568.49
2016,8,24,11,30,878.0,136.0,1.0,25.0,912.0,823.35,596.25
2016,8,24,11,45,878.5,136.5,1.05,25.5,918.0,861.52,619.58
2016,8,24,12,0,879.0,137.0,1.1,26.0,924.0,896.73,640.91
2016,8,24,12,15,878.5,137.0,1.15,26.0,922.5,927.49,660.62
2016,8,24,12,30,878.0,137.0,1.2,26.0,921.0,954.94,678.32
2016,8,24,12,45,863.5,143.5,1.25,26.0,908.0,971.83,689.53
2016,8,24,13,0,849.0,150.0,1.3,26.0,895.0,998.78,707.21
2016,8,24,13,15,844.5,149.0,1.3,26.0,877.5,1010.8,714.8
2016,8,24,13,30,840.0,148.0,1.3,26.0,860.0,1018.95,720.3
2016,8,24,13,45,833.0,146.5,1.35,26.0,835.5,1020.16,722.57
2016,8,24,14,0,826.0,145.0,1.4,26.0,811.0,1017.47,722.64
2016,8,24,14,15,816.5,142.5,1.4,25.5,779.0,1007.34,718.86
2016,8,24,14,30,807.0,140.0,1.4,25.0,747.0,993.46,712.92
2016,8,24,14,45,795.0,137.0,1.4,25.0,709.5,972.91,701.51
2016,8,24,15,0,783.0,134.0,1.4,25.0,672.0,948.95,688.03
2016,8,24,15,15,766.0,130.0,1.4,24.5,629.0,915.82,669.97
2016,8,24,15,30,749.0,126.0,1.4,24.0,586.0,886.54,654.33
2016,8,24,15,45,728.5,121.0,1.45,24.0,539.0,843.75,628.84
2016,8,24,16,0,708.0,116.0,1.5,24.0,492.0,798.97,601.63
2016,8,24,16,15,679.0,110.5,1.45,23.0,441.5,744.6,568.41
2016,8,24,16,30,650.0,105.0,1.4,22.0,391.0,689.48,533.72
2016,8,24,16,45,613.5,97.0,1.4,21.5,339.5,625.25,490.65
2016,8,24,17,0,577.0,89.0,1.4,21.0,288.0,561.74,446.06
2016,8,24,17,15,523.0,80.0,1.4,20.0,237.0,486.19,390.33
2016,8,24,17,30,469.0,71.0,1.4,19.0,186.0,413.9,334.31
2016,8,24,17,45,393.5,58.5,1.4,18.5,139.0,329.32,265.08
2016,8,24,18,0,318.0,46.0,1.4,18.0,92.0,250.61,197.87
2016,8,24,18,15,208.5,30.0,1.35,17.0,55.0,162.41,116.1
2016,8,24,18,30,99.0,14.0,1.3,16.0,18.0,53.53,0.0
2016,8,24,18,45,49.5,7.0,1.3,15.5,9.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,45,105.5,13.0,1.05,12.5,21.5,11.1,0.0
2016,8,25,6,0,211.0,26.0,1.1,13.0,43.0,21.38,10.22
2016,8,25,6,15,312.0,39.0,1.05,13.5,85.0,31.68,21.92
2016,8,25,6,30,413.0,52.0,1.0,14.0,127.0,41.71,31.36
2016,8,25,6,45,206.5,68.5,1.0,14.5,106.0,52.2,40.95
2016,8,25,7,0,0.0,85.0,1.0,15.0,85.0,67.77,54.79
2016,8,25,7,15,0.0,104.0,0.95,15.5,104.0,82.27,67.38
2016,8,25,7,30,0.0,123.0,0.9,16.0,123.0,96.64,79.57
2016,8,25,7,45,12.0,149.0,0.85,16.5,155.0,115.69,95.53
2016,8,25,8,0,24.0,175.0,0.8,17.0,187.0,134.47,110.93
2016,8,25,8,15,36.0,202.0,0.8,17.5,221.5,148.75,116.1
2016,8,25,8,30,48.0,229.0,0.8,18.0,256.0,174.11,134.48
2016,8,25,8,45,430.0,167.0,0.8,19.0,441.5,194.53,133.23
2016,8,25,9,0,812.0,105.0,0.8,20.0,627.0,277.91,185.77
2016,8,25,9,15,826.5,108.0,0.8,20.5,668.5,339.24,237.61
2016,8,25,9,30,841.0,111.0,0.8,21.0,710.0,401.38,289.47
2016,8,25,9,45,854.0,111.5,0.85,21.5,746.0,463.18,339.8
2016,8,25,10,0,867.0,112.0,0.9,22.0,782.0,522.11,386.38
2016,8,25,10,15,875.0,113.5,0.9,22.5,811.5,578.8,429.35
2016,8,25,10,30,883.0,115.0,0.9,23.0,841.0,634.39,469.86
2016,8,25,10,45,887.0,117.5,0.95,23.5,863.0,686.88,507.26
2016,8,25,11,0,891.0,120.0,1.0,24.0,885.0,737.41,542.2
2016,8,25,11,15,895.0,120.5,1.05,24.0,899.5,784.05,574.4
2016,8,25,11,30,899.0,121.0,1.1,24.0,914.0,828.28,603.18
2016,8,25,11,45,898.0,123.0,1.15,24.5,920.0,867.14,627.08
2016,8,25,12,0,897.0,125.0,1.2,25.0,926.0,902.91,648.86
2016,8,25,12,15,897.0,125.0,1.2,25.0,924.5,934.46,668.4
2016,8,25,12,30,897.0,125.0,1.2,25.0,923.0,962.66,685.82
2016,8,25,12,45,886.0,129.5,1.2,25.0,911.0,981.29,697.31
2016,8,25,13,0,875.0,134.0,1.2,25.0,899.0,995.98,706.56
2016,8,25,13,15,871.0,133.0,1.2,25.0,881.5,1008.24,714.45
2016,8,25,13,30,867.0,132.0,1.2,25.0,864.0,1016.66,720.13
2016,8,25,13,45,860.0,130.5,1.25,25.0,839.0,1017.71,722.33
2016,8,25,14,0,853.0,129.0,1.3,25.0,814.0,1028.42,730.76
2016,8,25,14,15,844.0,127.0,1.3,24.5,782.0,1019.1,727.35
2016,8,25,14,30,835.0,125.0,1.3,24.0,750.0,1005.96,721.93
2016,8,25,14,45,824.0,122.0,1.3,24.0,712.5,985.99,710.94
2016,8,25,15,0,813.0,119.0,1.3,24.0,675.0,962.5,697.86
2016,8,25,15,15,797.0,115.5,1.3,23.5,632.0,930.28,680.51
2016,8,25,15,30,781.0,112.0,1.3,23.0,589.0,895.13,661.14
2016,8,25,15,45,763.5,107.0,1.3,22.5,542.0,854.21,637.67
2016,8,25,16,0,746.0,102.0,1.3,22.0,495.0,816.12,615.73
2016,8,25,16,15,718.5,97.0,1.25,21.5,444.5,762.41,581.92
2016,8,25,16,30,691.0,92.0,1.2,21.0,394.0,707.79,546.78
2016,8,25,16,45,657.5,85.0,1.2,20.5,342.5,645.51,505.52
2016,8,25,17,0,624.0,78.0,1.2,20.0,291.0,583.67,462.99
2016,8,25,17,15,570.5,70.5,1.2,19.0,239.5,508.27,407.94
2016,8,25,17,30,517.0,63.0,1.2,18.0,188.0,436.1,352.14
2016,8,25,17,45,442.0,52.0,1.2,17.0,140.0,351.18,283.17
2016,8,25,18,0,367.0,41.0,1.2,16.0,92.0,273.24,216.38
2016,8,25,18,15,243.5,27.0,1.15,15.5,55.0,176.91,123.79
2016,8,25,18,30,120.0,13.0,1.1,15.0,18.0,61.43,0.0
2016,8,25,18,45,60.0,6.5,1.05,14.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,122.5,12.5,0.85,12.5,22.0,10.67,0.0
2016,8,26,6,0,245.0,25.0,0.9,13.0,44.0,20.63,9.18
2016,8,26,6,15,352.5,37.0,0.9,13.5,87.5,30.16,20.55
2016,8,26,6,30,460.0,49.0,0.9,14.0,131.0,39.48,29.37
2016,8,26,6,45,527.0,57.5,0.9,14.5,181.5,45.47,34.98
2016,8,26,7,0,594.0,66.0,0.9,15.0,232.0,51.35,40.27
2016,8,26,7,15,313.5,104.0,0.9,15.5,193.0,73.92,60.08
2016,8,26,7,30,33.0,142.0,0.9,16.0,154.0,105.52,87.31
2016,8,26,7,45,73.0,171.0,0.9,16.5,204.0,124.79,103.34
2016,8,26,8,0,113.0,200.0,0.9,17.0,254.0,137.94,113.91
2016,8,26,8,15,457.5,147.5,0.9,17.5,399.0,117.04,80.8
2016,8,26,8,30,802.0,95.0,0.9,18.0,544.0,159.05,91.45
2016,8,26,8,45,820.5,97.5,0.9,19.0,590.5,219.54,136.62
2016,8,26,9,0,839.0,100.0,0.9,20.0,637.0,281.84,188.05
2016,8,26,9,15,852.5,102.5,0.95,20.5,678.5,348.14,244.2
2016,8,26,9,30,866.0,105.0,1.0,21.0,720.0,410.11,296.4
2016,8,26,9,45,839.0,126.0,1.05,21.5,746.0,468.35,344.75
2016,8,26,10,0,812.0,147.0,1.1,22.0,772.0,525.26,389.9
2016,8,26,10,15,820.5,149.0,1.1,22.0,801.5,581.34,433.12
2016,8,26,10,30,829.0,151.0,1.1,22.0,831.0,636.55,474.3
2016,8,26,10,45,834.5,153.0,1.15,22.5,852.5,688.71,511.58
2016,8,26,11,0,840.0,155.0,1.2,23.0,874.0,739.21,546.63
2016,8,26,11,15,844.0,156.0,1.2,23.0,888.5,785.81,578.7
2016,8,26,11,30,848.0,157.0,1.2,23.0,903.0,830.14,608.11
2016,8,26,11,45,849.5,157.5,1.25,23.5,909.0,869.47,632.47
2016,8,26,12,0,851.0,158.0,1.3,24.0,915.0,905.91,654.81
2016,8,26,12,15,850.5,158.0,1.3,24.0,913.5,937.02,674.21
2016,8,26,12,30,850.0,158.0,1.3,24.0,912.0,964.79,691.5
2016,8,26,12,45,849.0,156.0,1.35,24.0,902.5,986.59,705.88
2016,8,26,13,0,848.0,154.0,1.4,24.0,893.0,1004.72,718.13
2016,8,26,13,15,843.5,152.5,1.4,24.0,875.0,1016.13,725.54
2016,8,26,13,30,839.0,151.0,1.4,24.0,857.0,1023.65,730.73
2016,8,26,13,45,833.5,148.0,1.4,24.0,832.5,1024.65,732.07
2016,8,26,14,0,828.0,145.0,1.4,24.0,808.0,1021.73,731.18
2016,8,26,14,15,818.0,143.0,1.4,23.5,776.0,1011.45,727.31
2016,8,26,14,30,808.0,141.0,1.4,23.0,744.0,997.42,721.25
2016,8,26,14,45,798.0,136.5,1.4,23.0,706.0,977.04,709.89
2016,8,26,15,0,788.0,132.0,1.4,23.0,668.0,953.17,696.4
2016,8,26,15,15,771.0,128.0,1.35,22.5,624.5,919.75,677.33
2016,8,26,15,30,754.0,124.0,1.3,22.0,581.0,890.13,660.71
2016,8,26,15,45,735.0,118.5,1.3,22.0,534.0,847.81,634.86
2016,8,26,16,0,716.0,113.0,1.3,22.0,487.0,803.39,607.34
2016,8,26,16,15,686.0,107.0,1.25,21.0,436.0,747.14,572.75
2016,8,26,16,30,656.0,101.0,1.2,20.0,385.0,690.23,536.72
2016,8,26,16,45,618.5,93.5,1.2,19.5,333.5,625.44,493.14
2016,8,26,17,0,581.0,86.0,1.2,19.0,282.0,561.45,448.14
2016,8,26,17,15,525.0,77.0,1.1,18.5,230.5,484.26,389.51
2016,8,26,17,30,469.0,68.0,1.0,18.0,179.0,410.57,331.1
2016,8,26,17,45,389.0,55.5,0.95,17.5,132.0,323.35,259.6
2016,8,26,18,0,309.0,43.0,0.9,17.0,85.0,242.62,190.43
2016,8,26,18,15,154.5,28.5,0.85,16.0,49.5,133.35,88.53
2016,8,26,18,30,0.0,14.0,0.8,15.0,14.0,11.95,0.0
2016,8,26,18,45,0.0,7.0,0.8,14.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,12.5,0.95,12.5,18.5,10.67,0.0
2016,8,27,6,0,156.0,25.0,1.0,13.0,37.0,19.39,7.73
2016,8,27,6,15,251.5,41.5,1.0,13.0,78.0,31.9,22.04
2016,8,27,6,30,347.0,58.0,1.0,13.0,119.0,44.17,33.61
2016,8,27,6,45,173.5,63.0,1.0,13.5,93.5,48.16,37.51
2016,8,27,7,0,0.0,68.0,1.0,14.0,68.0,55.48,44.1
2016,8,27,7,15,0.0,84.5,0.95,14.5,84.5,68.39,55.44
2016,8,27,7,30,0.0,101.0,0.9,15.0,101.0,81.18,66.42
2016,8,27,7,45,0.0,120.5,0.9,15.5,120.5,95.98,78.93
2016,8,27,8,0,0.0,140.0,0.9,16.0,140.0,110.61,91.07
2016,8,27,8,15,7.0,166.5,0.85,16.5,170.5,130.89,102.89
2016,8,27,8,30,14.0,193.0,0.8,17.0,201.0,152.99,119.65
2016,8,27,8,45,99.5,242.5,0.8,18.0,305.0,200.5,152.68
2016,8,27,9,0,185.0,292.0,0.8,19.0,409.0,261.94,196.56
2016,8,27,9,15,488.5,214.0,0.8,19.5,553.0,313.74,228.52
2016,8,27,9,30,792.0,136.0,0.8,20.0,697.0,406.25,295.53
2016,8,27,9,45,799.5,140.5,0.85,20.5,731.0,464.67,342.91
2016,8,27,10,0,807.0,145.0,0.9,21.0,765.0,522.68,388.58
2016,8,27,10,15,815.5,147.5,0.9,21.0,794.0,578.9,431.78
2016,8,27,10,30,824.0,150.0,0.9,21.0,823.0,634.28,472.94
2016,8,27,10,45,832.0,150.0,0.95,21.5,845.0,686.07,509.97
2016,8,27,11,0,840.0,150.0,1.0,22.0,867.0,736.4,544.92
2016,8,27,11,15,843.5,151.0,1.05,22.0,881.0,782.54,577.22
2016,8,27,11,30,847.0,152.0,1.1,22.0,895.0,826.37,606.78
2016,8,27,11,45,850.5,151.0,1.15,22.5,901.5,865.79,631.28
2016,8,27,12,0,854.0,150.0,1.2,23.0,908.0,902.42,653.81
2016,8,27,12,15,853.5,150.0,1.2,23.0,906.5,933.46,673.18
2016,8,27,12,30,853.0,150.0,1.2,23.0,905.0,961.13,690.42
2016,8,27,12,45,852.5,148.5,1.25,23.0,895.5,983.79,705.4
2016,8,27,13,0,852.0,147.0,1.3,23.0,886.0,1002.8,718.23
2016,8,27,13,15,847.5,145.5,1.3,23.0,868.5,1014.1,725.57
2016,8,27,13,30,843.0,144.0,1.3,23.0,851.0,1021.5,730.69
2016,8,27,13,45,840.5,140.0,1.35,23.0,827.0,1024.3,734.02
2016,8,27,14,0,838.0,136.0,1.4,23.0,803.0,1023.16,735.07
2016,8,27,14,15,828.5,133.5,1.35,22.5,771.5,1012.68,730.2
2016,8,27,14,30,819.0,131.0,1.3,22.0,740.0,998.41,723.15
2016,8,27,14,45,811.0,126.5,1.3,22.0,703.0,979.74,712.91
2016,8,27,15,0,803.0,122.0,1.3,22.0,666.0,957.51,700.49
2016,8,27,15,15,786.5,118.5,1.3,21.5,622.5,924.78,682.61
2016,8,27,15,30,770.0,115.0,1.3,21.0,579.0,889.17,662.73
2016,8,27,15,45,752.0,109.5,1.3,20.5,532.0,852.9,642.14
2016,8,27,16,0,734.0,104.0,1.3,20.0,485.0,808.79,615.82
2016,8,27,16,15,705.5,99.0,1.25,19.5,434.5,754.43,581.24
2016,8,27,16,30,677.0,94.0,1.2,19.0,384.0,699.27,545.28
2016,8,27,16,45,640.0,87.0,1.2,18.5,332.0,634.63,501.76
2016,8,27,17,0,603.0,80.0,1.2,18.0,280.0,570.76,457.1
2016,8,27,17,15,547.5,71.5,1.15,17.5,228.5,493.59,398.59
2016,8,27,17,30,492.0,63.0,1.1,17.0,177.0,419.9,340.05
2016,8,27,17,45,411.0,51.5,1.05,16.5,130.0,332.13,267.54
2016,8,27,18,0,330.0,40.0,1.0,16.0,83.0,252.09,198.06
2016,8,27,18,15,207.0,25.0,0.95,15.5,47.5,153.61,97.1
2016,8,27,18,30,84.0,10.0,0.9,15.0,12.0,43.66,0.0
2016,8,27,18,45,42.0,5.0,0.9,14.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.0,0.85,11.5,18.5,10.24,0.0
2016,8,28,6,0,186.0,24.0,0.8,12.0,37.0,18.7,6.65
2016,8,28,6,15,288.5,38.5,0.75,12.5,79.0,29.8,20.23
2016,8,28,6,30,391.0,53.0,0.7,13.0,121.0,42.75,32.35
2016,8,28,6,45,195.5,61.0,0.7,13.5,95.0,46.91,36.39
2016,8,28,7,0,0.0,69.0,0.7,14.0,69.0,56.17,44.72
2016,8,28,7,15,0.0,85.0,0.65,14.5,85.0,68.7,55.72
2016,8,28,7,30,0.0,101.0,0.6,15.0,101.0,81.14,66.37
2016,8,28,7,45,1.5,125.0,0.55,16.0,126.0,99.09,81.42
2016,8,28,8,0,3.0,149.0,0.5,17.0,151.0,116.75,95.85
2016,8,28,8,15,28.0,188.5,0.5,17.5,204.5,140.44,109.49
2016,8,28,8,30,53.0,228.0,0.5,18.0,258.0,174.41,134.32
2016,8,28,8,45,432.0,170.0,0.55,19.0,442.5,199.48,136.93
2016,8,28,9,0,811.0,112.0,0.6,20.0,627.0,286.99,192.8
2016,8,28,9,15,825.5,115.0,0.65,20.5,668.5,348.56,244.65
2016,8,28,9,30,840.0,118.0,0.7,21.0,710.0,410.94,296.57
2016,8,28,9,45,855.0,118.0,0.75,21.5,747.0,471.61,345.78
2016,8,28,10,0,870.0,118.0,0.8,22.0,784.0,532.72,393.62
2016,8,28,10,15,878.0,119.5,0.85,22.5,813.5,589.81,436.93
2016,8,28,10,30,886.0,121.0,0.9,23.0,843.0,645.75,477.92
2016,8,28,10,45,892.5,122.0,0.95,23.5,865.0,698.92,515.65
2016,8,28,11,0,899.0,123.0,1.0,24.0,887.0,750.31,551.04
2016,8,28,11,15,902.0,123.5,1.05,24.0,901.5,796.63,582.78
2016,8,28,11,30,905.0,124.0,1.1,24.0,916.0,840.42,611.18
2016,8,28,11,45,907.0,124.0,1.15,24.5,922.0,880.19,635.6
2016,8,28,12,0,909.0,124.0,1.2,25.0,928.0,916.98,657.93
2016,8,28,12,15,908.5,124.0,1.2,25.0,926.0,948.36,677.28
2016,8,28,12,30,908.0,124.0,1.2,25.0,924.0,976.28,694.47
2016,8,28,12,45,920.0,115.5,1.3,25.0,918.5,1004.12,713.34
2016,8,28,13,0,932.0,107.0,1.4,25.0,913.0,1028.37,730.05
2016,8,28,13,15,928.0,106.0,1.4,25.0,895.0,1040.86,737.99
2016,8,28,13,30,924.0,105.0,1.4,25.0,877.0,1049.28,743.7
2016,8,28,13,45,918.0,104.0,1.4,25.0,851.5,1051.6,745.85
2016,8,28,14,0,912.0,103.0,1.4,25.0,826.0,1049.85,745.73
2016,8,28,14,15,904.0,101.5,1.35,24.5,793.5,1041.49,742.31
2016,8,28,14,30,896.0,100.0,1.3,24.0,761.0,1029.19,736.65
2016,8,28,14,45,885.0,97.5,1.3,24.0,722.5,1008.92,725.61
2016,8,28,15,0,874.0,95.0,1.3,24.0,684.0,985.02,712.42
2016,8,28,15,15,859.0,92.5,1.25,23.5,639.5,953.82,695.16
2016,8,28,15,30,844.0,90.0,1.2,23.0,595.0,930.08,682.7
2016,8,28,15,45,824.5,87.0,1.15,22.5,546.5,887.8,657.94
2016,8,28,16,0,805.0,84.0,1.1,22.0,498.0,843.18,631.44
2016,8,28,16,15,778.0,80.0,1.05,21.5,446.5,788.87,597.83
2016,8,28,16,30,751.0,76.0,1.0,21.0,395.0,733.41,562.63
2016,8,28,16,45,713.5,71.5,1.0,20.5,341.5,668.38,520.04
2016,8,28,17,0,676.0,67.0,1.0,20.0,288.0,608.38,479.39
2016,8,28,17,15,621.0,60.5,0.95,19.0,235.0,530.85,423.47
2016,8,28,17,30,566.0,54.0,0.9,18.0,182.0,456.72,366.05
2016,8,28,17,45,478.5,45.0,0.9,17.5,133.5,364.47,290.87
2016,8,28,18,0,391.0,36.0,0.9,17.0,85.0,280.54,218.18
2016,8,28,18,15,248.0,23.0,0.85,16.0,48.5,169.27,98.15
2016,8,28,18,30,105.0,10.0,0.8,15.0,12.0,52.38,0.0
2016,8,28,18,45,52.5,5.0,0.8,14.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,45,122.5,11.5,1.3,10.5,20.0,9.82,0.0
2016,8,29,6,0,245.0,23.0,1.4,11.0,40.0,19.04,6.1
2016,8,29,6,15,359.5,34.0,1.4,11.5,83.0,27.78,18.47
2016,8,29,6,30,474.0,45.0,1.4,12.0,126.0,36.38,26.77
2016,8,29,6,45,543.5,53.0,1.45,13.0,177.0,42.12,32.16
2016,8,29,7,0,613.0,61.0,1.5,14.0,228.0,47.78,37.23
2016,8,29,7,15,306.5,81.5,1.45,14.5,165.0,58.61,46.79
2016,8,29,7,30,0.0,102.0,1.4,15.0,102.0,81.8,67.02
2016,8,29,7,45,51.5,149.0,1.4,15.5,173.0,111.37,92.37
2016,8,29,8,0,103.0,196.0,1.4,16.0,244.0,140.9,117.15
2016,8,29,8,15,149.0,219.0,1.4,16.0,297.5,158.9,122.47
2016,8,29,8,30,195.0,242.0,1.4,16.0,351.0,194.66,146.26
2016,8,29,8,45,523.0,167.0,1.4,16.5,490.5,214.86,147.4
2016,8,29,9,0,851.0,92.0,1.4,17.0,630.0,287.42,195.48
2016,8,29,9,15,864.0,94.5,1.3,17.5,671.5,349.52,249.31
2016,8,29,9,30,877.0,97.0,1.2,18.0,713.0,412.06,302.54
2016,8,29,9,45,896.0,94.0,1.2,19.0,751.0,472.92,352.43
2016,8,29,10,0,915.0,91.0,1.2,20.0,789.0,534.19,400.63
2016,8,29,10,15,922.0,92.0,1.2,20.5,818.0,592.44,445.46
2016,8,29,10,30,929.0,93.0,1.2,21.0,847.0,649.33,487.57
2016,8,29,10,45,935.0,93.0,1.2,22.0,869.0,703.06,524.94
2016,8,29,11,0,941.0,93.0,1.2,23.0,891.0,754.82,559.52
2016,8,29,11,15,944.0,93.5,1.2,23.0,905.0,802.58,590.88
2016,8,29,11,30,947.0,94.0,1.2,23.0,919.0,847.65,619.64
2016,8,29,11,45,949.0,94.0,1.25,23.5,925.5,888.54,644.87
2016,8,29,12,0,951.0,94.0,1.3,24.0,932.0,926.27,667.89
2016,8,29,12,15,950.5,94.0,1.35,24.0,930.0,958.42,688.59
2016,8,29,12,30,950.0,94.0,1.4,24.0,928.0,986.95,707.06
2016,8,29,12,45,937.0,100.0,1.45,24.5,915.0,1005.99,718.29
2016,8,29,13,0,924.0,106.0,1.5,25.0,902.0,1020.83,727.08
2016,8,29,13,15,920.5,105.0,1.55,24.5,884.5,1033.59,737.58
2016,8,29,13,30,917.0,104.0,1.6,24.0,867.0,1042.33,745.78
2016,8,29,13,45,912.5,102.0,1.65,24.0,842.0,1044.92,748.9
2016,8,29,14,0,908.0,100.0,1.7,24.0,817.0,1043.44,749.7
2016,8,29,14,15,899.5,98.5,1.75,23.5,784.5,1034.43,747.39
2016,8,29,14,30,891.0,97.0,1.8,23.0,752.0,1021.51,742.77
2016,8,29,14,45,881.0,94.5,1.85,23.0,713.5,1002.14,732.68
2016,8,29,15,0,871.0,92.0,1.9,23.0,675.0,979.14,720.31
2016,8,29,15,15,856.0,90.0,1.9,22.5,631.5,948.45,703.65
2016,8,29,15,30,841.0,88.0,1.9,22.0,588.0,925.19,691.87
2016,8,29,15,45,824.0,84.0,1.9,21.5,540.0,883.94,667.76
2016,8,29,16,0,807.0,80.0,1.9,21.0,492.0,840.23,641.69
2016,8,29,16,15,780.5,76.5,1.9,20.5,440.5,786.84,608.24
2016,8,29,16,30,754.0,73.0,1.9,20.0,389.0,732.28,573.05
2016,8,29,16,45,720.5,67.5,1.9,19.5,336.5,669.01,530.26
2016,8,29,17,0,687.0,62.0,1.9,19.0,284.0,605.98,485.95
2016,8,29,17,15,632.0,56.0,1.85,18.0,231.5,532.52,431.83
2016,8,29,17,30,577.0,50.0,1.8,17.0,179.0,458.64,372.99
2016,8,29,17,45,490.5,42.0,1.8,16.5,130.5,367.81,296.94
2016,8,29,18,0,404.0,34.0,1.8,16.0,82.0,285.22,223.12
2016,8,29,18,15,202.0,17.0,1.75,15.5,41.0,138.41,69.73
2016,8,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,45,149.0,10.0,1.1,12.5,20.0,8.54,0.0
2016,8,30,6,0,298.0,20.0,1.1,13.0,40.0,16.52,3.62
2016,8,30,6,15,413.0,29.5,1.1,13.5,84.0,24.14,15.11
2016,8,30,6,30,528.0,39.0,1.1,14.0,128.0,31.69,22.4
2016,8,30,6,45,596.5,44.5,1.15,15.0,179.0,38.83,28.97
2016,8,30,7,0,665.0,50.0,1.2,16.0,230.0,43.21,32.87
2016,8,30,7,15,395.0,99.5,1.2,16.5,212.5,71.84,58.05
2016,8,30,7,30,125.0,149.0,1.2,17.0,195.0,106.86,88.22
2016,8,30,7,45,376.5,127.0,1.2,18.0,295.5,87.49,70.86
2016,8,30,8,0,628.0,105.0,1.2,19.0,396.0,74.14,58.89
2016,8,30,8,15,743.0,88.0,1.2,19.5,469.5,99.52,58.0
2016,8,30,8,30,858.0,71.0,1.2,20.0,543.0,158.99,88.15
2016,8,30,8,45,874.5,73.0,1.25,20.5,589.5,221.56,135.84
2016,8,30,9,0,891.0,75.0,1.3,21.0,636.0,285.5,189.69
2016,8,30,9,15,903.0,76.5,1.3,21.5,677.5,348.74,244.23
2016,8,30,9,30,915.0,78.0,1.3,22.0,719.0,412.25,298.11
2016,8,30,9,45,924.5,79.0,1.35,22.5,754.5,474.24,349.41
2016,8,30,10,0,934.0,80.0,1.4,23.0,790.0,535.64,398.41
2016,8,30,10,15,940.0,81.0,1.4,23.5,819.0,594.26,443.3
2016,8,30,10,30,946.0,82.0,1.4,24.0,848.0,651.36,485.35
2016,8,30,10,45,952.0,82.0,1.45,24.5,870.0,705.8,524.45
2016,8,30,11,0,958.0,82.0,1.5,25.0,892.0,758.2,560.94
2016,8,30,11,15,960.5,82.5,1.55,25.0,905.5,806.17,592.6
2016,8,30,11,30,963.0,83.0,1.6,25.0,919.0,851.36,622.1
2016,8,30,11,45,964.5,82.5,1.65,25.0,925.0,891.74,648.3
2016,8,30,12,0,966.0,82.0,1.7,25.0,931.0,928.84,672.3
2016,8,30,12,15,965.5,82.0,1.7,25.0,928.5,961.22,692.61
2016,8,30,12,30,965.0,82.0,1.7,25.0,926.0,989.89,710.57
2016,8,30,12,45,961.5,82.5,1.75,25.5,915.5,1012.42,723.96
2016,8,30,13,0,958.0,83.0,1.8,26.0,905.0,1030.92,734.95
2016,8,30,13,15,954.0,82.5,1.8,26.0,887.0,1043.76,743.29
2016,8,30,13,30,950.0,82.0,1.8,26.0,869.0,1052.44,749.23
2016,8,30,13,45,944.5,81.0,1.85,26.0,843.5,1054.87,752.21
2016,8,30,14,0,939.0,80.0,1.9,26.0,818.0,1053.12,752.8
2016,8,30,14,15,931.0,78.5,1.85,25.5,785.5,1044.12,749.14
2016,8,30,14,30,923.0,77.0,1.8,25.0,753.0,1031.09,743.14
2016,8,30,14,45,912.5,76.0,1.8,24.5,714.0,1012.25,734.29
2016,8,30,15,0,902.0,75.0,1.8,24.0,675.0,989.72,723.16
