Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,15,888.5,73.0,1.8,23.5,631.0,959.56,707.07
2016,8,30,15,30,875.0,71.0,1.8,23.0,587.0,926.21,688.8
2016,8,30,15,45,857.0,68.5,1.8,23.0,539.0,885.15,663.85
2016,8,30,16,0,839.0,66.0,1.8,23.0,491.0,841.7,636.98
2016,8,30,16,15,814.0,63.0,1.75,22.5,439.5,789.52,604.29
2016,8,30,16,30,789.0,60.0,1.7,22.0,388.0,744.24,575.67
2016,8,30,16,45,754.5,56.5,1.65,21.5,335.0,681.4,533.44
2016,8,30,17,0,720.0,53.0,1.6,21.0,282.0,618.87,489.91
2016,8,30,17,15,667.5,48.0,1.55,20.0,229.5,542.75,434.91
2016,8,30,17,30,615.0,43.0,1.5,19.0,177.0,469.61,377.61
2016,8,30,17,45,529.5,36.0,1.45,18.5,128.5,378.28,301.73
2016,8,30,18,0,444.0,29.0,1.4,18.0,80.0,294.6,226.79
2016,8,30,18,15,222.0,14.5,1.35,17.5,40.0,142.67,56.05
2016,8,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,1.25,12.5,19.5,8.11,0.0
2016,8,31,6,0,320.0,19.0,1.3,13.0,39.0,17.15,2.88
2016,8,31,6,15,438.0,27.5,1.3,13.5,83.5,24.56,15.4
2016,8,31,6,30,556.0,36.0,1.3,14.0,128.0,31.96,22.61
2016,8,31,6,45,623.0,41.5,1.35,14.5,180.0,36.44,26.89
2016,8,31,7,0,690.0,47.0,1.4,15.0,232.0,40.94,30.99
2016,8,31,7,15,733.5,51.0,1.35,15.5,286.0,44.01,33.67
2016,8,31,7,30,777.0,55.0,1.3,16.0,340.0,47.07,36.24
2016,8,31,7,45,807.0,58.5,1.3,17.0,393.5,56.02,43.82
2016,8,31,8,0,837.0,62.0,1.3,18.0,447.0,59.24,46.27
2016,8,31,8,15,858.0,64.5,1.3,18.5,497.5,96.76,52.66
2016,8,31,8,30,879.0,67.0,1.3,19.0,548.0,159.69,88.13
2016,8,31,8,45,894.5,69.0,1.3,19.5,595.0,223.42,137.14
2016,8,31,9,0,910.0,71.0,1.3,20.0,642.0,288.38,192.18
2016,8,31,9,15,921.5,72.5,1.3,20.0,684.0,352.64,248.35
2016,8,31,9,30,933.0,74.0,1.3,20.0,726.0,417.09,303.93
2016,8,31,9,45,935.0,79.0,1.35,20.5,760.0,480.28,356.6
2016,8,31,10,0,937.0,84.0,1.4,21.0,794.0,542.08,406.21
2016,8,31,10,15,943.5,85.5,1.45,21.0,823.5,601.67,453.2
2016,8,31,10,30,950.0,87.0,1.5,21.0,853.0,659.81,497.64
2016,8,31,10,45,955.0,87.5,1.55,21.5,874.5,714.34,537.24
2016,8,31,11,0,960.0,88.0,1.6,22.0,896.0,766.74,574.14
2016,8,31,11,15,962.5,88.5,1.6,22.0,910.0,814.9,605.89
2016,8,31,11,30,965.0,89.0,1.6,22.0,924.0,860.25,635.27
2016,8,31,11,45,965.5,89.5,1.6,22.0,930.0,900.94,661.32
2016,8,31,12,0,966.0,90.0,1.6,22.0,936.0,938.3,685.04
2016,8,31,12,15,965.5,89.5,1.6,22.0,933.5,970.27,705.2
2016,8,31,12,30,965.0,89.0,1.6,22.0,931.0,998.51,722.99
2016,8,31,12,45,958.0,92.0,1.65,22.0,919.5,1020.38,737.53
2016,8,31,13,0,951.0,95.0,1.7,22.0,908.0,1038.16,749.66
2016,8,31,13,15,947.0,94.0,1.7,22.0,889.5,1050.5,757.78
2016,8,31,13,30,943.0,93.0,1.7,22.0,871.0,1058.68,763.5
2016,8,31,13,45,937.5,91.5,1.75,22.0,845.5,1060.62,766.26
2016,8,31,14,0,932.0,90.0,1.8,22.0,820.0,1058.39,766.61
2016,8,31,14,15,924.0,89.0,1.8,21.5,787.0,1050.08,764.05
2016,8,31,14,30,916.0,88.0,1.8,21.0,754.0,1037.78,759.14
2016,8,31,14,45,906.5,85.5,1.8,21.0,715.0,1018.31,748.31
2016,8,31,15,0,897.0,83.0,1.8,21.0,676.0,995.1,735.21
2016,8,31,15,15,882.0,80.5,1.8,20.5,631.5,963.0,717.69
2016,8,31,15,30,867.0,78.0,1.8,20.0,587.0,927.79,698.0
2016,8,31,15,45,850.0,74.5,1.8,20.0,538.5,886.63,672.72
2016,8,31,16,0,833.0,71.0,1.8,20.0,490.0,843.01,645.44
2016,8,31,16,15,806.5,68.0,1.75,19.5,437.5,798.45,617.7
2016,8,31,16,30,780.0,65.0,1.7,19.0,385.0,743.51,581.84
2016,8,31,16,45,745.5,60.5,1.7,18.5,332.0,679.6,538.74
2016,8,31,17,0,711.0,56.0,1.7,18.0,279.0,615.99,494.07
2016,8,31,17,15,655.5,50.5,1.6,17.5,226.0,537.44,435.18
2016,8,31,17,30,600.0,45.0,1.5,17.0,173.0,462.1,374.26
2016,8,31,17,45,508.0,37.5,1.45,16.5,124.5,372.19,298.52
2016,8,31,18,0,416.0,30.0,1.4,16.0,76.0,286.97,220.8
2016,8,31,18,15,208.0,15.0,1.3,15.5,38.0,135.69,32.42
2016,8,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,163.0,9.5,1.1,12.5,19.0,8.11,0.0
2016,9,1,6,0,326.0,19.0,1.1,13.0,38.0,17.21,1.59
2016,9,1,6,15,446.0,27.5,1.1,13.5,83.0,24.64,15.39
2016,9,1,6,30,566.0,36.0,1.1,14.0,128.0,32.06,22.67
2016,9,1,6,45,634.0,41.5,1.1,14.5,181.0,36.55,26.97
2016,9,1,7,0,702.0,47.0,1.1,15.0,234.0,41.06,31.1
2016,9,1,7,15,745.0,51.5,1.05,15.5,288.0,44.54,34.15
2016,9,1,7,30,788.0,56.0,1.0,16.0,342.0,47.99,37.06
2016,9,1,7,45,818.5,58.5,1.0,16.5,396.0,56.13,44.02
2016,9,1,8,0,849.0,61.0,1.0,17.0,450.0,58.68,45.98
2016,9,1,8,15,870.0,63.5,1.0,17.5,501.0,97.82,52.94
2016,9,1,8,30,891.0,66.0,1.0,18.0,552.0,161.59,89.33
2016,9,1,8,45,907.0,68.0,1.0,18.5,599.5,226.25,139.25
2016,9,1,9,0,923.0,70.0,1.0,19.0,647.0,292.18,195.14
2016,9,1,9,15,934.5,71.5,1.0,19.5,689.0,357.3,251.49
2016,9,1,9,30,946.0,73.0,1.0,20.0,731.0,422.58,306.92
2016,9,1,9,45,950.5,76.5,1.05,20.5,766.5,486.4,359.7
2016,9,1,10,0,955.0,80.0,1.1,21.0,802.0,549.05,409.58
2016,9,1,10,15,961.5,81.0,1.15,21.5,831.5,609.18,455.74
2016,9,1,10,30,968.0,82.0,1.2,22.0,861.0,667.79,499.12
2016,9,1,10,45,972.5,83.0,1.25,22.5,882.5,723.31,538.86
2016,9,1,11,0,977.0,84.0,1.3,23.0,904.0,776.6,575.77
2016,9,1,11,15,979.5,84.5,1.35,23.0,918.0,825.46,607.85
2016,9,1,11,30,982.0,85.0,1.4,23.0,932.0,871.45,637.8
2016,9,1,11,45,981.5,86.0,1.45,23.0,937.5,912.37,664.27
2016,9,1,12,0,981.0,87.0,1.5,23.0,943.0,949.83,688.46
2016,9,1,12,15,980.0,87.0,1.55,22.5,940.5,982.23,710.76
2016,9,1,12,30,979.0,87.0,1.6,22.0,938.0,1010.84,730.8
2016,9,1,12,45,973.0,89.5,1.7,22.0,926.5,1033.39,746.48
2016,9,1,13,0,967.0,92.0,1.8,22.0,915.0,1051.81,759.73
2016,9,1,13,15,963.0,91.0,1.8,21.5,896.5,1064.27,769.41
2016,9,1,13,30,959.0,90.0,1.8,21.0,878.0,1072.5,776.68
2016,9,1,13,45,952.0,89.5,1.85,21.0,851.5,1074.03,779.19
2016,9,1,14,0,945.0,89.0,1.9,21.0,825.0,1071.34,779.26
2016,9,1,14,15,937.0,87.5,1.8,20.5,792.0,1062.32,774.81
2016,9,1,14,30,929.0,86.0,1.7,20.0,759.0,1049.24,767.94
2016,9,1,14,45,919.0,84.0,1.65,20.0,719.5,1029.61,756.32
2016,9,1,15,0,909.0,82.0,1.6,20.0,680.0,1006.21,742.46
2016,9,1,15,15,894.5,80.0,1.55,19.5,635.0,974.89,724.88
2016,9,1,15,30,880.0,78.0,1.5,19.0,590.0,940.4,705.18
2016,9,1,15,45,861.0,75.0,1.5,19.0,540.5,897.61,679.11
2016,9,1,16,0,842.0,72.0,1.5,19.0,491.0,852.45,651.09
2016,9,1,16,15,815.0,69.0,1.5,18.5,438.5,807.11,623.58
2016,9,1,16,30,788.0,66.0,1.5,18.0,386.0,751.34,587.83
2016,9,1,16,45,747.5,62.0,1.55,17.5,331.5,682.98,542.08
2016,9,1,17,0,707.0,58.0,1.6,17.0,277.0,615.36,494.78
2016,9,1,17,15,649.0,52.5,1.55,16.5,223.5,535.1,434.63
2016,9,1,17,30,591.0,47.0,1.5,16.0,170.0,463.43,376.11
2016,9,1,17,45,485.5,39.0,1.5,15.5,120.5,360.96,290.25
2016,9,1,18,0,380.0,31.0,1.5,15.0,71.0,268.96,205.9
2016,9,1,18,15,190.0,15.5,1.45,14.5,35.5,126.6,0.94
2016,9,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,116.0,10.0,1.05,12.0,16.5,8.54,0.0
2016,9,2,6,0,232.0,20.0,1.1,13.0,33.0,16.58,0.0
2016,9,2,6,15,355.5,30.5,1.05,13.5,75.5,24.98,15.59
2016,9,2,6,30,479.0,41.0,1.0,14.0,118.0,33.28,23.72
2016,9,2,6,45,548.5,48.5,1.0,14.5,168.0,38.75,28.91
2016,9,2,7,0,618.0,56.0,1.0,15.0,218.0,44.15,33.84
2016,9,2,7,15,664.5,61.0,0.95,15.5,270.5,51.58,40.4
2016,9,2,7,30,711.0,66.0,0.9,16.0,323.0,55.06,43.3
2016,9,2,7,45,742.0,70.5,0.9,17.0,375.0,57.92,45.49
2016,9,2,8,0,773.0,75.0,0.9,18.0,427.0,60.7,47.55
2016,9,2,8,15,796.0,78.0,0.9,18.5,476.5,98.35,54.64
2016,9,2,8,30,819.0,81.0,0.9,19.0,526.0,158.87,89.69
2016,9,2,8,45,834.5,84.5,0.9,19.5,571.5,226.58,142.01
2016,9,2,9,0,850.0,88.0,0.9,20.0,617.0,289.3,194.7
2016,9,2,9,15,862.5,90.0,0.95,20.5,658.0,350.93,247.65
2016,9,2,9,30,875.0,92.0,1.0,21.0,699.0,412.92,300.04
2016,9,2,9,45,890.0,91.0,1.05,21.5,735.0,473.62,349.9
2016,9,2,10,0,905.0,90.0,1.1,22.0,771.0,534.34,398.03
2016,9,2,10,15,912.0,91.0,1.15,22.5,799.5,592.09,442.31
2016,9,2,10,30,919.0,92.0,1.2,23.0,828.0,648.49,484.02
2016,9,2,10,45,922.5,93.5,1.25,23.5,849.0,701.42,521.93
2016,9,2,11,0,926.0,95.0,1.3,24.0,870.0,752.18,557.19
2016,9,2,11,15,928.5,95.5,1.35,24.0,883.5,798.86,588.27
2016,9,2,11,30,931.0,96.0,1.4,24.0,897.0,842.83,617.04
2016,9,2,11,45,932.0,96.5,1.45,24.0,902.5,882.65,642.93
2016,9,2,12,0,933.0,97.0,1.5,24.0,908.0,919.29,666.69
2016,9,2,12,15,933.0,97.0,1.5,24.0,906.0,951.19,686.7
2016,9,2,12,30,933.0,97.0,1.5,24.0,904.0,979.52,704.46
2016,9,2,12,45,919.5,103.0,1.55,24.5,891.0,997.48,715.06
2016,9,2,13,0,906.0,109.0,1.6,25.0,878.0,1011.25,723.24
2016,9,2,13,15,902.0,108.0,1.6,24.5,860.0,1022.98,732.4
2016,9,2,13,30,898.0,107.0,1.6,24.0,842.0,1030.73,739.25
2016,9,2,13,45,894.5,104.5,1.6,24.0,817.0,1033.36,741.67
2016,9,2,14,0,891.0,102.0,1.6,24.0,792.0,1031.97,741.79
2016,9,2,14,15,882.0,100.5,1.6,23.5,759.5,1022.15,738.24
2016,9,2,14,30,873.0,99.0,1.6,23.0,727.0,1008.48,732.46
2016,9,2,14,45,863.5,96.0,1.6,23.0,689.0,988.86,721.6
2016,9,2,15,0,854.0,93.0,1.6,23.0,651.0,965.65,708.55
2016,9,2,15,15,838.0,90.5,1.6,22.5,607.0,944.28,698.09
2016,9,2,15,30,822.0,88.0,1.6,22.0,563.0,908.66,678.14
2016,9,2,15,45,802.5,84.5,1.65,22.0,515.0,865.85,652.52
2016,9,2,16,0,783.0,81.0,1.7,22.0,467.0,820.81,624.91
2016,9,2,16,15,754.0,77.0,1.65,21.0,415.5,765.1,590.51
2016,9,2,16,30,725.0,73.0,1.6,20.0,364.0,708.48,554.4
2016,9,2,16,45,686.0,67.5,1.6,19.5,311.5,641.78,508.86
2016,9,2,17,0,647.0,62.0,1.6,19.0,259.0,580.48,465.42
2016,9,2,17,15,585.5,56.0,1.55,18.0,207.5,500.42,405.25
2016,9,2,17,30,524.0,50.0,1.5,17.0,156.0,424.53,344.07
2016,9,2,17,45,426.5,40.5,1.5,16.5,110.0,328.26,262.96
2016,9,2,18,0,329.0,31.0,1.5,16.0,64.0,241.85,182.14
2016,9,2,18,15,164.5,15.5,1.45,15.5,32.0,113.14,0.0
2016,9,2,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,79.0,10.5,1.55,12.5,15.0,8.96,0.0
2016,9,3,6,0,158.0,21.0,1.6,13.0,30.0,16.38,0.0
2016,9,3,6,15,282.5,34.0,1.6,13.0,70.5,27.92,18.0
2016,9,3,6,30,407.0,47.0,1.6,13.0,111.0,38.17,28.07
2016,9,3,6,45,475.5,57.5,1.65,13.5,160.5,45.78,35.26
2016,9,3,7,0,544.0,68.0,1.7,14.0,210.0,53.19,42.01
2016,9,3,7,15,596.0,75.0,1.65,14.5,262.0,57.51,45.81
2016,9,3,7,30,648.0,82.0,1.6,15.0,314.0,61.74,49.38
2016,9,3,7,45,687.0,86.5,1.6,15.5,367.0,63.92,51.05
2016,9,3,8,0,726.0,91.0,1.6,16.0,420.0,66.08,52.66
2016,9,3,8,15,752.5,95.0,1.55,16.5,470.0,109.86,65.42
2016,9,3,8,30,779.0,99.0,1.5,17.0,520.0,168.99,100.4
2016,9,3,8,45,805.5,99.5,1.5,17.5,567.5,228.56,146.45
2016,9,3,9,0,832.0,100.0,1.5,18.0,615.0,290.92,199.17
2016,9,3,9,15,846.5,102.5,1.5,18.0,657.0,353.59,253.96
2016,9,3,9,30,861.0,105.0,1.5,18.0,699.0,419.42,310.41
2016,9,3,9,45,887.5,98.5,1.5,18.5,738.5,480.18,360.87
2016,9,3,10,0,914.0,92.0,1.5,19.0,778.0,542.02,410.48
2016,9,3,10,15,921.5,93.5,1.5,19.0,807.0,601.05,457.06
2016,9,3,10,30,929.0,95.0,1.5,19.0,836.0,658.77,501.1
2016,9,3,10,45,936.5,94.0,1.55,19.5,858.5,712.65,540.51
2016,9,3,11,0,944.0,93.0,1.6,20.0,881.0,764.63,577.43
2016,9,3,11,15,946.5,93.5,1.65,20.0,894.5,812.08,609.46
2016,9,3,11,30,949.0,94.0,1.7,20.0,908.0,856.77,639.26
2016,9,3,11,45,950.5,94.0,1.75,20.0,913.5,897.16,666.03
2016,9,3,12,0,952.0,94.0,1.8,20.0,919.0,934.32,690.59
2016,9,3,12,15,951.0,94.0,1.85,20.0,916.5,965.81,711.41
2016,9,3,12,30,950.0,94.0,1.9,20.0,914.0,993.6,729.91
2016,9,3,12,45,937.0,99.5,1.95,20.0,900.0,1011.84,742.33
2016,9,3,13,0,924.0,105.0,2.0,20.0,886.0,1025.84,752.23
2016,9,3,13,15,919.5,104.5,2.0,19.5,867.5,1037.74,761.77
2016,9,3,13,30,915.0,104.0,2.0,19.0,849.0,1045.59,768.89
2016,9,3,13,45,912.0,101.0,2.0,19.0,823.5,1048.15,771.36
2016,9,3,14,0,909.0,98.0,2.0,19.0,798.0,1046.59,771.4
2016,9,3,14,15,900.0,96.5,2.0,18.5,765.0,1036.58,767.63
2016,9,3,14,30,891.0,95.0,2.0,18.0,732.0,1022.66,761.52
2016,9,3,14,45,883.5,91.0,2.0,18.0,694.0,1003.5,750.66
2016,9,3,15,0,876.0,87.0,2.0,18.0,656.0,980.59,737.44
2016,9,3,15,15,625.5,155.5,1.95,17.5,547.5,821.79,632.04
2016,9,3,15,30,375.0,224.0,1.9,17.0,439.0,619.94,487.4
2016,9,3,15,45,371.5,204.5,1.9,17.0,402.0,586.55,466.07
2016,9,3,16,0,368.0,185.0,1.9,17.0,365.0,551.6,441.81
2016,9,3,16,15,563.0,126.5,1.9,16.5,367.0,665.1,532.63
2016,9,3,16,30,758.0,68.0,1.9,16.0,369.0,729.19,581.51
2016,9,3,16,45,714.0,64.5,1.95,16.0,315.0,659.74,531.29
2016,9,3,17,0,670.0,61.0,2.0,16.0,261.0,591.29,481.0
2016,9,3,17,15,608.0,54.5,2.0,15.0,209.0,513.77,422.07
2016,9,3,17,30,546.0,48.0,2.0,14.0,157.0,435.87,358.16
2016,9,3,17,45,422.0,40.0,2.0,13.5,108.5,324.92,263.47
2016,9,3,18,0,298.0,32.0,2.0,13.0,60.0,225.96,169.41
2016,9,3,18,15,149.0,16.0,1.95,12.5,30.0,83.43,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,5,45,37.5,10.0,1.95,12.0,12.0,8.54,0.0
2016,9,4,6,0,75.0,20.0,2.0,12.0,24.0,15.78,0.0
2016,9,4,6,15,179.0,38.5,1.95,12.0,62.5,29.55,19.31
2016,9,4,6,30,283.0,57.0,1.9,12.0,101.0,43.32,32.68
2016,9,4,6,45,353.5,72.5,1.9,12.5,149.0,54.43,43.07
2016,9,4,7,0,424.0,88.0,1.9,13.0,197.0,65.25,52.92
2016,9,4,7,15,480.5,98.5,1.8,13.5,248.5,72.19,59.04
2016,9,4,7,30,537.0,109.0,1.7,14.0,300.0,78.94,64.8
2016,9,4,7,45,586.5,114.5,1.65,14.5,353.0,83.67,68.64
2016,9,4,8,0,636.0,120.0,1.6,15.0,406.0,85.71,70.04
2016,9,4,8,15,666.0,126.0,1.55,15.5,456.0,122.33,78.0
2016,9,4,8,30,696.0,132.0,1.5,16.0,506.0,178.83,112.24
2016,9,4,8,45,733.0,130.5,1.45,16.5,555.0,234.81,155.05
2016,9,4,9,0,770.0,129.0,1.4,17.0,604.0,294.99,205.23
2016,9,4,9,15,786.5,132.5,1.4,17.5,646.0,360.25,260.92
2016,9,4,9,30,803.0,136.0,1.4,18.0,688.0,421.98,312.99
2016,9,4,9,45,859.0,116.0,1.4,18.5,734.0,482.34,362.39
2016,9,4,10,0,915.0,96.0,1.4,19.0,780.0,547.42,414.01
2016,9,4,10,15,922.5,97.5,1.45,19.0,809.5,606.6,460.78
2016,9,4,10,30,930.0,99.0,1.5,19.0,839.0,664.44,505.15
2016,9,4,10,45,937.5,98.5,1.55,19.5,861.0,718.91,544.87
2016,9,4,11,0,945.0,98.0,1.6,20.0,883.0,771.47,582.09
2016,9,4,11,15,948.0,98.5,1.6,20.0,897.0,819.41,613.95
2016,9,4,11,30,951.0,99.0,1.6,20.0,911.0,864.62,643.44
2016,9,4,11,45,953.5,99.0,1.65,20.5,917.5,905.98,669.45
2016,9,4,12,0,956.0,99.0,1.7,21.0,924.0,944.17,693.19
2016,9,4,12,15,955.5,98.5,1.75,21.0,921.5,975.77,713.91
2016,9,4,12,30,955.0,98.0,1.8,21.0,919.0,1003.67,732.33
2016,9,4,12,45,956.5,95.5,1.85,21.0,909.0,1027.56,748.28
2016,9,4,13,0,958.0,93.0,1.9,21.0,899.0,1047.52,761.87
2016,9,4,13,15,954.0,92.5,1.9,21.0,880.5,1060.15,770.26
2016,9,4,13,30,950.0,92.0,1.9,21.0,862.0,1068.61,776.23
2016,9,4,13,45,945.0,90.0,1.9,21.0,835.5,1070.16,778.04
2016,9,4,14,0,940.0,88.0,1.9,21.0,809.0,1067.49,777.41
2016,9,4,14,15,932.0,87.0,1.9,20.5,776.0,1058.76,774.63
2016,9,4,14,30,924.0,86.0,1.9,20.0,743.0,1046.0,769.46
2016,9,4,14,45,911.5,84.5,1.9,20.0,703.0,1024.23,757.13
2016,9,4,15,0,899.0,83.0,1.9,20.0,663.0,998.81,742.58
2016,9,4,15,15,884.0,80.5,1.85,19.5,618.0,966.3,724.1
2016,9,4,15,30,869.0,78.0,1.8,19.0,573.0,930.68,703.46
2016,9,4,15,45,847.0,76.0,1.8,19.0,523.0,886.44,676.02
2016,9,4,16,0,825.0,74.0,1.8,19.0,473.0,849.4,653.19
2016,9,4,16,15,797.0,70.5,1.75,18.5,421.0,793.63,617.37
2016,9,4,16,30,769.0,67.0,1.7,18.0,369.0,736.79,579.92
2016,9,4,16,45,726.0,63.0,1.7,17.5,314.5,667.0,531.98
2016,9,4,17,0,683.0,59.0,1.7,17.0,260.0,598.17,482.65
2016,9,4,17,15,620.0,52.5,1.65,16.0,207.0,519.19,423.04
2016,9,4,17,30,557.0,46.0,1.6,15.0,154.0,440.15,358.52
2016,9,4,17,45,444.5,37.0,1.55,14.5,106.0,334.34,268.44
2016,9,4,18,0,332.0,28.0,1.5,14.0,58.0,240.28,174.82
2016,9,4,18,15,166.0,14.0,1.45,13.5,29.0,89.54,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,45,82.0,9.0,0.7,10.5,13.5,7.68,0.0
2016,9,5,6,0,164.0,18.0,0.7,11.0,27.0,14.85,0.0
2016,9,5,6,15,292.0,31.0,0.7,11.5,67.5,25.44,15.8
2016,9,5,6,30,420.0,44.0,0.7,12.0,108.0,35.79,26.06
2016,9,5,6,45,498.0,52.5,0.7,12.5,158.0,41.91,31.95
2016,9,5,7,0,576.0,61.0,0.7,13.0,208.0,47.96,37.53
2016,9,5,7,15,626.5,67.5,0.65,13.5,260.5,52.14,41.24
2016,9,5,7,30,677.0,74.0,0.6,14.0,313.0,56.24,44.74
2016,9,5,7,45,715.0,78.0,0.55,15.0,366.0,58.33,46.27
2016,9,5,8,0,753.0,82.0,0.5,16.0,419.0,65.89,52.52
2016,9,5,8,15,778.5,85.5,0.5,16.5,469.0,106.54,61.02
2016,9,5,8,30,804.0,89.0,0.5,17.0,519.0,166.95,97.13
2016,9,5,8,45,825.5,91.0,0.55,18.0,566.0,228.38,144.51
2016,9,5,9,0,847.0,93.0,0.6,19.0,613.0,291.96,197.54
2016,9,5,9,15,860.5,95.0,0.6,19.5,654.5,358.37,253.73
2016,9,5,9,30,874.0,97.0,0.6,20.0,696.0,420.85,305.8
2016,9,5,9,45,893.5,94.5,0.65,21.0,734.0,482.45,355.15
2016,9,5,10,0,913.0,92.0,0.7,22.0,772.0,544.51,402.88
2016,9,5,10,15,920.5,93.0,0.75,22.5,800.5,603.07,447.07
2016,9,5,10,30,928.0,94.0,0.8,23.0,829.0,660.3,488.72
2016,9,5,10,45,933.5,94.5,0.85,23.5,850.5,714.14,526.67
2016,9,5,11,0,939.0,95.0,0.9,24.0,872.0,765.92,562.09
2016,9,5,11,15,942.0,95.5,0.95,24.0,886.0,813.51,593.06
2016,9,5,11,30,945.0,96.0,1.0,24.0,900.0,858.38,621.96
2016,9,5,11,45,946.0,96.0,1.05,24.5,905.5,898.15,646.19
2016,9,5,12,0,947.0,96.0,1.1,25.0,911.0,934.65,668.2
2016,9,5,12,15,946.5,96.0,1.15,25.0,908.5,966.36,688.45
2016,9,5,12,30,946.0,96.0,1.2,25.0,906.0,994.4,706.5
2016,9,5,12,45,934.0,101.5,1.25,25.5,893.0,1013.4,717.64
2016,9,5,13,0,922.0,107.0,1.3,26.0,880.0,1028.2,726.39
2016,9,5,13,15,918.0,106.0,1.3,26.0,861.0,1039.9,733.96
2016,9,5,13,30,914.0,105.0,1.3,26.0,842.0,1047.55,739.22
2016,9,5,13,45,907.0,104.0,1.35,26.0,816.0,1048.09,741.22
2016,9,5,14,0,900.0,103.0,1.4,26.0,790.0,1044.58,740.97
2016,9,5,14,15,891.0,101.0,1.4,25.5,757.0,1033.91,737.07
2016,9,5,14,30,882.0,99.0,1.4,25.0,724.0,1019.35,730.95
2016,9,5,14,45,868.5,97.5,1.45,25.0,684.0,997.11,719.49
2016,9,5,15,0,855.0,96.0,1.5,25.0,644.0,971.43,705.88
2016,9,5,15,15,838.5,93.5,1.5,24.5,599.5,949.49,695.3
2016,9,5,15,30,822.0,91.0,1.5,24.0,555.0,913.09,675.15
2016,9,5,15,45,799.0,87.5,1.55,23.5,505.5,866.78,648.82
2016,9,5,16,0,776.0,84.0,1.6,23.0,456.0,818.43,620.46
2016,9,5,16,15,745.5,80.0,1.55,22.5,404.5,761.36,584.16
2016,9,5,16,30,715.0,76.0,1.5,22.0,353.0,708.26,549.66
2016,9,5,16,45,672.0,70.0,1.45,21.5,300.0,638.27,501.59
2016,9,5,17,0,629.0,64.0,1.4,21.0,247.0,569.64,452.59
2016,9,5,17,15,563.0,56.5,1.25,20.0,195.0,485.28,388.53
2016,9,5,17,30,497.0,49.0,1.1,19.0,143.0,405.64,324.17
2016,9,5,17,45,392.5,38.0,1.0,18.0,97.5,305.19,240.24
2016,9,5,18,0,288.0,27.0,0.9,17.0,52.0,214.24,148.15
2016,9,5,18,15,144.0,13.5,0.85,16.0,26.0,78.69,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,5,45,93.5,8.5,0.75,11.5,13.0,7.26,0.0
2016,9,6,6,0,187.0,17.0,0.7,12.0,26.0,14.04,0.0
2016,9,6,6,15,319.0,28.5,0.6,12.5,67.0,23.37,13.85
2016,9,6,6,30,451.0,40.0,0.5,13.0,108.0,32.56,23.09
2016,9,6,6,45,531.0,47.5,0.4,14.0,158.5,38.05,28.34
2016,9,6,7,0,611.0,55.0,0.3,15.0,209.0,43.53,33.32
2016,9,6,7,15,660.0,60.0,0.25,16.0,262.0,50.94,39.79
2016,9,6,7,30,709.0,65.0,0.2,17.0,315.0,54.46,42.65
2016,9,6,7,45,745.5,68.5,0.2,18.0,368.0,56.63,44.24
2016,9,6,8,0,782.0,72.0,0.2,19.0,421.0,58.81,45.77
2016,9,6,8,15,806.0,75.5,0.2,20.0,471.0,101.9,55.13
2016,9,6,8,30,830.0,79.0,0.2,21.0,521.0,163.85,91.76
2016,9,6,8,45,849.5,81.0,0.25,22.0,568.0,231.88,143.61
2016,9,6,9,0,869.0,83.0,0.3,23.0,615.0,295.6,195.81
2016,9,6,9,15,882.0,85.0,0.35,24.0,656.5,358.69,248.22
2016,9,6,9,30,895.0,87.0,0.4,25.0,698.0,422.15,299.68
2016,9,6,9,45,900.0,91.0,0.5,26.0,732.5,483.87,348.44
2016,9,6,10,0,905.0,95.0,0.6,27.0,767.0,544.54,394.49
2016,9,6,10,15,912.5,96.5,0.65,27.5,795.5,603.15,437.67
2016,9,6,10,30,920.0,98.0,0.7,28.0,824.0,660.45,478.36
2016,9,6,10,45,926.5,98.0,0.8,28.5,846.0,714.15,515.94
2016,9,6,11,0,933.0,98.0,0.9,29.0,868.0,765.89,551.21
2016,9,6,11,15,936.0,99.0,0.95,29.0,882.0,813.7,581.76
2016,9,6,11,30,939.0,100.0,1.0,29.0,896.0,858.82,610.26
2016,9,6,11,45,941.0,99.5,1.05,29.5,901.5,898.74,634.07
2016,9,6,12,0,943.0,99.0,1.1,30.0,907.0,935.45,655.75
2016,9,6,12,15,942.5,99.0,1.1,30.0,904.5,967.03,674.69
2016,9,6,12,30,942.0,99.0,1.1,30.0,902.0,994.96,691.42
2016,9,6,12,45,931.5,103.5,1.15,30.0,889.0,1014.21,703.87
2016,9,6,13,0,921.0,108.0,1.2,30.0,876.0,1029.33,714.05
2016,9,6,13,15,916.5,107.0,1.2,29.5,857.5,1040.45,722.56
2016,9,6,13,30,912.0,106.0,1.2,29.0,839.0,1047.51,728.84
2016,9,6,13,45,907.5,103.5,1.25,29.0,813.0,1048.84,731.35
2016,9,6,14,0,903.0,101.0,1.3,29.0,787.0,1046.08,731.6
2016,9,6,14,15,894.0,99.5,1.3,28.5,753.5,1035.85,728.06
2016,9,6,14,30,885.0,98.0,1.3,28.0,720.0,1021.73,722.35
2016,9,6,14,45,874.0,95.0,1.35,28.0,681.0,1000.09,711.51
2016,9,6,15,0,863.0,92.0,1.4,28.0,642.0,974.86,698.47
2016,9,6,15,15,847.0,89.5,1.4,27.5,597.0,952.97,688.14
2016,9,6,15,30,831.0,87.0,1.4,27.0,552.0,916.77,668.49
2016,9,6,15,45,810.5,83.5,1.4,27.0,503.5,872.43,642.07
2016,9,6,16,0,790.0,80.0,1.4,27.0,455.0,825.89,613.8
2016,9,6,16,15,759.5,75.5,1.3,26.0,403.0,767.7,578.15
2016,9,6,16,30,729.0,71.0,1.2,25.0,351.0,708.72,540.88
2016,9,6,16,45,687.5,65.5,1.2,24.5,298.0,639.64,494.85
2016,9,6,17,0,646.0,60.0,1.2,24.0,245.0,576.64,451.1
2016,9,6,17,15,579.5,53.0,1.1,22.5,193.0,491.88,388.86
2016,9,6,17,30,513.0,46.0,1.0,21.0,141.0,411.94,325.69
2016,9,6,17,45,406.0,35.5,0.9,20.0,95.0,310.0,240.97
2016,9,6,18,0,299.0,25.0,0.8,19.0,49.0,215.59,140.47
2016,9,6,18,15,149.5,12.5,0.75,18.0,24.5,80.26,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,8.0,0.85,14.5,11.5,6.83,0.0
2016,9,7,6,0,156.0,16.0,0.8,15.0,23.0,13.16,0.0
2016,9,7,6,15,283.5,29.0,0.75,16.0,63.0,23.79,13.76
2016,9,7,6,30,411.0,42.0,0.7,17.0,103.0,34.18,24.02
2016,9,7,6,45,482.0,52.5,0.65,18.0,152.0,41.97,31.21
2016,9,7,7,0,553.0,63.0,0.6,19.0,201.0,49.55,37.96
2016,9,7,7,15,605.5,70.0,0.55,20.0,254.0,54.03,41.77
2016,9,7,7,30,658.0,77.0,0.5,21.0,307.0,58.43,45.34
2016,9,7,7,45,688.0,84.5,0.45,22.0,358.5,62.82,48.78
2016,9,7,8,0,718.0,92.0,0.4,23.0,410.0,67.02,51.96
2016,9,7,8,15,745.0,96.5,0.35,24.0,460.0,109.52,61.66
2016,9,7,8,30,772.0,101.0,0.3,25.0,510.0,174.78,101.2
2016,9,7,8,45,786.0,107.0,0.25,26.5,555.0,236.1,146.78
2016,9,7,9,0,800.0,113.0,0.2,28.0,600.0,298.75,196.25
2016,9,7,9,15,815.0,116.0,0.25,28.5,641.5,360.34,246.19
2016,9,7,9,30,830.0,119.0,0.3,29.0,683.0,422.78,295.79
2016,9,7,9,45,864.0,110.5,0.4,29.5,724.5,484.47,343.64
2016,9,7,10,0,898.0,102.0,0.5,30.0,766.0,548.44,391.7
2016,9,7,10,15,905.5,103.5,0.6,30.0,794.5,606.78,435.29
2016,9,7,10,30,913.0,105.0,0.7,30.0,823.0,663.82,476.77
2016,9,7,10,45,916.0,107.5,0.8,30.5,844.0,717.18,513.69
2016,9,7,11,0,919.0,110.0,0.9,31.0,865.0,768.33,548.15
2016,9,7,11,15,921.5,110.5,0.95,31.0,878.0,814.83,577.92
2016,9,7,11,30,924.0,111.0,1.0,31.0,891.0,858.61,605.37
2016,9,7,11,45,921.0,113.5,1.05,31.5,895.5,896.77,627.9
2016,9,7,12,0,918.0,116.0,1.1,32.0,900.0,931.51,648.22
2016,9,7,12,15,917.0,116.0,1.15,32.0,897.0,962.08,667.27
2016,9,7,12,30,916.0,116.0,1.2,32.0,894.0,989.07,684.22
2016,9,7,12,45,896.0,125.0,1.25,32.0,877.5,1003.2,693.53
2016,9,7,13,0,876.0,134.0,1.3,32.0,861.0,1012.94,700.47
2016,9,7,13,15,870.5,133.0,1.3,31.5,842.0,1022.76,708.26
2016,9,7,13,30,865.0,132.0,1.3,31.0,823.0,1042.34,722.09
2016,9,7,13,45,854.0,131.5,1.35,31.0,795.5,1039.4,721.81
2016,9,7,14,0,843.0,131.0,1.4,31.0,768.0,1032.44,719.5
2016,9,7,14,15,832.0,128.5,1.4,30.5,734.5,1019.33,714.24
2016,9,7,14,30,821.0,126.0,1.4,30.0,701.0,1002.42,706.8
2016,9,7,14,45,802.5,124.5,1.4,30.0,660.0,975.49,691.83
2016,9,7,15,0,784.0,123.0,1.4,30.0,619.0,945.27,674.88
2016,9,7,15,15,764.0,119.5,1.4,29.5,574.0,915.08,659.21
2016,9,7,15,30,744.0,116.0,1.4,29.0,529.0,875.75,637.42
2016,9,7,15,45,714.0,112.0,1.4,29.0,479.5,824.33,606.13
2016,9,7,16,0,684.0,108.0,1.4,29.0,430.0,771.54,573.38
2016,9,7,16,15,648.0,102.0,1.3,28.0,378.5,710.25,535.17
2016,9,7,16,30,612.0,96.0,1.2,27.0,327.0,648.86,495.64
2016,9,7,16,45,558.5,88.0,1.2,26.5,274.5,571.96,443.21
2016,9,7,17,0,505.0,80.0,1.2,26.0,222.0,497.38,389.33
2016,9,7,17,15,434.5,68.5,1.1,24.5,172.5,410.52,323.92
2016,9,7,17,30,364.0,57.0,1.0,23.0,123.0,327.57,258.16
2016,9,7,17,45,259.5,41.5,0.9,22.0,80.5,230.4,177.33
2016,9,7,18,0,155.0,26.0,0.8,21.0,38.0,138.31,81.58
2016,9,7,18,15,77.5,13.0,0.7,20.0,19.0,47.1,0.0
2016,9,7,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,45,43.5,7.5,0.7,12.5,9.0,6.4,0.0
2016,9,8,6,0,87.0,15.0,0.7,13.0,18.0,12.8,0.0
2016,9,8,6,15,198.5,31.5,0.65,13.5,55.5,24.37,14.21
2016,9,8,6,30,310.0,48.0,0.6,14.0,93.0,36.86,26.65
2016,9,8,6,45,396.5,59.5,0.6,15.0,141.5,45.37,34.6
2016,9,8,7,0,483.0,71.0,0.6,16.0,190.0,55.72,43.88
2016,9,8,7,15,537.5,79.5,0.6,16.5,241.5,61.03,48.55
2016,9,8,7,30,592.0,88.0,0.6,17.0,293.0,66.22,52.93
2016,9,8,7,45,634.0,94.0,0.6,17.5,345.0,69.26,55.32
2016,9,8,8,0,676.0,100.0,0.6,18.0,397.0,72.24,57.59
2016,9,8,8,15,704.0,105.0,0.6,18.5,446.5,114.24,67.86
2016,9,8,8,30,732.0,110.0,0.6,19.0,496.0,172.31,103.6
2016,9,8,8,45,755.0,113.0,0.6,19.5,542.0,231.29,149.23
2016,9,8,9,0,778.0,116.0,0.6,20.0,588.0,296.86,203.37
2016,9,8,9,15,793.5,119.0,0.6,20.5,629.0,357.29,254.17
2016,9,8,9,30,809.0,122.0,0.6,21.0,670.0,418.66,304.66
2016,9,8,9,45,816.0,126.5,0.65,22.0,703.5,478.17,351.84
2016,9,8,10,0,823.0,131.0,0.7,23.0,737.0,537.1,396.67
2016,9,8,10,15,832.0,133.0,0.75,23.5,765.5,594.15,439.21
2016,9,8,10,30,841.0,135.0,0.8,24.0,794.0,650.28,479.63
2016,9,8,10,45,846.0,137.0,0.85,24.5,815.0,702.56,516.13
2016,9,8,11,0,851.0,139.0,0.9,25.0,836.0,753.0,550.35
2016,9,8,11,15,854.5,140.0,0.95,25.0,849.0,799.29,581.97
2016,9,8,11,30,858.0,141.0,1.0,25.0,862.0,843.14,610.26
2016,9,8,11,45,856.5,143.0,1.05,25.5,866.5,881.09,633.38
2016,9,8,12,0,855.0,145.0,1.1,26.0,871.0,915.88,654.38
2016,9,8,12,15,854.0,145.0,1.1,26.0,868.0,945.79,672.74
2016,9,8,12,30,853.0,145.0,1.1,26.0,865.0,972.23,688.97
2016,9,8,12,45,868.5,134.0,1.15,26.0,859.0,986.8,698.81
2016,9,8,13,0,884.0,123.0,1.2,26.0,853.0,1010.62,714.64
2016,9,8,13,15,879.0,121.5,1.2,26.0,834.0,1020.25,720.83
2016,9,8,13,30,874.0,120.0,1.2,26.0,815.0,1025.93,724.93
2016,9,8,13,45,867.0,118.5,1.25,26.0,789.0,1025.64,726.46
2016,9,8,14,0,860.0,117.0,1.3,26.0,763.0,1021.43,725.8
2016,9,8,14,15,850.0,115.0,1.3,26.0,729.5,1022.69,727.86
2016,9,8,14,30,840.0,113.0,1.3,26.0,696.0,1007.09,719.53
2016,9,8,14,45,826.0,110.5,1.3,26.0,656.5,983.2,706.32
2016,9,8,15,0,812.0,108.0,1.3,26.0,617.0,955.91,691.05
2016,9,8,15,15,793.5,104.5,1.3,25.5,572.5,919.87,671.46
2016,9,8,15,30,775.0,101.0,1.3,25.0,528.0,881.06,649.85
2016,9,8,15,45,749.5,97.0,1.3,24.5,479.5,832.75,621.51
2016,9,8,16,0,724.0,93.0,1.3,24.0,431.0,788.34,595.23
2016,9,8,16,15,690.5,88.0,1.3,23.5,379.5,729.18,557.89
2016,9,8,16,30,657.0,83.0,1.3,23.0,328.0,669.74,519.15
2016,9,8,16,45,607.5,76.0,1.3,22.5,275.5,595.58,468.03
2016,9,8,17,0,558.0,69.0,1.3,22.0,223.0,523.47,416.03
2016,9,8,17,15,487.0,60.0,1.25,21.0,173.0,436.96,349.38
2016,9,8,17,30,416.0,51.0,1.2,20.0,123.0,355.72,283.36
2016,9,8,17,45,305.0,37.5,1.2,19.0,80.0,253.31,196.81
2016,9,8,18,0,194.0,24.0,1.2,18.0,37.0,154.02,81.78
2016,9,8,18,15,97.0,12.0,1.2,17.5,18.5,55.22,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,68.0,7.0,0.65,11.5,9.5,0.0,0.0
2016,9,9,6,0,136.0,14.0,0.6,12.0,19.0,11.95,0.0
2016,9,9,6,15,264.5,27.5,0.55,12.5,58.0,22.55,12.58
2016,9,9,6,30,393.0,41.0,0.5,13.0,97.0,33.4,23.71
2016,9,9,6,45,475.5,50.0,0.5,14.0,146.0,40.0,29.99
2016,9,9,7,0,558.0,59.0,0.5,15.0,195.0,46.51,35.91
2016,9,9,7,15,610.5,65.5,0.5,15.5,247.0,50.73,39.67
2016,9,9,7,30,663.0,72.0,0.5,16.0,299.0,54.89,43.21
2016,9,9,7,45,702.0,76.0,0.5,17.0,351.5,57.03,44.78
2016,9,9,8,0,741.0,80.0,0.5,18.0,404.0,64.51,50.93
2016,9,9,8,15,767.0,83.5,0.5,18.5,453.5,109.23,61.5
2016,9,9,8,30,793.0,87.0,0.5,19.0,503.0,169.19,98.43
2016,9,9,8,45,814.5,89.5,0.5,20.0,549.5,230.52,145.94
2016,9,9,9,0,836.0,92.0,0.5,21.0,596.0,293.98,198.49
2016,9,9,9,15,850.0,94.0,0.55,21.5,637.5,359.73,253.8
2016,9,9,9,30,864.0,96.0,0.6,22.0,679.0,421.87,305.34
2016,9,9,9,45,879.0,96.0,0.65,23.0,715.0,483.04,353.89
2016,9,9,10,0,894.0,96.0,0.7,24.0,751.0,544.23,400.49
2016,9,9,10,15,901.5,97.5,0.7,24.5,780.0,602.25,443.33
2016,9,9,10,30,909.0,99.0,0.7,25.0,809.0,658.96,483.56
2016,9,9,10,45,915.5,99.5,0.75,25.5,830.5,712.53,520.84
2016,9,9,11,0,922.0,100.0,0.8,26.0,852.0,764.16,555.72
2016,9,9,11,15,925.0,100.5,0.85,26.5,865.5,810.95,584.67
2016,9,9,11,30,928.0,101.0,0.9,27.0,879.0,855.03,611.56
2016,9,9,11,45,930.0,101.0,0.95,27.5,884.5,894.88,635.52
2016,9,9,12,0,932.0,101.0,1.0,28.0,890.0,931.57,657.36
2016,9,9,12,15,931.5,101.0,1.0,28.0,887.0,962.64,676.1
2016,9,9,12,30,931.0,101.0,1.0,28.0,884.0,990.09,692.64
2016,9,9,12,45,920.0,105.0,1.05,28.5,871.0,1007.89,702.94
2016,9,9,13,0,909.0,109.0,1.1,29.0,858.0,1021.55,710.93
2016,9,9,13,15,904.5,108.5,1.1,29.0,838.5,1032.78,718.12
2016,9,9,13,30,900.0,108.0,1.1,29.0,819.0,1040.02,723.06
2016,9,9,13,45,893.0,106.0,1.15,29.0,792.5,1039.04,724.22
2016,9,9,14,0,886.0,104.0,1.2,29.0,766.0,1034.02,723.18
2016,9,9,14,15,876.0,102.5,1.2,28.5,732.5,1022.57,718.92
2016,9,9,14,30,866.0,101.0,1.2,28.0,699.0,1007.31,712.52
2016,9,9,14,45,853.0,98.5,1.25,28.0,659.0,984.23,700.81
2016,9,9,15,0,840.0,96.0,1.3,28.0,619.0,969.24,694.24
2016,9,9,15,15,822.0,93.0,1.3,27.5,574.0,933.65,675.08
2016,9,9,15,30,804.0,90.0,1.3,27.0,529.0,895.22,654.05
2016,9,9,15,45,779.0,86.5,1.3,26.5,480.0,847.19,626.31
2016,9,9,16,0,754.0,83.0,1.3,26.0,431.0,797.32,596.73
2016,9,9,16,15,720.5,78.5,1.3,25.0,379.0,737.52,560.51
2016,9,9,16,30,687.0,74.0,1.3,24.0,327.0,682.38,526.15
2016,9,9,16,45,637.5,68.5,1.3,23.5,274.5,609.03,475.94
2016,9,9,17,0,588.0,63.0,1.3,23.0,222.0,537.71,424.87
2016,9,9,17,15,514.5,54.5,1.25,21.5,171.5,448.92,357.77
2016,9,9,17,30,441.0,46.0,1.2,20.0,121.0,365.82,290.8
2016,9,9,17,45,319.5,34.0,1.2,19.0,78.0,258.0,199.25
2016,9,9,18,0,198.0,22.0,1.2,18.0,35.0,152.91,65.29
2016,9,9,18,15,99.0,11.0,1.15,17.5,17.5,55.21,0.0
