Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,6.5,0.7,11.5,7.5,0.0,0.0
2016,9,10,6,0,66.0,13.0,0.7,12.0,15.0,11.1,0.0
2016,9,10,6,15,180.0,29.5,0.7,12.5,51.0,22.82,12.52
2016,9,10,6,30,294.0,46.0,0.7,13.0,87.0,35.34,25.34
2016,9,10,6,45,376.0,58.0,0.7,14.0,134.0,44.21,33.67
2016,9,10,7,0,458.0,70.0,0.7,15.0,181.0,54.94,43.34
2016,9,10,7,15,514.0,79.0,0.7,15.5,231.5,60.66,48.41
2016,9,10,7,30,570.0,88.0,0.7,16.0,282.0,66.23,53.17
2016,9,10,7,45,609.0,95.0,0.7,16.5,332.5,69.95,56.17
2016,9,10,8,0,648.0,102.0,0.7,17.0,383.0,73.55,59.0
2016,9,10,8,15,677.5,107.0,0.7,17.5,432.0,116.41,70.07
2016,9,10,8,30,707.0,112.0,0.7,18.0,481.0,173.09,105.71
2016,9,10,8,45,728.0,116.5,0.75,19.0,526.0,231.33,151.12
2016,9,10,9,0,749.0,121.0,0.8,20.0,571.0,291.82,201.36
2016,9,10,9,15,765.0,124.5,0.8,20.5,611.5,355.35,254.61
2016,9,10,9,30,781.0,128.0,0.8,21.0,652.0,415.7,304.38
2016,9,10,9,45,793.0,131.0,0.85,21.5,686.5,474.61,351.84
2016,9,10,10,0,805.0,134.0,0.9,22.0,721.0,533.53,397.65
2016,9,10,10,15,813.5,136.0,0.95,22.5,749.0,589.34,439.67
2016,9,10,10,30,822.0,138.0,1.0,23.0,777.0,644.2,479.6
2016,9,10,10,45,827.5,139.5,1.05,23.5,798.0,695.4,515.76
2016,9,10,11,0,833.0,141.0,1.1,24.0,819.0,744.83,549.7
2016,9,10,11,15,837.0,142.0,1.1,24.0,832.0,790.66,580.82
2016,9,10,11,30,841.0,143.0,1.1,24.0,845.0,834.12,608.52
2016,9,10,11,45,841.0,144.0,1.15,24.5,849.5,871.64,631.6
2016,9,10,12,0,841.0,145.0,1.2,25.0,854.0,906.1,652.62
2016,9,10,12,15,840.0,144.5,1.2,25.0,851.0,934.93,670.54
2016,9,10,12,30,839.0,144.0,1.2,25.0,848.0,960.31,686.33
2016,9,10,12,45,840.0,141.0,1.25,25.0,837.5,981.44,700.35
2016,9,10,13,0,841.0,138.0,1.3,25.0,827.0,998.92,712.26
2016,9,10,13,15,835.5,137.0,1.3,25.0,808.0,1008.33,718.49
2016,9,10,13,30,830.0,136.0,1.3,25.0,789.0,1013.83,722.54
2016,9,10,13,45,822.5,133.5,1.3,25.0,763.0,1011.74,722.07
2016,9,10,14,0,815.0,131.0,1.3,25.0,737.0,1005.75,719.43
2016,9,10,14,15,804.0,128.5,1.3,24.5,703.5,992.39,713.75
2016,9,10,14,30,793.0,126.0,1.3,24.0,670.0,975.35,705.91
2016,9,10,14,45,779.0,122.5,1.3,24.0,631.5,950.64,691.92
2016,9,10,15,0,765.0,119.0,1.3,24.0,593.0,922.67,675.89
2016,9,10,15,15,745.0,115.5,1.25,23.5,548.5,892.39,658.87
2016,9,10,15,30,725.0,112.0,1.2,23.0,504.0,853.25,635.84
2016,9,10,15,45,698.5,107.0,1.2,22.5,456.0,804.11,606.45
2016,9,10,16,0,672.0,102.0,1.2,22.0,408.0,753.52,575.39
2016,9,10,16,15,635.5,95.5,1.15,21.5,357.5,691.49,534.79
2016,9,10,16,30,599.0,89.0,1.1,21.0,307.0,629.55,492.99
2016,9,10,16,45,546.5,81.5,1.05,20.5,256.0,554.59,439.91
2016,9,10,17,0,494.0,74.0,1.0,20.0,205.0,481.95,385.53
2016,9,10,17,15,420.0,63.0,0.95,19.0,156.5,393.91,316.7
2016,9,10,17,30,346.0,52.0,0.9,18.0,108.0,310.29,248.02
2016,9,10,17,45,236.5,36.5,0.85,17.5,68.5,211.7,162.57
2016,9,10,18,0,127.0,21.0,0.8,17.0,29.0,111.86,29.35
2016,9,10,18,15,63.5,10.5,0.75,16.5,14.5,38.3,0.0
2016,9,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,26.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,9,11,6,0,52.0,11.0,0.9,12.0,13.0,9.39,0.0
2016,9,11,6,15,153.0,29.0,0.9,12.5,47.5,22.39,11.84
2016,9,11,6,30,254.0,47.0,0.9,13.0,82.0,35.94,25.8
2016,9,11,6,45,335.0,61.0,0.9,14.0,128.0,46.19,35.38
2016,9,11,7,0,416.0,75.0,0.9,15.0,174.0,56.23,44.46
2016,9,11,7,15,327.5,101.5,0.85,15.5,191.5,73.34,59.58
2016,9,11,7,30,239.0,128.0,0.8,16.0,209.0,91.72,75.46
2016,9,11,7,45,427.5,118.5,0.8,16.5,292.0,83.43,67.89
2016,9,11,8,0,616.0,109.0,0.8,17.0,375.0,78.38,63.18
2016,9,11,8,15,645.5,115.0,0.8,17.5,423.0,121.33,74.81
2016,9,11,8,30,675.0,121.0,0.8,18.0,471.0,176.83,110.12
2016,9,11,8,45,702.0,124.0,0.8,18.5,517.0,233.23,154.13
2016,9,11,9,0,729.0,127.0,0.8,19.0,563.0,292.63,203.6
2016,9,11,9,15,745.5,130.5,0.8,19.5,603.0,351.72,253.53
2016,9,11,9,30,762.0,134.0,0.8,20.0,643.0,411.94,303.31
2016,9,11,9,45,789.0,130.0,0.85,21.0,681.0,473.41,351.95
2016,9,11,10,0,816.0,126.0,0.9,22.0,719.0,533.67,398.05
2016,9,11,10,15,825.0,127.5,0.9,22.0,747.0,589.81,440.77
2016,9,11,10,30,834.0,129.0,0.9,22.0,775.0,645.0,481.43
2016,9,11,10,45,843.0,128.5,0.95,22.5,796.5,697.14,518.35
2016,9,11,11,0,852.0,128.0,1.0,23.0,818.0,741.94,549.46
2016,9,11,11,15,855.5,129.0,1.0,23.0,831.0,786.78,579.37
2016,9,11,11,30,859.0,130.0,1.0,23.0,844.0,829.2,606.42
2016,9,11,11,45,863.0,129.0,1.05,23.5,850.0,867.55,630.14
2016,9,11,12,0,867.0,128.0,1.1,24.0,856.0,903.08,651.9
2016,9,11,12,15,866.5,127.5,1.15,24.0,852.5,931.97,670.66
2016,9,11,12,30,866.0,127.0,1.2,24.0,849.0,957.45,687.38
2016,9,11,12,45,868.5,123.5,1.25,24.0,839.5,979.28,701.91
2016,9,11,13,0,871.0,120.0,1.3,24.0,830.0,997.49,714.33
2016,9,11,13,15,866.0,119.0,1.3,23.5,811.0,1007.13,722.13
2016,9,11,13,30,861.0,118.0,1.3,23.0,792.0,1012.89,727.77
2016,9,11,13,45,856.0,115.0,1.35,23.0,766.5,1012.59,729.28
2016,9,11,14,0,851.0,112.0,1.4,23.0,741.0,1008.39,728.55
2016,9,11,14,15,840.5,110.0,1.4,22.5,707.5,1008.54,731.37
2016,9,11,14,30,830.0,108.0,1.4,22.0,674.0,992.17,723.77
2016,9,11,14,45,817.0,105.0,1.45,22.0,635.0,968.47,711.12
2016,9,11,15,0,804.0,102.0,1.5,22.0,596.0,941.4,696.28
2016,9,11,15,15,785.5,99.0,1.45,21.5,551.5,905.83,675.68
2016,9,11,15,30,767.0,96.0,1.4,21.0,507.0,867.55,653.12
2016,9,11,15,45,741.5,92.0,1.4,20.5,459.0,819.24,623.99
2016,9,11,16,0,716.0,88.0,1.4,20.0,411.0,774.6,596.79
2016,9,11,16,15,681.0,83.0,1.35,19.0,360.0,714.31,558.15
2016,9,11,16,30,646.0,78.0,1.3,18.0,309.0,653.94,518.12
2016,9,11,16,45,593.0,71.5,1.3,17.5,257.5,578.15,464.21
2016,9,11,17,0,540.0,65.0,1.3,17.0,206.0,504.79,409.49
2016,9,11,17,15,464.5,56.0,1.25,16.5,157.0,416.22,338.41
2016,9,11,17,30,389.0,47.0,1.2,16.0,108.0,333.48,268.62
2016,9,11,17,45,268.0,33.5,1.2,15.5,68.0,227.44,174.83
2016,9,11,18,0,147.0,20.0,1.2,15.0,28.0,119.46,4.42
2016,9,11,18,15,73.5,10.0,1.15,14.5,14.0,42.44,0.0
2016,9,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,58.5,6.5,1.1,11.0,8.5,0.0,0.0
2016,9,12,6,0,117.0,13.0,1.1,11.0,17.0,11.1,0.0
2016,9,12,6,15,263.0,26.0,1.15,11.5,55.5,21.43,10.77
2016,9,12,6,30,409.0,39.0,1.2,12.0,94.0,31.96,22.36
2016,9,12,6,45,503.0,46.5,1.25,12.5,144.5,37.44,27.8
2016,9,12,7,0,597.0,54.0,1.3,13.0,195.0,42.97,32.99
2016,9,12,7,15,650.0,60.0,1.25,13.5,248.0,47.03,36.65
2016,9,12,7,30,703.0,66.0,1.2,14.0,301.0,55.57,44.16
2016,9,12,7,45,742.5,69.0,1.2,14.5,354.5,57.33,45.52
2016,9,12,8,0,782.0,72.0,1.2,15.0,408.0,59.14,46.87
2016,9,12,8,15,807.0,75.5,1.2,15.5,458.0,109.58,60.25
2016,9,12,8,30,832.0,79.0,1.2,16.0,508.0,172.13,100.56
2016,9,12,8,45,849.0,81.5,1.2,16.5,554.0,240.04,155.35
2016,9,12,9,0,866.0,84.0,1.2,17.0,600.0,303.78,210.32
2016,9,12,9,15,879.0,86.5,1.2,17.5,641.0,367.32,265.66
2016,9,12,9,30,892.0,89.0,1.2,18.0,682.0,431.22,320.04
2016,9,12,9,45,905.0,89.0,1.25,18.5,717.5,493.08,371.3
2016,9,12,10,0,918.0,89.0,1.3,19.0,753.0,554.66,420.5
2016,9,12,10,15,924.5,90.0,1.3,19.0,781.5,612.9,466.01
2016,9,12,10,30,931.0,91.0,1.3,19.0,810.0,669.62,508.88
2016,9,12,10,45,935.5,92.5,1.3,19.5,830.5,723.7,547.48
2016,9,12,11,0,940.0,94.0,1.3,20.0,851.0,775.6,582.88
2016,9,12,11,15,943.0,94.5,1.3,20.0,864.0,822.98,613.84
2016,9,12,11,30,946.0,95.0,1.3,20.0,877.0,867.59,642.63
2016,9,12,11,45,945.0,96.0,1.35,20.0,881.5,906.32,668.03
2016,9,12,12,0,944.0,97.0,1.4,20.0,886.0,941.63,691.18
2016,9,12,12,15,944.0,97.0,1.4,20.0,883.0,973.26,711.2
2016,9,12,12,30,944.0,97.0,1.4,20.0,880.0,1001.23,728.88
2016,9,12,12,45,940.0,97.5,1.45,20.0,868.5,1022.09,742.93
2016,9,12,13,0,936.0,98.0,1.5,20.0,857.0,1038.93,754.65
2016,9,12,13,15,932.0,97.0,1.5,19.5,838.0,1050.06,763.56
2016,9,12,13,30,928.0,96.0,1.5,19.0,819.0,1057.06,770.12
2016,9,12,13,45,924.5,93.5,1.55,19.0,793.0,1058.72,772.91
2016,9,12,14,0,921.0,91.0,1.6,19.0,767.0,1056.23,773.29
2016,9,12,14,15,913.0,89.5,1.6,18.5,734.0,1046.23,769.73
2016,9,12,14,30,905.0,88.0,1.6,18.0,701.0,1032.27,763.83
2016,9,12,14,45,895.0,85.0,1.65,18.0,661.5,1010.64,752.41
2016,9,12,15,0,885.0,82.0,1.7,18.0,622.0,985.33,738.64
2016,9,12,15,15,870.0,80.0,1.7,17.5,577.0,952.99,720.81
2016,9,12,15,30,855.0,78.0,1.7,17.0,532.0,917.67,700.8
2016,9,12,15,45,836.0,74.0,1.7,17.0,483.5,883.16,679.77
2016,9,12,16,0,817.0,70.0,1.7,17.0,435.0,836.06,649.58
2016,9,12,16,15,786.5,66.5,1.7,16.5,382.5,777.85,612.0
2016,9,12,16,30,756.0,63.0,1.7,16.0,330.0,718.84,572.51
2016,9,12,16,45,712.0,58.0,1.7,15.5,276.5,647.15,521.76
2016,9,12,17,0,668.0,53.0,1.7,15.0,223.0,576.64,469.3
2016,9,12,17,15,593.5,46.0,1.65,14.0,170.5,484.87,397.31
2016,9,12,17,30,519.0,39.0,1.6,13.0,118.0,405.52,329.25
2016,9,12,17,45,259.5,34.5,1.6,12.5,74.0,223.46,171.51
2016,9,12,18,0,0.0,30.0,1.6,12.0,30.0,40.81,0.0
2016,9,12,18,15,0.0,15.0,1.55,11.5,15.0,12.8,0.0
2016,9,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,11.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,12.0,2.0,1.71,0.0
2016,9,13,6,15,0.0,8.0,1.15,12.0,8.0,6.57,0.0
2016,9,13,6,30,0.0,14.0,1.2,12.0,14.0,11.51,4.44
2016,9,13,6,45,0.0,21.5,1.25,12.5,21.5,17.7,10.2
2016,9,13,7,0,0.0,29.0,1.3,13.0,29.0,23.91,15.9
2016,9,13,7,15,0.0,38.0,1.3,13.0,38.0,31.37,22.69
2016,9,13,7,30,0.0,47.0,1.3,13.0,47.0,38.86,29.41
2016,9,13,7,45,0.0,88.0,1.3,13.5,88.0,71.78,58.56
2016,9,13,8,0,0.0,129.0,1.3,14.0,129.0,101.94,84.66
2016,9,13,8,15,0.0,138.5,1.25,14.0,138.5,110.42,87.6
2016,9,13,8,30,0.0,148.0,1.2,14.0,148.0,118.92,94.31
2016,9,13,8,45,18.5,192.5,1.2,14.5,203.5,157.14,124.28
2016,9,13,9,0,37.0,237.0,1.2,15.0,259.0,195.46,153.92
2016,9,13,9,15,34.0,249.0,1.15,15.5,270.5,209.54,164.65
2016,9,13,9,30,31.0,261.0,1.1,16.0,282.0,223.25,175.01
2016,9,13,9,45,176.0,291.0,1.05,16.5,417.5,320.03,248.67
2016,9,13,10,0,321.0,321.0,1.0,17.0,553.0,437.03,336.05
2016,9,13,10,15,197.5,337.5,1.0,17.0,482.0,400.94,308.92
2016,9,13,10,30,74.0,354.0,1.0,17.0,411.0,348.3,268.75
2016,9,13,10,45,82.0,368.5,1.0,17.5,433.0,374.47,288.24
2016,9,13,11,0,90.0,383.0,1.0,18.0,455.0,401.62,307.72
2016,9,13,11,15,174.5,391.0,1.0,18.0,534.0,493.1,376.06
2016,9,13,11,30,259.0,399.0,1.0,18.0,613.0,594.56,449.22
2016,9,13,11,45,404.0,352.5,1.05,18.5,688.0,690.85,518.51
2016,9,13,12,0,549.0,306.0,1.1,19.0,763.0,809.23,600.51
2016,9,13,12,15,305.5,342.5,1.1,19.0,597.0,630.09,472.82
2016,9,13,12,30,62.0,379.0,1.1,19.0,431.0,416.24,315.54
2016,9,13,12,45,262.0,348.0,1.1,19.0,560.0,620.7,469.83
2016,9,13,13,0,462.0,317.0,1.1,19.0,689.0,814.4,605.05
2016,9,13,13,15,650.0,230.5,1.1,19.0,741.0,931.93,685.65
2016,9,13,13,30,838.0,144.0,1.1,19.0,793.0,1032.72,749.3
2016,9,13,13,45,823.5,145.0,1.1,19.5,764.5,1027.14,743.87
2016,9,13,14,0,809.0,146.0,1.1,20.0,736.0,1017.58,737.65
2016,9,13,14,15,796.5,143.0,1.1,19.5,702.0,1001.92,730.55
2016,9,13,14,30,784.0,140.0,1.1,19.0,668.0,990.65,726.42
2016,9,13,14,45,764.5,138.0,1.15,19.0,627.0,962.22,710.78
2016,9,13,15,0,745.0,136.0,1.2,19.0,586.0,930.71,693.2
2016,9,13,15,15,722.5,131.0,1.15,19.0,541.0,889.92,667.71
2016,9,13,15,30,700.0,126.0,1.1,19.0,496.0,846.76,640.49
2016,9,13,15,45,666.0,121.5,1.1,19.0,446.0,791.6,605.39
2016,9,13,16,0,632.0,117.0,1.1,19.0,396.0,735.36,568.81
2016,9,13,16,15,592.0,109.5,1.05,18.5,345.0,670.01,525.12
2016,9,13,16,30,552.0,102.0,1.0,18.0,294.0,604.91,480.15
2016,9,13,16,45,494.0,92.0,1.0,17.5,242.5,519.98,418.38
2016,9,13,17,0,436.0,82.0,1.0,17.0,191.0,444.86,360.59
2016,9,13,17,15,357.5,68.0,0.95,16.0,143.0,355.07,288.52
2016,9,13,17,30,279.0,54.0,0.9,15.0,95.0,272.67,219.02
2016,9,13,17,45,176.0,35.0,0.85,14.5,57.5,177.78,132.01
2016,9,13,18,0,73.0,16.0,0.8,14.0,20.0,51.09,0.0
2016,9,13,18,15,36.5,8.0,0.75,13.5,10.0,6.83,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.5,11.0,5.5,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.5,11.0,11.0,7.68,0.0
2016,9,14,6,15,151.0,27.5,0.45,11.5,45.0,21.28,9.71
2016,9,14,6,30,259.0,46.0,0.4,12.0,79.0,35.28,25.19
2016,9,14,6,45,347.5,59.5,0.35,13.0,126.0,45.24,34.64
2016,9,14,7,0,436.0,73.0,0.3,14.0,173.0,55.03,43.57
2016,9,14,7,15,494.0,83.0,0.3,14.5,224.0,64.26,51.8
2016,9,14,7,30,552.0,93.0,0.3,15.0,275.0,70.5,57.16
2016,9,14,7,45,599.0,99.0,0.3,16.0,327.0,73.37,59.29
2016,9,14,8,0,646.0,105.0,0.3,17.0,379.0,76.23,61.33
2016,9,14,8,15,676.0,111.0,0.3,17.5,428.0,124.14,75.09
2016,9,14,8,30,706.0,117.0,0.3,18.0,477.0,181.88,112.33
2016,9,14,8,45,735.0,119.0,0.35,18.5,524.0,240.05,157.75
2016,9,14,9,0,764.0,121.0,0.4,19.0,571.0,301.4,208.64
2016,9,14,9,15,780.5,124.0,0.4,19.5,611.5,365.64,262.1
2016,9,14,9,30,797.0,127.0,0.4,20.0,652.0,426.83,312.03
2016,9,14,9,45,850.5,109.5,0.4,21.0,696.5,487.95,359.44
2016,9,14,10,0,904.0,92.0,0.4,22.0,741.0,552.92,407.97
2016,9,14,10,15,912.0,93.5,0.4,22.5,769.5,611.69,450.97
2016,9,14,10,30,920.0,95.0,0.4,23.0,798.0,669.15,491.37
2016,9,14,10,45,926.0,95.0,0.45,23.5,819.0,722.3,528.14
2016,9,14,11,0,932.0,95.0,0.5,24.0,840.0,773.37,562.03
2016,9,14,11,15,935.5,96.0,0.55,24.0,853.0,821.19,592.65
2016,9,14,11,30,939.0,97.0,0.6,24.0,866.0,866.29,621.32
2016,9,14,11,45,941.0,96.5,0.65,24.5,871.5,905.71,645.01
2016,9,14,12,0,943.0,96.0,0.7,25.0,877.0,941.88,666.57
2016,9,14,12,15,942.0,96.0,0.75,25.0,873.5,972.39,685.91
2016,9,14,12,30,941.0,96.0,0.8,25.0,870.0,999.19,703.1
2016,9,14,12,45,932.5,98.5,0.9,25.0,856.5,1017.6,716.34
2016,9,14,13,0,924.0,101.0,1.0,25.0,843.0,1031.88,727.3
2016,9,14,13,15,919.5,100.5,1.05,25.0,823.5,1042.75,735.38
2016,9,14,13,30,915.0,100.0,1.1,25.0,804.0,1049.55,741.16
2016,9,14,13,45,908.0,98.5,1.15,25.0,777.0,1048.6,742.43
2016,9,14,14,0,901.0,97.0,1.2,25.0,750.0,1043.58,741.44
2016,9,14,14,15,891.0,95.0,1.2,25.0,716.0,1030.91,734.99
2016,9,14,14,30,881.0,93.0,1.2,25.0,682.0,1014.38,726.36
2016,9,14,14,45,867.5,91.0,1.25,25.0,642.0,990.64,714.21
2016,9,14,15,0,854.0,89.0,1.3,25.0,602.0,963.49,699.89
2016,9,14,15,15,835.5,86.0,1.3,24.5,556.5,937.95,687.11
2016,9,14,15,30,817.0,83.0,1.3,24.0,511.0,898.3,664.92
2016,9,14,15,45,792.0,80.0,1.3,23.5,461.0,850.17,636.78
2016,9,14,16,0,767.0,77.0,1.3,23.0,411.0,800.21,606.7
2016,9,14,16,15,732.5,72.5,1.3,22.5,359.0,738.84,567.7
2016,9,14,16,30,698.0,68.0,1.3,22.0,307.0,677.08,526.97
2016,9,14,16,45,646.5,62.0,1.35,21.5,254.5,606.07,477.9
2016,9,14,17,0,595.0,56.0,1.4,21.0,202.0,532.36,424.01
2016,9,14,17,15,514.0,48.0,1.3,20.0,151.5,439.13,350.86
2016,9,14,17,30,433.0,40.0,1.2,19.0,101.0,352.44,278.26
2016,9,14,17,45,295.0,27.5,1.2,18.0,61.0,236.59,170.29
2016,9,14,18,0,157.0,15.0,1.2,17.0,21.0,93.13,0.0
2016,9,14,18,15,78.5,7.5,1.15,16.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,62.0,5.0,0.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,124.0,10.0,0.7,12.0,13.0,8.54,0.0
2016,9,15,6,15,276.0,22.0,0.6,12.5,50.5,18.09,6.8
2016,9,15,6,30,428.0,34.0,0.5,13.0,88.0,27.89,18.61
2016,9,15,6,45,516.5,42.0,0.45,13.5,138.0,33.96,24.57
2016,9,15,7,0,605.0,50.0,0.4,14.0,188.0,40.01,30.23
2016,9,15,7,15,658.0,55.5,0.4,14.5,241.0,47.65,37.1
2016,9,15,7,30,711.0,61.0,0.4,15.0,294.0,51.73,40.63
2016,9,15,7,45,749.0,65.0,0.45,16.0,346.5,54.43,42.73
2016,9,15,8,0,787.0,69.0,0.5,17.0,399.0,57.1,44.75
2016,9,15,8,15,812.0,72.0,0.5,17.5,449.5,111.12,59.72
2016,9,15,8,30,837.0,75.0,0.5,18.0,500.0,173.72,100.42
2016,9,15,8,45,856.0,77.5,0.55,19.0,546.5,242.28,154.98
2016,9,15,9,0,875.0,80.0,0.6,20.0,593.0,307.02,209.49
2016,9,15,9,15,888.5,81.5,0.65,20.5,634.0,370.46,263.73
2016,9,15,9,30,902.0,83.0,0.7,21.0,675.0,434.26,317.01
2016,9,15,9,45,914.5,83.5,0.75,22.0,711.0,496.81,366.9
2016,9,15,10,0,927.0,84.0,0.8,23.0,747.0,559.01,414.44
2016,9,15,10,15,934.0,85.5,0.85,23.5,775.0,618.36,458.84
2016,9,15,10,30,941.0,87.0,0.9,24.0,803.0,676.23,500.61
2016,9,15,10,45,945.5,87.5,0.95,24.5,824.0,729.72,538.04
2016,9,15,11,0,950.0,88.0,1.0,25.0,845.0,780.95,572.08
2016,9,15,11,15,953.0,88.5,1.05,25.0,857.5,828.54,602.89
2016,9,15,11,30,956.0,89.0,1.1,25.0,870.0,873.3,631.64
2016,9,15,11,45,957.0,89.5,1.15,25.5,875.0,913.33,655.94
2016,9,15,12,0,958.0,90.0,1.2,26.0,880.0,949.99,677.98
2016,9,15,12,15,957.5,90.0,1.2,26.0,876.5,981.25,697.08
2016,9,15,12,30,957.0,90.0,1.2,26.0,873.0,1008.74,713.9
2016,9,15,12,45,948.0,93.0,1.25,26.0,859.5,1027.42,726.25
2016,9,15,13,0,939.0,96.0,1.3,26.0,846.0,1041.9,736.28
2016,9,15,13,15,934.5,95.0,1.35,26.0,826.5,1052.25,743.97
2016,9,15,13,30,930.0,94.0,1.4,26.0,807.0,1058.45,749.32
2016,9,15,13,45,922.5,93.0,1.45,26.0,779.5,1057.45,750.47
2016,9,15,14,0,915.0,92.0,1.5,26.0,752.0,1052.33,749.31
2016,9,15,14,15,905.5,90.5,1.5,25.5,718.0,1040.55,744.85
2016,9,15,14,30,896.0,89.0,1.5,25.0,684.0,1024.86,738.12
2016,9,15,14,45,882.5,87.5,1.5,25.0,643.5,1001.41,725.18
2016,9,15,15,0,869.0,86.0,1.5,25.0,603.0,974.51,710.13
2016,9,15,15,15,851.0,83.0,1.5,24.5,557.0,948.94,697.3
2016,9,15,15,30,833.0,80.0,1.5,24.0,511.0,909.32,675.06
2016,9,15,15,45,807.0,77.0,1.55,24.0,461.0,859.78,645.23
2016,9,15,16,0,781.0,74.0,1.6,24.0,411.0,808.44,613.46
2016,9,15,16,15,746.0,70.0,1.55,23.0,358.5,746.77,574.74
2016,9,15,16,30,711.0,66.0,1.5,22.0,306.0,684.7,534.2
2016,9,15,16,45,657.5,60.0,1.5,21.5,252.5,611.46,482.82
2016,9,15,17,0,604.0,54.0,1.5,21.0,199.0,535.88,426.93
2016,9,15,17,15,520.0,46.0,1.45,20.0,148.5,440.32,351.97
2016,9,15,17,30,436.0,38.0,1.4,19.0,98.0,351.72,277.39
2016,9,15,17,45,289.0,26.0,1.35,18.0,58.0,229.49,159.49
2016,9,15,18,0,142.0,14.0,1.3,17.0,18.0,84.44,0.0
2016,9,15,18,15,71.0,7.0,1.25,16.0,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,5,45,57.0,5.0,0.85,10.5,6.0,0.0,0.0
2016,9,16,6,0,114.0,10.0,0.8,11.0,12.0,8.54,0.0
2016,9,16,6,15,273.0,21.5,0.65,11.5,49.0,17.7,5.91
2016,9,16,6,30,432.0,33.0,0.5,12.0,86.0,27.11,17.96
2016,9,16,6,45,520.5,41.0,0.4,13.0,136.0,33.21,23.94
2016,9,16,7,0,609.0,49.0,0.3,14.0,186.0,42.76,32.68
2016,9,16,7,15,663.5,54.5,0.25,14.5,239.5,46.91,36.44
2016,9,16,7,30,718.0,60.0,0.2,15.0,293.0,51.04,40.04
2016,9,16,7,45,755.5,64.0,0.15,16.0,346.0,53.76,42.18
2016,9,16,8,0,793.0,68.0,0.1,17.0,399.0,56.47,44.24
2016,9,16,8,15,818.0,71.0,0.05,17.5,449.0,112.09,59.85
2016,9,16,8,30,843.0,74.0,0.0,18.0,499.0,180.5,105.07
2016,9,16,8,45,862.5,76.0,0.0,19.0,546.0,243.74,154.85
2016,9,16,9,0,882.0,78.0,0.0,20.0,593.0,308.63,208.76
2016,9,16,9,15,895.0,80.0,0.05,21.0,634.0,372.73,262.14
2016,9,16,9,30,908.0,82.0,0.1,22.0,675.0,437.14,314.22
2016,9,16,9,45,919.0,83.5,0.15,23.0,710.5,500.23,363.32
2016,9,16,10,0,930.0,85.0,0.2,24.0,746.0,562.81,409.92
2016,9,16,10,15,937.0,86.0,0.25,24.5,774.0,621.87,453.01
2016,9,16,10,30,944.0,87.0,0.3,25.0,802.0,679.41,493.5
2016,9,16,10,45,949.0,87.5,0.4,26.0,823.0,733.36,529.98
2016,9,16,11,0,954.0,88.0,0.5,27.0,844.0,785.08,563.1
2016,9,16,11,15,957.0,88.5,0.55,27.5,857.0,832.8,592.03
2016,9,16,11,30,960.0,89.0,0.6,28.0,870.0,877.66,618.86
2016,9,16,11,45,960.0,90.0,0.7,28.5,874.5,917.44,643.25
2016,9,16,12,0,960.0,91.0,0.8,29.0,879.0,953.78,665.48
2016,9,16,12,15,959.0,91.0,0.85,29.0,875.0,984.58,684.7
2016,9,16,12,30,958.0,91.0,0.9,29.0,871.0,1011.58,701.74
2016,9,16,12,45,950.0,93.0,0.95,29.0,857.5,1030.09,713.82
2016,9,16,13,0,942.0,95.0,1.0,29.0,844.0,1044.41,723.63
2016,9,16,13,15,937.0,94.5,1.05,28.5,824.0,1054.75,732.72
2016,9,16,13,30,932.0,94.0,1.1,28.0,804.0,1060.93,739.56
2016,9,16,13,45,923.0,93.5,1.15,28.0,775.5,1058.9,740.21
2016,9,16,14,0,914.0,93.0,1.2,28.0,747.0,1052.76,738.62
2016,9,16,14,15,903.5,91.0,1.15,28.0,712.5,1039.29,730.89
2016,9,16,14,30,893.0,89.0,1.1,28.0,678.0,1021.91,720.99
2016,9,16,14,45,878.0,87.5,1.1,28.0,637.0,996.91,707.48
2016,9,16,15,0,863.0,86.0,1.1,28.0,596.0,968.52,691.95
2016,9,16,15,15,844.0,83.5,1.1,27.5,550.0,942.68,679.33
2016,9,16,15,30,825.0,81.0,1.1,27.0,504.0,902.84,657.54
2016,9,16,15,45,798.5,77.5,1.1,26.5,454.0,852.34,628.46
2016,9,16,16,0,772.0,74.0,1.1,26.0,404.0,800.11,597.5
2016,9,16,16,15,736.0,69.5,1.05,25.0,351.5,737.23,558.64
2016,9,16,16,30,700.0,65.0,1.0,24.0,299.0,674.09,518.02
2016,9,16,16,45,646.0,59.5,0.95,23.5,246.0,601.64,467.68
2016,9,16,17,0,592.0,54.0,0.9,23.0,193.0,526.89,413.0
2016,9,16,17,15,506.5,45.5,0.85,21.5,143.0,430.31,339.05
2016,9,16,17,30,421.0,37.0,0.8,20.0,93.0,340.96,265.23
2016,9,16,17,45,273.0,24.5,0.75,19.0,54.0,216.15,141.06
2016,9,16,18,0,125.0,12.0,0.7,18.0,15.0,73.91,0.0
2016,9,16,18,15,62.5,6.0,0.65,17.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,17.5,0.6,12.5,40.5,14.09,2.87
2016,9,17,6,30,381.0,35.0,0.5,13.0,81.0,28.74,19.21
2016,9,17,6,45,473.5,44.0,0.45,14.0,129.5,35.54,25.85
2016,9,17,7,0,566.0,53.0,0.4,15.0,178.0,42.28,32.08
2016,9,17,7,15,622.0,59.0,0.35,15.5,230.0,46.32,35.75
2016,9,17,7,30,678.0,65.0,0.3,16.0,282.0,50.34,39.24
2016,9,17,7,45,718.5,69.0,0.25,17.0,334.5,57.38,45.17
2016,9,17,8,0,759.0,73.0,0.2,18.0,387.0,59.93,47.05
2016,9,17,8,15,785.0,76.5,0.15,19.0,437.0,115.17,62.81
2016,9,17,8,30,811.0,80.0,0.1,20.0,487.0,176.69,102.66
2016,9,17,8,45,832.0,82.0,0.1,21.5,533.0,238.94,151.19
2016,9,17,9,0,853.0,84.0,0.1,23.0,579.0,306.93,206.45
2016,9,17,9,15,867.0,86.0,0.15,24.0,619.5,369.67,258.16
2016,9,17,9,30,881.0,88.0,0.2,25.0,660.0,432.87,308.77
2016,9,17,9,45,894.5,88.0,0.25,26.0,695.5,494.28,356.2
2016,9,17,10,0,908.0,88.0,0.3,27.0,731.0,555.46,401.46
2016,9,17,10,15,915.0,89.5,0.35,27.5,758.5,613.76,443.71
2016,9,17,10,30,922.0,91.0,0.4,28.0,786.0,670.62,483.45
2016,9,17,10,45,927.5,91.5,0.5,29.0,806.5,723.81,519.17
2016,9,17,11,0,933.0,92.0,0.6,30.0,827.0,774.88,551.76
2016,9,17,11,15,935.5,92.5,0.65,30.0,839.5,821.28,580.89
2016,9,17,11,30,938.0,93.0,0.7,30.0,852.0,864.85,608.08
2016,9,17,11,45,939.0,93.0,0.75,30.5,856.5,903.61,630.9
2016,9,17,12,0,940.0,93.0,0.8,31.0,861.0,939.05,651.58
2016,9,17,12,15,939.5,92.5,0.85,31.0,857.0,969.11,670.29
2016,9,17,12,30,939.0,92.0,0.9,31.0,853.0,995.46,686.88
2016,9,17,12,45,930.5,94.5,0.95,31.0,839.5,1013.52,698.64
2016,9,17,13,0,922.0,97.0,1.0,31.0,826.0,1027.46,708.18
2016,9,17,13,15,917.0,96.0,1.0,31.0,806.0,1036.89,714.25
2016,9,17,13,30,912.0,95.0,1.0,31.0,786.0,1042.23,718.1
2016,9,17,13,45,906.0,93.0,1.05,31.0,759.0,1041.32,719.43
2016,9,17,14,0,900.0,91.0,1.1,31.0,732.0,1036.33,718.54
2016,9,17,14,15,889.5,89.5,1.1,30.5,697.5,1023.36,713.53
2016,9,17,14,30,879.0,88.0,1.1,30.0,663.0,1006.57,706.38
2016,9,17,14,45,866.0,85.5,1.1,30.0,623.0,982.39,693.39
2016,9,17,15,0,853.0,83.0,1.1,30.0,583.0,954.79,678.36
2016,9,17,15,15,834.5,80.5,1.1,29.5,537.5,929.42,666.04
2016,9,17,15,30,816.0,78.0,1.1,29.0,492.0,890.21,644.69
2016,9,17,15,45,791.0,74.5,1.1,28.5,442.5,841.28,616.69
2016,9,17,16,0,766.0,71.0,1.1,28.0,393.0,790.58,586.8
2016,9,17,16,15,730.0,66.5,1.05,27.0,341.5,727.9,548.19
2016,9,17,16,30,694.0,62.0,1.0,26.0,290.0,665.05,507.86
2016,9,17,16,45,639.0,56.5,1.0,25.5,237.5,591.79,457.49
2016,9,17,17,0,584.0,51.0,1.0,25.0,185.0,516.79,402.98
2016,9,17,17,15,497.5,43.0,0.9,23.5,136.0,420.77,329.18
2016,9,17,17,30,411.0,35.0,0.8,22.0,87.0,332.21,255.55
2016,9,17,17,45,259.5,23.0,0.7,21.0,50.0,204.3,121.62
2016,9,17,18,0,108.0,11.0,0.6,20.0,13.0,64.28,0.0
2016,9,17,18,15,54.0,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,17.0,0.7,16.0,39.5,13.71,1.75
2016,9,18,6,30,385.0,34.0,0.6,17.0,79.0,27.95,18.09
2016,9,18,6,45,473.0,43.0,0.55,18.0,127.0,34.76,24.68
2016,9,18,7,0,561.0,52.0,0.5,19.0,175.0,41.5,30.81
2016,9,18,7,15,618.0,58.5,0.5,20.0,227.5,45.96,34.73
2016,9,18,7,30,675.0,65.0,0.5,21.0,280.0,50.37,38.42
2016,9,18,7,45,711.5,70.0,0.5,22.0,332.0,58.17,44.89
2016,9,18,8,0,748.0,75.0,0.5,23.0,384.0,61.41,47.32
2016,9,18,8,15,775.5,79.0,0.45,24.0,433.5,117.66,63.62
2016,9,18,8,30,803.0,83.0,0.4,25.0,483.0,179.25,103.26
2016,9,18,8,45,822.5,86.0,0.35,26.5,529.0,241.56,151.22
2016,9,18,9,0,842.0,89.0,0.3,28.0,575.0,305.7,202.71
2016,9,18,9,15,856.5,91.5,0.25,29.0,616.0,371.96,255.65
2016,9,18,9,30,871.0,94.0,0.2,30.0,657.0,435.25,304.64
2016,9,18,9,45,887.0,93.5,0.15,31.0,693.5,496.91,350.34
2016,9,18,10,0,903.0,93.0,0.1,32.0,730.0,558.61,393.87
2016,9,18,10,15,910.5,94.5,0.15,32.5,758.0,616.98,434.86
2016,9,18,10,30,918.0,96.0,0.2,33.0,786.0,673.97,473.46
2016,9,18,10,45,922.5,97.5,0.25,33.5,806.0,727.27,508.41
2016,9,18,11,0,927.0,99.0,0.3,34.0,826.0,778.39,540.48
2016,9,18,11,15,930.0,99.5,0.4,34.0,838.5,824.97,569.75
2016,9,18,11,30,933.0,100.0,0.5,34.0,851.0,868.78,597.28
2016,9,18,11,45,932.5,101.0,0.6,34.5,855.0,907.14,620.24
2016,9,18,12,0,932.0,102.0,0.7,35.0,859.0,942.13,641.14
2016,9,18,12,15,931.0,101.5,0.75,35.0,855.0,971.58,659.14
2016,9,18,12,30,930.0,101.0,0.8,35.0,851.0,997.32,675.07
2016,9,18,12,45,906.0,111.0,0.85,35.0,833.0,1008.2,682.44
2016,9,18,13,0,882.0,121.0,0.9,35.0,815.0,1014.49,687.44
2016,9,18,13,15,876.0,120.0,0.9,34.5,794.5,1022.69,694.22
2016,9,18,13,30,870.0,119.0,0.9,34.0,774.0,1026.93,698.81
2016,9,18,13,45,863.5,116.5,0.95,34.0,747.0,1038.07,707.26
2016,9,18,14,0,857.0,114.0,1.0,34.0,720.0,1032.22,705.76
2016,9,18,14,15,845.5,111.5,1.0,34.0,685.5,1017.33,698.29
2016,9,18,14,30,834.0,109.0,1.0,34.0,651.0,998.65,688.77
2016,9,18,14,45,821.5,105.0,1.05,34.0,611.0,973.55,676.37
2016,9,18,15,0,809.0,101.0,1.1,34.0,571.0,945.04,661.85
2016,9,18,15,15,788.0,97.5,1.1,33.5,525.5,905.73,640.99
2016,9,18,15,30,767.0,94.0,1.1,33.0,480.0,863.83,618.22
2016,9,18,15,45,741.0,89.0,1.1,32.5,431.0,813.31,589.33
2016,9,18,16,0,715.0,84.0,1.1,32.0,382.0,767.04,562.48
2016,9,18,16,15,675.5,78.5,1.05,31.0,330.0,702.04,522.47
2016,9,18,16,30,636.0,73.0,1.0,30.0,278.0,637.37,481.07
2016,9,18,16,45,574.5,66.0,0.95,29.0,226.0,554.83,424.73
2016,9,18,17,0,513.0,59.0,0.9,28.0,174.0,475.56,367.43
2016,9,18,17,15,423.5,48.0,0.85,26.5,126.0,376.99,291.79
2016,9,18,17,30,334.0,37.0,0.8,25.0,78.0,286.39,217.14
2016,9,18,17,45,194.0,22.0,0.8,23.5,43.0,163.82,83.77
2016,9,18,18,0,54.0,7.0,0.8,22.0,8.0,33.36,0.0
2016,9,18,18,15,27.0,3.5,0.8,21.5,4.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,19.0,0.75,20.5,33.0,14.77,1.16
2016,9,19,6,30,248.0,38.0,0.6,21.0,66.0,29.33,18.79
2016,9,19,6,45,332.0,52.0,0.5,22.0,111.0,39.77,28.46
2016,9,19,7,0,416.0,66.0,0.4,23.0,156.0,50.02,37.55
2016,9,19,7,15,475.0,76.5,0.35,23.5,206.0,59.39,45.69
2016,9,19,7,30,534.0,87.0,0.3,24.0,256.0,66.22,51.43
2016,9,19,7,45,572.5,96.5,0.3,25.0,305.5,71.85,55.87
2016,9,19,8,0,611.0,106.0,0.3,26.0,355.0,77.26,59.99
2016,9,19,8,15,642.0,112.0,0.35,27.0,403.5,128.42,75.46
2016,9,19,8,30,673.0,118.0,0.4,28.0,452.0,184.36,111.29
2016,9,19,8,45,692.0,125.0,0.5,29.0,496.0,242.42,155.66
2016,9,19,9,0,711.0,132.0,0.6,30.0,540.0,302.56,203.73
2016,9,19,9,15,729.0,136.0,0.65,30.5,580.0,361.73,251.39
2016,9,19,9,30,747.0,140.0,0.7,31.0,620.0,422.24,299.0
2016,9,19,9,45,781.5,133.5,0.75,31.5,659.5,484.0,345.99
2016,9,19,10,0,816.0,127.0,0.8,32.0,699.0,545.65,391.52
2016,9,19,10,15,825.0,129.0,0.85,32.0,727.0,602.16,432.9
2016,9,19,10,30,834.0,131.0,0.9,32.0,755.0,657.69,472.42
2016,9,19,10,45,839.0,133.0,0.95,32.5,775.0,709.26,507.22
2016,9,19,11,0,844.0,135.0,1.0,33.0,795.0,758.93,539.81
2016,9,19,11,15,848.0,136.0,1.0,33.0,807.5,804.75,569.07
2016,9,19,11,30,852.0,137.0,1.0,33.0,820.0,848.12,595.54
2016,9,19,11,45,848.5,139.5,1.05,33.0,822.5,883.92,617.85
2016,9,19,12,0,845.0,142.0,1.1,33.0,825.0,916.39,638.13
2016,9,19,12,15,843.5,142.0,1.1,33.0,821.0,944.67,655.1
2016,9,19,12,30,842.0,142.0,1.1,33.0,817.0,969.44,669.97
2016,9,19,12,45,841.5,139.5,1.15,33.0,806.0,988.91,682.59
2016,9,19,13,0,841.0,137.0,1.2,33.0,795.0,1004.64,693.15
2016,9,19,13,15,834.5,135.5,1.2,33.0,775.0,1011.65,697.8
2016,9,19,13,30,828.0,134.0,1.2,33.0,755.0,1014.71,700.34
2016,9,19,13,45,818.5,132.5,1.2,33.0,727.0,1010.79,698.9
2016,9,19,14,0,809.0,131.0,1.2,33.0,699.0,1002.98,695.35
2016,9,19,14,15,796.0,128.0,1.2,32.5,664.5,986.15,687.91
2016,9,19,14,30,783.0,125.0,1.2,32.0,630.0,965.69,678.39
2016,9,19,14,45,759.0,124.0,1.2,32.0,588.5,940.38,664.56
2016,9,19,15,0,735.0,123.0,1.2,32.0,547.0,905.34,644.64
2016,9,19,15,15,711.5,118.5,1.2,31.5,501.5,863.94,621.81
2016,9,19,15,30,688.0,114.0,1.2,31.0,456.0,820.34,597.15
2016,9,19,15,45,642.0,111.5,1.2,30.5,405.0,756.75,558.59
2016,9,19,16,0,596.0,109.0,1.2,30.0,354.0,692.81,518.69
2016,9,19,16,15,552.5,100.5,1.15,29.0,304.0,624.46,474.72
2016,9,19,16,30,509.0,92.0,1.1,28.0,254.0,556.9,429.37
2016,9,19,16,45,434.0,82.5,1.1,27.0,202.5,461.83,361.01
2016,9,19,17,0,359.0,73.0,1.1,26.0,151.0,378.43,297.53
2016,9,19,17,15,278.5,56.5,1.0,25.0,107.0,288.25,225.46
2016,9,19,17,30,198.0,40.0,0.9,24.0,63.0,205.93,155.74
2016,9,19,17,45,99.0,20.0,0.8,23.0,31.5,102.99,39.62
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
