Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,25.5,19.0,0.7,14.5,22.0,15.42,0.32
2016,9,20,6,30,51.0,38.0,0.7,15.0,44.0,29.85,19.68
2016,9,20,6,45,101.5,60.5,0.7,15.5,79.5,46.37,35.0
2016,9,20,7,0,152.0,83.0,0.7,16.0,115.0,61.39,48.64
2016,9,20,7,15,180.5,104.0,0.7,16.5,153.0,75.66,61.3
2016,9,20,7,30,209.0,125.0,0.7,17.0,191.0,89.47,73.24
2016,9,20,7,45,249.5,140.5,0.75,18.0,232.5,99.59,81.53
2016,9,20,8,0,290.0,156.0,0.8,19.0,274.0,109.57,89.51
2016,9,20,8,15,474.5,137.0,0.8,19.5,358.5,133.08,87.37
2016,9,20,8,30,659.0,118.0,0.8,20.0,443.0,183.57,115.3
2016,9,20,8,45,699.0,117.0,0.85,21.0,490.5,238.89,158.44
2016,9,20,9,0,739.0,116.0,0.9,22.0,538.0,298.72,207.56
2016,9,20,9,15,755.5,119.5,0.9,22.5,577.5,358.44,257.7
2016,9,20,9,30,772.0,123.0,0.9,23.0,617.0,421.6,309.15
2016,9,20,9,45,803.0,117.0,0.95,23.5,655.5,480.9,356.36
2016,9,20,10,0,834.0,111.0,1.0,24.0,694.0,541.99,403.44
2016,9,20,10,15,842.5,113.0,1.0,24.5,721.0,598.9,445.54
2016,9,20,10,30,851.0,115.0,1.0,25.0,748.0,651.38,483.1
2016,9,20,10,45,860.0,114.5,1.05,25.5,769.0,702.75,519.16
2016,9,20,11,0,869.0,114.0,1.1,26.0,790.0,752.47,553.09
2016,9,20,11,15,872.0,115.0,1.15,26.0,802.0,797.08,582.27
2016,9,20,11,30,875.0,116.0,1.2,26.0,814.0,839.1,609.55
2016,9,20,11,45,877.5,115.5,1.25,26.5,818.5,876.46,632.46
2016,9,20,12,0,880.0,115.0,1.3,27.0,823.0,910.8,653.31
2016,9,20,12,15,879.0,114.5,1.35,27.0,819.0,938.74,671.38
2016,9,20,12,30,878.0,114.0,1.4,27.0,815.0,963.16,687.35
2016,9,20,12,45,877.0,112.5,1.45,27.0,803.5,982.9,700.52
2016,9,20,13,0,876.0,111.0,1.5,27.0,792.0,998.9,711.54
2016,9,20,13,15,870.5,110.0,1.5,27.0,772.5,1007.16,717.16
2016,9,20,13,30,865.0,109.0,1.5,27.0,753.0,1011.5,720.58
2016,9,20,13,45,858.0,107.0,1.55,27.0,726.0,1009.29,720.9
2016,9,20,14,0,851.0,105.0,1.6,27.0,699.0,1003.2,719.0
2016,9,20,14,15,840.0,103.0,1.6,26.5,665.0,1001.63,720.84
2016,9,20,14,30,829.0,101.0,1.6,26.0,631.0,983.87,712.51
2016,9,20,14,45,814.5,98.0,1.65,25.5,591.5,957.82,699.75
2016,9,20,15,0,800.0,95.0,1.7,25.0,552.0,928.48,684.77
2016,9,20,15,15,779.5,91.5,1.7,24.5,507.5,889.69,662.71
2016,9,20,15,30,759.0,88.0,1.7,24.0,463.0,848.37,638.63
2016,9,20,15,45,731.5,84.0,1.7,23.5,414.5,797.84,607.68
2016,9,20,16,0,704.0,80.0,1.7,23.0,366.0,751.38,578.76
2016,9,20,16,15,664.0,74.5,1.65,22.5,315.0,686.33,535.08
2016,9,20,16,30,624.0,69.0,1.6,22.0,264.0,621.76,490.16
2016,9,20,16,45,563.5,62.5,1.6,21.5,213.5,541.26,431.43
2016,9,20,17,0,503.0,56.0,1.6,21.0,163.0,463.99,371.81
2016,9,20,17,15,409.5,45.5,1.5,20.0,116.5,364.05,290.4
2016,9,20,17,30,316.0,35.0,1.4,19.0,70.0,272.52,209.7
2016,9,20,17,45,158.0,17.5,1.35,18.5,35.0,134.11,32.07
2016,9,20,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,4.0,17.5,1.15,12.5,18.0,14.39,0.0
2016,9,21,6,30,8.0,35.0,1.2,13.0,36.0,28.13,18.26
2016,9,21,6,45,27.5,56.5,1.25,13.5,62.0,44.04,33.2
2016,9,21,7,0,47.0,78.0,1.3,14.0,88.0,59.81,47.61
2016,9,21,7,15,57.5,100.5,1.35,14.0,116.0,75.87,62.11
2016,9,21,7,30,68.0,123.0,1.4,14.0,144.0,91.62,76.06
2016,9,21,7,45,77.5,144.5,1.45,14.5,172.5,106.47,88.79
2016,9,21,8,0,87.0,166.0,1.5,15.0,201.0,121.29,101.23
2016,9,21,8,15,43.5,157.0,1.55,15.5,174.5,123.15,96.19
2016,9,21,8,30,0.0,148.0,1.6,16.0,148.0,118.82,93.72
2016,9,21,8,45,181.0,187.0,1.65,16.5,290.0,184.37,139.25
2016,9,21,9,0,362.0,226.0,1.7,17.0,432.0,278.04,208.61
2016,9,21,9,15,611.5,159.5,1.75,17.0,536.0,343.57,257.06
2016,9,21,9,30,861.0,93.0,1.8,17.0,640.0,434.18,328.19
2016,9,21,9,45,879.5,91.0,1.85,17.5,676.5,495.04,378.91
2016,9,21,10,0,898.0,89.0,1.9,18.0,713.0,556.14,428.26
2016,9,21,10,15,905.5,90.5,1.9,18.0,740.5,614.08,474.17
2016,9,21,10,30,913.0,92.0,1.9,18.0,768.0,670.63,517.58
2016,9,21,10,45,921.5,91.0,1.95,18.5,789.0,723.81,556.68
2016,9,21,11,0,930.0,90.0,2.0,19.0,810.0,775.11,592.4
2016,9,21,11,15,933.0,90.5,2.0,19.0,822.5,821.49,623.59
2016,9,21,11,30,936.0,91.0,2.0,19.0,835.0,865.07,652.6
2016,9,21,11,45,938.0,91.0,2.0,19.0,839.5,904.28,678.43
2016,9,21,12,0,940.0,91.0,2.0,19.0,844.0,940.24,701.98
2016,9,21,12,15,940.0,91.0,2.0,19.0,840.5,970.92,721.98
2016,9,21,12,30,940.0,91.0,2.0,19.0,837.0,997.93,739.61
2016,9,21,12,45,936.0,91.5,2.05,19.0,825.0,1017.82,753.31
2016,9,21,13,0,932.0,92.0,2.1,19.0,813.0,1033.69,764.6
2016,9,21,13,15,928.5,91.5,2.15,18.5,794.0,1044.87,774.51
2016,9,21,13,30,925.0,91.0,2.2,18.0,775.0,1051.96,782.02
2016,9,21,13,45,921.5,89.0,2.25,18.0,749.0,1053.2,784.46
2016,9,21,14,0,918.0,87.0,2.3,18.0,723.0,1050.32,784.45
2016,9,21,14,15,910.0,85.5,2.35,17.5,690.0,1039.42,780.82
2016,9,21,14,30,902.0,84.0,2.4,17.0,657.0,1024.59,774.77
2016,9,21,14,45,891.0,81.5,2.45,17.0,617.5,1001.73,761.94
2016,9,21,15,0,880.0,79.0,2.5,17.0,578.0,975.32,746.75
2016,9,21,15,15,863.5,76.5,2.45,16.5,532.5,940.27,725.94
2016,9,21,15,30,847.0,74.0,2.4,16.0,487.0,912.57,710.08
2016,9,21,15,45,824.5,70.5,2.4,16.0,438.0,864.8,678.86
2016,9,21,16,0,802.0,67.0,2.4,16.0,389.0,815.03,645.65
2016,9,21,16,15,766.0,63.0,2.35,15.5,336.0,751.58,602.18
2016,9,21,16,30,730.0,59.0,2.3,15.0,283.0,687.84,556.82
2016,9,21,16,45,675.0,53.0,2.25,15.0,229.5,607.36,495.42
2016,9,21,17,0,620.0,47.0,2.2,15.0,176.0,529.15,432.75
2016,9,21,17,15,520.5,39.0,2.1,14.5,126.0,429.62,349.34
2016,9,21,17,30,421.0,31.0,2.0,14.0,76.0,332.63,258.63
2016,9,21,17,45,210.5,15.5,1.95,13.5,38.0,158.89,0.0
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,148.5,18.0,2.35,11.0,34.0,14.06,0.0
2016,9,22,6,30,297.0,36.0,2.4,11.0,68.0,29.82,19.71
2016,9,22,6,45,390.5,48.0,2.45,11.5,114.5,39.02,28.96
2016,9,22,7,0,484.0,60.0,2.5,12.0,161.0,48.01,37.44
2016,9,22,7,15,548.5,68.0,2.5,12.5,212.5,53.32,42.37
2016,9,22,7,30,613.0,76.0,2.5,13.0,264.0,58.57,47.03
2016,9,22,7,45,661.5,80.5,2.5,13.5,316.5,60.93,48.97
2016,9,22,8,0,710.0,85.0,2.5,14.0,369.0,65.86,53.11
2016,9,22,8,15,521.5,137.5,2.4,14.5,360.5,139.09,92.44
2016,9,22,8,30,333.0,190.0,2.3,15.0,352.0,189.98,137.85
2016,9,22,8,45,582.0,142.0,2.25,15.5,458.0,236.18,165.72
2016,9,22,9,0,831.0,94.0,2.2,16.0,564.0,312.16,222.4
2016,9,22,9,15,847.0,96.5,2.2,16.0,605.0,375.69,278.8
2016,9,22,9,30,863.0,99.0,2.2,16.0,646.0,440.02,334.83
2016,9,22,9,45,886.0,95.5,2.2,16.5,683.0,503.16,387.64
2016,9,22,10,0,909.0,92.0,2.2,17.0,720.0,565.76,438.26
2016,9,22,10,15,917.0,93.5,2.2,17.0,748.0,624.63,485.2
2016,9,22,10,30,925.0,95.0,2.2,17.0,776.0,682.12,529.63
2016,9,22,10,45,932.5,94.5,2.2,17.5,797.0,735.73,568.97
2016,9,22,11,0,940.0,94.0,2.2,18.0,818.0,787.32,604.76
2016,9,22,11,15,943.0,94.5,2.2,18.0,830.5,834.16,636.44
2016,9,22,11,30,946.0,95.0,2.2,18.0,843.0,878.16,665.9
2016,9,22,11,45,948.5,94.5,2.25,18.5,847.5,917.67,691.27
2016,9,22,12,0,951.0,94.0,2.3,19.0,852.0,953.89,714.29
2016,9,22,12,15,950.0,93.5,2.3,19.0,847.5,983.43,733.65
2016,9,22,12,30,949.0,93.0,2.3,19.0,843.0,1009.17,750.57
2016,9,22,12,45,943.5,94.0,2.3,19.0,829.5,1028.31,763.26
2016,9,22,13,0,938.0,95.0,2.3,19.0,816.0,1043.35,773.45
2016,9,22,13,15,932.5,94.0,2.25,19.0,795.0,1052.0,779.05
2016,9,22,13,30,927.0,93.0,2.2,19.0,774.0,1056.48,782.15
2016,9,22,13,45,569.0,208.5,2.2,19.0,622.0,849.06,643.97
2016,9,22,14,0,211.0,324.0,2.2,19.0,470.0,566.38,437.05
2016,9,22,14,15,548.5,206.0,2.15,19.0,558.5,821.85,631.67
2016,9,22,14,30,886.0,88.0,2.1,19.0,647.0,1013.23,760.61
2016,9,22,14,45,868.5,87.0,2.1,19.0,605.0,985.95,742.11
2016,9,22,15,0,851.0,86.0,2.1,19.0,563.0,966.63,731.42
2016,9,22,15,15,830.0,83.0,2.1,18.5,517.0,926.82,708.08
2016,9,22,15,30,809.0,80.0,2.1,18.0,471.0,884.36,682.7
2016,9,22,15,45,776.0,77.5,2.1,18.0,420.0,829.28,646.62
2016,9,22,16,0,743.0,75.0,2.1,18.0,369.0,772.89,608.77
2016,9,22,16,15,701.5,70.0,2.05,17.5,317.0,710.94,566.37
2016,9,22,16,30,660.0,65.0,2.0,17.0,265.0,644.42,518.84
2016,9,22,16,45,594.0,59.0,2.0,16.5,212.5,559.03,454.76
2016,9,22,17,0,528.0,53.0,2.0,16.0,160.0,477.28,390.03
2016,9,22,17,15,424.5,43.0,1.9,15.5,112.5,370.36,299.96
2016,9,22,17,30,321.0,33.0,1.8,15.0,65.0,272.74,208.39
2016,9,22,17,45,160.5,16.5,1.75,14.5,32.5,130.25,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,6,15,189.5,14.5,1.0,10.0,34.0,11.75,0.0
2016,9,23,6,30,379.0,29.0,0.9,11.0,68.0,23.89,14.59
2016,9,23,6,45,479.5,37.5,0.85,12.0,116.5,30.49,21.39
2016,9,23,7,0,580.0,46.0,0.8,13.0,165.0,37.06,27.57
2016,9,23,7,15,638.0,51.5,0.8,13.5,216.5,44.55,34.41
2016,9,23,7,30,696.0,57.0,0.8,14.0,268.0,48.75,38.13
2016,9,23,7,45,737.0,60.5,0.8,15.0,320.0,51.16,40.06
2016,9,23,8,0,778.0,64.0,0.8,16.0,372.0,57.38,45.26
2016,9,23,8,15,804.0,67.0,0.85,16.5,421.5,116.69,62.5
2016,9,23,8,30,830.0,70.0,0.9,17.0,471.0,184.06,109.82
2016,9,23,8,45,849.5,72.0,0.95,18.0,516.5,246.52,161.03
2016,9,23,9,0,869.0,74.0,1.0,19.0,562.0,310.61,216.03
2016,9,23,9,15,882.0,76.0,1.05,19.5,601.5,373.83,270.83
2016,9,23,9,30,895.0,78.0,1.1,20.0,641.0,437.34,324.47
2016,9,23,9,45,907.0,78.0,1.15,20.5,675.5,498.58,374.65
2016,9,23,10,0,919.0,78.0,1.2,21.0,710.0,559.36,422.62
2016,9,23,10,15,925.5,79.0,1.2,21.5,737.0,617.16,466.29
2016,9,23,10,30,932.0,80.0,1.2,22.0,764.0,673.37,507.17
2016,9,23,10,45,935.5,81.0,1.3,22.5,783.0,725.71,544.89
2016,9,23,11,0,939.0,82.0,1.4,23.0,802.0,775.69,578.71
2016,9,23,11,15,941.0,82.5,1.4,23.0,813.5,821.43,608.43
2016,9,23,11,30,943.0,83.0,1.4,23.0,825.0,864.24,635.94
2016,9,23,11,45,942.5,83.5,1.45,23.5,828.0,901.8,659.2
2016,9,23,12,0,942.0,84.0,1.5,24.0,831.0,935.92,680.13
2016,9,23,12,15,940.5,84.0,1.55,24.0,826.0,964.98,699.13
2016,9,23,12,30,939.0,84.0,1.6,24.0,821.0,990.27,715.83
2016,9,23,12,45,930.5,86.5,1.65,24.0,807.0,1007.73,727.7
2016,9,23,13,0,922.0,89.0,1.7,24.0,793.0,1021.07,737.2
2016,9,23,13,15,916.0,88.0,1.7,23.5,772.5,1028.78,744.06
2016,9,23,13,30,910.0,87.0,1.7,23.0,752.0,1032.38,748.58
2016,9,23,13,45,900.5,86.5,1.75,23.0,723.5,1028.95,748.14
2016,9,23,14,0,891.0,86.0,1.8,23.0,695.0,1021.53,745.38
2016,9,23,14,15,879.5,84.5,1.8,22.5,660.0,1006.96,738.94
2016,9,23,14,30,868.0,83.0,1.8,22.0,625.0,988.65,730.23
2016,9,23,14,45,852.0,81.0,1.85,22.0,584.5,961.68,715.15
2016,9,23,15,0,836.0,79.0,1.9,22.0,544.0,931.48,697.91
2016,9,23,15,15,816.0,76.5,1.85,21.5,499.0,904.47,682.86
2016,9,23,15,30,796.0,74.0,1.8,21.0,454.0,863.9,658.34
2016,9,23,15,45,497.5,116.0,1.8,20.5,345.0,619.85,488.54
2016,9,23,16,0,199.0,158.0,1.8,20.0,236.0,361.08,290.81
2016,9,23,16,15,434.0,107.5,1.75,19.5,245.5,525.82,425.46
2016,9,23,16,30,669.0,57.0,1.7,19.0,255.0,635.23,507.88
2016,9,23,16,45,608.0,51.0,1.65,18.5,204.0,558.25,448.89
2016,9,23,17,0,547.0,45.0,1.6,18.0,153.0,480.09,387.37
2016,9,23,17,15,446.5,36.5,1.55,17.5,107.0,376.79,301.35
2016,9,23,17,30,346.0,28.0,1.5,17.0,61.0,283.15,210.29
2016,9,23,17,45,173.0,14.0,1.5,16.5,30.5,107.76,0.0
2016,9,23,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,206.0,13.5,0.6,12.0,34.0,10.95,0.0
2016,9,24,6,30,412.0,27.0,0.6,13.0,68.0,24.31,14.66
2016,9,24,6,45,510.5,34.0,0.65,14.0,116.0,30.2,20.92
2016,9,24,7,0,609.0,41.0,0.7,15.0,164.0,36.14,26.5
2016,9,24,7,15,665.5,46.0,0.65,15.5,216.0,40.12,30.19
2016,9,24,7,30,722.0,51.0,0.6,16.0,268.0,44.11,33.72
2016,9,24,7,45,759.5,54.5,0.6,17.0,320.0,46.71,35.82
2016,9,24,8,0,797.0,58.0,0.6,18.0,372.0,54.29,42.2
2016,9,24,8,15,823.0,61.0,0.65,19.0,421.5,120.29,63.87
2016,9,24,8,30,849.0,64.0,0.7,20.0,471.0,183.31,107.01
2016,9,24,8,45,867.5,66.0,0.75,21.0,517.0,246.65,158.47
2016,9,24,9,0,886.0,68.0,0.8,22.0,563.0,311.47,213.47
2016,9,24,9,15,900.0,70.0,0.85,22.5,603.5,375.97,268.53
2016,9,24,9,30,914.0,72.0,0.9,23.0,644.0,440.86,322.44
2016,9,24,9,45,926.0,72.0,0.95,24.0,679.0,503.08,371.86
2016,9,24,10,0,938.0,72.0,1.0,25.0,714.0,564.8,418.83
2016,9,24,10,15,945.5,73.0,1.0,25.5,741.5,624.09,462.57
2016,9,24,10,30,953.0,74.0,1.0,26.0,769.0,681.85,503.53
2016,9,24,10,45,957.5,74.5,1.05,26.5,789.0,735.28,540.65
2016,9,24,11,0,962.0,75.0,1.1,27.0,809.0,786.37,573.51
2016,9,24,11,15,965.0,75.5,1.1,27.5,821.0,833.71,602.17
2016,9,24,11,30,968.0,76.0,1.1,28.0,833.0,878.13,628.54
2016,9,24,11,45,968.5,76.0,1.1,28.5,837.0,916.76,650.92
2016,9,24,12,0,969.0,76.0,1.1,29.0,841.0,951.89,670.94
2016,9,24,12,15,968.5,76.0,1.1,29.0,836.5,982.46,689.39
2016,9,24,12,30,968.0,76.0,1.1,29.0,832.0,1009.2,705.54
2016,9,24,12,45,957.5,80.0,1.15,29.0,818.0,1026.88,717.22
2016,9,24,13,0,947.0,84.0,1.2,29.0,804.0,1040.3,726.57
2016,9,24,13,15,942.0,83.0,1.2,29.0,783.0,1049.17,732.46
2016,9,24,13,30,937.0,82.0,1.2,29.0,762.0,1053.85,736.04
2016,9,24,13,45,928.0,81.5,1.25,29.0,733.5,1050.9,736.16
2016,9,24,14,0,919.0,81.0,1.3,29.0,705.0,1043.84,734.02
2016,9,24,14,15,908.5,79.5,1.3,29.0,670.0,1030.01,727.05
2016,9,24,14,30,898.0,78.0,1.3,29.0,635.0,1012.32,717.89
2016,9,24,14,45,882.5,76.5,1.35,29.0,594.0,985.96,704.25
2016,9,24,15,0,867.0,75.0,1.4,29.0,553.0,956.26,688.48
2016,9,24,15,15,847.0,72.5,1.4,28.5,506.5,917.87,667.59
2016,9,24,15,30,827.0,70.0,1.4,28.0,460.0,887.01,651.3
2016,9,24,15,45,798.0,67.0,1.45,27.5,410.0,834.43,620.72
2016,9,24,16,0,769.0,64.0,1.5,27.0,360.0,780.39,588.2
2016,9,24,16,15,729.0,59.5,1.45,26.0,308.0,714.08,545.85
2016,9,24,16,30,689.0,55.0,1.4,25.0,256.0,648.0,501.65
2016,9,24,16,45,626.5,49.5,1.4,24.5,204.0,564.36,441.41
2016,9,24,17,0,564.0,44.0,1.4,24.0,152.0,490.38,384.84
2016,9,24,17,15,458.0,35.0,1.3,22.5,105.0,382.14,298.08
2016,9,24,17,30,352.0,26.0,1.2,21.0,58.0,284.48,201.99
2016,9,24,17,45,176.0,13.0,1.15,20.0,29.0,108.34,0.0
2016,9,24,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,203.5,13.5,1.0,15.0,33.0,10.98,0.0
2016,9,25,6,30,407.0,27.0,1.0,16.0,66.0,22.35,12.63
2016,9,25,6,45,502.5,35.0,1.05,17.5,114.0,31.14,21.33
2016,9,25,7,0,598.0,43.0,1.1,19.0,162.0,37.9,27.51
2016,9,25,7,15,656.5,48.5,1.1,19.5,214.0,42.22,31.46
2016,9,25,7,30,715.0,54.0,1.1,20.0,266.0,46.54,35.23
2016,9,25,7,45,750.0,58.5,1.1,21.0,318.0,49.8,37.88
2016,9,25,8,0,785.0,63.0,1.1,22.0,370.0,59.05,45.58
2016,9,25,8,15,811.5,66.0,1.1,23.0,419.5,118.91,61.94
2016,9,25,8,30,838.0,69.0,1.1,24.0,469.0,186.75,108.75
2016,9,25,8,45,852.5,73.0,1.1,25.0,513.5,250.29,159.92
2016,9,25,9,0,867.0,77.0,1.1,26.0,558.0,314.88,214.06
2016,9,25,9,15,880.5,79.0,1.1,26.5,598.0,378.2,267.34
2016,9,25,9,30,894.0,81.0,1.1,27.0,638.0,441.85,319.4
2016,9,25,9,45,910.5,80.0,1.1,28.0,673.5,504.25,367.94
2016,9,25,10,0,927.0,79.0,1.1,29.0,709.0,566.65,414.33
2016,9,25,10,15,934.0,80.0,1.05,29.5,736.0,625.11,456.45
2016,9,25,10,30,941.0,81.0,1.0,30.0,763.0,682.03,495.71
2016,9,25,10,45,935.5,86.5,1.0,30.5,780.0,732.98,529.84
2016,9,25,11,0,930.0,92.0,1.0,31.0,797.0,780.79,559.8
2016,9,25,11,15,932.5,92.5,1.0,31.5,809.0,826.56,586.97
2016,9,25,11,30,935.0,93.0,1.0,32.0,821.0,869.46,611.93
2016,9,25,11,45,919.0,101.5,1.0,32.5,820.0,901.73,630.01
2016,9,25,12,0,903.0,110.0,1.0,33.0,819.0,929.68,645.41
2016,9,25,12,15,902.0,110.0,1.0,33.0,814.0,958.34,662.55
2016,9,25,12,30,901.0,110.0,1.0,33.0,809.0,983.39,677.51
2016,9,25,12,45,892.0,112.0,1.05,33.0,795.0,999.15,687.91
2016,9,25,13,0,883.0,114.0,1.1,33.0,781.0,1010.89,696.16
2016,9,25,13,15,877.0,113.0,1.1,33.0,760.5,1018.36,701.16
2016,9,25,13,30,871.0,112.0,1.1,33.0,740.0,1021.87,704.0
2016,9,25,13,45,853.5,114.0,1.15,33.0,709.5,1026.03,708.37
2016,9,25,14,0,836.0,116.0,1.2,33.0,679.0,1013.6,702.9
2016,9,25,14,15,823.0,113.5,1.2,32.5,644.0,996.62,695.54
2016,9,25,14,30,810.0,111.0,1.2,32.0,609.0,975.98,686.02
2016,9,25,14,45,785.0,110.0,1.2,32.0,567.0,941.65,666.67
2016,9,25,15,0,760.0,109.0,1.2,32.0,525.0,911.17,649.74
2016,9,25,15,15,736.0,105.0,1.15,31.5,479.0,869.06,625.74
2016,9,25,15,30,712.0,101.0,1.1,31.0,433.0,824.77,600.02
2016,9,25,15,45,676.0,96.0,1.1,30.5,383.5,766.53,565.1
2016,9,25,16,0,640.0,91.0,1.1,30.0,334.0,707.56,528.6
2016,9,25,16,15,594.0,83.5,1.05,29.0,283.5,636.92,482.97
2016,9,25,16,30,548.0,76.0,1.0,28.0,233.0,567.29,435.92
2016,9,25,16,45,482.0,66.0,0.95,27.0,183.5,481.33,374.19
2016,9,25,17,0,416.0,56.0,0.9,26.0,134.0,399.33,311.07
2016,9,25,17,15,315.5,42.0,0.8,24.5,90.0,295.81,227.94
2016,9,25,17,30,215.0,28.0,0.7,23.0,46.0,199.38,134.2
2016,9,25,17,45,107.5,14.0,0.65,22.0,23.0,71.2,0.0
2016,9,25,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,15.5,1.15,18.5,27.5,13.23,0.0
2016,9,26,6,30,261.0,31.0,1.0,19.0,55.0,25.58,14.82
2016,9,26,6,45,362.5,43.5,0.85,20.0,101.0,35.36,24.65
2016,9,26,7,0,464.0,56.0,0.7,21.0,147.0,44.92,33.31
2016,9,26,7,15,529.0,64.5,0.7,22.0,197.5,50.73,38.46
2016,9,26,7,30,594.0,73.0,0.7,23.0,248.0,56.46,43.31
2016,9,26,7,45,639.0,79.5,0.7,24.5,299.5,60.35,46.3
2016,9,26,8,0,684.0,86.0,0.7,26.0,351.0,70.69,54.62
2016,9,26,8,15,715.0,91.0,0.7,27.0,400.0,126.73,70.29
2016,9,26,8,30,746.0,96.0,0.7,28.0,449.0,186.69,110.54
2016,9,26,8,45,769.0,99.5,0.7,29.0,494.5,251.31,160.82
2016,9,26,9,0,792.0,103.0,0.7,30.0,540.0,313.72,211.17
2016,9,26,9,15,809.0,106.0,0.7,30.5,580.5,375.69,261.45
2016,9,26,9,30,826.0,109.0,0.7,31.0,621.0,438.65,311.06
2016,9,26,9,45,838.0,111.5,0.75,32.0,655.0,499.52,357.07
2016,9,26,10,0,850.0,114.0,0.8,33.0,689.0,560.18,401.01
2016,9,26,10,15,859.0,115.5,0.85,33.0,716.5,617.68,442.84
2016,9,26,10,30,868.0,117.0,0.9,33.0,744.0,674.05,482.67
2016,9,26,10,45,872.0,119.0,0.95,33.5,763.0,726.07,517.5
2016,9,26,11,0,876.0,121.0,1.0,34.0,782.0,775.98,549.98
2016,9,26,11,15,879.5,121.5,1.05,34.0,794.0,814.45,574.27
2016,9,26,11,30,883.0,122.0,1.1,34.0,806.0,856.44,600.58
2016,9,26,11,45,881.0,124.0,1.15,34.5,808.5,892.4,621.7
2016,9,26,12,0,879.0,126.0,1.2,35.0,811.0,925.06,640.71
2016,9,26,12,15,877.5,125.5,1.2,34.5,806.0,952.23,658.3
2016,9,26,12,30,876.0,125.0,1.2,34.0,801.0,987.51,680.9
2016,9,26,12,45,904.0,109.0,1.25,34.0,797.0,1007.85,693.9
2016,9,26,13,0,932.0,93.0,1.3,34.0,793.0,1036.13,711.94
2016,9,26,13,15,927.0,92.0,1.3,34.0,772.0,1044.79,717.46
2016,9,26,13,30,922.0,91.0,1.3,34.0,751.0,1049.32,720.92
2016,9,26,13,45,913.5,89.5,1.3,34.0,722.5,1045.59,719.68
2016,9,26,14,0,905.0,88.0,1.3,34.0,694.0,1037.79,716.27
2016,9,26,14,15,894.0,86.5,1.3,33.5,659.0,1023.48,710.6
2016,9,26,14,30,883.0,85.0,1.3,33.0,624.0,1005.38,702.78
2016,9,26,14,45,868.0,82.5,1.3,33.0,583.0,978.43,688.17
2016,9,26,15,0,853.0,80.0,1.3,33.0,542.0,959.15,678.4
2016,9,26,15,15,832.0,77.0,1.3,32.5,495.5,919.03,656.77
2016,9,26,15,30,811.0,74.0,1.3,32.0,449.0,876.3,633.23
2016,9,26,15,45,742.0,79.0,1.3,31.5,392.5,798.02,585.69
2016,9,26,16,0,673.0,84.0,1.3,31.0,336.0,727.01,541.57
2016,9,26,16,15,627.5,77.5,1.2,30.0,285.0,656.98,496.25
2016,9,26,16,30,582.0,71.0,1.1,29.0,234.0,587.88,449.38
2016,9,26,16,45,478.5,64.5,1.0,28.0,180.0,476.46,369.05
2016,9,26,17,0,375.0,58.0,0.9,27.0,126.0,370.21,287.35
2016,9,26,17,15,278.0,42.0,0.85,25.5,83.5,269.76,206.58
2016,9,26,17,30,181.0,26.0,0.8,24.0,41.0,173.52,109.44
2016,9,26,17,45,90.5,13.0,0.75,23.0,20.5,60.87,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,18.5,20.5,12.38,0.0
2016,9,27,6,30,130.0,29.0,0.9,19.0,41.0,22.3,11.97
2016,9,27,6,45,204.5,49.5,0.8,19.5,82.5,37.55,26.53
2016,9,27,7,0,279.0,70.0,0.7,20.0,124.0,52.38,39.87
2016,9,27,7,15,337.0,86.5,0.7,21.0,171.0,63.82,49.91
2016,9,27,7,30,395.0,103.0,0.7,22.0,218.0,74.91,59.33
2016,9,27,7,45,441.0,115.5,0.7,23.0,266.5,82.81,65.76
2016,9,27,8,0,487.0,128.0,0.7,24.0,315.0,96.26,69.38
2016,9,27,8,15,521.0,138.0,0.65,24.5,362.0,144.1,91.74
2016,9,27,8,30,555.0,148.0,0.6,25.0,409.0,196.39,127.4
2016,9,27,8,45,574.0,158.0,0.6,26.0,451.0,249.69,168.7
2016,9,27,9,0,593.0,168.0,0.6,27.0,493.0,305.16,212.89
2016,9,27,9,15,613.0,174.5,0.65,27.5,532.0,363.18,259.2
2016,9,27,9,30,633.0,181.0,0.7,28.0,571.0,420.03,303.7
2016,9,27,9,45,706.0,161.5,0.75,29.0,618.5,481.28,349.31
2016,9,27,10,0,779.0,142.0,0.8,30.0,666.0,548.53,398.02
2016,9,27,10,15,788.5,144.0,0.85,30.5,693.0,603.63,437.57
2016,9,27,10,30,798.0,146.0,0.9,31.0,720.0,657.48,475.07
2016,9,27,10,45,719.0,188.5,0.95,31.5,716.0,689.59,495.7
2016,9,27,11,0,640.0,231.0,1.0,32.0,712.0,710.04,507.95
2016,9,27,11,15,644.0,233.0,1.0,32.0,723.0,749.73,534.3
2016,9,27,11,30,648.0,235.0,1.0,32.0,734.0,787.52,558.76
2016,9,27,11,45,596.0,261.5,1.05,32.0,722.0,794.38,562.74
2016,9,27,12,0,544.0,288.0,1.1,32.0,710.0,800.34,566.22
2016,9,27,12,15,542.0,287.0,1.1,32.0,705.5,820.01,579.07
2016,9,27,12,30,540.0,286.0,1.1,32.0,701.0,837.09,590.1
2016,9,27,12,45,604.0,251.0,1.15,32.0,708.0,880.2,620.03
2016,9,27,13,0,668.0,216.0,1.2,32.0,715.0,929.05,652.57
2016,9,27,13,15,660.0,213.0,1.2,31.5,694.5,931.0,655.16
2016,9,27,13,30,652.0,210.0,1.2,31.0,674.0,929.43,656.28
2016,9,27,13,45,584.0,228.5,1.25,31.0,632.0,879.73,626.0
2016,9,27,14,0,516.0,247.0,1.3,31.0,590.0,834.76,597.99
2016,9,27,14,15,500.0,238.5,1.3,30.5,556.5,810.24,584.92
2016,9,27,14,30,484.0,230.0,1.3,30.0,523.0,783.28,569.9
2016,9,27,14,45,460.5,220.0,1.3,30.0,484.0,745.0,546.02
2016,9,27,15,0,437.0,210.0,1.3,30.0,445.0,705.03,520.78
2016,9,27,15,15,411.0,196.5,1.25,29.5,402.0,637.71,477.44
2016,9,27,15,30,385.0,183.0,1.2,29.0,359.0,590.34,446.67
2016,9,27,15,45,377.0,162.5,1.15,28.5,319.0,549.82,420.35
2016,9,27,16,0,369.0,142.0,1.1,28.0,279.0,508.03,392.27
2016,9,27,16,15,327.0,124.0,1.0,27.0,232.0,440.36,343.89
2016,9,27,16,30,285.0,106.0,0.9,26.0,185.0,374.74,295.27
2016,9,27,16,45,259.0,84.5,0.85,25.0,144.5,318.29,252.07
2016,9,27,17,0,233.0,63.0,0.8,24.0,104.0,277.79,218.66
2016,9,27,17,15,162.5,42.0,0.7,22.5,66.0,179.63,138.18
2016,9,27,17,30,92.0,21.0,0.6,21.0,28.0,108.79,61.75
2016,9,27,17,45,46.0,10.5,0.55,20.0,14.0,34.21,0.0
2016,9,27,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,85.0,15.5,0.6,13.5,23.0,13.23,0.0
2016,9,28,6,30,170.0,31.0,0.5,14.0,46.0,23.94,13.34
2016,9,28,6,45,264.5,47.5,0.45,15.0,89.0,36.34,25.99
2016,9,28,7,0,359.0,64.0,0.4,16.0,132.0,48.49,37.14
2016,9,28,7,15,423.0,76.0,0.35,16.5,180.0,56.98,44.87
2016,9,28,7,30,487.0,88.0,0.3,17.0,228.0,65.28,52.16
2016,9,28,7,45,544.0,94.0,0.3,18.0,279.0,70.95,56.83
2016,9,28,8,0,601.0,100.0,0.3,19.0,330.0,81.67,57.33
2016,9,28,8,15,634.5,106.5,0.35,20.0,377.5,133.79,80.62
2016,9,28,8,30,668.0,113.0,0.4,21.0,425.0,190.3,119.7
2016,9,28,8,45,691.0,118.5,0.45,22.0,468.5,247.86,165.48
2016,9,28,9,0,714.0,124.0,0.5,23.0,512.0,307.9,214.82
2016,9,28,9,15,732.5,127.5,0.55,23.5,551.5,366.93,263.66
2016,9,28,9,30,751.0,131.0,0.6,24.0,591.0,427.27,312.32
2016,9,28,9,45,765.0,134.0,0.65,25.0,624.5,486.08,357.69
2016,9,28,10,0,779.0,137.0,0.7,26.0,658.0,545.52,401.7
2016,9,28,10,15,789.0,139.0,0.75,26.5,685.0,600.43,441.77
2016,9,28,10,30,799.0,141.0,0.8,27.0,712.0,654.49,479.97
2016,9,28,10,45,759.5,165.0,0.85,27.5,719.0,696.43,508.09
2016,9,28,11,0,720.0,189.0,0.9,28.0,726.0,731.5,530.84
2016,9,28,11,15,724.0,190.0,0.95,28.0,737.5,773.05,559.21
2016,9,28,11,30,728.0,191.0,1.0,28.0,749.0,812.44,585.68
2016,9,28,11,45,692.0,210.0,1.1,28.0,742.0,832.78,599.41
2016,9,28,12,0,656.0,229.0,1.2,28.0,735.0,847.82,609.78
2016,9,28,12,15,654.0,228.5,1.2,28.0,730.5,870.63,624.7
2016,9,28,12,30,652.0,228.0,1.2,28.0,726.0,890.4,637.53
2016,9,28,12,45,678.0,211.5,1.3,28.0,721.5,918.32,657.35
2016,9,28,13,0,704.0,195.0,1.4,28.0,717.0,943.3,674.75
2016,9,28,13,15,696.0,192.5,1.4,27.5,696.5,946.0,678.18
2016,9,28,13,30,688.0,190.0,1.4,27.0,676.0,945.11,679.76
2016,9,28,13,45,642.5,200.0,1.45,27.0,640.0,915.68,662.66
2016,9,28,14,0,597.0,210.0,1.5,27.0,604.0,875.8,638.95
2016,9,28,14,15,580.5,204.0,1.45,26.5,570.5,852.88,626.2
2016,9,28,14,30,564.0,198.0,1.4,26.0,537.0,827.31,611.43
2016,9,28,14,45,540.5,190.5,1.4,25.5,497.5,790.63,589.64
2016,9,28,15,0,517.0,183.0,1.4,25.0,458.0,752.04,566.27
2016,9,28,15,15,489.5,173.0,1.35,24.5,415.0,705.13,536.21
2016,9,28,15,30,462.0,163.0,1.3,24.0,372.0,657.21,504.85
2016,9,28,15,45,298.0,156.0,1.3,23.5,285.0,470.37,369.37
2016,9,28,16,0,134.0,149.0,1.3,23.0,198.0,296.24,235.66
2016,9,28,16,15,237.0,124.5,1.2,22.0,195.0,366.78,295.01
2016,9,28,16,30,340.0,100.0,1.1,21.0,192.0,426.5,342.81
2016,9,28,16,45,302.0,80.5,1.05,20.0,149.0,360.68,290.54
2016,9,28,17,0,264.0,61.0,1.0,19.0,106.0,297.18,238.43
2016,9,28,17,15,182.0,41.5,0.95,18.0,67.5,207.79,162.05
2016,9,28,17,30,100.0,22.0,0.9,17.0,29.0,114.48,57.06
2016,9,28,17,45,50.0,11.0,0.85,16.5,14.5,36.77,0.0
2016,9,28,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,14.0,0.8,10.5,25.0,11.95,0.0
2016,9,29,6,30,259.0,28.0,0.8,11.0,50.0,23.14,12.53
2016,9,29,6,45,367.0,39.5,0.85,11.5,95.0,32.16,22.65
2016,9,29,7,0,475.0,51.0,0.9,12.0,140.0,41.03,31.08
2016,9,29,7,15,541.0,59.0,0.9,12.5,190.0,46.62,36.33
2016,9,29,7,30,607.0,67.0,0.9,13.0,240.0,52.13,41.3
2016,9,29,7,45,450.0,104.5,0.9,14.0,246.5,75.54,61.88
2016,9,29,8,0,293.0,142.0,0.9,15.0,253.0,105.74,80.99
2016,9,29,8,15,527.0,113.5,0.85,15.5,345.5,130.7,83.66
2016,9,29,8,30,761.0,85.0,0.8,16.0,438.0,187.85,116.47
2016,9,29,8,45,784.5,88.0,0.75,17.0,483.5,248.47,166.37
2016,9,29,9,0,808.0,91.0,0.7,18.0,529.0,311.43,219.82
2016,9,29,9,15,824.5,93.5,0.7,18.5,568.5,373.56,272.87
2016,9,29,9,30,841.0,96.0,0.7,19.0,608.0,436.54,325.08
2016,9,29,9,45,856.0,96.5,0.75,20.0,642.5,497.56,373.6
2016,9,29,10,0,871.0,97.0,0.8,21.0,677.0,557.54,419.44
2016,9,29,10,15,879.0,98.5,0.85,21.5,703.5,614.09,461.89
2016,9,29,10,30,887.0,100.0,0.9,22.0,730.0,669.32,501.96
2016,9,29,10,45,888.5,103.0,0.95,23.0,748.5,719.93,536.52
2016,9,29,11,0,890.0,106.0,1.0,24.0,767.0,768.16,567.8
2016,9,29,11,15,893.5,106.5,1.05,24.0,778.5,812.91,597.12
2016,9,29,11,30,897.0,107.0,1.1,24.0,790.0,854.99,624.52
2016,9,29,11,45,894.5,109.0,1.15,24.5,792.5,890.61,646.38
2016,9,29,12,0,892.0,111.0,1.2,25.0,795.0,922.84,666.01
2016,9,29,12,15,890.5,110.5,1.2,25.0,790.0,949.87,682.87
2016,9,29,12,30,889.0,110.0,1.2,25.0,785.0,973.29,697.52
2016,9,29,12,45,893.5,105.5,1.3,25.5,774.0,994.44,711.17
2016,9,29,13,0,898.0,101.0,1.4,26.0,763.0,1011.87,722.57
2016,9,29,13,15,892.0,100.0,1.4,25.5,742.0,1018.95,728.93
2016,9,29,13,30,886.0,99.0,1.4,25.0,721.0,1022.04,733.1
2016,9,29,13,45,871.5,100.0,1.45,25.0,691.5,1014.9,730.48
2016,9,29,14,0,857.0,101.0,1.5,25.0,662.0,1016.19,733.44
2016,9,29,14,15,844.5,98.5,1.5,24.5,627.0,999.21,725.52
2016,9,29,14,30,832.0,96.0,1.5,24.0,592.0,978.53,715.5
2016,9,29,14,45,814.5,93.5,1.55,24.0,551.0,949.38,699.36
2016,9,29,15,0,797.0,91.0,1.6,24.0,510.0,917.07,681.06
2016,9,29,15,15,773.5,87.5,1.6,23.5,464.5,874.89,656.58
2016,9,29,15,30,750.0,84.0,1.6,23.0,419.0,830.37,630.05
2016,9,29,15,45,722.5,78.0,1.6,22.5,370.5,777.22,596.78
2016,9,29,16,0,695.0,72.0,1.6,22.0,322.0,728.54,565.6
2016,9,29,16,15,648.0,66.5,1.6,21.0,271.0,658.02,518.17
2016,9,29,16,30,601.0,61.0,1.6,20.0,220.0,588.66,469.16
2016,9,29,16,45,536.5,52.5,1.65,19.0,171.0,504.04,405.62
2016,9,29,17,0,472.0,44.0,1.7,18.0,122.0,423.49,340.82
2016,9,29,17,15,354.0,32.5,1.7,17.0,79.0,309.76,242.72
2016,9,29,17,30,236.0,21.0,1.7,16.0,36.0,194.98,78.12
2016,9,29,17,45,118.0,10.5,1.75,15.5,18.0,73.46,0.0
2016,9,29,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
