Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,15,153.5,13.0,1.35,10.0,25.5,11.1,0.0
2016,9,30,6,30,307.0,26.0,1.4,10.0,51.0,21.54,10.9
2016,9,30,6,45,418.5,35.5,1.45,10.5,96.5,28.98,19.88
2016,9,30,7,0,530.0,45.0,1.5,11.0,142.0,36.38,27.01
2016,9,30,7,15,290.5,76.5,1.5,11.5,132.5,56.52,45.33
2016,9,30,7,30,51.0,108.0,1.5,12.0,123.0,81.29,67.5
2016,9,30,7,45,58.5,129.0,1.55,12.5,149.0,95.96,80.32
2016,9,30,8,0,66.0,150.0,1.6,13.0,175.0,112.01,89.18
2016,9,30,8,15,222.0,159.5,1.6,13.5,259.0,136.57,101.21
2016,9,30,8,30,378.0,169.0,1.6,14.0,343.0,187.76,134.65
2016,9,30,8,45,616.0,123.0,1.6,14.5,439.5,237.02,166.36
2016,9,30,9,0,854.0,77.0,1.6,15.0,536.0,316.52,227.03
2016,9,30,9,15,868.5,79.0,1.6,15.5,576.0,379.29,282.44
2016,9,30,9,30,883.0,81.0,1.6,16.0,616.0,442.49,336.8
2016,9,30,9,45,896.5,81.5,1.6,16.5,650.0,504.02,388.01
2016,9,30,10,0,910.0,82.0,1.6,17.0,684.0,565.25,437.03
2016,9,30,10,15,918.0,83.5,1.6,17.0,711.0,623.64,483.0
2016,9,30,10,30,926.0,85.0,1.6,17.0,738.0,680.62,526.43
2016,9,30,10,45,930.5,86.0,1.65,17.5,757.5,733.01,564.69
2016,9,30,11,0,935.0,87.0,1.7,18.0,777.0,783.12,598.9
2016,9,30,11,15,938.0,87.5,1.7,18.0,788.5,829.04,629.62
2016,9,30,11,30,941.0,88.0,1.7,18.0,800.0,872.11,658.13
2016,9,30,11,45,942.0,88.0,1.75,18.5,803.5,909.89,682.19
2016,9,30,12,0,943.0,88.0,1.8,19.0,807.0,944.28,703.89
2016,9,30,12,15,942.0,88.0,1.85,19.0,802.0,973.31,723.38
2016,9,30,12,30,941.0,88.0,1.9,19.0,797.0,998.57,740.52
2016,9,30,12,45,932.0,90.0,1.95,19.0,782.5,1014.5,751.72
2016,9,30,13,0,923.0,92.0,2.0,19.0,768.0,1026.28,760.48
2016,9,30,13,15,917.5,91.0,2.0,18.5,747.0,1033.95,767.56
2016,9,30,13,30,912.0,90.0,2.0,18.0,726.0,1037.52,772.23
2016,9,30,13,45,903.5,88.5,2.05,18.0,697.5,1033.39,771.3
2016,9,30,14,0,895.0,87.0,2.1,18.0,669.0,1025.25,767.96
2016,9,30,14,15,883.0,85.0,2.15,17.5,633.5,1009.04,760.89
2016,9,30,14,30,871.0,83.0,2.2,17.0,598.0,989.1,751.42
2016,9,30,14,45,855.5,80.5,2.25,17.0,557.0,961.52,735.37
2016,9,30,15,0,840.0,78.0,2.3,17.0,516.0,941.64,724.56
2016,9,30,15,15,817.5,75.0,2.3,16.5,469.5,900.15,699.4
2016,9,30,15,30,795.0,72.0,2.3,16.0,423.0,856.2,672.18
2016,9,30,15,45,764.0,68.0,2.3,16.0,373.5,801.19,635.04
2016,9,30,16,0,733.0,64.0,2.3,16.0,324.0,744.96,596.0
2016,9,30,16,15,687.0,59.0,2.25,15.5,272.5,674.22,545.34
2016,9,30,16,30,641.0,54.0,2.2,15.0,221.0,604.23,492.95
2016,9,30,16,45,568.0,47.5,2.2,14.5,170.5,520.35,426.95
2016,9,30,17,0,495.0,41.0,2.2,14.0,120.0,435.42,356.17
2016,9,30,17,15,371.0,30.5,2.1,13.5,77.0,318.27,251.13
2016,9,30,17,30,247.0,20.0,2.0,13.0,34.0,197.93,45.61
2016,9,30,17,45,123.5,10.0,1.9,12.5,17.0,75.91,0.0
2016,9,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,159.5,13.0,1.2,9.0,25.5,11.1,0.0
2016,10,1,6,30,319.0,26.0,1.2,10.0,51.0,21.65,10.49
2016,10,1,6,45,433.5,35.5,1.3,11.0,97.5,29.11,19.89
2016,10,1,7,0,548.0,45.0,1.4,12.0,144.0,36.54,27.01
2016,10,1,7,15,614.5,51.5,1.45,12.5,196.0,41.22,31.46
2016,10,1,7,30,681.0,58.0,1.5,13.0,248.0,49.95,39.34
2016,10,1,7,45,726.5,62.0,1.55,13.5,300.0,52.72,41.72
2016,10,1,8,0,772.0,66.0,1.6,14.0,352.0,67.77,43.24
2016,10,1,8,15,801.0,69.5,1.55,14.5,402.0,127.56,70.59
2016,10,1,8,30,830.0,73.0,1.5,15.0,452.0,190.87,116.85
2016,10,1,8,45,854.0,74.5,1.5,15.5,498.5,254.63,170.74
2016,10,1,9,0,878.0,76.0,1.5,16.0,545.0,323.54,230.93
2016,10,1,9,15,892.5,78.0,1.45,16.5,585.5,387.78,287.22
2016,10,1,9,30,907.0,80.0,1.4,17.0,626.0,452.41,342.17
2016,10,1,9,45,922.0,79.5,1.4,17.5,661.0,515.1,393.82
2016,10,1,10,0,937.0,79.0,1.4,18.0,696.0,577.56,443.3
2016,10,1,10,15,944.5,80.5,1.4,18.5,723.0,637.05,488.66
2016,10,1,10,30,952.0,82.0,1.4,19.0,750.0,694.99,531.2
2016,10,1,10,45,957.0,82.5,1.4,19.5,770.0,748.42,569.11
2016,10,1,11,0,962.0,83.0,1.4,20.0,790.0,799.5,602.58
2016,10,1,11,15,965.0,83.5,1.4,20.0,801.5,846.47,633.29
2016,10,1,11,30,968.0,84.0,1.4,20.0,813.0,890.49,661.74
2016,10,1,11,45,968.5,84.5,1.45,20.5,816.0,929.22,685.9
2016,10,1,12,0,969.0,85.0,1.5,21.0,819.0,964.45,707.68
2016,10,1,12,15,967.5,84.5,1.55,21.0,814.0,993.09,726.56
2016,10,1,12,30,966.0,84.0,1.6,21.0,809.0,1017.82,743.09
2016,10,1,12,45,962.5,84.0,1.65,21.0,795.5,1037.18,756.34
2016,10,1,13,0,959.0,84.0,1.7,21.0,782.0,1052.42,767.19
2016,10,1,13,15,953.5,83.0,1.7,21.0,760.5,1060.32,772.81
2016,10,1,13,30,948.0,82.0,1.7,21.0,739.0,1063.98,776.01
2016,10,1,13,45,938.5,81.5,1.75,21.0,709.5,1060.0,775.37
2016,10,1,14,0,929.0,81.0,1.8,21.0,680.0,1051.89,772.34
2016,10,1,14,15,917.5,79.0,1.8,20.5,644.0,1035.85,765.11
2016,10,1,14,30,906.0,77.0,1.8,20.0,608.0,1015.95,755.52
2016,10,1,14,45,889.0,75.5,1.85,20.0,566.0,987.57,739.66
2016,10,1,15,0,872.0,74.0,1.9,20.0,524.0,955.94,721.56
2016,10,1,15,15,850.0,71.0,1.9,19.5,477.0,925.0,704.46
2016,10,1,15,30,828.0,68.0,1.9,19.0,430.0,880.69,677.79
2016,10,1,15,45,795.5,65.0,1.9,19.0,379.0,824.72,641.08
2016,10,1,16,0,763.0,62.0,1.9,19.0,328.0,767.52,602.43
2016,10,1,16,15,716.5,57.5,1.85,18.0,275.5,695.95,553.47
2016,10,1,16,30,670.0,53.0,1.8,17.0,223.0,625.05,502.39
2016,10,1,16,45,593.5,46.5,1.8,16.5,171.5,537.45,434.66
2016,10,1,17,0,517.0,40.0,1.8,16.0,120.0,449.04,362.09
2016,10,1,17,15,382.0,29.5,1.75,15.0,76.0,324.01,250.79
2016,10,1,17,30,247.0,19.0,1.7,14.0,32.0,194.34,0.0
2016,10,1,17,45,123.5,9.5,1.65,13.5,16.0,75.36,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,149.5,12.5,1.1,9.5,24.0,10.67,0.0
2016,10,2,6,30,299.0,25.0,1.1,10.0,48.0,20.78,9.24
2016,10,2,6,45,412.5,35.0,1.1,11.0,93.0,28.67,19.46
2016,10,2,7,0,526.0,45.0,1.1,12.0,138.0,36.5,26.95
2016,10,2,7,15,593.0,51.5,1.1,12.5,189.0,41.14,31.39
2016,10,2,7,30,660.0,58.0,1.1,13.0,240.0,45.79,35.62
2016,10,2,7,45,706.5,62.0,1.15,13.5,291.5,52.6,41.63
2016,10,2,8,0,753.0,66.0,1.2,14.0,343.0,68.31,43.28
2016,10,2,8,15,782.0,69.0,1.2,14.5,391.5,126.44,70.21
2016,10,2,8,30,811.0,72.0,1.2,15.0,440.0,188.08,115.34
2016,10,2,8,45,834.5,73.5,1.2,15.5,485.0,250.46,168.04
2016,10,2,9,0,858.0,75.0,1.2,16.0,530.0,317.88,226.81
2016,10,2,9,15,872.0,77.0,1.2,16.0,569.5,380.63,282.28
2016,10,2,9,30,886.0,79.0,1.2,16.0,609.0,443.74,336.7
2016,10,2,9,45,897.0,80.0,1.3,16.5,642.0,504.6,387.48
2016,10,2,10,0,908.0,81.0,1.4,17.0,675.0,564.87,436.05
2016,10,2,10,15,535.5,208.0,1.45,17.0,562.0,514.0,399.25
2016,10,2,10,30,163.0,335.0,1.5,17.0,449.0,406.74,316.42
2016,10,2,10,45,83.0,252.5,1.55,17.5,310.5,279.83,219.39
2016,10,2,11,0,3.0,170.0,1.6,18.0,172.0,145.61,112.5
2016,10,2,11,15,89.5,268.0,1.65,18.0,335.0,323.98,254.54
2016,10,2,11,30,176.0,366.0,1.7,18.0,498.0,498.72,386.25
2016,10,2,11,45,91.0,280.0,1.75,18.0,348.5,351.4,274.01
2016,10,2,12,0,6.0,194.0,1.8,18.0,199.0,171.59,132.96
2016,10,2,12,15,3.0,168.5,1.8,18.0,171.0,146.5,113.41
2016,10,2,12,30,0.0,143.0,1.8,18.0,143.0,121.24,93.18
2016,10,2,12,45,0.0,135.5,1.85,18.0,135.5,114.74,88.07
2016,10,2,13,0,0.0,128.0,1.9,18.0,128.0,108.21,82.89
2016,10,2,13,15,1.5,150.0,1.9,18.0,151.0,129.72,100.4
2016,10,2,13,30,3.0,172.0,1.9,18.0,174.0,152.04,118.48
2016,10,2,13,45,1.5,100.5,1.9,18.0,101.5,85.53,64.83
2016,10,2,14,0,0.0,29.0,1.9,18.0,29.0,24.03,14.34
2016,10,2,14,15,169.0,135.0,1.9,17.5,233.0,330.96,269.09
2016,10,2,14,30,338.0,241.0,1.9,17.0,437.0,629.92,497.7
2016,10,2,14,45,589.5,159.5,1.95,17.0,472.0,810.23,631.78
2016,10,2,15,0,841.0,78.0,2.0,17.0,507.0,941.32,723.34
2016,10,2,15,15,585.5,121.0,2.0,16.5,406.5,742.28,585.12
2016,10,2,15,30,330.0,164.0,2.0,16.0,306.0,516.19,417.8
2016,10,2,15,45,531.0,114.0,2.0,16.0,311.0,646.24,522.35
2016,10,2,16,0,732.0,64.0,2.0,16.0,316.0,742.53,593.73
2016,10,2,16,15,683.5,59.0,1.95,15.5,264.5,669.72,540.1
2016,10,2,16,30,635.0,54.0,1.9,15.0,213.0,604.25,491.04
2016,10,2,16,45,552.5,47.5,1.9,14.5,162.5,507.89,415.22
2016,10,2,17,0,470.0,41.0,1.9,14.0,112.0,417.02,339.14
2016,10,2,17,15,331.5,30.0,1.8,13.5,70.0,291.6,223.97
2016,10,2,17,30,193.0,19.0,1.7,13.0,28.0,159.37,0.0
2016,10,2,17,45,96.5,9.5,1.6,12.5,14.0,60.56,0.0
2016,10,2,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,131.0,12.5,0.9,9.5,22.0,10.67,0.0
2016,10,3,6,30,262.0,25.0,0.8,10.0,44.0,20.78,8.51
2016,10,3,6,45,378.5,35.0,0.75,11.0,87.5,28.62,19.37
2016,10,3,7,0,495.0,45.0,0.7,12.0,131.0,36.42,26.87
2016,10,3,7,15,388.5,71.5,0.7,12.5,153.0,53.72,42.62
2016,10,3,7,30,282.0,98.0,0.7,13.0,175.0,72.66,59.56
2016,10,3,7,45,303.0,115.0,0.7,13.5,213.0,84.07,69.5
2016,10,3,8,0,324.0,132.0,0.7,14.0,251.0,102.14,76.87
2016,10,3,8,15,269.5,160.5,0.65,14.0,268.5,143.02,104.12
2016,10,3,8,30,215.0,189.0,0.6,14.0,286.0,178.75,133.96
2016,10,3,8,45,165.5,211.0,0.6,14.5,290.5,202.54,155.31
2016,10,3,9,0,116.0,233.0,0.6,15.0,295.0,220.37,171.57
2016,10,3,9,15,60.5,207.5,0.6,15.5,240.0,191.46,150.04
2016,10,3,9,30,5.0,182.0,0.6,16.0,185.0,152.33,119.43
2016,10,3,9,45,20.0,222.5,0.65,16.5,235.5,193.99,152.29
2016,10,3,10,0,35.0,263.0,0.7,17.0,286.0,243.0,190.09
2016,10,3,10,15,104.5,297.5,0.7,17.0,370.0,318.86,248.66
2016,10,3,10,30,174.0,332.0,0.7,17.0,454.0,411.73,318.62
2016,10,3,10,45,128.0,334.5,0.75,17.5,425.5,396.5,305.69
2016,10,3,11,0,82.0,337.0,0.8,18.0,397.0,364.96,281.22
2016,10,3,11,15,43.0,255.5,0.8,18.0,287.0,263.73,204.49
2016,10,3,11,30,4.0,174.0,0.8,18.0,177.0,150.94,116.26
2016,10,3,11,45,12.5,226.0,0.85,18.0,235.5,205.4,159.72
2016,10,3,12,0,21.0,278.0,0.9,18.0,294.0,262.46,203.88
2016,10,3,12,15,35.5,301.0,0.9,18.0,327.5,317.92,246.28
2016,10,3,12,30,50.0,324.0,0.9,18.0,361.0,359.98,278.08
2016,10,3,12,45,30.5,275.5,0.95,18.0,298.0,293.72,227.7
2016,10,3,13,0,11.0,227.0,1.0,18.0,235.0,210.69,163.74
2016,10,3,13,15,21.0,249.5,0.95,18.0,264.0,244.06,190.58
2016,10,3,13,30,31.0,272.0,0.9,18.0,293.0,300.47,234.26
2016,10,3,13,45,22.5,246.5,0.9,18.0,261.5,246.44,192.53
2016,10,3,14,0,14.0,221.0,0.9,18.0,230.0,213.69,167.31
2016,10,3,14,15,93.5,241.5,0.9,18.0,296.0,339.25,268.23
2016,10,3,14,30,173.0,262.0,0.9,18.0,362.0,469.48,368.0
2016,10,3,14,45,107.0,232.5,0.9,18.0,293.0,349.31,275.91
2016,10,3,15,0,41.0,203.0,0.9,18.0,224.0,251.76,199.6
2016,10,3,15,15,20.5,143.0,0.9,17.5,153.5,148.32,117.8
2016,10,3,15,30,0.0,83.0,0.9,17.0,83.0,69.51,52.85
2016,10,3,15,45,0.0,72.5,0.9,17.0,72.5,60.14,45.29
2016,10,3,16,0,0.0,62.0,0.9,17.0,62.0,51.36,38.0
2016,10,3,16,15,304.0,57.0,0.85,16.5,131.5,347.33,289.5
2016,10,3,16,30,608.0,52.0,0.8,16.0,201.0,579.69,466.07
2016,10,3,16,45,531.0,45.0,0.8,15.5,152.5,488.07,392.16
2016,10,3,17,0,454.0,38.0,0.8,15.0,104.0,401.84,321.18
2016,10,3,17,15,316.5,27.0,0.75,14.5,64.0,278.53,207.14
2016,10,3,17,30,179.0,16.0,0.7,14.0,24.0,119.62,0.0
2016,10,3,17,45,89.5,8.0,0.65,14.0,12.0,6.83,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,15,85.0,13.5,0.75,11.5,19.5,11.52,0.0
2016,10,4,6,30,170.0,27.0,0.8,12.0,39.0,20.97,7.6
2016,10,4,6,45,268.5,42.5,0.9,12.5,79.5,32.74,22.69
2016,10,4,7,0,367.0,58.0,1.0,13.0,120.0,44.31,33.67
2016,10,4,7,15,440.5,68.5,1.0,13.0,168.5,54.49,43.17
2016,10,4,7,30,514.0,79.0,1.0,13.0,217.0,61.67,49.77
2016,10,4,7,45,550.5,89.5,1.0,13.5,264.5,68.37,55.65
2016,10,4,8,0,587.0,100.0,1.0,14.0,312.0,87.21,60.39
2016,10,4,8,15,424.0,141.0,0.95,14.5,305.5,143.12,97.98
2016,10,4,8,30,261.0,182.0,0.9,15.0,299.0,180.65,133.28
2016,10,4,8,45,186.5,206.5,0.9,15.5,294.5,204.45,155.87
2016,10,4,9,0,112.0,231.0,0.9,16.0,290.0,217.24,169.05
2016,10,4,9,15,72.0,232.5,0.9,16.0,271.5,215.32,168.91
2016,10,4,9,30,32.0,234.0,0.9,16.0,253.0,207.71,163.54
2016,10,4,9,45,78.0,268.0,0.95,16.5,318.0,262.62,206.23
2016,10,4,10,0,124.0,302.0,1.0,17.0,383.0,329.73,257.57
2016,10,4,10,15,158.0,316.0,1.0,17.5,422.5,374.07,290.76
2016,10,4,10,30,192.0,330.0,1.0,18.0,462.0,422.07,326.39
2016,10,4,10,45,538.0,221.5,1.0,18.5,606.5,596.06,457.88
2016,10,4,11,0,884.0,113.0,1.0,19.0,751.0,773.38,584.63
2016,10,4,11,15,888.0,113.5,1.05,19.0,762.5,818.03,612.83
2016,10,4,11,30,892.0,114.0,1.1,19.0,774.0,860.05,640.73
2016,10,4,11,45,899.5,111.0,1.2,19.5,778.5,898.68,665.79
2016,10,4,12,0,907.0,108.0,1.3,20.0,783.0,934.4,688.85
2016,10,4,12,15,906.0,107.5,1.35,20.0,778.0,961.86,707.11
2016,10,4,12,30,905.0,107.0,1.4,20.0,773.0,985.67,723.19
2016,10,4,12,45,906.5,104.0,1.5,20.0,760.5,1005.38,737.59
2016,10,4,13,0,908.0,101.0,1.6,20.0,748.0,1021.27,749.72
2016,10,4,13,15,901.5,99.5,1.65,20.0,727.0,1027.0,754.77
2016,10,4,13,30,895.0,98.0,1.7,20.0,706.0,1028.68,757.51
2016,10,4,13,45,888.5,95.5,1.8,20.0,677.5,1025.16,757.83
2016,10,4,14,0,882.0,93.0,1.9,20.0,649.0,1017.66,755.73
2016,10,4,14,15,869.0,91.0,1.95,19.5,613.5,1012.17,755.87
2016,10,4,14,30,856.0,89.0,2.0,19.0,578.0,991.05,745.73
2016,10,4,14,45,841.5,85.5,2.05,19.0,537.0,962.96,729.64
2016,10,4,15,0,827.0,82.0,2.1,19.0,496.0,931.56,711.21
2016,10,4,15,15,803.0,78.5,2.1,18.5,449.5,888.1,684.99
2016,10,4,15,30,779.0,75.0,2.1,18.0,403.0,842.29,656.6
2016,10,4,15,45,748.0,70.5,2.15,18.0,354.0,786.96,619.76
2016,10,4,16,0,717.0,66.0,2.2,18.0,305.0,730.41,580.77
2016,10,4,16,15,666.5,60.5,2.15,17.0,253.5,662.1,532.69
2016,10,4,16,30,616.0,55.0,2.1,16.0,202.0,589.58,478.71
2016,10,4,16,45,537.5,47.0,2.1,15.5,152.5,495.1,403.65
2016,10,4,17,0,459.0,39.0,2.1,15.0,103.0,406.01,327.91
2016,10,4,17,15,312.5,27.5,2.0,14.5,62.5,276.04,201.79
2016,10,4,17,30,166.0,16.0,1.9,14.0,22.0,111.7,0.0
2016,10,4,17,45,83.0,8.0,1.85,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,12.0,1.2,8.5,20.0,10.24,0.0
2016,10,5,6,30,235.0,24.0,1.2,9.0,40.0,19.99,6.0
2016,10,5,6,45,368.0,35.0,1.3,10.0,85.0,28.76,19.38
2016,10,5,7,0,501.0,46.0,1.4,11.0,130.0,37.46,27.81
2016,10,5,7,15,575.0,53.0,1.4,11.5,181.0,42.46,32.63
2016,10,5,7,30,649.0,60.0,1.4,12.0,232.0,47.46,37.24
2016,10,5,7,45,700.5,64.0,1.45,13.0,284.5,54.42,43.34
2016,10,5,8,0,752.0,68.0,1.5,14.0,337.0,72.85,45.42
2016,10,5,8,15,783.5,71.5,1.45,14.5,386.5,131.59,74.06
2016,10,5,8,30,815.0,75.0,1.4,15.0,436.0,194.19,120.41
2016,10,5,8,45,840.5,77.0,1.35,16.0,482.5,257.72,173.87
2016,10,5,9,0,866.0,79.0,1.3,17.0,529.0,323.69,230.95
2016,10,5,9,15,882.0,81.5,1.25,17.5,569.5,390.63,288.77
2016,10,5,9,30,898.0,84.0,1.2,18.0,610.0,455.61,343.35
2016,10,5,9,45,914.5,83.5,1.2,18.5,645.5,518.39,394.48
2016,10,5,10,0,931.0,83.0,1.2,19.0,681.0,581.1,443.56
2016,10,5,10,15,939.0,84.5,1.2,19.0,708.5,640.38,489.16
2016,10,5,10,30,947.0,86.0,1.2,19.0,736.0,698.16,532.16
2016,10,5,10,45,954.5,85.5,1.25,19.5,756.0,751.84,570.52
2016,10,5,11,0,962.0,85.0,1.3,20.0,776.0,803.38,604.69
2016,10,5,11,15,965.5,85.5,1.3,20.0,787.5,850.45,635.34
2016,10,5,11,30,969.0,86.0,1.3,20.0,799.0,894.6,663.77
2016,10,5,11,45,971.5,85.5,1.35,20.5,802.5,933.69,688.1
2016,10,5,12,0,974.0,85.0,1.4,21.0,806.0,969.38,710.12
2016,10,5,12,15,973.0,84.5,1.45,21.0,800.5,998.26,729.13
2016,10,5,12,30,972.0,84.0,1.5,21.0,795.0,1023.24,745.8
2016,10,5,12,45,965.5,85.5,1.6,21.0,780.5,1041.23,758.98
2016,10,5,13,0,959.0,87.0,1.7,21.0,766.0,1055.02,769.73
2016,10,5,13,15,953.0,86.0,1.7,21.0,744.0,1062.14,774.91
2016,10,5,13,30,947.0,85.0,1.7,21.0,722.0,1065.03,777.67
2016,10,5,13,45,938.5,83.5,1.75,21.0,693.0,1060.58,776.78
2016,10,5,14,0,930.0,82.0,1.8,21.0,664.0,1051.99,773.47
2016,10,5,14,15,917.5,80.5,1.8,20.5,627.0,1035.35,765.89
2016,10,5,14,30,905.0,79.0,1.8,20.0,590.0,1014.9,755.96
2016,10,5,14,45,887.0,77.0,1.85,20.0,547.5,984.77,738.94
2016,10,5,15,0,869.0,75.0,1.9,20.0,505.0,962.2,726.89
2016,10,5,15,15,844.5,72.0,1.9,19.5,457.5,918.02,700.68
2016,10,5,15,30,820.0,69.0,1.9,19.0,410.0,871.4,672.36
2016,10,5,15,45,782.0,66.0,1.9,19.0,358.5,810.66,631.98
2016,10,5,16,0,744.0,63.0,1.9,19.0,307.0,749.0,589.65
2016,10,5,16,15,691.5,57.5,1.85,18.5,254.5,671.87,534.77
2016,10,5,16,30,639.0,52.0,1.8,18.0,202.0,595.91,477.97
2016,10,5,16,45,549.5,45.0,1.75,17.5,151.0,500.79,403.06
2016,10,5,17,0,460.0,38.0,1.7,17.0,100.0,405.01,322.54
2016,10,5,17,15,304.5,26.0,1.65,16.0,59.5,266.2,185.8
2016,10,5,17,30,149.0,14.0,1.6,15.0,19.0,99.75,0.0
2016,10,5,17,45,74.5,7.0,1.6,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,130.0,11.0,0.9,9.0,19.5,9.39,0.0
2016,10,6,6,30,260.0,22.0,0.8,10.0,39.0,18.3,3.69
2016,10,6,6,45,388.0,32.0,0.75,11.0,83.0,26.27,17.08
2016,10,6,7,0,516.0,42.0,0.7,12.0,127.0,34.22,24.82
2016,10,6,7,15,587.5,48.5,0.7,12.5,177.5,38.95,29.38
2016,10,6,7,30,659.0,55.0,0.7,13.0,228.0,47.56,37.2
2016,10,6,7,45,707.5,59.5,0.75,14.0,279.5,50.81,39.97
2016,10,6,8,0,756.0,64.0,0.8,15.0,331.0,70.65,42.82
2016,10,6,8,15,786.0,67.5,0.8,15.5,380.0,129.47,71.68
2016,10,6,8,30,816.0,71.0,0.8,16.0,429.0,191.92,117.78
2016,10,6,8,45,839.5,73.0,0.85,17.0,474.5,254.96,170.61
2016,10,6,9,0,863.0,75.0,0.9,18.0,520.0,322.74,228.78
2016,10,6,9,15,878.5,77.0,0.9,18.5,560.0,386.21,283.49
2016,10,6,9,30,894.0,79.0,0.9,19.0,600.0,450.18,336.97
2016,10,6,9,45,911.0,78.0,0.95,20.0,634.5,512.31,386.69
2016,10,6,10,0,928.0,77.0,1.0,21.0,669.0,574.4,434.35
2016,10,6,10,15,935.0,78.0,1.0,21.5,695.5,632.26,477.51
2016,10,6,10,30,942.0,79.0,1.0,22.0,722.0,688.51,517.9
2016,10,6,10,45,946.5,80.5,1.0,22.5,741.0,741.68,554.71
2016,10,6,11,0,951.0,82.0,1.0,23.0,760.0,792.51,587.09
2016,10,6,11,15,953.5,82.0,1.0,23.5,771.0,837.66,614.69
2016,10,6,11,30,956.0,82.0,1.0,24.0,782.0,879.82,640.01
2016,10,6,11,45,956.0,82.5,1.0,24.5,784.5,917.21,661.98
2016,10,6,12,0,956.0,83.0,1.0,25.0,787.0,951.11,681.59
2016,10,6,12,15,954.5,83.0,1.0,25.0,781.0,979.45,698.98
2016,10,6,12,30,953.0,83.0,1.0,25.0,775.0,1003.94,714.08
2016,10,6,12,45,951.0,81.5,1.05,25.0,761.5,1022.28,726.48
2016,10,6,13,0,949.0,80.0,1.1,25.0,748.0,1036.54,736.6
2016,10,6,13,15,943.5,79.0,1.1,25.0,726.5,1043.8,741.67
2016,10,6,13,30,938.0,78.0,1.1,25.0,705.0,1046.89,744.45
2016,10,6,13,45,928.5,77.0,1.15,25.0,675.5,1041.81,743.4
2016,10,6,14,0,919.0,76.0,1.2,25.0,646.0,1032.65,740.08
2016,10,6,14,15,907.0,74.5,1.2,24.5,610.5,1016.39,732.98
2016,10,6,14,30,895.0,73.0,1.2,24.0,575.0,996.36,723.65
2016,10,6,14,45,878.5,71.0,1.2,24.0,533.0,967.67,707.43
2016,10,6,15,0,862.0,69.0,1.2,24.0,491.0,935.79,689.14
2016,10,6,15,15,839.0,66.0,1.2,23.5,444.5,893.48,665.07
2016,10,6,15,30,816.0,63.0,1.2,23.0,398.0,858.69,645.53
2016,10,6,15,45,782.5,59.5,1.25,23.0,348.0,801.51,609.4
2016,10,6,16,0,749.0,56.0,1.3,23.0,298.0,743.3,571.28
2016,10,6,16,15,699.5,51.5,1.25,22.0,247.0,670.04,521.55
2016,10,6,16,30,650.0,47.0,1.2,21.0,196.0,597.83,469.68
2016,10,6,16,45,567.5,40.0,1.15,20.0,146.0,499.92,394.99
2016,10,6,17,0,485.0,33.0,1.1,19.0,96.0,407.13,318.74
2016,10,6,17,15,242.5,25.0,1.1,18.0,56.5,222.4,144.63
2016,10,6,17,30,0.0,17.0,1.1,17.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,15,147.0,10.0,1.0,11.5,19.0,8.54,0.0
2016,10,7,6,30,294.0,20.0,0.9,12.0,38.0,16.62,1.29
2016,10,7,6,45,416.0,29.5,0.85,13.0,82.0,24.27,15.1
2016,10,7,7,0,538.0,39.0,0.8,14.0,126.0,34.71,24.99
2016,10,7,7,15,607.0,45.0,0.8,15.0,176.0,39.51,29.52
2016,10,7,7,30,676.0,51.0,0.8,16.0,226.0,44.33,33.86
2016,10,7,7,45,719.0,55.5,0.85,17.0,277.0,47.68,36.71
2016,10,7,8,0,762.0,60.0,0.9,18.0,328.0,68.5,39.93
2016,10,7,8,15,716.0,75.5,0.9,18.5,356.0,130.2,74.13
2016,10,7,8,30,670.0,91.0,0.9,19.0,384.0,181.84,114.74
2016,10,7,8,45,765.5,81.5,0.95,20.0,448.5,246.3,164.93
2016,10,7,9,0,861.0,72.0,1.0,21.0,513.0,320.33,224.84
2016,10,7,9,15,876.0,74.5,1.0,21.5,552.5,383.83,279.09
2016,10,7,9,30,891.0,77.0,1.0,22.0,592.0,447.8,332.12
2016,10,7,9,45,893.0,82.0,1.0,23.0,623.5,508.1,379.81
2016,10,7,10,0,895.0,87.0,1.0,24.0,655.0,566.9,424.19
2016,10,7,10,15,903.0,88.5,0.95,24.5,681.0,624.15,465.96
2016,10,7,10,30,911.0,90.0,0.9,25.0,707.0,679.98,504.98
2016,10,7,10,45,914.5,91.5,0.85,25.5,725.5,731.03,539.21
2016,10,7,11,0,918.0,93.0,0.8,26.0,744.0,779.75,569.46
2016,10,7,11,15,921.0,93.5,0.7,26.5,754.5,824.5,594.81
2016,10,7,11,30,924.0,94.0,0.6,27.0,765.0,866.43,617.67
2016,10,7,11,45,923.5,94.5,0.5,27.5,767.5,902.36,636.2
2016,10,7,12,0,923.0,95.0,0.4,28.0,770.0,934.88,652.28
2016,10,7,12,15,635.5,207.5,0.35,28.0,671.0,835.75,589.33
2016,10,7,12,30,348.0,320.0,0.3,28.0,572.0,678.13,483.22
2016,10,7,12,45,343.5,314.5,0.25,28.5,559.5,680.55,485.67
2016,10,7,13,0,339.0,309.0,0.2,29.0,547.0,681.07,484.91
2016,10,7,13,15,427.5,269.0,0.2,29.0,559.5,753.34,534.14
2016,10,7,13,30,516.0,229.0,0.2,29.0,572.0,806.39,569.93
2016,10,7,13,45,518.5,217.0,0.2,29.0,549.0,801.08,567.1
2016,10,7,14,0,521.0,205.0,0.2,29.0,526.0,792.97,563.46
2016,10,7,14,15,484.0,204.0,0.25,28.5,488.5,755.2,541.91
2016,10,7,14,30,447.0,203.0,0.3,28.0,451.0,715.54,519.07
2016,10,7,14,45,479.5,178.0,0.4,28.0,426.0,714.7,523.05
2016,10,7,15,0,512.0,153.0,0.5,28.0,401.0,709.74,523.57
2016,10,7,15,15,528.0,133.0,0.55,27.5,367.0,691.06,514.28
2016,10,7,15,30,544.0,113.0,0.6,27.0,333.0,677.31,508.25
2016,10,7,15,45,500.5,106.5,0.7,26.5,289.5,607.98,463.64
2016,10,7,16,0,457.0,100.0,0.8,26.0,246.0,548.14,424.2
2016,10,7,16,15,416.0,86.5,0.9,24.5,201.5,482.44,379.38
2016,10,7,16,30,375.0,73.0,1.0,23.0,157.0,418.55,332.5
2016,10,7,16,45,307.5,58.0,1.1,22.0,115.0,335.54,266.71
2016,10,7,17,0,240.0,43.0,1.2,21.0,73.0,258.35,201.31
2016,10,7,17,15,120.0,26.5,1.15,20.5,41.5,143.05,83.14
2016,10,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.1,19.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,89.5,10.5,1.05,14.0,16.0,8.96,0.0
2016,10,8,6,30,179.0,21.0,0.9,15.0,32.0,17.41,0.0
2016,10,8,6,45,309.5,33.5,0.8,16.0,73.5,27.52,17.49
2016,10,8,7,0,440.0,46.0,0.7,17.0,115.0,37.46,27.0
2016,10,8,7,15,517.5,54.0,0.7,17.5,164.5,43.19,32.4
2016,10,8,7,30,595.0,62.0,0.7,18.0,214.0,48.89,37.56
2016,10,8,7,45,645.5,67.5,0.75,19.0,264.5,52.38,40.51
2016,10,8,8,0,696.0,73.0,0.8,20.0,315.0,73.17,44.09
2016,10,8,8,15,730.0,77.5,0.75,21.0,363.5,134.08,75.84
2016,10,8,8,30,764.0,82.0,0.7,22.0,412.0,194.47,119.3
2016,10,8,8,45,788.0,85.0,0.7,23.5,456.5,255.25,168.46
2016,10,8,9,0,812.0,88.0,0.7,25.0,501.0,318.38,220.56
2016,10,8,9,15,829.5,90.5,0.7,25.5,540.5,380.79,272.41
2016,10,8,9,30,847.0,93.0,0.7,26.0,580.0,444.13,323.38
2016,10,8,9,45,889.5,83.0,0.7,27.0,620.5,507.95,372.06
2016,10,8,10,0,932.0,73.0,0.7,28.0,661.0,573.73,420.23
2016,10,8,10,15,939.5,74.0,0.7,28.5,687.5,631.89,461.95
2016,10,8,10,30,947.0,75.0,0.7,29.0,714.0,688.47,501.02
2016,10,8,10,45,952.0,76.0,0.75,29.5,732.5,741.5,536.98
2016,10,8,11,0,957.0,77.0,0.8,30.0,751.0,792.2,568.58
2016,10,8,11,15,960.0,77.5,0.8,30.0,762.0,838.26,596.94
2016,10,8,11,30,963.0,78.0,0.8,30.0,773.0,881.38,623.18
2016,10,8,11,45,963.0,78.0,0.8,30.5,775.5,918.23,644.05
2016,10,8,12,0,963.0,78.0,0.8,31.0,778.0,951.55,662.62
2016,10,8,12,15,961.5,78.0,0.8,31.0,772.5,979.82,679.41
2016,10,8,12,30,960.0,78.0,0.8,31.0,767.0,1004.23,693.97
2016,10,8,12,45,955.5,78.0,0.85,31.0,752.5,1021.79,705.6
2016,10,8,13,0,951.0,78.0,0.9,31.0,738.0,1035.24,715.03
2016,10,8,13,15,945.0,77.0,0.9,30.5,716.5,1041.84,721.0
2016,10,8,13,30,939.0,76.0,0.9,30.0,695.0,1044.25,724.77
2016,10,8,13,45,929.5,75.0,0.9,30.0,665.5,1039.0,722.73
2016,10,8,14,0,920.0,74.0,0.9,30.0,636.0,1029.68,718.51
2016,10,8,14,15,907.5,72.5,0.9,29.5,600.0,1012.77,711.31
2016,10,8,14,30,895.0,71.0,0.9,29.0,564.0,992.11,701.95
2016,10,8,14,45,877.0,69.0,0.95,29.0,522.0,961.86,686.22
2016,10,8,15,0,859.0,67.0,1.0,29.0,480.0,928.47,668.38
2016,10,8,15,15,835.5,64.5,1.0,28.5,433.5,886.39,645.08
2016,10,8,15,30,812.0,62.0,1.0,28.0,387.0,851.86,626.16
2016,10,8,15,45,777.0,58.5,1.0,27.5,337.0,793.48,590.55
2016,10,8,16,0,742.0,55.0,1.0,27.0,287.0,734.2,553.0
2016,10,8,16,15,690.0,50.0,0.95,25.5,236.0,658.59,503.4
2016,10,8,16,30,638.0,45.0,0.9,24.0,185.0,584.31,451.5
2016,10,8,16,45,551.0,38.0,0.9,23.0,136.0,483.91,375.99
2016,10,8,17,0,464.0,31.0,0.9,22.0,87.0,389.08,297.98
2016,10,8,17,15,232.0,15.5,0.9,21.0,43.5,197.44,101.35
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,138.0,9.0,1.05,14.5,16.5,7.68,0.0
2016,10,9,6,30,276.0,18.0,0.9,15.0,33.0,14.93,0.0
2016,10,9,6,45,404.0,28.0,0.8,16.0,76.5,23.05,13.62
2016,10,9,7,0,532.0,38.0,0.7,17.0,120.0,33.9,23.88
2016,10,9,7,15,603.5,44.5,0.65,17.5,170.5,39.17,28.87
2016,10,9,7,30,675.0,51.0,0.6,18.0,221.0,44.44,33.65
2016,10,9,7,45,719.0,55.5,0.6,19.0,271.5,47.79,36.5
2016,10,9,8,0,763.0,60.0,0.6,20.0,322.0,70.25,40.16
2016,10,9,8,15,793.0,63.5,0.6,21.0,370.5,129.45,69.45
2016,10,9,8,30,823.0,67.0,0.6,22.0,419.0,192.24,115.02
2016,10,9,8,45,843.0,69.5,0.6,23.0,463.5,255.2,166.73
2016,10,9,9,0,863.0,72.0,0.6,24.0,508.0,322.32,222.88
2016,10,9,9,15,878.0,74.5,0.6,24.5,547.5,385.86,276.06
2016,10,9,9,30,893.0,77.0,0.6,25.0,587.0,449.85,327.91
2016,10,9,9,45,904.0,78.5,0.65,26.0,620.0,511.18,375.52
2016,10,9,10,0,915.0,80.0,0.7,27.0,653.0,571.91,420.67
2016,10,9,10,15,922.0,81.0,0.75,27.5,679.0,628.91,462.3
2016,10,9,10,30,929.0,82.0,0.8,28.0,705.0,684.31,501.39
2016,10,9,10,45,932.0,83.5,0.85,28.5,723.0,735.63,536.48
2016,10,9,11,0,935.0,85.0,0.9,29.0,741.0,784.5,567.49
2016,10,9,11,15,937.5,85.5,0.9,29.0,751.0,829.29,595.39
2016,10,9,11,30,940.0,86.0,0.9,29.0,761.0,871.16,621.18
2016,10,9,11,45,939.0,87.0,0.95,29.0,763.0,907.48,644.14
2016,10,9,12,0,938.0,88.0,1.0,29.0,765.0,940.32,664.97
2016,10,9,12,15,936.0,88.0,1.0,29.0,759.0,967.51,681.49
2016,10,9,12,30,934.0,88.0,1.0,29.0,753.0,990.92,695.77
2016,10,9,12,45,924.0,90.0,1.05,29.0,737.5,1005.06,705.48
2016,10,9,13,0,914.0,92.0,1.1,29.0,722.0,1015.07,712.95
2016,10,9,13,15,907.5,90.5,1.15,28.5,700.0,1020.32,719.16
2016,10,9,13,30,901.0,89.0,1.2,28.0,678.0,1021.52,723.13
2016,10,9,13,45,890.0,88.0,1.25,28.0,648.5,1014.8,721.0
2016,10,9,14,0,879.0,87.0,1.3,28.0,619.0,1004.18,716.66
2016,10,9,14,15,865.5,85.0,1.3,27.5,583.5,986.04,708.34
2016,10,9,14,30,852.0,83.0,1.3,27.0,548.0,975.69,705.07
2016,10,9,14,45,832.0,80.5,1.3,27.0,506.0,943.3,686.32
2016,10,9,15,0,812.0,78.0,1.3,27.0,464.0,907.86,665.67
2016,10,9,15,15,785.5,75.0,1.25,26.5,418.0,862.91,639.03
2016,10,9,15,30,759.0,72.0,1.2,26.0,372.0,815.8,610.4
2016,10,9,15,45,720.0,67.5,1.2,25.5,322.5,753.94,571.36
2016,10,9,16,0,681.0,63.0,1.2,25.0,273.0,697.63,534.62
2016,10,9,16,15,624.0,57.0,1.1,24.0,222.5,619.27,480.09
2016,10,9,16,30,567.0,51.0,1.0,23.0,172.0,543.07,424.19
2016,10,9,16,45,473.5,42.5,0.95,22.0,124.5,439.77,344.71
2016,10,9,17,0,380.0,34.0,0.9,21.0,77.0,343.6,263.12
2016,10,9,17,15,190.0,17.0,0.8,20.0,38.5,171.62,69.4
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
