Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,79.0,5.0,1.15,10.5,6.5,0.0,0.0
2016,10,20,6,30,158.0,10.0,1.1,11.0,13.0,8.54,0.0
2016,10,20,6,45,318.5,20.5,1.05,11.5,50.5,16.95,4.8
2016,10,20,7,0,479.0,31.0,1.0,12.0,88.0,27.94,18.52
2016,10,20,7,15,564.0,38.0,1.0,12.5,136.0,33.81,24.41
2016,10,20,7,30,649.0,45.0,1.0,13.0,184.0,39.71,29.97
2016,10,20,7,45,700.5,49.5,1.05,14.0,233.5,43.23,33.16
2016,10,20,8,0,752.0,54.0,1.1,15.0,283.0,71.95,39.42
2016,10,20,8,15,785.5,57.5,1.05,15.5,330.5,130.38,71.56
2016,10,20,8,30,819.0,61.0,1.0,16.0,378.0,192.77,119.31
2016,10,20,8,45,842.5,63.5,0.95,17.0,422.0,258.16,174.81
2016,10,20,9,0,866.0,66.0,0.9,18.0,466.0,322.46,230.44
2016,10,20,9,15,882.5,68.0,0.95,19.0,504.5,385.5,284.64
2016,10,20,9,30,899.0,70.0,1.0,20.0,543.0,449.11,337.51
2016,10,20,9,45,913.5,70.5,1.05,21.0,576.0,510.58,386.77
2016,10,20,10,0,928.0,71.0,1.1,22.0,609.0,571.75,433.78
2016,10,20,10,15,936.0,72.0,1.1,22.5,634.5,629.02,476.61
2016,10,20,10,30,944.0,73.0,1.1,23.0,660.0,684.75,516.76
2016,10,20,10,45,949.0,73.5,1.15,23.5,678.0,736.09,553.05
2016,10,20,11,0,954.0,74.0,1.2,24.0,696.0,785.09,584.87
2016,10,20,11,15,956.5,74.5,1.2,24.0,706.0,829.59,613.58
2016,10,20,11,30,959.0,75.0,1.2,24.0,716.0,871.11,640.1
2016,10,20,11,45,959.5,75.0,1.25,24.5,717.5,907.21,662.38
2016,10,20,12,0,960.0,75.0,1.3,25.0,719.0,939.83,682.37
2016,10,20,12,15,958.0,75.0,1.3,25.0,713.0,966.58,699.2
2016,10,20,12,30,956.0,75.0,1.3,25.0,707.0,989.49,713.7
2016,10,20,12,45,948.5,76.0,1.35,25.5,692.0,1004.46,722.77
2016,10,20,13,0,941.0,77.0,1.4,26.0,677.0,1015.32,729.48
2016,10,20,13,15,934.5,76.0,1.4,26.0,654.5,1020.57,733.5
2016,10,20,13,30,928.0,75.0,1.4,26.0,632.0,1021.73,735.21
2016,10,20,13,45,917.5,74.0,1.4,26.0,602.5,1014.9,732.13
2016,10,20,14,0,907.0,73.0,1.4,26.0,573.0,1004.14,726.81
2016,10,20,14,15,893.0,71.0,1.4,25.5,537.0,984.8,717.61
2016,10,20,14,30,879.0,69.0,1.4,25.0,501.0,961.88,706.18
2016,10,20,14,45,859.0,67.0,1.4,25.0,459.5,929.84,687.36
2016,10,20,15,0,839.0,65.0,1.4,25.0,418.0,905.2,673.28
2016,10,20,15,15,810.5,61.5,1.3,24.0,372.0,857.27,644.4
2016,10,20,15,30,782.0,58.0,1.2,23.0,326.0,807.37,613.43
2016,10,20,15,45,740.5,54.0,1.1,22.5,277.0,743.93,570.57
2016,10,20,16,0,699.0,50.0,1.0,22.0,228.0,680.11,525.55
2016,10,20,16,15,631.5,44.0,0.95,20.5,178.5,593.14,463.43
2016,10,20,16,30,564.0,38.0,0.9,19.0,129.0,508.76,398.88
2016,10,20,16,45,445.0,29.0,0.9,18.0,85.0,388.27,298.93
2016,10,20,17,0,326.0,20.0,0.9,17.0,41.0,265.64,106.41
2016,10,20,17,15,163.0,10.0,0.95,16.5,20.5,109.44,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,226.5,15.5,0.65,12.5,41.5,12.49,1.21
2016,10,21,7,0,453.0,31.0,0.6,13.0,83.0,25.62,16.37
2016,10,21,7,15,540.0,38.0,0.55,13.5,130.0,33.77,24.25
2016,10,21,7,30,627.0,45.0,0.5,14.0,177.0,39.64,29.79
2016,10,21,7,45,681.0,49.5,0.45,14.5,226.0,43.14,33.03
2016,10,21,8,0,735.0,54.0,0.4,15.0,275.0,71.68,39.4
2016,10,21,8,15,769.0,57.5,0.4,16.0,322.0,129.01,70.8
2016,10,21,8,30,803.0,61.0,0.4,17.0,369.0,190.37,117.14
2016,10,21,8,45,828.0,63.5,0.4,18.0,413.0,252.5,169.3
2016,10,21,9,0,853.0,66.0,0.4,19.0,457.0,318.73,225.63
2016,10,21,9,15,869.5,68.0,0.45,19.5,495.0,380.91,278.84
2016,10,21,9,30,886.0,70.0,0.5,20.0,533.0,443.66,330.96
2016,10,21,9,45,897.0,72.0,0.6,21.0,565.0,504.1,379.25
2016,10,21,10,0,908.0,74.0,0.7,22.0,597.0,563.93,425.2
2016,10,21,10,15,916.0,75.0,0.7,22.5,622.0,620.11,466.73
2016,10,21,10,30,924.0,76.0,0.7,23.0,647.0,674.8,505.65
2016,10,21,10,45,928.5,77.0,0.75,23.5,664.5,725.34,541.04
2016,10,21,11,0,933.0,78.0,0.8,24.0,682.0,773.57,572.28
2016,10,21,11,15,935.5,78.0,0.8,24.5,691.5,816.63,598.54
2016,10,21,11,30,938.0,78.0,0.8,25.0,701.0,856.76,622.58
2016,10,21,11,45,937.0,79.0,0.85,25.5,702.0,891.97,644.08
2016,10,21,12,0,936.0,80.0,0.9,26.0,703.0,923.72,663.36
2016,10,21,12,15,933.5,79.5,0.95,26.0,696.5,948.79,679.78
2016,10,21,12,30,931.0,79.0,1.0,26.0,690.0,970.08,694.01
2016,10,21,12,45,923.5,80.0,1.05,26.0,674.5,984.56,704.18
2016,10,21,13,0,916.0,81.0,1.1,26.0,659.0,995.05,712.12
2016,10,21,13,15,908.0,79.5,1.15,25.5,637.0,997.95,716.94
2016,10,21,13,30,900.0,78.0,1.2,25.0,615.0,996.84,719.53
2016,10,21,13,45,888.0,77.0,1.25,25.0,585.0,988.48,716.32
2016,10,21,14,0,876.0,76.0,1.3,25.0,555.0,976.31,710.89
2016,10,21,14,15,591.0,137.5,1.35,24.5,451.5,787.23,589.99
2016,10,21,14,30,306.0,199.0,1.4,24.0,348.0,550.78,424.48
2016,10,21,14,45,553.0,133.5,1.45,23.5,374.5,726.45,558.65
2016,10,21,15,0,800.0,68.0,1.5,23.0,401.0,871.45,659.81
2016,10,21,15,15,770.0,64.5,1.45,22.5,356.0,823.01,627.27
2016,10,21,15,30,740.0,61.0,1.4,22.0,311.0,772.78,594.74
2016,10,21,15,45,695.0,56.5,1.4,21.5,263.0,706.84,550.17
2016,10,21,16,0,650.0,52.0,1.4,21.0,215.0,640.83,503.33
2016,10,21,16,15,580.0,45.5,1.3,20.0,167.0,560.26,442.95
2016,10,21,16,30,510.0,39.0,1.2,19.0,119.0,476.9,376.66
2016,10,21,16,45,387.5,29.5,1.2,18.0,77.0,357.01,274.77
2016,10,21,17,0,265.0,20.0,1.2,17.0,35.0,230.78,59.65
2016,10,21,17,15,132.5,10.0,1.2,16.5,17.5,90.42,0.0
2016,10,21,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,210.0,16.5,0.75,10.5,39.5,13.36,0.61
2016,10,22,7,0,420.0,33.0,0.7,11.0,79.0,27.34,17.89
2016,10,22,7,15,511.5,40.5,0.7,11.5,126.0,33.05,23.77
2016,10,22,7,30,603.0,48.0,0.7,12.0,173.0,38.79,29.25
2016,10,22,7,45,660.5,53.0,0.7,13.0,222.0,46.05,35.82
2016,10,22,8,0,718.0,58.0,0.7,14.0,271.0,74.75,42.41
2016,10,22,8,15,518.5,100.5,0.65,14.5,267.5,132.49,84.68
2016,10,22,8,30,319.0,143.0,0.6,15.0,264.0,168.74,121.63
2016,10,22,8,45,580.5,106.5,0.6,15.5,358.0,229.76,162.47
2016,10,22,9,0,842.0,70.0,0.6,16.0,452.0,317.5,228.5
2016,10,22,9,15,859.0,72.5,0.55,16.5,490.5,381.34,283.12
2016,10,22,9,30,876.0,75.0,0.5,17.0,529.0,444.18,335.27
2016,10,22,9,45,880.0,79.5,0.5,17.5,559.5,503.15,382.88
2016,10,22,10,0,884.0,84.0,0.5,18.0,590.0,560.83,427.54
2016,10,22,10,15,893.0,85.5,0.55,18.5,615.5,616.94,469.87
2016,10,22,10,30,902.0,87.0,0.6,19.0,641.0,671.73,509.84
2016,10,22,10,45,908.5,87.5,0.65,20.0,658.5,722.2,544.6
2016,10,22,11,0,915.0,88.0,0.7,21.0,676.0,770.57,575.65
2016,10,22,11,15,918.0,88.5,0.75,21.0,686.0,813.93,604.29
2016,10,22,11,30,921.0,89.0,0.8,21.0,696.0,854.48,630.97
2016,10,22,11,45,923.0,88.5,0.85,21.5,698.0,890.08,653.12
2016,10,22,12,0,925.0,88.0,0.9,22.0,700.0,922.42,673.12
2016,10,22,12,15,923.0,88.0,0.9,22.0,694.0,948.32,689.39
2016,10,22,12,30,921.0,88.0,0.9,22.0,688.0,970.52,703.45
2016,10,22,12,45,909.0,90.5,0.95,22.0,671.5,982.41,712.13
2016,10,22,13,0,897.0,93.0,1.0,22.0,655.0,990.23,718.57
2016,10,22,13,15,889.0,91.5,1.0,22.0,633.0,993.14,721.15
2016,10,22,13,30,881.0,90.0,1.0,22.0,611.0,992.11,721.5
2016,10,22,13,45,870.5,88.0,1.05,22.0,581.5,995.52,725.86
2016,10,22,14,0,860.0,86.0,1.1,22.0,552.0,983.7,720.6
2016,10,22,14,15,843.5,84.0,1.1,21.5,516.0,962.24,709.85
2016,10,22,14,30,827.0,82.0,1.1,21.0,480.0,937.28,696.9
2016,10,22,14,45,671.0,102.5,1.15,20.5,407.5,810.65,616.19
2016,10,22,15,0,515.0,123.0,1.2,20.0,335.0,669.35,521.86
2016,10,22,15,15,484.0,115.0,1.2,19.5,296.5,621.73,490.97
2016,10,22,15,30,453.0,107.0,1.2,19.0,258.0,573.67,457.67
2016,10,22,15,45,424.0,93.5,1.2,18.5,217.5,519.94,418.73
2016,10,22,16,0,395.0,80.0,1.2,18.0,177.0,466.43,378.14
2016,10,22,16,15,345.5,65.5,1.15,17.0,136.5,395.94,322.05
2016,10,22,16,30,296.0,51.0,1.1,16.0,96.0,328.41,265.38
2016,10,22,16,45,207.0,35.5,1.1,15.0,61.5,235.31,181.75
2016,10,22,17,0,118.0,20.0,1.1,14.0,27.0,129.93,6.6
2016,10,22,17,15,59.0,10.0,1.1,13.5,13.5,44.95,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,194.5,16.5,0.85,10.5,37.5,13.38,0.0
2016,10,23,7,0,389.0,33.0,0.8,11.0,75.0,27.33,17.75
2016,10,23,7,15,482.0,41.0,0.75,11.5,120.5,33.41,24.05
2016,10,23,7,30,575.0,49.0,0.7,12.0,166.0,39.51,29.87
2016,10,23,7,45,633.5,54.5,0.7,13.0,214.5,43.38,33.42
2016,10,23,8,0,692.0,60.0,0.7,14.0,263.0,75.75,43.72
2016,10,23,8,15,729.0,64.5,0.75,14.5,310.0,131.43,74.99
2016,10,23,8,30,766.0,69.0,0.8,15.0,357.0,191.62,121.11
2016,10,23,8,45,792.5,72.0,0.85,16.0,400.0,252.23,172.64
2016,10,23,9,0,819.0,75.0,0.9,17.0,443.0,315.39,227.37
2016,10,23,9,15,837.0,77.0,0.95,17.5,481.0,376.82,280.77
2016,10,23,9,30,855.0,79.0,1.0,18.0,519.0,439.12,333.38
2016,10,23,9,45,873.0,79.0,1.05,18.5,552.0,499.17,382.59
2016,10,23,10,0,891.0,79.0,1.1,19.0,585.0,559.4,430.2
2016,10,23,10,15,703.0,143.5,1.15,19.5,553.5,566.11,435.91
2016,10,23,10,30,515.0,208.0,1.2,20.0,522.0,542.87,418.41
2016,10,23,10,45,714.5,146.0,1.25,20.5,595.0,655.65,502.83
2016,10,23,11,0,914.0,84.0,1.3,21.0,668.0,765.05,580.55
2016,10,23,11,15,916.0,84.5,1.35,21.0,677.0,807.44,608.42
2016,10,23,11,30,918.0,85.0,1.4,21.0,686.0,846.96,634.93
2016,10,23,11,45,914.0,87.0,1.45,21.0,686.5,880.03,657.08
2016,10,23,12,0,910.0,89.0,1.5,21.0,687.0,909.58,676.97
2016,10,23,12,15,907.5,88.5,1.5,21.0,680.0,933.99,692.88
2016,10,23,12,30,905.0,88.0,1.5,21.0,673.0,954.72,706.5
2016,10,23,12,45,896.5,88.5,1.5,21.0,657.5,967.21,714.9
2016,10,23,13,0,888.0,89.0,1.5,21.0,642.0,975.76,721.0
2016,10,23,13,15,879.5,87.5,1.5,21.0,619.5,977.96,723.19
2016,10,23,13,30,871.0,86.0,1.5,21.0,597.0,976.26,723.1
2016,10,23,13,45,858.5,84.5,1.55,21.0,567.5,978.08,726.27
2016,10,23,14,0,846.0,83.0,1.6,21.0,538.0,964.9,719.72
2016,10,23,14,15,829.5,81.0,1.6,20.5,502.5,943.5,708.61
2016,10,23,14,30,813.0,79.0,1.6,20.0,467.0,918.69,695.25
2016,10,23,14,45,788.5,76.5,1.6,20.0,426.0,882.38,672.63
2016,10,23,15,0,764.0,74.0,1.6,20.0,385.0,843.38,647.9
2016,10,23,15,15,731.5,70.0,1.6,19.5,340.0,792.76,615.63
2016,10,23,15,30,699.0,66.0,1.6,19.0,295.0,740.5,581.11
2016,10,23,15,45,646.0,61.5,1.6,18.5,247.5,675.85,535.96
2016,10,23,16,0,593.0,57.0,1.6,18.0,200.0,605.69,484.42
2016,10,23,16,15,518.0,49.5,1.55,17.0,153.5,515.49,415.14
2016,10,23,16,30,443.0,42.0,1.5,16.0,107.0,429.13,344.64
2016,10,23,16,45,221.5,35.0,1.45,15.5,67.5,245.65,187.29
2016,10,23,17,0,0.0,28.0,1.4,15.0,28.0,39.83,0.0
2016,10,23,17,15,0.0,14.0,1.35,14.5,14.0,11.95,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,18.0,18.0,1.8,12.5,20.0,14.8,0.0
2016,10,24,7,0,36.0,36.0,1.9,13.0,40.0,28.26,18.16
2016,10,24,7,15,55.5,56.0,1.95,13.0,65.5,42.92,32.14
2016,10,24,7,30,75.0,76.0,2.0,13.0,91.0,57.25,45.4
2016,10,24,7,45,85.0,96.5,2.1,13.5,118.0,71.48,58.28
2016,10,24,8,0,95.0,117.0,2.2,14.0,145.0,90.86,69.88
2016,10,24,8,15,104.5,136.0,2.2,14.0,171.0,115.95,88.69
2016,10,24,8,30,114.0,155.0,2.2,14.0,197.0,142.64,110.21
2016,10,24,8,45,172.5,171.5,2.2,14.5,244.0,180.45,139.46
2016,10,24,9,0,231.0,188.0,2.2,15.0,291.0,228.5,177.88
2016,10,24,9,15,179.5,208.0,2.15,15.0,292.0,242.01,191.36
2016,10,24,9,30,128.0,228.0,2.1,15.0,293.0,252.33,201.2
2016,10,24,9,45,78.5,224.5,2.1,15.0,265.0,231.32,185.01
2016,10,24,10,0,29.0,221.0,2.1,15.0,237.0,208.72,166.76
2016,10,24,10,15,72.0,250.5,2.05,15.5,293.5,264.81,211.68
2016,10,24,10,30,115.0,280.0,2.0,16.0,350.0,326.51,260.14
2016,10,24,10,45,221.5,278.5,2.0,16.5,417.5,417.56,331.69
2016,10,24,11,0,328.0,277.0,2.0,17.0,485.0,520.72,410.49
2016,10,24,11,15,214.5,290.5,1.95,17.0,427.0,452.04,356.37
2016,10,24,11,30,101.0,304.0,1.9,17.0,369.0,371.9,293.1
2016,10,24,11,45,55.0,256.5,1.85,17.5,292.0,289.55,228.46
2016,10,24,12,0,9.0,209.0,1.8,18.0,215.0,190.78,149.4
2016,10,24,12,15,7.5,201.5,1.8,18.0,206.5,183.34,143.77
2016,10,24,12,30,6.0,194.0,1.8,18.0,198.0,175.74,137.76
2016,10,24,12,45,150.5,234.5,1.8,18.0,328.0,391.24,311.5
2016,10,24,13,0,295.0,275.0,1.8,18.0,458.0,604.38,472.73
2016,10,24,13,15,351.0,252.0,1.8,18.0,462.0,640.03,499.37
2016,10,24,13,30,407.0,229.0,1.8,18.0,466.0,674.41,526.48
2016,10,24,13,45,229.0,226.0,1.85,18.0,358.5,500.85,395.7
2016,10,24,14,0,51.0,223.0,1.9,18.0,251.0,283.49,225.28
2016,10,24,14,15,40.0,203.0,1.9,18.0,224.5,252.05,201.47
2016,10,24,14,30,29.0,183.0,1.9,18.0,198.0,220.41,176.42
2016,10,24,14,45,59.0,176.0,1.95,18.0,201.5,245.2,198.18
2016,10,24,15,0,89.0,169.0,2.0,18.0,205.0,269.79,219.5
2016,10,24,15,15,82.5,150.0,1.95,17.5,180.5,242.9,198.45
2016,10,24,15,30,76.0,131.0,1.9,17.0,156.0,215.97,177.1
2016,10,24,15,45,67.5,111.0,1.85,16.5,130.5,185.75,152.44
2016,10,24,16,0,59.0,91.0,1.8,16.0,105.0,155.56,127.16
2016,10,24,16,15,45.0,70.5,1.7,15.5,80.0,120.03,96.57
2016,10,24,16,30,31.0,50.0,1.6,15.0,55.0,84.27,65.25
2016,10,24,16,45,15.5,31.5,1.5,14.5,34.0,50.36,33.91
2016,10,24,17,0,0.0,13.0,1.4,14.0,13.0,10.73,0.0
2016,10,24,17,15,0.0,6.5,1.35,13.5,6.5,5.55,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,1.2,13.0,10.0,8.23,0.0
2016,10,25,7,0,0.0,20.0,1.2,13.0,20.0,16.49,8.16
2016,10,25,7,15,0.0,33.5,1.2,13.5,33.5,27.69,18.72
2016,10,25,7,30,0.0,47.0,1.2,14.0,47.0,38.6,28.73
2016,10,25,7,45,0.0,61.5,1.3,14.5,61.5,50.06,39.1
2016,10,25,8,0,0.0,76.0,1.4,15.0,76.0,61.65,47.08
2016,10,25,8,15,0.0,89.5,1.45,15.0,89.5,72.82,56.52
2016,10,25,8,30,0.0,103.0,1.5,15.0,103.0,84.11,65.93
2016,10,25,8,45,176.5,135.5,1.55,15.5,213.5,153.73,116.85
2016,10,25,9,0,353.0,168.0,1.6,16.0,324.0,248.53,189.7
2016,10,25,9,15,289.5,194.5,1.6,16.5,330.0,274.14,213.39
2016,10,25,9,30,226.0,221.0,1.6,17.0,336.0,287.43,226.0
2016,10,25,9,45,116.0,200.5,1.65,17.5,260.0,234.23,185.23
2016,10,25,10,0,6.0,180.0,1.7,18.0,184.0,154.83,121.45
2016,10,25,10,15,435.0,129.0,1.65,18.0,390.5,389.16,310.68
2016,10,25,10,30,864.0,78.0,1.6,18.0,597.0,637.02,499.28
2016,10,25,10,45,494.0,187.0,1.6,18.5,485.5,538.38,420.9
2016,10,25,11,0,124.0,296.0,1.6,19.0,374.0,378.64,295.21
2016,10,25,11,15,66.5,251.5,1.55,19.0,293.5,284.81,223.35
2016,10,25,11,30,9.0,207.0,1.5,19.0,213.0,186.93,145.64
2016,10,25,11,45,22.5,236.5,1.5,19.5,251.5,227.47,177.92
2016,10,25,12,0,36.0,266.0,1.5,20.0,290.0,287.7,224.46
2016,10,25,12,15,21.5,231.5,1.5,20.0,246.0,225.32,175.64
2016,10,25,12,30,7.0,197.0,1.5,20.0,202.0,179.73,139.68
2016,10,25,12,45,9.5,203.5,1.5,20.0,210.0,189.59,147.81
2016,10,25,13,0,12.0,210.0,1.5,20.0,218.0,199.92,156.18
2016,10,25,13,15,62.0,237.0,1.5,20.0,273.5,298.97,235.55
2016,10,25,13,30,112.0,264.0,1.5,20.0,329.0,385.38,303.09
2016,10,25,13,45,128.5,251.5,1.5,20.0,322.5,412.46,324.08
2016,10,25,14,0,145.0,239.0,1.5,20.0,316.0,418.08,329.49
2016,10,25,14,15,187.0,219.5,1.45,20.0,312.0,438.64,347.16
2016,10,25,14,30,229.0,200.0,1.4,20.0,308.0,457.47,363.37
2016,10,25,14,45,308.0,170.5,1.4,20.0,301.5,516.39,410.55
2016,10,25,15,0,387.0,141.0,1.4,20.0,295.0,571.09,453.59
2016,10,25,15,15,543.5,99.5,1.3,19.5,288.0,662.6,522.93
2016,10,25,15,30,700.0,58.0,1.2,19.0,281.0,729.28,570.62
2016,10,25,15,45,653.5,53.5,1.2,18.5,235.5,663.55,523.5
2016,10,25,16,0,607.0,49.0,1.2,18.0,190.0,598.01,475.48
2016,10,25,16,15,531.5,42.5,1.1,17.0,144.5,515.5,411.73
2016,10,25,16,30,456.0,36.0,1.0,16.0,99.0,430.67,342.03
2016,10,25,16,45,325.0,26.0,0.95,15.5,61.5,307.95,226.48
2016,10,25,17,0,194.0,16.0,0.9,15.0,24.0,141.43,0.0
2016,10,25,17,15,97.0,8.0,0.85,14.5,12.0,6.83,0.0
2016,10,25,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,214.5,13.5,0.8,11.5,34.5,10.96,0.0
2016,10,26,7,0,429.0,27.0,0.7,12.0,69.0,24.42,14.67
2016,10,26,7,15,522.5,34.0,0.7,12.5,114.0,30.36,21.12
2016,10,26,7,30,616.0,41.0,0.7,13.0,159.0,36.34,26.84
2016,10,26,7,45,670.5,45.5,0.75,14.0,206.5,39.92,30.16
2016,10,26,8,0,725.0,50.0,0.8,15.0,254.0,69.27,37.08
2016,10,26,8,15,760.5,53.0,0.8,15.5,300.0,125.34,68.33
2016,10,26,8,30,796.0,56.0,0.8,16.0,346.0,185.57,114.55
2016,10,26,8,45,820.0,58.5,0.85,17.0,388.5,248.84,168.47
2016,10,26,9,0,844.0,61.0,0.9,18.0,431.0,311.34,222.91
2016,10,26,9,15,861.5,63.0,0.95,18.5,468.5,372.85,276.52
2016,10,26,9,30,879.0,65.0,1.0,19.0,506.0,435.05,329.2
2016,10,26,9,45,888.5,67.5,1.1,19.5,537.5,494.39,378.28
2016,10,26,10,0,898.0,70.0,1.2,20.0,569.0,552.99,425.09
2016,10,26,10,15,907.5,71.5,1.2,20.5,594.0,609.55,468.13
2016,10,26,10,30,917.0,73.0,1.2,21.0,619.0,664.82,508.66
2016,10,26,10,45,920.0,75.0,1.3,21.5,636.5,714.64,544.96
2016,10,26,11,0,923.0,77.0,1.4,22.0,654.0,762.08,577.22
2016,10,26,11,15,927.0,77.5,1.45,22.0,664.5,806.04,606.87
2016,10,26,11,30,931.0,78.0,1.5,22.0,675.0,847.26,634.51
2016,10,26,11,45,930.0,79.0,1.55,22.0,676.5,881.91,657.68
2016,10,26,12,0,929.0,80.0,1.6,22.0,678.0,913.15,678.64
2016,10,26,12,15,927.5,80.0,1.6,22.0,672.0,939.25,695.64
2016,10,26,12,30,926.0,80.0,1.6,22.0,666.0,961.67,710.35
2016,10,26,12,45,921.5,79.5,1.6,22.0,651.5,976.9,720.52
2016,10,26,13,0,917.0,79.0,1.6,22.0,637.0,988.21,728.38
2016,10,26,13,15,909.5,78.0,1.6,21.5,615.5,992.07,733.03
2016,10,26,13,30,902.0,77.0,1.6,21.0,594.0,991.96,735.38
2016,10,26,13,45,891.5,75.5,1.6,21.0,564.5,984.37,731.67
2016,10,26,14,0,881.0,74.0,1.6,21.0,535.0,972.98,725.69
2016,10,26,14,15,865.0,72.0,1.55,20.5,499.5,951.89,714.11
2016,10,26,14,30,849.0,70.0,1.5,20.0,464.0,938.15,707.5
2016,10,26,14,45,827.5,67.5,1.45,20.0,423.0,904.31,685.92
2016,10,26,15,0,806.0,65.0,1.4,20.0,382.0,867.62,662.33
2016,10,26,15,15,774.0,61.5,1.3,19.5,336.5,817.46,629.5
2016,10,26,15,30,742.0,58.0,1.2,19.0,291.0,765.59,594.52
2016,10,26,15,45,696.0,53.0,1.15,18.5,243.5,698.47,547.68
2016,10,26,16,0,650.0,48.0,1.1,18.0,196.0,631.38,498.49
2016,10,26,16,15,572.0,41.5,1.0,17.0,149.0,537.84,426.92
2016,10,26,16,30,494.0,35.0,0.9,16.0,102.0,457.37,360.45
2016,10,26,16,45,353.5,25.0,0.85,15.5,62.5,325.53,233.1
2016,10,26,17,0,213.0,15.0,0.8,15.0,23.0,152.85,0.0
2016,10,26,17,15,106.5,7.5,0.85,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,0.95,12.5,13.5,11.14,0.0
2016,10,27,7,0,0.0,27.0,1.0,13.0,27.0,22.03,12.38
2016,10,27,7,15,0.0,45.5,1.0,13.5,45.5,36.36,26.19
2016,10,27,7,30,0.0,64.0,1.0,14.0,64.0,50.52,39.2
2016,10,27,7,45,5.5,81.5,1.05,15.0,83.0,63.92,51.2
2016,10,27,8,0,11.0,99.0,1.1,16.0,102.0,78.31,60.64
2016,10,27,8,15,15.0,116.0,1.1,16.5,121.0,93.93,73.19
2016,10,27,8,30,19.0,133.0,1.1,17.0,140.0,110.24,86.25
2016,10,27,8,45,10.5,138.5,1.15,17.5,142.5,115.35,90.51
2016,10,27,9,0,2.0,144.0,1.2,18.0,145.0,119.07,93.5
2016,10,27,9,15,31.5,177.5,1.15,18.0,193.0,160.75,126.6
2016,10,27,9,30,61.0,211.0,1.1,18.0,241.0,205.72,162.17
2016,10,27,9,45,30.5,172.0,1.1,18.5,187.0,162.9,127.79
2016,10,27,10,0,0.0,133.0,1.1,19.0,133.0,111.35,85.96
2016,10,27,10,15,0.0,135.5,1.15,19.0,135.5,113.73,87.86
2016,10,27,10,30,0.0,138.0,1.2,19.0,138.0,116.1,89.66
2016,10,27,10,45,7.0,177.5,1.25,19.5,182.0,156.02,121.51
2016,10,27,11,0,14.0,217.0,1.3,20.0,226.0,197.91,154.34
2016,10,27,11,15,13.5,218.0,1.45,19.5,227.0,199.85,156.04
2016,10,27,11,30,13.0,219.0,1.6,19.0,228.0,201.74,157.87
2016,10,27,11,45,13.5,219.0,1.75,19.0,228.0,203.49,159.36
2016,10,27,12,0,14.0,219.0,1.9,19.0,228.0,205.3,160.92
2016,10,27,12,15,9.0,202.0,1.9,18.5,208.0,185.67,145.56
2016,10,27,12,30,4.0,185.0,1.9,18.0,188.0,165.69,129.82
2016,10,27,12,45,7.5,195.5,1.95,18.0,200.5,180.2,141.75
2016,10,27,13,0,11.0,206.0,2.0,18.0,213.0,195.41,154.17
2016,10,27,13,15,5.5,169.5,1.9,17.5,173.0,154.79,121.77
2016,10,27,13,30,0.0,133.0,1.8,17.0,133.0,114.66,89.39
2016,10,27,13,45,6.0,158.0,1.7,17.0,161.5,146.06,115.51
2016,10,27,14,0,12.0,183.0,1.6,17.0,190.0,180.03,143.42
2016,10,27,14,15,8.0,168.5,1.5,17.0,173.0,162.82,129.49
2016,10,27,14,30,4.0,154.0,1.4,17.0,156.0,145.64,115.64
2016,10,27,14,45,4.0,144.0,1.35,17.0,146.0,137.45,109.26
2016,10,27,15,0,4.0,134.0,1.3,17.0,136.0,129.52,103.02
2016,10,27,15,15,2.0,118.5,1.2,17.0,119.5,113.46,89.85
2016,10,27,15,30,0.0,103.0,1.1,17.0,103.0,97.49,76.63
2016,10,27,15,45,0.0,85.5,1.0,17.0,85.5,80.79,62.66
2016,10,27,16,0,0.0,68.0,0.9,17.0,68.0,63.85,48.27
2016,10,27,16,15,0.0,51.0,0.8,16.5,51.0,47.17,33.99
2016,10,27,16,30,0.0,34.0,0.7,16.0,34.0,29.77,18.94
2016,10,27,16,45,0.0,20.5,0.65,16.0,20.5,16.93,6.56
2016,10,27,17,0,0.0,7.0,0.6,16.0,7.0,5.97,0.0
2016,10,27,17,15,0.0,3.5,0.6,15.5,3.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,1.1,13.5,6.5,5.55,0.0
2016,10,28,7,0,0.0,13.0,1.2,14.0,13.0,10.69,2.93
2016,10,28,7,15,0.0,23.5,1.2,14.0,23.5,19.38,11.28
2016,10,28,7,30,0.0,34.0,1.2,14.0,34.0,28.08,19.33
2016,10,28,7,45,0.0,45.0,1.25,14.5,45.0,37.22,27.64
2016,10,28,8,0,0.0,56.0,1.3,15.0,56.0,46.37,34.1
2016,10,28,8,15,0.0,67.0,1.25,15.0,67.0,55.36,41.76
2016,10,28,8,30,0.0,78.0,1.2,15.0,78.0,64.4,49.35
2016,10,28,8,45,161.0,123.0,1.2,15.0,192.0,140.4,106.69
2016,10,28,9,0,322.0,168.0,1.2,15.0,306.0,239.73,184.02
2016,10,28,9,15,205.0,191.5,1.2,15.0,282.5,238.03,187.04
2016,10,28,9,30,88.0,215.0,1.2,15.0,259.0,220.56,175.54
2016,10,28,9,45,55.5,211.0,1.3,15.5,239.5,209.31,166.76
2016,10,28,10,0,23.0,207.0,1.4,16.0,220.0,187.64,149.04
2016,10,28,10,15,28.5,222.0,1.45,16.5,238.5,213.98,169.87
2016,10,28,10,30,34.0,237.0,1.5,17.0,257.0,235.19,186.27
2016,10,28,10,45,25.5,230.0,1.55,17.5,245.5,216.36,170.77
2016,10,28,11,0,17.0,223.0,1.6,18.0,234.0,205.8,161.9
2016,10,28,11,15,120.5,259.5,1.6,18.0,336.0,349.12,276.33
2016,10,28,11,30,224.0,296.0,1.6,18.0,438.0,479.23,376.17
2016,10,28,11,45,252.0,292.5,1.65,18.5,452.5,511.24,399.45
2016,10,28,12,0,280.0,289.0,1.7,19.0,467.0,561.62,436.39
2016,10,28,12,15,249.0,290.5,1.65,18.5,447.5,530.02,413.33
2016,10,28,12,30,218.0,292.0,1.6,18.0,428.0,513.64,401.58
2016,10,28,12,45,218.5,284.5,1.6,18.0,418.5,514.38,402.83
2016,10,28,13,0,219.0,277.0,1.6,18.0,409.0,514.14,403.29
2016,10,28,13,15,157.0,265.5,1.55,18.0,358.5,447.51,352.27
2016,10,28,13,30,95.0,254.0,1.5,18.0,308.0,358.15,283.46
2016,10,28,13,45,47.5,156.0,1.45,18.0,183.0,198.56,158.39
2016,10,28,14,0,0.0,58.0,1.4,18.0,58.0,48.07,34.49
2016,10,28,14,15,54.0,128.0,1.3,18.0,152.5,176.77,142.9
2016,10,28,14,30,108.0,198.0,1.2,18.0,247.0,319.63,257.79
2016,10,28,14,45,105.5,180.5,1.2,18.0,225.0,298.8,241.28
2016,10,28,15,0,103.0,163.0,1.2,18.0,203.0,296.39,239.9
2016,10,28,15,15,396.0,112.0,1.15,17.5,237.5,535.47,433.68
2016,10,28,15,30,689.0,61.0,1.1,17.0,272.0,720.55,569.16
2016,10,28,15,45,644.0,55.0,1.05,16.5,226.5,654.6,519.2
2016,10,28,16,0,599.0,49.0,1.0,16.0,181.0,596.29,475.34
2016,10,28,16,15,516.5,42.0,0.9,15.5,135.5,501.67,400.77
2016,10,28,16,30,434.0,35.0,0.8,15.0,90.0,411.87,325.19
2016,10,28,16,45,217.0,26.0,0.75,14.5,53.5,225.42,150.38
2016,10,28,17,0,0.0,17.0,0.7,14.0,17.0,14.51,0.0
2016,10,28,17,15,0.0,8.5,0.75,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,45,154.5,14.0,0.95,12.5,27.5,11.95,0.0
2016,10,29,7,0,309.0,28.0,1.0,13.0,55.0,23.21,12.67
2016,10,29,7,15,412.5,37.5,1.05,13.5,98.0,30.65,21.09
2016,10,29,7,30,516.0,47.0,1.1,14.0,141.0,38.03,28.11
2016,10,29,7,45,584.0,52.0,1.15,14.5,187.5,41.5,31.42
2016,10,29,8,0,652.0,57.0,1.2,15.0,234.0,69.08,38.5
2016,10,29,8,15,326.0,71.0,1.2,15.0,159.5,90.72,57.82
2016,10,29,8,30,0.0,85.0,1.2,15.0,85.0,69.93,53.99
2016,10,29,8,45,0.0,83.0,1.3,15.5,83.0,68.67,52.74
2016,10,29,9,0,0.0,81.0,1.4,16.0,81.0,67.19,51.26
2016,10,29,9,15,46.0,147.5,1.4,16.0,170.0,140.99,111.5
2016,10,29,9,30,92.0,214.0,1.4,16.0,259.0,221.53,176.25
2016,10,29,9,45,46.0,175.0,1.45,16.5,197.5,173.1,137.26
2016,10,29,10,0,0.0,136.0,1.5,17.0,136.0,113.99,88.92
2016,10,29,10,15,119.5,200.5,1.5,17.0,270.0,255.61,204.23
2016,10,29,10,30,239.0,265.0,1.5,17.0,404.0,401.82,318.57
2016,10,29,10,45,269.5,268.0,1.5,17.5,429.5,452.63,356.28
2016,10,29,11,0,300.0,271.0,1.5,18.0,455.0,495.1,387.86
2016,10,29,11,15,181.0,274.0,1.45,18.0,385.5,410.66,322.42
2016,10,29,11,30,62.0,277.0,1.4,18.0,316.0,314.06,246.38
2016,10,29,11,45,192.5,277.0,1.4,18.5,398.5,444.78,349.21
2016,10,29,12,0,323.0,277.0,1.4,19.0,481.0,585.99,454.31
2016,10,29,12,15,617.0,178.0,1.35,19.0,562.5,781.85,598.35
2016,10,29,12,30,911.0,79.0,1.3,19.0,644.0,943.25,704.7
2016,10,29,12,45,906.5,78.5,1.3,19.0,629.5,958.07,712.82
2016,10,29,13,0,902.0,78.0,1.3,19.0,615.0,969.06,720.51
2016,10,29,13,15,894.0,77.0,1.25,19.0,593.5,972.19,722.45
2016,10,29,13,30,886.0,76.0,1.2,19.0,572.0,971.45,722.12
2016,10,29,13,45,874.5,74.5,1.2,19.0,543.0,962.82,717.71
2016,10,29,14,0,863.0,73.0,1.2,19.0,514.0,950.48,711.11
2016,10,29,14,15,846.5,71.0,1.2,19.0,479.0,929.07,698.61
2016,10,29,14,30,830.0,69.0,1.2,19.0,444.0,915.0,691.1
2016,10,29,14,45,806.0,66.5,1.2,19.0,403.0,879.15,668.75
2016,10,29,15,0,782.0,64.0,1.2,19.0,362.0,840.65,644.4
2016,10,29,15,15,748.5,60.5,1.15,18.5,317.5,789.82,611.31
2016,10,29,15,30,715.0,57.0,1.1,18.0,273.0,737.45,576.01
2016,10,29,15,45,662.0,52.5,1.05,17.5,226.5,666.01,525.22
2016,10,29,16,0,609.0,48.0,1.0,17.0,180.0,594.97,472.18
2016,10,29,16,15,525.5,41.0,0.95,16.0,134.5,506.87,403.77
2016,10,29,16,30,442.0,34.0,0.9,15.0,89.0,416.22,327.79
2016,10,29,16,45,287.5,23.0,0.85,14.5,52.5,269.47,170.72
2016,10,29,17,0,133.0,12.0,0.8,14.0,16.0,97.28,0.0
2016,10,29,17,15,66.5,6.0,0.8,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
