Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,6,45,8.0,14.0,2.0,12.5,15.0,11.95,0.0
2016,10,30,7,0,16.0,28.0,2.1,13.0,30.0,22.5,11.64
2016,10,30,7,15,40.5,47.5,2.2,13.0,54.0,37.16,26.68
2016,10,30,7,30,65.0,67.0,2.3,13.0,78.0,50.81,39.44
2016,10,30,7,45,77.5,87.0,2.4,13.5,104.5,64.86,52.26
2016,10,30,8,0,90.0,107.0,2.5,14.0,131.0,83.91,64.06
2016,10,30,8,15,101.5,125.5,2.55,14.0,157.5,108.43,82.57
2016,10,30,8,30,113.0,144.0,2.6,14.0,184.0,134.77,103.87
2016,10,30,8,45,56.5,85.0,2.65,14.5,105.0,85.49,64.99
2016,10,30,9,0,0.0,26.0,2.7,15.0,26.0,21.46,12.68
2016,10,30,9,15,0.0,53.0,2.75,15.0,53.0,43.88,31.7
2016,10,30,9,30,0.0,80.0,2.8,15.0,80.0,66.42,50.61
2016,10,30,9,45,4.5,132.0,2.85,15.5,134.5,112.45,88.71
2016,10,30,10,0,9.0,184.0,2.9,16.0,189.0,160.35,127.67
2016,10,30,10,15,4.5,104.5,2.85,16.0,107.0,89.78,69.45
2016,10,30,10,30,0.0,25.0,2.8,16.0,25.0,20.68,11.75
2016,10,30,10,45,0.0,83.0,2.8,16.5,83.0,69.0,52.0
2016,10,30,11,0,0.0,141.0,2.8,17.0,141.0,119.28,93.11
2016,10,30,11,15,3.0,166.5,2.75,17.0,168.5,144.73,113.76
2016,10,30,11,30,6.0,192.0,2.7,17.0,196.0,171.21,135.15
2016,10,30,11,45,3.0,136.0,2.65,17.5,138.0,117.92,91.66
2016,10,30,12,0,0.0,80.0,2.6,18.0,80.0,66.52,49.44
2016,10,30,12,15,1.5,128.0,2.55,18.0,128.5,109.91,85.08
2016,10,30,12,30,3.0,176.0,2.5,18.0,177.0,156.54,122.88
2016,10,30,12,45,46.5,222.5,2.45,18.0,249.5,262.16,208.86
2016,10,30,13,0,90.0,269.0,2.4,18.0,322.0,361.94,288.0
2016,10,30,13,15,53.0,235.5,2.3,17.5,266.5,290.9,231.8
2016,10,30,13,30,16.0,202.0,2.2,17.0,211.0,200.74,159.67
2016,10,30,13,45,8.0,113.0,2.15,17.0,117.5,104.16,81.41
2016,10,30,14,0,0.0,24.0,2.1,17.0,24.0,19.83,11.07
2016,10,30,14,15,34.0,106.0,2.05,17.0,121.5,133.24,107.33
2016,10,30,14,30,68.0,188.0,2.0,17.0,219.0,268.93,218.5
2016,10,30,14,45,34.0,101.0,1.95,17.0,116.5,129.81,104.47
2016,10,30,15,0,0.0,14.0,1.9,17.0,14.0,11.53,4.15
2016,10,30,15,15,0.0,12.0,1.8,16.5,12.0,9.87,2.79
2016,10,30,15,30,0.0,10.0,1.7,16.0,10.0,8.22,1.4
2016,10,30,15,45,0.0,8.0,1.65,15.5,8.0,6.57,0.0
2016,10,30,16,0,0.0,6.0,1.6,15.0,6.0,4.92,0.0
2016,10,30,16,15,0.0,4.5,1.45,14.5,4.5,3.69,0.0
2016,10,30,16,30,0.0,3.0,1.3,14.0,3.0,2.46,0.0
2016,10,30,16,45,0.0,1.5,1.2,13.5,1.5,1.23,0.0
2016,10,30,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,45,150.5,13.5,0.9,10.0,26.0,11.52,0.0
2016,10,31,7,0,301.0,27.0,0.9,10.0,52.0,22.49,11.29
2016,10,31,7,15,412.5,36.5,0.8,10.5,94.5,29.97,20.66
2016,10,31,7,30,524.0,46.0,0.7,11.0,137.0,37.42,27.87
2016,10,31,7,45,592.0,51.5,0.65,11.5,184.0,41.31,31.65
2016,10,31,8,0,660.0,57.0,0.6,12.0,231.0,69.45,39.18
2016,10,31,8,15,701.5,61.5,0.55,12.5,276.5,126.61,72.76
2016,10,31,8,30,743.0,66.0,0.5,13.0,322.0,185.22,117.75
2016,10,31,8,45,777.0,67.5,0.5,13.5,365.0,244.13,168.02
2016,10,31,9,0,811.0,69.0,0.5,14.0,408.0,306.43,222.35
2016,10,31,9,15,830.5,71.5,0.5,14.5,445.5,367.64,275.6
2016,10,31,9,30,850.0,74.0,0.5,15.0,483.0,429.9,328.07
2016,10,31,9,45,688.0,123.5,0.5,15.5,468.5,452.58,349.72
2016,10,31,10,0,526.0,173.0,0.5,16.0,454.0,451.01,350.71
2016,10,31,10,15,495.5,192.0,0.5,16.0,466.5,484.03,376.84
2016,10,31,10,30,465.0,211.0,0.5,16.0,479.0,513.11,398.75
2016,10,31,10,45,543.5,190.5,0.55,16.5,512.5,574.08,444.45
2016,10,31,11,0,622.0,170.0,0.6,17.0,546.0,645.78,496.42
2016,10,31,11,15,762.5,128.5,0.65,17.0,596.0,741.02,565.67
2016,10,31,11,30,903.0,87.0,0.7,17.0,646.0,830.02,625.35
2016,10,31,11,45,592.0,184.0,0.75,17.0,551.0,720.35,548.56
2016,10,31,12,0,281.0,281.0,0.8,17.0,456.0,554.05,426.67
2016,10,31,12,15,588.5,183.5,0.85,17.0,544.5,752.95,577.32
2016,10,31,12,30,896.0,86.0,0.9,17.0,633.0,935.53,699.08
2016,10,31,12,45,632.5,164.0,1.0,17.0,546.0,814.51,617.84
2016,10,31,13,0,369.0,242.0,1.1,17.0,459.0,636.61,492.34
2016,10,31,13,15,184.5,132.5,1.15,17.0,241.0,335.57,269.32
2016,10,31,13,30,0.0,23.0,1.2,17.0,23.0,19.02,10.25
2016,10,31,13,45,0.0,82.5,1.3,17.0,82.5,68.53,51.81
2016,10,31,14,0,0.0,142.0,1.4,17.0,142.0,125.99,99.26
2016,10,31,14,15,149.5,160.0,1.45,16.5,226.0,327.08,267.48
2016,10,31,14,30,299.0,178.0,1.5,16.0,310.0,517.89,418.87
2016,10,31,14,45,530.5,123.0,1.55,16.0,331.0,686.27,548.4
2016,10,31,15,0,762.0,68.0,1.6,16.0,352.0,825.29,648.52
2016,10,31,15,15,726.0,64.5,1.6,15.5,308.0,772.64,611.53
2016,10,31,15,30,690.0,61.0,1.6,15.0,264.0,718.51,574.17
2016,10,31,15,45,632.5,56.0,1.6,15.0,217.0,650.87,523.83
2016,10,31,16,0,575.0,51.0,1.6,15.0,170.0,577.68,466.73
2016,10,31,16,15,483.5,43.0,1.5,14.0,125.0,475.83,385.3
2016,10,31,16,30,392.0,35.0,1.4,13.0,80.0,379.4,301.64
2016,10,31,16,45,196.0,23.5,1.3,12.5,46.0,201.25,107.14
2016,10,31,17,0,0.0,12.0,1.2,12.0,12.0,10.24,0.0
2016,10,31,17,15,0.0,6.0,1.2,11.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,133.0,13.5,1.1,9.5,24.0,11.52,0.0
2016,11,1,7,0,266.0,27.0,1.1,10.0,48.0,22.52,10.58
2016,11,1,7,15,380.5,37.0,1.1,10.5,89.5,30.39,20.93
2016,11,1,7,30,495.0,47.0,1.1,11.0,131.0,38.22,28.53
2016,11,1,7,45,569.0,52.5,1.15,11.5,178.0,42.06,32.27
2016,11,1,8,0,643.0,58.0,1.2,12.0,225.0,69.55,39.7
2016,11,1,8,15,686.0,62.5,1.15,12.0,270.0,125.77,73.0
2016,11,1,8,30,729.0,67.0,1.1,12.0,315.0,183.58,117.9
2016,11,1,8,45,764.0,69.0,1.1,12.5,358.0,242.23,168.51
2016,11,1,9,0,799.0,71.0,1.1,13.0,401.0,304.44,223.49
2016,11,1,9,15,509.0,139.0,1.1,13.5,356.0,309.63,239.31
2016,11,1,9,30,219.0,207.0,1.1,14.0,311.0,273.32,216.88
2016,11,1,9,45,127.5,210.0,1.1,14.5,271.5,249.27,199.08
2016,11,1,10,0,36.0,213.0,1.1,15.0,232.0,206.92,165.0
2016,11,1,10,15,209.0,221.5,1.1,15.0,340.5,327.48,262.34
2016,11,1,10,30,382.0,230.0,1.1,15.0,449.0,468.38,371.87
2016,11,1,10,45,271.5,255.0,1.1,15.5,413.0,441.43,348.81
2016,11,1,11,0,161.0,280.0,1.1,16.0,377.0,391.51,308.9
2016,11,1,11,15,256.0,271.0,1.1,16.0,427.5,479.54,377.68
2016,11,1,11,30,351.0,262.0,1.1,16.0,478.0,560.87,439.22
2016,11,1,11,45,257.5,276.5,1.15,16.5,435.0,515.66,403.08
2016,11,1,12,0,164.0,291.0,1.2,17.0,392.0,446.58,349.79
2016,11,1,12,15,285.5,267.5,1.2,17.0,441.5,555.85,434.64
2016,11,1,12,30,407.0,244.0,1.2,17.0,491.0,651.83,506.51
2016,11,1,12,45,649.5,164.0,1.25,17.0,547.0,829.54,635.39
2016,11,1,13,0,892.0,84.0,1.3,17.0,603.0,963.31,724.6
2016,11,1,13,15,560.0,164.5,1.3,16.5,486.5,758.9,585.76
2016,11,1,13,30,228.0,245.0,1.3,16.0,370.0,498.75,393.87
2016,11,1,13,45,539.5,161.5,1.3,16.0,436.0,747.47,586.0
2016,11,1,14,0,851.0,78.0,1.3,16.0,502.0,952.76,725.98
2016,11,1,14,15,833.5,76.0,1.3,16.0,466.5,930.49,709.71
2016,11,1,14,30,816.0,74.0,1.3,16.0,431.0,904.86,694.19
2016,11,1,14,45,790.5,71.0,1.3,16.0,390.5,867.23,670.25
2016,11,1,15,0,765.0,68.0,1.3,16.0,350.0,827.0,644.1
2016,11,1,15,15,728.5,64.0,1.3,15.5,305.5,773.26,608.72
2016,11,1,15,30,692.0,60.0,1.3,15.0,261.0,718.09,570.92
2016,11,1,15,45,633.0,55.0,1.3,15.0,214.0,649.2,519.98
2016,11,1,16,0,574.0,50.0,1.3,15.0,167.0,574.92,462.35
2016,11,1,16,15,482.0,42.0,1.3,14.0,122.5,472.92,381.57
2016,11,1,16,30,390.0,34.0,1.3,13.0,78.0,376.46,297.54
2016,11,1,16,45,195.0,17.0,1.3,12.0,39.0,190.89,87.47
2016,11,1,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,6,45,143.0,12.5,1.25,7.5,23.0,10.67,0.0
2016,11,2,7,0,286.0,25.0,1.3,8.0,46.0,20.83,8.63
2016,11,2,7,15,400.5,35.0,1.35,8.5,88.5,28.8,19.62
2016,11,2,7,30,515.0,45.0,1.4,9.0,131.0,36.71,27.36
2016,11,2,7,45,582.0,51.5,1.45,9.5,177.5,41.41,31.92
2016,11,2,8,0,649.0,58.0,1.5,10.0,224.0,69.73,40.11
2016,11,2,8,15,692.0,63.0,1.45,10.5,269.5,123.53,71.33
2016,11,2,8,30,735.0,68.0,1.4,11.0,315.0,185.25,119.63
2016,11,2,8,45,767.5,70.5,1.4,12.0,358.0,244.1,170.49
2016,11,2,9,0,800.0,73.0,1.4,13.0,401.0,306.2,225.36
2016,11,2,9,15,820.5,75.5,1.3,13.5,438.5,367.03,279.18
2016,11,2,9,30,841.0,78.0,1.2,14.0,476.0,429.04,332.3
2016,11,2,9,45,867.5,76.0,1.1,15.0,509.5,490.23,382.02
2016,11,2,10,0,894.0,74.0,1.0,16.0,543.0,550.55,428.85
2016,11,2,10,15,903.5,75.0,0.9,16.5,568.0,605.94,470.65
2016,11,2,10,30,913.0,76.0,0.8,17.0,593.0,660.03,509.62
2016,11,2,10,45,919.5,76.5,0.75,17.5,610.0,710.0,544.63
2016,11,2,11,0,926.0,77.0,0.7,18.0,627.0,757.87,575.72
2016,11,2,11,15,929.0,77.5,0.65,18.0,636.5,800.76,602.95
2016,11,2,11,30,932.0,78.0,0.6,18.0,646.0,840.84,627.96
2016,11,2,11,45,932.5,78.0,0.6,18.5,647.5,875.28,648.71
2016,11,2,12,0,933.0,78.0,0.6,19.0,649.0,906.39,667.2
2016,11,2,12,15,930.5,77.5,0.6,19.0,642.5,930.79,682.62
2016,11,2,12,30,928.0,77.0,0.6,19.0,636.0,951.47,695.82
2016,11,2,12,45,925.5,75.5,0.65,19.5,622.0,967.14,705.75
2016,11,2,13,0,923.0,74.0,0.7,20.0,608.0,978.94,713.45
2016,11,2,13,15,915.0,73.0,0.7,20.0,586.0,982.22,716.22
2016,11,2,13,30,907.0,72.0,0.7,20.0,564.0,981.56,716.8
2016,11,2,13,45,894.5,71.0,0.75,20.0,534.5,972.67,713.45
2016,11,2,14,0,882.0,70.0,0.8,20.0,505.0,960.04,707.89
2016,11,2,14,15,865.0,68.0,0.8,19.5,469.5,938.14,696.69
2016,11,2,14,30,848.0,66.0,0.8,19.0,434.0,923.4,690.21
2016,11,2,14,45,823.0,63.5,0.85,19.0,393.0,886.58,668.48
2016,11,2,15,0,798.0,61.0,0.9,19.0,352.0,847.08,644.61
2016,11,2,15,15,763.0,57.5,0.95,18.5,307.5,794.85,612.21
2016,11,2,15,30,728.0,54.0,1.0,18.0,263.0,741.14,577.21
2016,11,2,15,45,673.5,49.5,1.05,17.5,216.0,668.5,526.36
2016,11,2,16,0,619.0,45.0,1.1,17.0,169.0,596.31,472.67
2016,11,2,16,15,530.0,37.5,1.1,16.0,123.5,495.06,393.6
2016,11,2,16,30,441.0,30.0,1.1,15.0,78.0,409.27,317.26
2016,11,2,16,45,220.5,15.0,1.1,14.0,39.0,203.59,73.4
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,6,45,162.0,11.5,1.35,8.5,22.5,9.82,0.0
2016,11,3,7,0,324.0,23.0,1.4,9.0,45.0,19.19,6.45
2016,11,3,7,15,438.5,31.5,1.4,9.5,88.0,25.96,16.97
2016,11,3,7,30,553.0,40.0,1.4,10.0,131.0,35.67,26.28
2016,11,3,7,45,619.0,46.0,1.45,11.0,177.5,40.52,30.9
2016,11,3,8,0,685.0,52.0,1.5,12.0,224.0,69.41,38.8
2016,11,3,8,15,726.5,56.0,1.4,12.5,270.0,123.86,69.64
2016,11,3,8,30,768.0,60.0,1.3,13.0,316.0,183.29,115.61
2016,11,3,8,45,797.5,63.0,1.25,14.0,358.5,243.74,167.66
2016,11,3,9,0,827.0,66.0,1.2,15.0,401.0,307.04,223.25
2016,11,3,9,15,846.5,68.0,1.1,15.5,438.5,368.42,277.16
2016,11,3,9,30,866.0,70.0,1.0,16.0,476.0,430.54,329.92
2016,11,3,9,45,883.0,70.5,0.9,17.0,508.5,490.16,377.98
2016,11,3,10,0,900.0,71.0,0.8,18.0,541.0,549.8,423.65
2016,11,3,10,15,909.5,72.5,0.75,18.5,565.5,605.89,465.8
2016,11,3,10,30,919.0,74.0,0.7,19.0,590.0,660.69,505.27
2016,11,3,10,45,925.0,74.5,0.65,19.5,607.5,710.5,539.74
2016,11,3,11,0,931.0,75.0,0.6,20.0,625.0,758.15,570.24
2016,11,3,11,15,933.5,75.5,0.55,20.5,634.5,800.77,595.81
2016,11,3,11,30,936.0,76.0,0.5,21.0,644.0,840.54,619.05
2016,11,3,11,45,935.5,76.5,0.45,21.5,645.0,874.79,638.35
2016,11,3,12,0,935.0,77.0,0.4,22.0,646.0,905.66,655.3
2016,11,3,12,15,932.5,77.0,0.4,22.0,639.5,930.67,670.78
2016,11,3,12,30,930.0,77.0,0.4,22.0,633.0,951.98,684.09
2016,11,3,12,45,923.5,77.0,0.4,22.5,618.0,965.81,691.55
2016,11,3,13,0,917.0,77.0,0.4,23.0,603.0,975.71,696.82
2016,11,3,13,15,909.0,75.5,0.4,22.5,581.0,978.35,700.49
2016,11,3,13,30,901.0,74.0,0.4,22.0,559.0,977.06,702.02
2016,11,3,13,45,887.5,73.0,0.4,22.0,529.5,967.26,697.11
2016,11,3,14,0,874.0,72.0,0.4,22.0,500.0,953.75,690.11
2016,11,3,14,15,857.0,70.0,0.45,22.0,464.5,942.64,685.84
2016,11,3,14,30,840.0,68.0,0.5,22.0,429.0,917.35,672.45
2016,11,3,14,45,656.0,89.5,0.55,22.0,355.0,769.38,577.76
2016,11,3,15,0,472.0,111.0,0.6,22.0,281.0,608.38,469.84
2016,11,3,15,15,593.5,83.5,0.65,21.0,269.5,682.01,527.1
2016,11,3,15,30,715.0,56.0,0.7,20.0,258.0,731.39,563.41
2016,11,3,15,45,659.5,51.0,0.75,19.5,211.0,657.61,511.15
2016,11,3,16,0,604.0,46.0,0.8,19.0,164.0,584.29,457.41
2016,11,3,16,15,511.0,38.5,0.85,18.0,119.0,490.01,384.75
2016,11,3,16,30,418.0,31.0,0.9,17.0,74.0,393.2,300.11
2016,11,3,16,45,209.0,15.5,0.95,16.5,37.0,195.19,46.19
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,139.0,11.5,1.0,10.5,21.0,9.82,0.0
2016,11,4,7,0,278.0,23.0,1.0,11.0,42.0,19.19,5.09
2016,11,4,7,15,397.0,33.0,0.95,11.5,84.0,27.22,17.79
2016,11,4,7,30,516.0,43.0,0.9,12.0,126.0,35.19,25.6
2016,11,4,7,45,586.0,49.5,0.9,13.0,172.0,39.96,30.14
2016,11,4,8,0,656.0,56.0,0.9,14.0,218.0,68.1,38.11
2016,11,4,8,15,700.0,60.5,0.8,14.5,264.0,124.88,71.02
2016,11,4,8,30,744.0,65.0,0.7,15.0,310.0,183.46,115.57
2016,11,4,8,45,774.5,68.0,0.6,15.5,352.0,242.65,165.81
2016,11,4,9,0,805.0,71.0,0.5,16.0,394.0,304.85,219.57
2016,11,4,9,15,825.0,73.5,0.4,16.5,431.5,365.59,271.58
2016,11,4,9,30,845.0,76.0,0.3,17.0,469.0,427.45,322.56
2016,11,4,9,45,859.5,78.0,0.25,18.0,500.5,487.07,369.44
2016,11,4,10,0,874.0,80.0,0.2,19.0,532.0,546.57,413.98
2016,11,4,10,15,672.5,141.0,0.2,19.5,498.5,541.5,410.88
2016,11,4,10,30,471.0,202.0,0.2,20.0,465.0,507.2,385.65
2016,11,4,10,45,688.5,143.0,0.25,20.5,540.0,629.05,475.3
2016,11,4,11,0,906.0,84.0,0.3,21.0,615.0,749.0,558.55
2016,11,4,11,15,909.0,84.5,0.35,21.0,624.5,791.1,585.14
2016,11,4,11,30,912.0,85.0,0.4,21.0,634.0,830.46,610.95
2016,11,4,11,45,911.5,85.5,0.45,21.5,635.0,864.01,631.75
2016,11,4,12,0,911.0,86.0,0.5,22.0,636.0,894.28,650.46
2016,11,4,12,15,908.5,85.5,0.5,22.0,629.5,918.19,665.4
2016,11,4,12,30,906.0,85.0,0.5,22.0,623.0,938.48,678.2
2016,11,4,12,45,900.0,84.5,0.55,22.0,608.0,951.84,687.89
2016,11,4,13,0,894.0,84.0,0.6,22.0,593.0,961.37,695.46
2016,11,4,13,15,885.5,82.5,0.65,22.0,571.0,963.44,698.56
2016,11,4,13,30,877.0,81.0,0.7,22.0,549.0,961.68,699.51
2016,11,4,13,45,864.5,79.0,0.75,22.0,520.0,962.46,702.27
2016,11,4,14,0,852.0,77.0,0.8,22.0,491.0,948.7,695.82
2016,11,4,14,15,834.0,75.0,0.75,21.5,455.5,926.04,683.16
2016,11,4,14,30,816.0,73.0,0.7,21.0,420.0,900.05,668.34
2016,11,4,14,45,791.0,69.5,0.7,21.0,380.0,862.41,645.33
2016,11,4,15,0,766.0,66.0,0.7,21.0,340.0,822.16,620.17
2016,11,4,15,15,728.5,62.0,0.65,20.0,295.5,767.74,585.92
2016,11,4,15,30,691.0,58.0,0.6,19.0,251.0,711.95,549.27
2016,11,4,15,45,635.5,52.5,0.6,18.5,205.0,645.79,502.8
2016,11,4,16,0,580.0,47.0,0.6,18.0,159.0,574.02,449.36
2016,11,4,16,15,485.5,39.0,0.65,17.0,114.5,470.51,369.7
2016,11,4,16,30,391.0,31.0,0.7,16.0,70.0,372.98,283.26
2016,11,4,16,45,195.5,15.5,0.75,15.5,35.0,184.48,16.3
2016,11,4,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,6,45,142.0,11.0,0.95,10.0,19.5,9.39,0.0
2016,11,5,7,0,284.0,22.0,0.9,10.0,39.0,18.38,3.1
2016,11,5,7,15,402.0,31.5,0.8,10.5,80.5,26.0,16.72
2016,11,5,7,30,520.0,41.0,0.7,11.0,122.0,33.59,24.27
2016,11,5,7,45,586.5,47.5,0.65,12.0,167.5,38.4,28.87
2016,11,5,8,0,653.0,54.0,0.6,13.0,213.0,69.58,39.74
2016,11,5,8,15,696.0,58.5,0.6,13.5,258.0,122.42,69.4
2016,11,5,8,30,739.0,63.0,0.6,14.0,303.0,180.47,113.71
2016,11,5,8,45,765.5,67.0,0.6,15.0,344.5,239.23,163.71
2016,11,5,9,0,792.0,71.0,0.6,16.0,386.0,300.54,216.88
2016,11,5,9,15,812.0,73.5,0.6,16.5,422.5,360.43,268.84
2016,11,5,9,30,832.0,76.0,0.6,17.0,459.0,421.44,320.21
2016,11,5,9,45,850.0,76.5,0.65,17.5,490.5,480.36,368.59
2016,11,5,10,0,868.0,77.0,0.7,18.0,522.0,537.48,414.02
2016,11,5,10,15,877.5,78.5,0.7,18.0,546.5,591.88,456.27
2016,11,5,10,30,887.0,80.0,0.7,18.0,571.0,645.06,496.27
2016,11,5,10,45,895.5,79.5,0.75,18.5,588.0,693.96,531.77
2016,11,5,11,0,904.0,79.0,0.8,19.0,605.0,740.98,564.16
2016,11,5,11,15,906.5,79.5,0.8,19.0,614.0,782.47,591.5
2016,11,5,11,30,909.0,80.0,0.8,19.0,623.0,821.19,616.79
2016,11,5,11,45,910.0,79.5,0.85,19.5,624.0,854.59,638.03
2016,11,5,12,0,911.0,79.0,0.9,20.0,625.0,884.78,657.14
2016,11,5,12,15,908.0,78.5,0.95,20.0,618.0,908.09,673.04
2016,11,5,12,30,905.0,78.0,1.0,20.0,611.0,927.76,686.78
2016,11,5,12,45,893.0,79.5,1.05,20.0,595.5,937.86,694.48
2016,11,5,13,0,881.0,81.0,1.1,20.0,580.0,944.04,699.93
2016,11,5,13,15,872.0,80.0,1.1,20.0,557.5,946.07,702.03
2016,11,5,13,30,863.0,79.0,1.1,20.0,535.0,944.34,701.9
2016,11,5,13,45,707.5,111.5,1.1,20.0,472.5,856.83,645.09
2016,11,5,14,0,552.0,144.0,1.1,20.0,410.0,737.78,565.91
2016,11,5,14,15,603.0,119.5,1.05,19.5,391.0,765.64,588.37
2016,11,5,14,30,654.0,95.0,1.0,19.0,372.0,780.06,599.75
2016,11,5,14,45,593.5,96.0,1.0,19.0,329.0,717.35,556.92
2016,11,5,15,0,533.0,97.0,1.0,19.0,286.0,653.19,512.81
2016,11,5,15,15,500.0,89.5,0.95,18.5,248.0,603.39,478.24
2016,11,5,15,30,467.0,82.0,0.9,18.0,210.0,547.43,437.6
2016,11,5,15,45,425.5,70.5,0.85,17.5,171.0,486.03,391.06
2016,11,5,16,0,384.0,59.0,0.8,17.0,132.0,425.9,343.21
2016,11,5,16,15,318.5,45.5,0.75,16.0,94.5,346.0,277.51
2016,11,5,16,30,253.0,32.0,0.7,15.0,57.0,272.13,207.16
2016,11,5,16,45,126.5,16.0,0.7,14.0,28.5,131.8,0.0
2016,11,5,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,49.0,10.5,0.7,12.0,13.5,8.96,0.0
2016,11,6,7,0,98.0,21.0,0.7,12.0,27.0,16.27,0.24
2016,11,6,7,15,160.0,36.5,0.6,12.0,56.5,27.97,18.13
2016,11,6,7,30,222.0,52.0,0.5,12.0,86.0,39.38,29.23
2016,11,6,7,45,250.5,69.0,0.45,12.5,119.5,51.44,40.37
2016,11,6,8,0,279.0,86.0,0.4,13.0,153.0,75.51,53.02
2016,11,6,8,15,297.5,101.5,0.4,13.5,186.0,110.83,76.33
2016,11,6,8,30,316.0,117.0,0.4,14.0,219.0,148.72,105.96
2016,11,6,8,45,328.5,132.5,0.4,15.0,250.5,187.72,138.4
2016,11,6,9,0,341.0,148.0,0.4,16.0,282.0,228.35,172.46
2016,11,6,9,15,407.0,150.5,0.35,16.0,325.5,282.82,216.5
2016,11,6,9,30,473.0,153.0,0.3,16.0,369.0,340.68,262.88
2016,11,6,9,45,327.0,190.5,0.25,16.5,344.5,331.36,258.0
2016,11,6,10,0,181.0,228.0,0.2,17.0,320.0,304.82,238.19
2016,11,6,10,15,115.0,229.5,0.2,17.5,289.0,281.68,220.32
2016,11,6,10,30,49.0,231.0,0.2,18.0,258.0,241.17,188.22
2016,11,6,10,45,183.5,240.0,0.25,18.5,345.5,355.89,277.98
2016,11,6,11,0,318.0,249.0,0.3,19.0,433.0,485.58,374.22
2016,11,6,11,15,304.5,256.0,0.3,19.0,434.5,500.64,383.66
2016,11,6,11,30,291.0,263.0,0.3,19.0,436.0,513.87,392.96
2016,11,6,11,45,275.5,266.5,0.35,19.5,430.5,519.88,396.8
2016,11,6,12,0,260.0,270.0,0.4,20.0,425.0,524.01,399.33
2016,11,6,12,15,353.5,246.5,0.45,20.0,454.5,592.13,450.75
2016,11,6,12,30,447.0,223.0,0.5,20.0,484.0,681.63,514.99
2016,11,6,12,45,428.0,221.5,0.55,20.0,467.0,675.44,510.51
2016,11,6,13,0,409.0,220.0,0.6,20.0,450.0,647.03,492.37
2016,11,6,13,15,339.5,224.0,0.6,20.0,410.0,594.5,455.06
2016,11,6,13,30,270.0,228.0,0.6,20.0,370.0,539.7,415.64
2016,11,6,13,45,237.0,218.5,0.65,20.0,338.5,480.68,374.33
2016,11,6,14,0,204.0,209.0,0.7,20.0,307.0,441.59,346.39
2016,11,6,14,15,158.0,194.5,0.7,20.0,266.5,382.79,302.26
2016,11,6,14,30,112.0,180.0,0.7,20.0,226.0,324.02,257.22
2016,11,6,14,45,108.5,162.5,0.7,20.0,204.0,301.29,240.67
2016,11,6,15,0,105.0,145.0,0.7,20.0,182.0,278.11,223.2
2016,11,6,15,15,99.0,126.5,0.65,19.0,157.5,250.8,202.66
2016,11,6,15,30,93.0,108.0,0.6,18.0,133.0,223.2,181.27
2016,11,6,15,45,82.0,89.0,0.6,17.5,108.0,190.3,154.43
2016,11,6,16,0,71.0,70.0,0.6,17.0,83.0,157.34,126.69
2016,11,6,16,15,50.5,51.0,0.6,16.5,59.0,116.72,91.54
2016,11,6,16,30,30.0,32.0,0.6,16.0,35.0,62.78,43.76
2016,11,6,16,45,15.0,16.0,0.6,15.5,17.5,27.11,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,73.0,10.0,0.7,11.5,14.0,8.54,0.0
2016,11,7,7,0,146.0,20.0,0.7,12.0,28.0,15.59,0.0
2016,11,7,7,15,225.0,33.5,0.7,12.5,60.0,25.92,16.17
2016,11,7,7,30,304.0,47.0,0.7,13.0,92.0,36.07,26.12
2016,11,7,7,45,344.0,61.0,0.7,13.5,129.0,46.19,35.52
2016,11,7,8,0,384.0,75.0,0.7,14.0,166.0,70.5,46.39
2016,11,7,8,15,410.0,87.5,0.65,14.5,202.0,111.64,72.11
2016,11,7,8,30,436.0,100.0,0.6,15.0,238.0,156.15,106.56
2016,11,7,8,45,452.0,112.0,0.6,16.0,272.5,201.23,144.36
2016,11,7,9,0,468.0,124.0,0.6,17.0,307.0,248.15,184.23
2016,11,7,9,15,482.0,135.0,0.55,17.5,339.0,295.18,223.98
2016,11,7,9,30,496.0,146.0,0.5,18.0,371.0,343.43,263.63
2016,11,7,9,45,548.0,142.5,0.45,19.0,406.5,396.95,305.29
2016,11,7,10,0,600.0,139.0,0.4,20.0,442.0,460.06,352.64
2016,11,7,10,15,707.0,115.5,0.35,20.5,489.0,534.24,407.46
2016,11,7,10,30,814.0,92.0,0.3,21.0,536.0,614.21,464.68
2016,11,7,10,45,824.0,92.0,0.25,21.5,553.0,662.2,497.13
2016,11,7,11,0,834.0,92.0,0.2,22.0,570.0,708.65,527.82
2016,11,7,11,15,640.5,158.5,0.2,22.0,529.0,674.08,501.55
2016,11,7,11,30,447.0,225.0,0.2,22.0,488.0,611.62,456.43
2016,11,7,11,45,416.5,233.5,0.2,22.5,479.0,615.78,459.06
2016,11,7,12,0,386.0,242.0,0.2,23.0,470.0,600.54,447.77
2016,11,7,12,15,360.5,245.0,0.2,23.0,456.0,596.4,445.03
2016,11,7,12,30,335.0,248.0,0.2,23.0,442.0,589.74,440.39
2016,11,7,12,45,402.0,225.5,0.25,23.5,453.0,636.32,474.42
2016,11,7,13,0,469.0,203.0,0.3,24.0,464.0,703.74,520.88
2016,11,7,13,15,385.5,212.0,0.3,23.5,421.5,623.45,466.07
2016,11,7,13,30,302.0,221.0,0.3,23.0,379.0,561.67,423.93
2016,11,7,13,45,313.0,206.0,0.3,23.0,362.0,558.83,424.04
2016,11,7,14,0,324.0,191.0,0.3,23.0,345.0,554.32,422.31
2016,11,7,14,15,314.5,177.0,0.3,22.5,317.5,529.8,406.74
2016,11,7,14,30,305.0,163.0,0.3,22.0,290.0,503.89,390.13
2016,11,7,14,45,294.0,148.5,0.35,22.0,261.5,474.7,370.48
2016,11,7,15,0,283.0,134.0,0.4,22.0,233.0,444.55,349.62
2016,11,7,15,15,270.5,117.0,0.4,21.5,201.5,408.61,324.06
2016,11,7,15,30,258.0,100.0,0.4,21.0,170.0,371.99,297.05
2016,11,7,15,45,233.0,83.0,0.45,20.5,137.0,324.39,260.32
2016,11,7,16,0,208.0,66.0,0.5,20.0,104.0,277.28,222.3
2016,11,7,16,15,165.5,49.0,0.55,19.5,73.5,217.42,171.91
2016,11,7,16,30,123.0,32.0,0.6,19.0,43.0,159.61,116.13
2016,11,7,16,45,61.5,16.0,0.65,18.5,21.5,74.66,0.0
2016,11,7,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,110.0,9.5,0.6,12.0,15.0,8.11,0.0
2016,11,8,7,0,220.0,19.0,0.6,12.0,30.0,15.79,0.0
2016,11,8,7,15,342.0,29.0,0.5,12.5,68.0,23.88,14.28
2016,11,8,7,30,464.0,39.0,0.4,13.0,106.0,31.89,22.44
2016,11,8,7,45,535.5,45.5,0.3,14.0,149.5,36.7,27.06
2016,11,8,8,0,607.0,52.0,0.2,15.0,193.0,62.01,34.49
2016,11,8,8,15,652.0,56.5,0.15,15.5,236.5,115.15,64.69
2016,11,8,8,30,697.0,61.0,0.1,16.0,280.0,170.46,105.99
2016,11,8,8,45,728.5,64.0,0.05,16.5,320.5,226.52,152.87
2016,11,8,9,0,760.0,67.0,0.0,17.0,361.0,285.75,203.56
2016,11,8,9,15,781.0,69.5,0.05,17.5,396.5,343.72,253.25
2016,11,8,9,30,802.0,72.0,0.1,18.0,432.0,402.99,302.69
2016,11,8,9,45,821.5,72.5,0.15,19.0,463.0,460.55,348.64
2016,11,8,10,0,841.0,73.0,0.2,20.0,494.0,516.58,391.77
2016,11,8,10,15,851.0,74.5,0.2,20.5,518.0,569.57,431.38
2016,11,8,10,30,861.0,76.0,0.2,21.0,542.0,621.47,468.75
2016,11,8,10,45,865.5,77.5,0.25,21.5,558.0,668.38,502.04
2016,11,8,11,0,870.0,79.0,0.3,22.0,574.0,713.23,532.52
2016,11,8,11,15,873.0,79.5,0.3,22.0,583.0,753.57,558.49
2016,11,8,11,30,876.0,80.0,0.3,22.0,592.0,791.31,582.56
2016,11,8,11,45,874.5,80.5,0.35,22.5,593.0,822.58,602.03
2016,11,8,12,0,873.0,81.0,0.4,23.0,594.0,850.67,619.48
2016,11,8,12,15,871.0,81.0,0.4,23.0,588.0,874.43,634.45
2016,11,8,12,30,869.0,81.0,0.4,23.0,582.0,894.78,647.37
2016,11,8,12,45,861.0,81.0,0.4,23.5,567.5,906.12,653.47
2016,11,8,13,0,853.0,81.0,0.4,24.0,553.0,913.77,657.5
2016,11,8,13,15,844.5,79.5,0.4,24.0,532.0,925.85,665.78
2016,11,8,13,30,836.0,78.0,0.4,24.0,511.0,923.98,665.38
2016,11,8,13,45,823.0,76.5,0.4,24.0,483.5,914.13,660.31
2016,11,8,14,0,810.0,75.0,0.4,24.0,456.0,900.73,653.19
2016,11,8,14,15,791.5,72.5,0.4,23.5,422.0,877.35,640.99
2016,11,8,14,30,773.0,70.0,0.4,23.0,388.0,850.84,626.72
2016,11,8,14,45,747.0,67.0,0.4,23.0,349.5,813.78,604.03
2016,11,8,15,0,721.0,64.0,0.4,23.0,311.0,774.32,579.28
2016,11,8,15,15,682.5,60.0,0.45,22.5,268.5,720.33,545.61
2016,11,8,15,30,644.0,56.0,0.5,22.0,226.0,672.12,514.31
2016,11,8,15,45,584.5,50.0,0.6,21.5,182.5,597.02,462.2
2016,11,8,16,0,525.0,44.0,0.7,21.0,139.0,523.54,407.82
2016,11,8,16,15,428.0,35.5,0.75,20.0,97.5,420.25,327.03
2016,11,8,16,30,331.0,27.0,0.8,19.0,56.0,323.95,233.23
2016,11,8,16,45,165.5,13.5,0.9,18.0,28.0,125.35,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
