Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,13.5,0.95,10.5,13.5,11.52,0.0
2016,11,9,7,0,0.0,27.0,0.9,11.0,27.0,20.61,0.0
2016,11,9,7,15,207.5,34.5,0.95,11.5,64.0,26.66,16.39
2016,11,9,7,30,415.0,42.0,1.0,12.0,101.0,34.39,24.63
2016,11,9,7,45,493.0,50.0,1.05,13.0,145.0,40.32,30.3
2016,11,9,8,0,571.0,58.0,1.1,14.0,189.0,65.38,38.38
2016,11,9,8,15,619.0,63.5,1.0,14.5,232.0,114.59,66.08
2016,11,9,8,30,667.0,69.0,0.9,15.0,275.0,169.65,107.71
2016,11,9,8,45,704.5,72.0,0.85,15.5,316.5,225.72,155.07
2016,11,9,9,0,742.0,75.0,0.8,16.0,358.0,287.42,208.39
2016,11,9,9,15,764.5,78.0,0.75,16.5,394.0,345.41,258.73
2016,11,9,9,30,787.0,81.0,0.7,17.0,430.0,404.92,308.85
2016,11,9,9,45,816.5,79.0,0.7,18.0,463.5,463.91,356.42
2016,11,9,10,0,846.0,77.0,0.7,19.0,497.0,524.3,403.18
2016,11,9,10,15,856.5,78.0,0.65,19.5,521.0,578.16,443.69
2016,11,9,10,30,867.0,79.0,0.6,20.0,545.0,627.22,479.29
2016,11,9,10,45,873.5,80.0,0.6,21.0,562.0,675.22,512.39
2016,11,9,11,0,880.0,81.0,0.6,22.0,579.0,721.29,542.49
2016,11,9,11,15,883.5,81.5,0.55,22.5,588.0,762.41,567.39
2016,11,9,11,30,887.0,82.0,0.5,23.0,597.0,800.95,590.14
2016,11,9,11,45,886.5,82.5,0.45,23.5,598.5,833.45,608.6
2016,11,9,12,0,886.0,83.0,0.4,24.0,600.0,862.78,624.86
2016,11,9,12,15,883.5,82.5,0.4,24.0,593.5,885.89,639.28
2016,11,9,12,30,881.0,82.0,0.4,24.0,587.0,905.5,651.65
2016,11,9,12,45,878.0,80.0,0.4,24.5,573.5,919.24,659.21
2016,11,9,13,0,875.0,78.0,0.4,25.0,560.0,929.32,664.66
2016,11,9,13,15,866.0,77.0,0.4,25.0,538.5,931.32,666.56
2016,11,9,13,30,857.0,76.0,0.4,25.0,517.0,929.6,666.42
2016,11,9,13,45,841.5,75.0,0.45,25.0,488.0,928.66,668.04
2016,11,9,14,0,826.0,74.0,0.5,25.0,459.0,913.55,660.81
2016,11,9,14,15,807.0,71.5,0.5,24.5,425.0,889.66,648.39
2016,11,9,14,30,788.0,69.0,0.5,24.0,391.0,862.59,633.84
2016,11,9,14,45,759.0,66.5,0.55,24.0,351.5,823.28,610.65
2016,11,9,15,0,730.0,64.0,0.6,24.0,312.0,781.6,585.25
2016,11,9,15,15,691.0,60.0,0.7,23.0,269.0,727.04,552.85
2016,11,9,15,30,652.0,56.0,0.8,22.0,226.0,678.43,522.52
2016,11,9,15,45,591.5,50.0,0.9,21.5,182.0,602.38,468.91
2016,11,9,16,0,531.0,44.0,1.0,21.0,138.0,527.96,413.01
2016,11,9,16,15,433.0,35.5,1.0,20.5,96.5,423.84,329.7
2016,11,9,16,30,335.0,27.0,1.0,20.0,55.0,325.35,229.72
2016,11,9,16,45,167.5,13.5,1.0,19.5,27.5,126.59,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,94.5,8.5,0.85,12.0,12.5,7.26,0.0
2016,11,10,7,0,189.0,17.0,0.8,12.0,25.0,14.09,0.0
2016,11,10,7,15,312.0,28.0,0.85,13.0,62.0,23.08,13.07
2016,11,10,7,30,435.0,39.0,0.9,14.0,99.0,31.96,22.24
2016,11,10,7,45,509.0,46.5,0.95,15.0,142.0,37.56,27.58
2016,11,10,8,0,583.0,54.0,1.0,16.0,185.0,62.14,35.28
2016,11,10,8,15,630.0,59.0,1.0,16.5,228.0,111.43,62.54
2016,11,10,8,30,677.0,64.0,1.0,17.0,271.0,166.39,103.81
2016,11,10,8,45,710.0,67.5,1.0,17.5,311.5,224.38,152.74
2016,11,10,9,0,743.0,71.0,1.0,18.0,352.0,283.27,203.87
2016,11,10,9,15,765.5,74.0,1.0,18.5,388.0,341.16,254.24
2016,11,10,9,30,788.0,77.0,1.0,19.0,424.0,400.56,304.56
2016,11,10,9,45,811.5,76.5,1.0,20.0,456.0,458.14,351.26
2016,11,10,10,0,835.0,76.0,1.0,21.0,488.0,516.57,396.76
2016,11,10,10,15,845.5,77.5,0.95,21.0,511.5,570.3,438.32
2016,11,10,10,30,856.0,79.0,0.9,21.0,535.0,619.28,475.15
2016,11,10,10,45,642.5,147.5,0.85,21.5,496.0,597.92,457.21
2016,11,10,11,0,429.0,216.0,0.8,22.0,457.0,542.21,414.25
2016,11,10,11,15,424.5,221.0,0.7,22.0,463.0,566.86,431.95
2016,11,10,11,30,420.0,226.0,0.6,22.0,469.0,589.76,447.17
2016,11,10,11,45,420.0,226.5,0.55,22.5,470.0,609.99,460.05
2016,11,10,12,0,420.0,227.0,0.5,23.0,471.0,628.52,471.57
2016,11,10,12,15,643.5,154.5,0.5,23.0,523.5,770.3,572.0
2016,11,10,12,30,867.0,82.0,0.5,23.0,576.0,891.52,649.29
2016,11,10,12,45,860.0,82.0,0.5,23.5,561.5,903.8,654.48
2016,11,10,13,0,853.0,82.0,0.5,24.0,547.0,922.63,665.58
2016,11,10,13,15,843.5,80.5,0.55,24.0,526.0,923.61,667.77
2016,11,10,13,30,834.0,79.0,0.6,24.0,505.0,920.85,668.02
2016,11,10,13,45,662.5,116.0,0.65,24.0,442.5,814.12,601.0
2016,11,10,14,0,491.0,153.0,0.7,24.0,380.0,687.3,518.73
2016,11,10,14,15,245.5,144.0,0.7,24.0,257.5,420.02,326.74
2016,11,10,14,30,0.0,135.0,0.7,24.0,135.0,125.35,95.49
2016,11,10,14,45,0.0,121.5,0.7,24.0,121.5,113.02,86.71
2016,11,10,15,0,0.0,108.0,0.7,24.0,108.0,100.74,76.99
2016,11,10,15,15,315.5,82.0,0.7,23.5,163.5,419.34,336.22
2016,11,10,15,30,631.0,56.0,0.7,23.0,219.0,659.65,509.82
2016,11,10,15,45,570.5,50.0,0.7,22.5,176.0,584.33,452.19
2016,11,10,16,0,510.0,44.0,0.7,22.0,133.0,510.68,396.32
2016,11,10,16,15,410.5,35.0,0.7,21.0,92.5,405.67,313.48
2016,11,10,16,30,311.0,26.0,0.7,20.0,52.0,304.88,210.16
2016,11,10,16,45,155.5,13.0,0.75,19.5,26.0,117.81,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,12.0,12.0,10.24,0.0
2016,11,11,7,0,0.0,24.0,0.8,12.0,24.0,20.49,0.0
2016,11,11,7,15,224.0,31.0,0.75,13.0,61.0,24.07,13.53
2016,11,11,7,30,448.0,38.0,0.7,14.0,98.0,31.23,21.56
2016,11,11,7,45,526.0,44.5,0.7,15.0,141.5,36.06,26.24
2016,11,11,8,0,604.0,51.0,0.7,16.0,185.0,59.99,33.28
2016,11,11,8,15,652.0,56.0,0.7,16.5,229.0,110.55,60.94
2016,11,11,8,30,700.0,61.0,0.7,17.0,273.0,169.28,105.02
2016,11,11,8,45,622.5,82.5,0.75,17.5,290.5,215.68,148.71
2016,11,11,9,0,545.0,104.0,0.8,18.0,308.0,254.78,186.74
2016,11,11,9,15,541.0,117.5,0.8,18.5,337.0,298.29,225.0
2016,11,11,9,30,537.0,131.0,0.8,19.0,366.0,344.54,264.19
2016,11,11,9,45,606.0,121.5,0.85,20.0,404.0,406.61,313.27
2016,11,11,10,0,675.0,112.0,0.9,21.0,442.0,470.07,362.27
2016,11,11,10,15,621.0,135.5,0.95,21.0,451.0,501.9,387.73
2016,11,11,10,30,567.0,159.0,1.0,21.0,460.0,521.18,403.26
2016,11,11,10,45,426.5,201.5,1.1,21.5,432.0,501.61,388.04
2016,11,11,11,0,286.0,244.0,1.2,22.0,404.0,457.08,353.73
2016,11,11,11,15,207.0,255.0,1.2,22.0,371.5,412.12,319.81
2016,11,11,11,30,128.0,266.0,1.2,22.0,339.0,373.79,289.81
2016,11,11,11,45,87.0,254.5,1.25,22.5,304.5,319.94,248.38
2016,11,11,12,0,46.0,243.0,1.3,23.0,270.0,277.7,215.08
2016,11,11,12,15,51.0,243.5,1.3,22.5,273.0,286.72,222.9
2016,11,11,12,30,56.0,244.0,1.3,22.0,276.0,296.1,230.83
2016,11,11,12,45,46.0,232.0,1.3,22.0,258.0,277.11,216.16
2016,11,11,13,0,36.0,220.0,1.3,22.0,240.0,257.49,201.04
2016,11,11,13,15,190.5,212.5,1.25,21.5,310.5,418.11,329.62
2016,11,11,13,30,345.0,205.0,1.2,21.0,381.0,582.24,454.12
2016,11,11,13,45,352.0,191.5,1.2,21.0,362.0,577.22,450.22
2016,11,11,14,0,359.0,178.0,1.2,21.0,343.0,570.44,446.67
2016,11,11,14,15,323.0,168.5,1.15,20.5,309.0,526.4,415.22
2016,11,11,14,30,287.0,159.0,1.1,20.0,275.0,481.62,382.91
2016,11,11,14,45,269.0,146.0,1.05,19.5,246.0,448.4,359.16
2016,11,11,15,0,251.0,133.0,1.0,19.0,217.0,414.71,334.38
2016,11,11,15,15,235.5,116.0,0.95,18.5,186.5,377.03,305.96
2016,11,11,15,30,220.0,99.0,0.9,18.0,156.0,338.99,276.32
2016,11,11,15,45,194.5,81.5,0.85,17.5,124.0,291.64,237.91
2016,11,11,16,0,169.0,64.0,0.8,17.0,92.0,244.92,198.6
2016,11,11,16,15,124.0,46.0,0.75,16.5,63.5,182.98,144.89
2016,11,11,16,30,79.0,28.0,0.7,16.0,35.0,118.98,79.57
2016,11,11,16,45,39.5,14.0,0.7,15.5,17.5,39.03,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,93.0,7.5,0.8,11.5,11.0,6.4,0.0
2016,11,12,7,0,186.0,15.0,0.8,12.0,22.0,12.8,0.0
2016,11,12,7,15,318.5,25.5,0.8,12.5,58.5,21.05,10.78
2016,11,12,7,30,451.0,36.0,0.8,13.0,95.0,29.6,20.16
2016,11,12,7,45,527.0,43.0,0.85,14.0,138.5,34.89,25.28
2016,11,12,8,0,603.0,50.0,0.9,15.0,182.0,58.7,32.58
2016,11,12,8,15,651.0,55.0,0.85,15.5,225.0,111.82,62.4
2016,11,12,8,30,699.0,60.0,0.8,16.0,268.0,167.58,104.11
2016,11,12,8,45,733.0,63.0,0.75,16.5,309.0,223.95,151.69
2016,11,12,9,0,767.0,66.0,0.7,17.0,350.0,283.78,203.58
2016,11,12,9,15,789.5,68.5,0.65,17.5,386.0,342.34,254.39
2016,11,12,9,30,812.0,71.0,0.6,18.0,422.0,402.37,304.89
2016,11,12,9,45,834.0,70.5,0.55,18.5,454.0,460.26,351.98
2016,11,12,10,0,856.0,70.0,0.5,19.0,486.0,516.83,396.24
2016,11,12,10,15,866.5,71.5,0.45,19.5,510.0,570.59,436.61
2016,11,12,10,30,877.0,73.0,0.4,20.0,534.0,623.28,474.55
2016,11,12,10,45,884.0,74.0,0.35,20.5,551.0,671.81,508.11
2016,11,12,11,0,891.0,75.0,0.3,21.0,568.0,718.45,538.67
2016,11,12,11,15,894.5,75.5,0.3,21.5,577.5,759.81,564.3
2016,11,12,11,30,898.0,76.0,0.3,22.0,587.0,798.56,587.91
2016,11,12,11,45,898.0,76.0,0.3,22.5,588.5,831.1,607.23
2016,11,12,12,0,898.0,76.0,0.3,23.0,590.0,860.46,624.45
2016,11,12,12,15,896.0,76.0,0.4,23.0,584.0,884.79,641.63
2016,11,12,12,30,894.0,76.0,0.5,23.0,578.0,905.64,656.88
2016,11,12,12,45,886.5,76.0,0.6,23.0,563.5,917.92,666.92
2016,11,12,13,0,879.0,76.0,0.7,23.0,549.0,926.45,674.86
2016,11,12,13,15,628.5,136.5,0.75,22.5,468.0,792.12,589.9
2016,11,12,13,30,378.0,197.0,0.8,22.0,387.0,603.34,461.24
2016,11,12,13,45,515.5,152.0,0.9,22.0,396.0,705.74,540.02
2016,11,12,14,0,653.0,107.0,1.0,22.0,405.0,793.62,601.55
2016,11,12,14,15,724.5,86.5,1.0,21.5,394.0,833.64,629.91
2016,11,12,14,30,796.0,66.0,1.0,21.0,383.0,862.87,651.52
2016,11,12,14,45,769.0,63.0,1.05,21.0,344.0,824.91,627.38
2016,11,12,15,0,742.0,60.0,1.1,21.0,305.0,784.53,601.66
2016,11,12,15,15,702.0,56.0,1.1,20.0,262.0,729.22,565.92
2016,11,12,15,30,662.0,52.0,1.1,19.0,219.0,672.79,527.54
2016,11,12,15,45,599.5,46.5,1.15,18.5,175.0,595.08,470.55
2016,11,12,16,0,537.0,41.0,1.2,18.0,131.0,527.47,417.63
2016,11,12,16,15,433.0,32.5,1.2,17.0,90.5,419.22,329.27
2016,11,12,16,30,329.0,24.0,1.2,16.0,50.0,312.31,208.17
2016,11,12,16,45,164.5,12.0,1.3,15.5,25.0,122.94,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,93.0,7.0,0.9,11.0,10.5,0.0,0.0
2016,11,13,7,0,186.0,14.0,0.9,11.0,21.0,11.95,0.0
2016,11,13,7,15,322.0,24.5,0.8,11.5,57.0,20.25,9.76
2016,11,13,7,30,458.0,35.0,0.7,12.0,93.0,28.84,19.53
2016,11,13,7,45,536.5,42.0,0.65,13.0,136.5,34.18,24.75
2016,11,13,8,0,615.0,49.0,0.6,14.0,180.0,57.78,31.99
2016,11,13,8,15,663.0,53.5,0.5,14.5,223.5,111.05,61.56
2016,11,13,8,30,711.0,58.0,0.4,15.0,267.0,166.98,103.21
2016,11,13,8,45,741.0,62.0,0.35,15.5,307.5,224.01,151.31
2016,11,13,9,0,771.0,66.0,0.3,16.0,348.0,284.04,203.21
2016,11,13,9,15,793.0,68.5,0.3,16.5,384.5,342.59,253.88
2016,11,13,9,30,815.0,71.0,0.3,17.0,421.0,402.54,304.29
2016,11,13,9,45,830.0,73.0,0.35,17.5,451.5,459.9,351.48
2016,11,13,10,0,845.0,75.0,0.4,18.0,482.0,517.28,397.04
2016,11,13,10,15,856.0,76.5,0.45,18.0,506.0,571.61,439.64
2016,11,13,10,30,867.0,78.0,0.5,18.0,530.0,621.24,477.79
2016,11,13,10,45,875.0,78.5,0.55,18.5,547.5,669.47,513.0
2016,11,13,11,0,883.0,79.0,0.6,19.0,565.0,715.91,545.72
2016,11,13,11,15,887.5,79.5,0.65,19.0,574.5,757.74,574.12
2016,11,13,11,30,892.0,80.0,0.7,19.0,584.0,797.07,600.71
2016,11,13,11,45,894.5,79.5,0.75,19.5,586.5,830.92,622.4
2016,11,13,12,0,897.0,79.0,0.8,20.0,589.0,861.76,642.06
2016,11,13,12,15,895.0,78.5,0.8,20.0,582.5,885.52,657.43
2016,11,13,12,30,893.0,78.0,0.8,20.0,576.0,905.79,670.68
2016,11,13,12,45,890.5,76.5,0.85,20.5,563.0,920.8,680.31
2016,11,13,13,0,888.0,75.0,0.9,21.0,550.0,932.17,687.77
2016,11,13,13,15,879.0,74.0,0.85,21.0,528.5,934.4,688.93
2016,11,13,13,30,870.0,73.0,0.8,21.0,507.0,932.9,687.94
2016,11,13,13,45,857.5,71.0,0.8,21.0,479.0,923.07,682.71
2016,11,13,14,0,845.0,69.0,0.8,21.0,451.0,920.12,682.17
2016,11,13,14,15,826.5,67.0,0.75,21.0,417.0,897.53,667.78
2016,11,13,14,30,808.0,65.0,0.7,21.0,383.0,871.71,651.43
2016,11,13,14,45,781.5,62.0,0.7,21.0,344.0,834.14,627.93
2016,11,13,15,0,755.0,59.0,0.7,21.0,305.0,794.1,602.22
2016,11,13,15,15,715.0,55.0,0.7,20.0,262.0,738.64,567.03
2016,11,13,15,30,675.0,51.0,0.7,19.0,219.0,682.03,529.19
2016,11,13,15,45,613.0,45.5,0.7,18.5,175.0,604.52,472.79
2016,11,13,16,0,551.0,40.0,0.7,18.0,131.0,528.04,413.79
2016,11,13,16,15,446.0,31.5,0.75,17.0,90.0,427.62,332.42
2016,11,13,16,30,341.0,23.0,0.8,16.0,49.0,318.28,203.79
2016,11,13,16,45,170.5,11.5,0.9,15.5,24.5,126.53,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,45,97.0,6.5,0.85,11.0,9.5,0.0,0.0
2016,11,14,7,0,194.0,13.0,0.9,11.0,19.0,11.1,0.0
2016,11,14,7,15,333.5,23.0,0.8,11.5,55.5,19.02,8.29
2016,11,14,7,30,473.0,33.0,0.7,12.0,92.0,27.24,18.07
2016,11,14,7,45,551.0,39.5,0.6,12.5,135.5,35.1,25.58
2016,11,14,8,0,629.0,46.0,0.5,13.0,179.0,58.16,32.5
2016,11,14,8,15,677.0,50.5,0.45,13.5,222.5,109.05,59.64
2016,11,14,8,30,725.0,55.0,0.4,14.0,266.0,165.71,101.93
2016,11,14,8,45,757.5,58.5,0.4,14.5,307.5,223.54,150.89
2016,11,14,9,0,790.0,62.0,0.4,15.0,349.0,284.62,204.1
2016,11,14,9,15,812.0,64.5,0.35,15.5,385.5,344.12,255.78
2016,11,14,9,30,834.0,67.0,0.3,16.0,422.0,405.0,306.98
2016,11,14,9,45,851.0,68.5,0.25,16.5,453.0,463.65,354.61
2016,11,14,10,0,868.0,70.0,0.2,17.0,484.0,520.49,398.96
2016,11,14,10,15,878.5,71.0,0.15,17.5,508.0,574.23,439.27
2016,11,14,10,30,889.0,72.0,0.1,18.0,532.0,626.86,477.2
2016,11,14,10,45,896.5,72.5,0.1,18.5,549.5,675.63,511.55
2016,11,14,11,0,904.0,73.0,0.1,19.0,567.0,722.5,543.05
2016,11,14,11,15,907.5,73.5,0.1,19.5,576.5,764.3,568.94
2016,11,14,11,30,911.0,74.0,0.1,20.0,586.0,803.46,592.79
2016,11,14,11,45,913.0,73.5,0.15,20.5,588.0,837.41,613.71
2016,11,14,12,0,915.0,73.0,0.2,21.0,590.0,868.26,632.68
2016,11,14,12,15,913.0,73.0,0.25,21.0,584.0,893.0,649.07
2016,11,14,12,30,911.0,73.0,0.3,21.0,578.0,914.22,663.48
2016,11,14,12,45,902.5,73.5,0.4,21.0,563.5,926.55,673.54
2016,11,14,13,0,894.0,74.0,0.5,21.0,549.0,935.07,681.58
2016,11,14,13,15,885.0,73.0,0.5,21.0,527.5,937.4,683.75
2016,11,14,13,30,876.0,72.0,0.5,21.0,506.0,935.97,683.77
2016,11,14,13,45,863.5,70.0,0.55,21.0,478.5,926.2,679.73
2016,11,14,14,0,851.0,68.0,0.6,21.0,451.0,923.25,680.27
2016,11,14,14,15,832.5,66.0,0.6,20.5,416.5,900.7,668.24
2016,11,14,14,30,814.0,64.0,0.6,20.0,382.0,874.91,654.16
2016,11,14,14,45,787.0,61.0,0.65,20.0,343.0,836.89,631.29
2016,11,14,15,0,760.0,58.0,0.7,20.0,304.0,796.41,606.07
2016,11,14,15,15,720.0,54.5,0.7,19.0,261.0,741.62,571.19
2016,11,14,15,30,680.0,51.0,0.7,18.0,218.0,685.61,533.57
2016,11,14,15,45,617.0,45.5,0.75,17.5,174.0,607.22,476.79
2016,11,14,16,0,554.0,40.0,0.8,17.0,130.0,529.81,417.09
2016,11,14,16,15,446.0,31.5,0.8,16.0,88.5,427.49,332.97
2016,11,14,16,30,338.0,23.0,0.8,15.0,47.0,314.56,194.14
2016,11,14,16,45,169.0,11.5,0.85,14.0,23.5,125.42,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,45,117.0,6.0,0.75,9.5,9.5,0.0,0.0
2016,11,15,7,0,234.0,12.0,0.7,10.0,19.0,10.24,0.0
2016,11,15,7,15,375.5,21.0,0.6,10.5,55.5,18.97,7.65
2016,11,15,7,30,517.0,30.0,0.5,11.0,92.0,27.08,17.95
2016,11,15,7,45,592.5,35.5,0.45,11.5,135.5,31.72,22.68
2016,11,15,8,0,668.0,41.0,0.4,12.0,179.0,54.32,28.98
2016,11,15,8,15,711.5,44.5,0.45,12.5,222.0,106.18,56.17
2016,11,15,8,30,755.0,48.0,0.5,13.0,265.0,163.15,98.94
2016,11,15,8,45,783.5,50.5,0.55,13.5,305.0,220.75,148.38
2016,11,15,9,0,812.0,53.0,0.6,14.0,345.0,282.0,202.62
2016,11,15,9,15,831.0,55.0,0.6,14.5,380.5,340.36,254.46
2016,11,15,9,30,850.0,57.0,0.6,15.0,416.0,399.63,305.66
2016,11,15,9,45,846.0,64.5,0.6,15.5,443.5,454.87,352.16
2016,11,15,10,0,842.0,72.0,0.6,16.0,471.0,510.18,396.66
2016,11,15,10,15,506.5,152.5,0.6,16.0,396.0,445.51,349.87
2016,11,15,10,30,171.0,233.0,0.6,16.0,321.0,329.43,260.35
2016,11,15,10,45,156.0,241.0,0.65,16.5,323.5,339.26,268.59
2016,11,15,11,0,141.0,249.0,0.7,17.0,326.0,347.56,274.46
2016,11,15,11,15,172.0,252.5,0.75,17.0,347.5,383.63,302.86
2016,11,15,11,30,203.0,256.0,0.8,17.0,369.0,421.74,332.44
2016,11,15,11,45,540.5,167.0,0.9,17.5,469.5,641.83,501.06
2016,11,15,12,0,878.0,78.0,1.0,18.0,570.0,841.64,639.6
2016,11,15,12,15,874.5,77.5,1.05,18.0,563.5,863.58,652.62
2016,11,15,12,30,871.0,77.0,1.1,18.0,557.0,882.04,665.83
2016,11,15,12,45,866.0,76.0,1.2,18.0,543.0,895.01,676.31
2016,11,15,13,0,861.0,75.0,1.3,18.0,529.0,904.36,684.58
2016,11,15,13,15,851.5,73.5,1.35,17.5,508.0,905.26,687.91
2016,11,15,13,30,842.0,72.0,1.4,17.0,487.0,902.51,689.02
2016,11,15,13,45,823.5,72.0,1.5,17.0,459.0,900.11,689.93
2016,11,15,14,0,805.0,72.0,1.6,17.0,431.0,883.87,681.34
2016,11,15,14,15,785.5,69.5,1.65,16.5,398.0,860.01,668.14
2016,11,15,14,30,766.0,67.0,1.7,16.0,365.0,833.09,652.55
2016,11,15,14,45,735.5,64.5,1.8,16.0,326.5,793.2,626.54
2016,11,15,15,0,705.0,62.0,1.9,16.0,288.0,751.06,598.06
2016,11,15,15,15,664.5,58.0,1.9,15.5,247.0,696.26,559.3
2016,11,15,15,30,624.0,54.0,1.9,15.0,206.0,648.0,523.69
2016,11,15,15,45,555.5,48.5,1.95,14.5,163.5,567.59,461.52
2016,11,15,16,0,487.0,43.0,2.0,14.0,121.0,489.19,397.55
2016,11,15,16,15,378.0,33.5,1.95,13.5,82.0,377.95,301.9
2016,11,15,16,30,269.0,24.0,1.9,13.0,43.0,263.93,158.25
2016,11,15,16,45,134.5,12.0,1.85,12.5,21.5,102.19,0.0
2016,11,15,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,85.5,6.5,1.55,7.5,8.5,0.0,0.0
2016,11,16,7,0,171.0,13.0,1.6,8.0,17.0,11.1,0.0
2016,11,16,7,15,327.5,23.0,1.65,8.5,53.0,19.15,6.99
2016,11,16,7,30,484.0,33.0,1.7,9.0,89.0,27.42,18.26
2016,11,16,7,45,570.0,39.0,1.8,9.5,134.0,34.88,25.59
2016,11,16,8,0,656.0,45.0,1.9,10.0,179.0,56.89,31.98
2016,11,16,8,15,705.0,49.5,1.95,10.5,223.0,109.33,59.8
2016,11,16,8,30,754.0,54.0,2.0,11.0,267.0,167.65,104.03
2016,11,16,8,45,786.5,56.5,2.15,11.5,308.5,226.12,154.98
2016,11,16,9,0,819.0,59.0,2.3,12.0,350.0,287.76,210.82
2016,11,16,9,15,840.5,61.5,2.35,12.0,387.0,348.58,266.81
2016,11,16,9,30,862.0,64.0,2.4,12.0,424.0,410.21,322.55
2016,11,16,9,45,875.0,66.0,2.45,12.5,454.5,468.2,373.46
2016,11,16,10,0,888.0,68.0,2.5,13.0,485.0,525.87,422.42
2016,11,16,10,15,898.0,69.5,2.5,13.0,509.5,580.76,468.29
2016,11,16,10,30,908.0,71.0,2.5,13.0,534.0,634.47,511.92
2016,11,16,10,45,643.5,143.5,2.55,13.0,477.0,588.81,476.1
2016,11,16,11,0,379.0,216.0,2.6,13.0,420.0,491.57,399.13
2016,11,16,11,15,650.5,145.5,2.65,13.0,503.0,659.57,533.59
2016,11,16,11,30,922.0,75.0,2.7,13.0,586.0,810.13,646.13
2016,11,16,11,45,919.5,76.0,2.75,13.5,587.0,842.6,667.28
2016,11,16,12,0,917.0,77.0,2.8,14.0,588.0,871.73,687.0
2016,11,16,12,15,478.0,151.0,2.8,13.5,417.0,607.71,492.06
2016,11,16,12,30,39.0,225.0,2.8,13.0,246.0,260.35,210.65
2016,11,16,12,45,469.0,150.0,2.85,13.0,396.5,625.84,512.25
2016,11,16,13,0,899.0,75.0,2.9,13.0,547.0,938.19,741.54
2016,11,16,13,15,890.0,74.0,2.85,13.0,525.5,940.69,740.76
2016,11,16,13,30,881.0,73.0,2.8,13.0,504.0,939.44,740.47
2016,11,16,13,45,863.0,72.5,2.8,13.0,475.5,937.03,739.96
2016,11,16,14,0,845.0,72.0,2.8,13.0,447.0,920.63,729.61
2016,11,16,14,15,825.5,70.0,2.75,12.5,412.5,897.33,715.32
2016,11,16,14,30,806.0,68.0,2.7,12.0,378.0,870.78,698.53
2016,11,16,14,45,773.0,65.5,2.7,12.0,338.0,828.13,668.68
2016,11,16,15,0,740.0,63.0,2.7,12.0,298.0,783.13,636.4
2016,11,16,15,15,697.5,58.5,2.6,11.5,255.5,725.26,593.78
2016,11,16,15,30,655.0,54.0,2.5,11.0,213.0,666.26,548.52
2016,11,16,15,45,584.0,48.5,2.45,11.0,168.5,590.85,487.45
2016,11,16,16,0,513.0,43.0,2.4,11.0,124.0,509.6,418.75
2016,11,16,16,15,398.5,33.5,2.25,10.5,83.5,393.39,316.96
2016,11,16,16,30,284.0,24.0,2.1,10.0,43.0,273.29,157.0
2016,11,16,16,45,142.0,12.0,2.0,9.5,21.5,107.26,0.0
2016,11,16,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,70.5,5.5,0.75,5.0,7.0,0.0,0.0
2016,11,17,7,0,141.0,11.0,0.7,5.0,14.0,9.39,0.0
2016,11,17,7,15,289.5,22.5,0.65,5.5,48.5,18.7,5.8
2016,11,17,7,30,438.0,34.0,0.6,6.0,83.0,28.23,19.17
2016,11,17,7,45,530.0,40.0,0.6,6.5,127.0,32.76,24.03
2016,11,17,8,0,622.0,46.0,0.6,7.0,171.0,56.17,32.78
2016,11,17,8,15,673.0,50.5,0.6,7.5,214.5,106.54,59.46
2016,11,17,8,30,724.0,55.0,0.6,8.0,258.0,163.08,102.19
2016,11,17,8,45,764.0,57.0,0.65,9.0,300.0,220.76,151.61
2016,11,17,9,0,804.0,59.0,0.7,10.0,342.0,282.54,206.3
2016,11,17,9,15,826.5,61.5,0.75,10.5,379.0,342.72,260.46
2016,11,17,9,30,849.0,64.0,0.8,11.0,416.0,404.32,314.55
2016,11,17,9,45,869.0,64.5,0.85,11.5,447.5,462.64,364.53
2016,11,17,10,0,889.0,65.0,0.9,12.0,479.0,521.83,413.48
2016,11,17,10,15,899.5,66.0,0.9,12.5,503.5,576.39,456.89
2016,11,17,10,30,910.0,67.0,0.9,13.0,528.0,629.81,497.88
2016,11,17,10,45,918.0,67.5,0.9,13.5,546.0,679.66,534.88
2016,11,17,11,0,926.0,68.0,0.9,14.0,564.0,727.62,568.85
2016,11,17,11,15,929.5,68.5,0.85,14.0,573.5,770.16,597.04
2016,11,17,11,30,933.0,69.0,0.8,14.0,583.0,810.01,623.01
2016,11,17,11,45,935.0,68.5,0.8,14.5,585.0,844.59,644.76
2016,11,17,12,0,937.0,68.0,0.8,15.0,587.0,876.01,664.26
2016,11,17,12,15,934.5,68.0,0.8,15.0,581.0,900.86,680.57
2016,11,17,12,30,932.0,68.0,0.8,15.0,575.0,922.1,694.64
2016,11,17,12,45,927.5,67.0,0.8,15.0,561.0,936.57,704.38
2016,11,17,13,0,923.0,66.0,0.8,15.0,547.0,947.23,711.85
2016,11,17,13,15,914.0,65.0,0.8,15.0,525.5,949.86,714.27
2016,11,17,13,30,905.0,64.0,0.8,15.0,504.0,948.65,714.43
2016,11,17,13,45,892.0,62.5,0.85,15.0,476.0,939.19,710.35
2016,11,17,14,0,879.0,61.0,0.9,15.0,448.0,926.08,703.98
2016,11,17,14,15,860.5,59.5,0.9,15.0,414.0,904.33,690.85
2016,11,17,14,30,842.0,58.0,0.9,15.0,380.0,879.44,675.53
2016,11,17,14,45,815.5,55.5,0.9,15.0,340.5,852.59,658.57
2016,11,17,15,0,789.0,53.0,0.9,15.0,301.0,813.15,632.28
2016,11,17,15,15,750.0,49.5,0.85,14.0,258.0,759.09,596.19
2016,11,17,15,30,711.0,46.0,0.8,13.0,215.0,703.8,557.38
2016,11,17,15,45,650.0,41.0,0.8,12.5,171.0,627.5,500.2
2016,11,17,16,0,589.0,36.0,0.8,12.0,127.0,552.18,440.13
2016,11,17,16,15,480.5,28.0,0.9,11.5,86.0,439.42,344.89
2016,11,17,16,30,372.0,20.0,1.0,11.0,45.0,323.12,171.27
2016,11,17,16,45,186.0,10.0,1.1,10.5,22.5,135.55,0.0
2016,11,17,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,73.0,5.0,1.25,4.5,6.0,0.0,0.0
2016,11,18,7,0,146.0,10.0,1.3,5.0,12.0,8.54,0.0
2016,11,18,7,15,301.5,20.5,1.3,6.0,46.5,17.0,3.5
2016,11,18,7,30,457.0,31.0,1.3,7.0,81.0,25.73,16.75
2016,11,18,7,45,545.5,38.0,1.35,8.0,125.5,33.99,24.89
2016,11,18,8,0,634.0,45.0,1.4,9.0,170.0,54.92,31.59
2016,11,18,8,15,686.0,50.0,1.3,9.5,214.5,106.46,58.6
2016,11,18,8,30,738.0,55.0,1.2,10.0,259.0,164.28,102.05
2016,11,18,8,45,772.5,58.5,1.2,11.0,301.0,222.96,152.42
2016,11,18,9,0,807.0,62.0,1.2,12.0,343.0,285.11,207.55
2016,11,18,9,15,830.0,64.5,1.25,12.5,380.0,345.64,262.03
2016,11,18,9,30,853.0,67.0,1.3,13.0,417.0,407.63,316.55
2016,11,18,9,45,869.5,68.5,1.4,14.0,448.5,466.85,366.91
2016,11,18,10,0,886.0,70.0,1.5,15.0,480.0,524.14,414.04
2016,11,18,10,15,895.5,71.5,1.5,15.5,504.0,578.59,457.61
2016,11,18,10,30,905.0,73.0,1.5,16.0,528.0,631.84,498.73
2016,11,18,10,45,909.0,74.5,1.55,16.5,544.5,680.06,535.21
2016,11,18,11,0,913.0,76.0,1.6,17.0,561.0,726.1,569.01
2016,11,18,11,15,914.5,76.5,1.65,17.0,569.5,766.8,597.56
2016,11,18,11,30,916.0,77.0,1.7,17.0,578.0,804.7,624.05
2016,11,18,11,45,912.0,78.0,1.75,17.5,578.5,835.81,644.54
2016,11,18,12,0,908.0,79.0,1.8,18.0,579.0,863.52,662.68
2016,11,18,12,15,904.5,78.5,1.8,18.0,572.0,886.36,678.22
2016,11,18,12,30,901.0,78.0,1.8,18.0,565.0,905.63,691.47
2016,11,18,12,45,895.5,77.0,1.85,18.0,551.0,918.86,701.34
2016,11,18,13,0,890.0,76.0,1.9,18.0,537.0,928.36,708.91
2016,11,18,13,15,880.5,74.5,1.85,17.5,516.0,929.78,711.35
2016,11,18,13,30,871.0,73.0,1.8,17.0,495.0,927.46,711.47
2016,11,18,13,45,857.0,71.5,1.8,17.0,467.0,927.55,712.69
2016,11,18,14,0,843.0,70.0,1.8,17.0,439.0,913.74,704.46
2016,11,18,14,15,824.0,68.0,1.7,16.5,405.5,891.08,690.34
2016,11,18,14,30,805.0,66.0,1.6,16.0,372.0,865.2,673.88
2016,11,18,14,45,777.5,63.0,1.55,16.0,333.0,827.19,647.91
2016,11,18,15,0,750.0,60.0,1.5,16.0,294.0,786.7,619.63
2016,11,18,15,15,708.5,55.5,1.35,15.0,251.5,729.82,579.61
2016,11,18,15,30,667.0,51.0,1.2,14.0,209.0,671.8,537.01
2016,11,18,15,45,602.0,45.0,1.1,13.5,165.5,591.89,475.17
2016,11,18,16,0,537.0,39.0,1.0,13.0,122.0,522.92,418.31
2016,11,18,16,15,422.0,30.5,1.0,12.0,81.5,407.41,319.97
2016,11,18,16,30,307.0,22.0,1.0,11.0,41.0,285.63,140.34
2016,11,18,16,45,153.5,11.0,1.0,10.5,20.5,114.17,0.0
2016,11,18,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,193.5,15.5,2.8,10.0,36.5,12.48,0.0
