Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,30,387.0,31.0,2.8,10.0,73.0,25.59,16.22
2016,11,19,7,45,478.0,38.0,2.8,10.5,114.0,30.98,21.87
2016,11,19,8,0,569.0,45.0,2.8,11.0,155.0,49.57,28.15
2016,11,19,8,15,621.5,49.5,2.8,11.5,196.5,99.48,54.98
2016,11,19,8,30,674.0,54.0,2.8,12.0,238.0,152.79,94.78
2016,11,19,8,45,711.5,57.0,2.85,12.5,278.0,207.59,141.99
2016,11,19,9,0,749.0,60.0,2.9,13.0,318.0,266.27,194.73
2016,11,19,9,15,492.0,114.5,2.9,13.0,291.5,274.07,213.37
2016,11,19,9,30,235.0,169.0,2.9,13.0,265.0,249.92,201.03
2016,11,19,9,45,231.0,183.5,2.9,13.5,284.0,278.72,225.75
2016,11,19,10,0,227.0,198.0,2.9,14.0,303.0,299.02,242.88
2016,11,19,10,15,238.0,208.0,2.85,14.0,323.0,338.84,275.67
2016,11,19,10,30,249.0,218.0,2.8,14.0,343.0,371.44,302.24
2016,11,19,10,45,238.5,227.5,2.8,14.5,350.5,378.72,307.83
2016,11,19,11,0,228.0,237.0,2.8,15.0,358.0,395.19,320.42
2016,11,19,11,15,193.0,244.0,2.75,15.0,347.5,389.88,315.71
2016,11,19,11,30,158.0,251.0,2.7,15.0,337.0,381.55,308.5
2016,11,19,11,45,103.5,241.5,2.7,15.0,298.0,320.63,259.45
2016,11,19,12,0,49.0,232.0,2.7,15.0,259.0,270.19,217.95
2016,11,19,12,15,92.5,239.5,2.65,15.0,289.5,320.53,259.81
2016,11,19,12,30,136.0,247.0,2.6,15.0,320.0,391.53,316.96
2016,11,19,12,45,86.5,228.0,2.6,15.0,274.0,311.91,252.85
2016,11,19,13,0,37.0,209.0,2.6,15.0,228.0,247.98,200.48
2016,11,19,13,15,48.0,206.5,2.55,15.0,230.0,259.23,210.45
2016,11,19,13,30,59.0,204.0,2.5,15.0,232.0,271.04,220.66
2016,11,19,13,45,157.0,193.0,2.5,15.0,262.5,373.6,306.56
2016,11,19,14,0,255.0,182.0,2.5,15.0,293.0,476.5,390.34
2016,11,19,14,15,127.5,127.5,2.4,14.5,183.0,267.12,221.58
2016,11,19,14,30,0.0,73.0,2.3,14.0,73.0,60.69,46.16
2016,11,19,14,45,0.0,65.5,2.25,14.0,65.5,54.28,40.95
2016,11,19,15,0,0.0,58.0,2.2,14.0,58.0,48.03,35.65
2016,11,19,15,15,0.0,49.0,2.1,13.5,49.0,40.53,29.29
2016,11,19,15,30,0.0,40.0,2.0,13.0,40.0,33.05,22.84
2016,11,19,15,45,0.0,31.5,1.95,13.0,31.5,25.99,16.62
2016,11,19,16,0,0.0,23.0,1.9,13.0,23.0,18.95,10.38
2016,11,19,16,15,0.0,15.0,1.9,12.5,15.0,12.34,4.41
2016,11,19,16,30,0.0,7.0,1.9,12.0,7.0,5.74,0.0
2016,11,19,16,45,0.0,3.5,1.9,12.0,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,60.0,18.0,0.9,11.0,24.5,14.34,0.0
2016,11,20,7,30,120.0,36.0,0.9,11.0,49.0,27.96,18.03
2016,11,20,7,45,147.5,53.5,0.9,11.5,77.0,40.79,30.41
2016,11,20,8,0,175.0,71.0,0.9,12.0,105.0,58.14,41.54
2016,11,20,8,15,192.5,88.0,0.9,12.0,133.5,87.46,61.76
2016,11,20,8,30,210.0,105.0,0.9,12.0,162.0,119.33,87.08
2016,11,20,8,45,224.5,120.5,0.9,12.5,189.5,151.82,114.41
2016,11,20,9,0,239.0,136.0,0.9,13.0,217.0,186.24,143.88
2016,11,20,9,15,204.0,154.5,0.85,13.0,229.0,204.34,161.33
2016,11,20,9,30,169.0,173.0,0.8,13.0,241.0,222.05,177.61
2016,11,20,9,45,115.0,182.5,0.8,13.5,230.5,219.31,176.32
2016,11,20,10,0,61.0,192.0,0.8,14.0,220.0,202.94,163.16
2016,11,20,10,15,47.5,195.5,0.8,14.0,218.0,203.75,163.88
2016,11,20,10,30,34.0,199.0,0.8,14.0,216.0,203.08,163.15
2016,11,20,10,45,23.0,193.0,0.8,14.5,204.5,183.38,146.74
2016,11,20,11,0,12.0,187.0,0.8,15.0,193.0,171.72,136.81
2016,11,20,11,15,10.5,186.5,0.8,15.0,192.0,171.24,136.37
2016,11,20,11,30,9.0,186.0,0.8,15.0,191.0,170.65,135.81
2016,11,20,11,45,8.5,185.5,0.85,15.0,190.5,170.79,135.94
2016,11,20,12,0,8.0,185.0,0.9,15.0,190.0,170.94,136.1
2016,11,20,12,15,8.5,184.5,0.9,14.5,189.5,172.0,137.29
2016,11,20,12,30,9.0,184.0,0.9,14.0,189.0,173.21,138.63
2016,11,20,12,45,4.5,164.0,0.9,14.0,166.5,149.99,119.66
2016,11,20,13,0,0.0,144.0,0.9,14.0,144.0,126.68,100.55
2016,11,20,13,15,0.0,143.0,0.9,14.0,143.0,126.61,100.7
2016,11,20,13,30,0.0,142.0,0.9,14.0,142.0,126.77,100.98
2016,11,20,13,45,0.0,111.0,0.9,14.0,111.0,96.15,75.72
2016,11,20,14,0,0.0,80.0,0.9,14.0,80.0,66.56,51.07
2016,11,20,14,15,0.0,85.0,0.85,13.5,85.0,71.85,55.81
2016,11,20,14,30,0.0,90.0,0.8,13.0,90.0,77.85,61.1
2016,11,20,14,45,0.0,80.5,0.8,13.0,80.5,69.26,53.89
2016,11,20,15,0,0.0,71.0,0.8,13.0,71.0,60.69,46.64
2016,11,20,15,15,0.0,60.0,0.75,12.5,60.0,50.52,38.02
2016,11,20,15,30,0.0,49.0,0.7,12.0,49.0,40.55,29.43
2016,11,20,15,45,0.0,38.5,0.65,12.0,38.5,31.82,21.73
2016,11,20,16,0,0.0,28.0,0.6,12.0,28.0,23.11,13.98
2016,11,20,16,15,0.0,18.5,0.7,11.5,18.5,15.24,6.81
2016,11,20,16,30,0.0,9.0,0.8,11.0,9.0,7.4,0.0
2016,11,20,16,45,0.0,4.5,0.9,10.5,4.5,3.84,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,195.0,15.0,1.15,7.5,34.5,12.15,0.0
2016,11,21,7,30,390.0,30.0,1.2,8.0,69.0,24.88,15.47
2016,11,21,7,45,483.0,37.5,1.3,9.0,110.5,30.72,21.72
2016,11,21,8,0,576.0,45.0,1.4,10.0,152.0,48.32,27.97
2016,11,21,8,15,631.0,50.0,1.4,10.5,194.5,99.12,54.77
2016,11,21,8,30,686.0,55.0,1.4,11.0,237.0,153.6,95.02
2016,11,21,8,45,423.0,97.0,1.45,11.5,215.0,176.03,127.14
2016,11,21,9,0,160.0,139.0,1.5,12.0,193.0,163.82,128.58
2016,11,21,9,15,489.0,102.0,1.5,12.0,292.5,260.29,202.1
2016,11,21,9,30,818.0,65.0,1.5,12.0,392.0,388.05,303.63
2016,11,21,9,45,833.0,67.0,1.55,12.5,422.0,444.93,352.75
2016,11,21,10,0,848.0,69.0,1.6,13.0,452.0,501.84,400.68
2016,11,21,10,15,859.5,70.5,1.6,13.0,476.5,553.27,443.48
2016,11,21,10,30,871.0,72.0,1.6,13.0,501.0,605.81,485.8
2016,11,21,10,45,622.5,140.0,1.65,13.5,452.5,566.29,454.37
2016,11,21,11,0,374.0,208.0,1.7,14.0,404.0,477.33,384.24
2016,11,21,11,15,318.5,223.0,1.7,14.0,391.5,472.29,380.54
2016,11,21,11,30,263.0,238.0,1.7,14.0,379.0,462.49,372.21
2016,11,21,11,45,261.5,239.5,1.75,14.5,380.5,476.52,382.82
2016,11,21,12,0,260.0,241.0,1.8,15.0,382.0,489.62,392.47
2016,11,21,12,15,235.5,241.0,1.8,15.0,367.5,462.66,371.89
2016,11,21,12,30,211.0,241.0,1.8,15.0,353.0,450.66,362.62
2016,11,21,12,45,212.0,235.0,1.85,15.0,345.0,452.65,364.94
2016,11,21,13,0,213.0,229.0,1.9,15.0,337.0,453.89,366.64
2016,11,21,13,15,202.0,219.5,1.9,14.5,319.0,438.78,356.0
2016,11,21,13,30,191.0,210.0,1.9,14.0,301.0,422.64,344.57
2016,11,21,13,45,188.5,198.5,1.9,14.0,284.0,410.98,336.23
2016,11,21,14,0,186.0,187.0,1.9,14.0,267.0,398.58,327.24
2016,11,21,14,15,494.5,125.0,1.9,14.0,314.5,649.89,528.98
2016,11,21,14,30,803.0,63.0,1.9,14.0,362.0,856.5,679.11
2016,11,21,14,45,773.5,60.5,1.9,14.0,323.5,817.69,649.95
2016,11,21,15,0,744.0,58.0,1.9,14.0,285.0,776.48,620.95
2016,11,21,15,15,701.5,54.0,1.8,13.5,243.0,719.85,579.68
2016,11,21,15,30,659.0,50.0,1.7,13.0,201.0,662.09,535.81
2016,11,21,15,45,589.0,44.0,1.6,12.5,158.0,578.63,469.99
2016,11,21,16,0,519.0,38.0,1.5,12.0,115.0,506.62,409.53
2016,11,21,16,15,399.5,29.5,1.4,11.0,76.0,388.86,305.56
2016,11,21,16,30,280.0,21.0,1.3,10.0,37.0,261.95,93.13
2016,11,21,16,45,140.0,10.5,1.25,9.5,18.5,104.45,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,15,171.5,16.0,0.35,8.0,32.5,13.04,0.0
2016,11,22,7,30,343.0,32.0,0.3,8.0,65.0,26.64,16.8
2016,11,22,7,45,437.0,41.0,0.25,8.5,106.0,33.64,24.4
2016,11,22,8,0,531.0,50.0,0.2,9.0,147.0,50.83,31.42
2016,11,22,8,15,589.0,55.5,0.2,9.5,189.0,96.95,54.87
2016,11,22,8,30,647.0,61.0,0.2,10.0,231.0,150.1,93.63
2016,11,22,8,45,651.5,66.0,0.25,10.5,260.5,198.51,135.88
2016,11,22,9,0,656.0,71.0,0.3,11.0,290.0,246.93,179.94
2016,11,22,9,15,720.0,72.5,0.35,11.5,337.0,312.3,235.93
2016,11,22,9,30,784.0,74.0,0.4,12.0,384.0,382.59,295.06
2016,11,22,9,45,809.5,74.0,0.45,12.5,416.0,440.35,343.74
2016,11,22,10,0,835.0,74.0,0.5,13.0,448.0,499.21,391.84
2016,11,22,10,15,752.0,94.5,0.5,13.0,445.5,521.86,411.52
2016,11,22,10,30,669.0,115.0,0.5,13.0,443.0,534.56,422.68
2016,11,22,10,45,772.0,96.5,0.55,13.5,487.0,614.1,483.36
2016,11,22,11,0,875.0,78.0,0.6,14.0,531.0,695.92,543.5
2016,11,22,11,15,656.5,139.5,0.6,14.0,483.0,650.9,508.16
2016,11,22,11,30,438.0,201.0,0.6,14.0,435.0,570.47,447.64
2016,11,22,11,45,661.0,140.5,0.6,14.0,495.0,711.11,554.24
2016,11,22,12,0,884.0,80.0,0.6,14.0,555.0,838.64,640.62
2016,11,22,12,15,629.0,146.0,0.6,14.0,482.5,735.64,568.0
2016,11,22,12,30,374.0,212.0,0.6,14.0,410.0,577.79,453.0
2016,11,22,12,45,408.0,199.0,0.6,14.0,410.0,623.12,488.82
2016,11,22,13,0,442.0,186.0,0.6,14.0,410.0,649.99,509.12
2016,11,22,13,15,268.0,196.5,0.6,14.0,331.0,490.67,389.67
2016,11,22,13,30,94.0,207.0,0.6,14.0,252.0,308.81,248.13
2016,11,22,13,45,300.0,170.5,0.65,14.0,301.0,498.86,402.6
2016,11,22,14,0,506.0,134.0,0.7,14.0,350.0,670.92,532.42
2016,11,22,14,15,461.0,130.0,0.7,13.5,315.0,624.56,498.23
2016,11,22,14,30,416.0,126.0,0.7,13.0,280.0,576.83,464.6
2016,11,22,14,45,395.5,116.0,0.7,13.0,250.0,542.92,440.22
2016,11,22,15,0,375.0,106.0,0.7,13.0,220.0,507.9,414.13
2016,11,22,15,15,354.0,92.5,0.65,12.5,187.5,466.94,383.0
2016,11,22,15,30,333.0,79.0,0.6,12.0,155.0,425.42,350.17
2016,11,22,15,45,296.5,64.5,0.6,11.5,121.5,369.47,304.41
2016,11,22,16,0,260.0,50.0,0.6,11.0,88.0,314.69,257.34
2016,11,22,16,15,191.5,35.5,0.65,10.5,58.0,237.69,186.49
2016,11,22,16,30,123.0,21.0,0.7,10.0,28.0,146.65,42.42
2016,11,22,16,45,61.5,10.5,0.8,9.5,14.0,50.9,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,160.5,16.5,0.95,7.5,31.5,13.53,0.0
2016,11,23,7,30,321.0,33.0,0.8,8.0,63.0,27.6,17.27
2016,11,23,7,45,409.5,43.0,0.7,8.5,102.5,35.39,25.84
2016,11,23,8,0,498.0,53.0,0.6,9.0,142.0,52.03,33.31
2016,11,23,8,15,560.0,59.5,0.65,9.5,184.5,97.18,56.4
2016,11,23,8,30,622.0,66.0,0.7,10.0,227.0,149.94,94.91
2016,11,23,8,45,658.5,71.5,0.8,10.5,266.5,203.91,140.66
2016,11,23,9,0,695.0,77.0,0.9,11.0,306.0,261.79,191.8
2016,11,23,9,15,723.0,80.0,0.9,11.5,342.5,318.19,242.05
2016,11,23,9,30,751.0,83.0,0.9,12.0,379.0,376.82,293.15
2016,11,23,9,45,775.5,84.5,0.95,12.5,410.5,434.45,342.33
2016,11,23,10,0,800.0,86.0,1.0,13.0,442.0,492.75,390.53
2016,11,23,10,15,480.0,151.5,1.0,13.0,368.5,423.78,339.74
2016,11,23,10,30,160.0,217.0,1.0,13.0,295.0,306.3,247.08
2016,11,23,10,45,505.5,153.0,1.0,13.0,411.0,496.23,400.25
2016,11,23,11,0,851.0,89.0,1.0,13.0,527.0,695.44,551.07
2016,11,23,11,15,855.5,90.0,1.05,13.0,537.0,737.36,580.01
2016,11,23,11,30,860.0,91.0,1.1,13.0,547.0,776.91,607.89
2016,11,23,11,45,622.5,152.0,1.15,13.5,483.0,691.08,544.51
2016,11,23,12,0,385.0,213.0,1.2,14.0,419.0,560.51,445.61
2016,11,23,12,15,192.5,181.0,1.2,14.0,284.0,373.39,301.67
2016,11,23,12,30,0.0,149.0,1.2,14.0,149.0,130.47,103.07
2016,11,23,12,45,419.5,120.0,1.3,14.0,331.5,540.05,440.68
2016,11,23,13,0,839.0,91.0,1.4,14.0,514.0,903.46,701.59
2016,11,23,13,15,829.0,89.5,1.45,13.5,493.5,904.56,700.39
2016,11,23,13,30,819.0,88.0,1.5,13.0,473.0,901.98,701.52
2016,11,23,13,45,804.0,86.0,1.55,13.0,445.5,890.49,695.32
2016,11,23,14,0,789.0,84.0,1.6,13.0,418.0,875.46,686.75
2016,11,23,14,15,766.5,81.0,1.65,12.5,385.0,848.85,671.15
2016,11,23,14,30,744.0,78.0,1.7,12.0,352.0,826.43,658.3
2016,11,23,14,45,715.0,73.5,1.75,12.0,314.0,786.68,631.13
2016,11,23,15,0,686.0,69.0,1.8,12.0,276.0,744.78,601.64
2016,11,23,15,15,639.0,64.0,1.75,11.5,234.5,684.68,557.46
2016,11,23,15,30,592.0,59.0,1.7,11.0,193.0,623.95,510.94
2016,11,23,15,45,520.5,51.5,1.65,10.5,150.5,539.84,443.78
2016,11,23,16,0,449.0,44.0,1.6,10.0,108.0,457.71,374.69
2016,11,23,16,15,324.5,33.0,1.5,9.0,70.5,335.33,265.2
2016,11,23,16,30,200.0,22.0,1.4,8.0,33.0,202.96,50.57
2016,11,23,16,45,100.0,11.0,1.35,7.5,16.5,77.58,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,147.0,17.0,1.0,4.0,30.5,14.03,0.0
2016,11,24,7,30,294.0,34.0,1.0,4.0,61.0,28.58,18.06
2016,11,24,7,45,401.0,44.0,1.05,4.5,102.5,36.37,27.07
2016,11,24,8,0,508.0,54.0,1.1,5.0,144.0,52.42,34.54
2016,11,24,8,15,571.5,61.0,1.1,5.5,187.0,98.59,58.24
2016,11,24,8,30,635.0,68.0,1.1,6.0,230.0,152.59,98.14
2016,11,24,8,45,685.0,71.0,1.1,7.0,272.5,207.8,144.79
2016,11,24,9,0,735.0,74.0,1.1,8.0,315.0,268.42,198.19
2016,11,24,9,15,763.0,77.5,1.05,8.5,352.0,327.48,251.44
2016,11,24,9,30,791.0,81.0,1.0,9.0,389.0,389.28,305.77
2016,11,24,9,45,816.0,82.0,1.0,9.5,422.0,448.26,356.52
2016,11,24,10,0,841.0,83.0,1.0,10.0,455.0,508.36,406.43
2016,11,24,10,15,854.0,84.5,0.95,10.5,480.0,563.26,450.28
2016,11,24,10,30,867.0,86.0,0.9,11.0,505.0,617.43,491.87
2016,11,24,10,45,876.5,87.0,0.85,12.0,523.0,667.82,528.17
2016,11,24,11,0,886.0,88.0,0.8,13.0,541.0,716.62,561.85
2016,11,24,11,15,890.5,88.5,0.65,13.5,551.5,759.39,588.76
2016,11,24,11,30,895.0,89.0,0.5,14.0,562.0,799.68,612.01
2016,11,24,11,45,895.5,89.5,0.35,14.5,564.0,834.11,630.6
2016,11,24,12,0,896.0,90.0,0.2,15.0,566.0,865.44,646.87
2016,11,24,12,15,893.5,89.5,0.2,15.0,560.5,889.78,662.44
2016,11,24,12,30,891.0,89.0,0.2,15.0,555.0,910.59,675.88
2016,11,24,12,45,885.5,88.0,0.25,15.0,541.5,924.52,686.0
2016,11,24,13,0,880.0,87.0,0.3,15.0,528.0,934.69,694.02
2016,11,24,13,15,869.5,85.5,0.35,15.0,507.0,935.86,696.48
2016,11,24,13,30,859.0,84.0,0.4,15.0,486.0,933.2,696.76
2016,11,24,13,45,844.0,82.0,0.5,15.0,458.0,921.94,692.7
2016,11,24,14,0,829.0,80.0,0.6,15.0,430.0,907.02,686.3
2016,11,24,14,15,807.5,77.5,0.65,14.5,396.0,881.92,673.16
2016,11,24,14,30,786.0,75.0,0.7,14.0,362.0,853.55,657.55
2016,11,24,14,45,753.5,71.5,0.75,14.0,323.0,810.94,630.31
2016,11,24,15,0,721.0,68.0,0.8,14.0,284.0,774.19,606.33
2016,11,24,15,15,674.0,63.0,0.9,13.5,241.5,713.51,565.55
2016,11,24,15,30,627.0,58.0,1.0,13.0,199.0,652.1,521.86
2016,11,24,15,45,552.5,51.0,1.1,12.5,155.0,565.31,455.92
2016,11,24,16,0,478.0,44.0,1.2,12.0,111.0,480.43,387.08
2016,11,24,16,15,350.0,33.0,1.25,11.0,72.5,354.48,276.07
2016,11,24,16,30,222.0,22.0,1.3,10.0,34.0,217.9,41.98
2016,11,24,16,45,111.0,11.0,1.4,9.5,17.0,85.08,0.0
2016,11,24,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,43.0,15.5,1.1,4.5,19.5,13.23,0.0
2016,11,25,7,30,86.0,31.0,1.0,5.0,39.0,24.12,13.93
2016,11,25,7,45,122.5,48.5,0.9,5.5,66.5,37.04,27.49
2016,11,25,8,0,159.0,66.0,0.8,6.0,94.0,52.63,38.61
2016,11,25,8,15,181.5,83.0,0.85,6.5,123.0,81.17,58.26
2016,11,25,8,30,204.0,100.0,0.9,7.0,152.0,112.88,83.42
2016,11,25,8,45,217.5,116.5,0.95,8.0,180.0,145.44,111.09
2016,11,25,9,0,231.0,133.0,1.0,9.0,208.0,179.88,140.87
2016,11,25,9,15,246.5,144.5,1.0,9.5,233.0,212.31,169.1
2016,11,25,9,30,262.0,156.0,1.0,10.0,258.0,246.43,198.46
2016,11,25,9,45,144.5,163.0,1.0,10.5,220.5,213.49,173.64
2016,11,25,10,0,27.0,170.0,1.0,11.0,183.0,159.17,129.25
2016,11,25,10,15,77.0,192.0,1.0,11.5,229.0,216.72,176.88
2016,11,25,10,30,127.0,214.0,1.0,12.0,275.0,283.62,230.91
2016,11,25,10,45,235.0,211.0,1.0,12.5,329.0,369.57,299.78
2016,11,25,11,0,343.0,208.0,1.0,13.0,383.0,454.13,366.02
2016,11,25,11,15,398.5,200.5,1.0,13.0,407.0,503.97,404.72
2016,11,25,11,30,454.0,193.0,1.0,13.0,431.0,572.06,456.46
2016,11,25,11,45,409.5,204.0,1.0,13.5,419.5,568.59,451.98
2016,11,25,12,0,365.0,215.0,1.0,14.0,408.0,545.31,433.75
2016,11,25,12,15,285.5,225.0,1.0,14.0,375.0,503.44,401.35
2016,11,25,12,30,206.0,235.0,1.0,14.0,342.0,438.87,351.53
2016,11,25,12,45,292.5,215.5,1.0,14.0,363.5,519.47,415.66
2016,11,25,13,0,379.0,196.0,1.0,14.0,385.0,583.19,465.18
2016,11,25,13,15,306.5,198.5,1.0,13.5,347.5,528.19,423.39
2016,11,25,13,30,234.0,201.0,1.0,13.0,310.0,451.13,365.31
2016,11,25,13,45,182.0,191.5,1.0,13.0,273.5,395.93,322.59
2016,11,25,14,0,130.0,182.0,1.0,13.0,237.0,339.95,278.1
2016,11,25,14,15,84.0,162.5,0.95,12.5,197.0,256.46,211.26
2016,11,25,14,30,38.0,143.0,0.9,12.0,157.0,192.02,157.95
2016,11,25,14,45,33.0,128.5,0.85,12.0,140.0,172.79,142.31
2016,11,25,15,0,28.0,114.0,0.8,12.0,123.0,153.67,126.34
2016,11,25,15,15,306.5,86.0,0.75,11.5,155.5,416.08,348.07
2016,11,25,15,30,585.0,58.0,0.7,11.0,188.0,616.06,499.26
2016,11,25,15,45,518.0,50.0,0.7,10.5,146.5,535.5,433.4
2016,11,25,16,0,451.0,42.0,0.7,10.0,105.0,456.88,368.66
2016,11,25,16,15,327.0,31.5,0.75,9.5,68.0,335.76,260.86
2016,11,25,16,30,203.0,21.0,0.8,9.0,31.0,203.0,27.77
2016,11,25,16,45,101.5,10.5,0.85,8.5,15.5,78.19,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,1.7,8.0,1.5,1.28,0.0
2016,11,26,7,30,0.0,3.0,1.8,8.0,3.0,2.46,0.0
2016,11,26,7,45,0.0,6.0,1.9,8.5,6.0,4.92,0.0
2016,11,26,8,0,0.0,9.0,2.0,9.0,9.0,7.39,0.73
2016,11,26,8,15,0.0,12.0,2.0,9.0,12.0,9.86,2.96
2016,11,26,8,30,0.0,15.0,2.0,9.0,15.0,12.34,5.17
2016,11,26,8,45,0.0,18.0,2.05,9.0,18.0,14.81,7.37
2016,11,26,9,0,0.0,21.0,2.1,9.0,21.0,17.3,9.55
2016,11,26,9,15,0.0,24.0,1.95,9.0,24.0,19.78,11.72
2016,11,26,9,30,0.0,27.0,1.8,9.0,27.0,22.27,13.87
2016,11,26,9,45,0.0,74.5,1.7,9.0,74.5,61.8,48.18
2016,11,26,10,0,0.0,122.0,1.6,9.0,122.0,102.96,83.33
2016,11,26,10,15,0.0,112.5,1.6,9.0,112.5,94.68,76.07
2016,11,26,10,30,0.0,103.0,1.6,9.0,103.0,86.36,68.87
2016,11,26,10,45,0.0,126.0,1.6,9.0,126.0,106.93,86.28
2016,11,26,11,0,0.0,149.0,1.6,9.0,149.0,128.22,104.12
2016,11,26,11,15,2.5,160.5,1.65,9.0,162.0,141.16,114.94
2016,11,26,11,30,5.0,172.0,1.7,9.0,175.0,154.65,126.24
2016,11,26,11,45,20.0,192.5,1.8,9.0,203.5,187.64,154.2
2016,11,26,12,0,35.0,213.0,1.9,9.0,232.0,238.49,196.63
2016,11,26,12,15,174.5,216.0,1.95,9.0,307.0,380.74,316.4
2016,11,26,12,30,314.0,219.0,2.0,9.0,382.0,532.02,438.55
2016,11,26,12,45,207.0,220.5,2.05,9.0,326.5,430.12,355.8
2016,11,26,13,0,100.0,222.0,2.1,9.0,271.0,323.71,268.41
2016,11,26,13,15,156.0,212.5,2.1,9.0,286.0,387.59,322.69
2016,11,26,13,30,212.0,203.0,2.1,9.0,301.0,433.34,361.32
2016,11,26,13,45,106.0,118.0,2.1,9.0,167.0,230.28,194.21
2016,11,26,14,0,0.0,33.0,2.1,9.0,33.0,27.25,18.08
2016,11,26,14,15,74.5,92.5,2.0,9.0,119.5,173.31,147.13
2016,11,26,14,30,149.0,152.0,1.9,9.0,206.0,326.06,276.23
2016,11,26,14,45,130.0,139.0,1.85,9.0,182.5,295.01,249.62
2016,11,26,15,0,111.0,126.0,1.8,9.0,159.0,264.35,223.81
2016,11,26,15,15,98.0,108.0,1.7,9.0,134.0,231.25,195.68
2016,11,26,15,30,85.0,90.0,1.6,9.0,109.0,198.12,166.93
2016,11,26,15,45,63.0,71.0,1.55,9.0,83.5,155.66,129.4
2016,11,26,16,0,41.0,52.0,1.5,9.0,58.0,99.35,79.78
2016,11,26,16,15,20.5,34.0,1.55,9.0,37.0,60.22,43.35
2016,11,26,16,30,0.0,16.0,1.6,9.0,16.0,13.25,0.0
2016,11,26,16,45,0.0,8.0,1.65,9.0,8.0,6.83,0.0
2016,11,26,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,17.0,2.4,8.0,24.0,14.51,0.0
2016,11,27,7,30,170.0,34.0,2.4,8.0,48.0,26.26,14.38
2016,11,27,7,45,297.5,44.5,2.4,8.5,87.0,34.32,24.54
2016,11,27,8,0,425.0,55.0,2.4,9.0,126.0,49.88,33.98
2016,11,27,8,15,493.5,62.5,2.4,9.0,167.0,91.25,54.71
2016,11,27,8,30,562.0,70.0,2.4,9.0,208.0,141.16,90.85
2016,11,27,8,45,632.0,70.5,2.45,9.5,251.0,193.35,133.84
2016,11,27,9,0,702.0,71.0,2.5,10.0,294.0,253.27,186.18
2016,11,27,9,15,731.5,74.5,2.5,10.0,330.5,310.56,238.88
2016,11,27,9,30,761.0,78.0,2.5,10.0,367.0,370.82,293.53
2016,11,27,9,45,795.0,76.5,2.5,10.5,400.0,429.27,345.05
2016,11,27,10,0,829.0,75.0,2.5,11.0,433.0,489.7,396.75
2016,11,27,10,15,753.5,91.5,2.45,11.0,431.0,512.64,418.11
2016,11,27,10,30,678.0,108.0,2.4,11.0,429.0,526.45,430.97
2016,11,27,10,45,472.5,163.0,2.35,11.5,390.5,481.9,394.76
2016,11,27,11,0,267.0,218.0,2.3,12.0,352.0,412.36,337.25
2016,11,27,11,15,575.0,149.5,2.25,12.0,446.0,589.7,481.35
2016,11,27,11,30,883.0,81.0,2.2,12.0,540.0,776.54,622.76
2016,11,27,11,45,596.0,152.0,2.15,12.5,462.5,665.46,535.81
2016,11,27,12,0,309.0,223.0,2.1,13.0,385.0,507.62,410.81
2016,11,27,12,15,247.0,228.5,2.05,13.0,357.0,474.3,384.94
2016,11,27,12,30,185.0,234.0,2.0,13.0,329.0,419.24,341.14
2016,11,27,12,45,290.5,212.0,2.0,13.0,357.5,512.88,417.4
2016,11,27,13,0,396.0,190.0,2.0,13.0,386.0,590.39,479.33
2016,11,27,13,15,387.0,183.5,1.95,13.0,368.5,582.76,473.34
2016,11,27,13,30,378.0,177.0,1.9,13.0,351.0,573.34,466.69
2016,11,27,13,45,345.0,171.0,1.85,13.0,323.0,540.58,441.67
2016,11,27,14,0,312.0,165.0,1.8,13.0,295.0,506.4,415.45
2016,11,27,14,15,245.5,157.5,1.75,12.5,255.0,438.16,362.09
2016,11,27,14,30,179.0,150.0,1.7,12.0,215.0,350.9,292.54
2016,11,27,14,45,165.5,136.0,1.65,12.0,191.0,322.89,270.36
2016,11,27,15,0,152.0,122.0,1.6,12.0,167.0,294.79,247.33
2016,11,27,15,15,139.0,104.5,1.5,11.5,141.0,261.44,219.89
2016,11,27,15,30,126.0,87.0,1.4,11.0,115.0,227.91,191.53
2016,11,27,15,45,107.5,69.0,1.3,10.5,89.0,188.76,157.47
2016,11,27,16,0,89.0,51.0,1.2,10.0,63.0,149.49,122.34
2016,11,27,16,15,44.5,34.5,1.15,9.5,40.5,93.33,69.91
2016,11,27,16,30,0.0,18.0,1.1,9.0,18.0,16.82,0.0
2016,11,27,16,45,0.0,9.0,1.1,8.5,9.0,7.68,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,2.25,10.0,11.0,9.39,0.0
2016,11,28,7,30,0.0,22.0,2.3,10.0,22.0,18.06,7.57
2016,11,28,7,45,3.0,39.5,2.4,10.0,40.0,31.61,21.93
2016,11,28,8,0,6.0,57.0,2.5,10.0,58.0,45.16,34.7
2016,11,28,8,15,15.0,74.5,2.55,10.0,78.0,60.8,46.33
2016,11,28,8,30,24.0,92.0,2.6,10.0,98.0,78.51,61.33
2016,11,28,8,45,31.5,108.5,2.7,10.0,117.5,96.68,76.83
2016,11,28,9,0,39.0,125.0,2.8,10.0,137.0,116.11,93.45
2016,11,28,9,15,45.5,139.0,2.8,10.0,155.0,134.27,109.03
2016,11,28,9,30,52.0,153.0,2.8,10.0,173.0,153.42,125.4
2016,11,28,9,45,26.0,140.5,2.85,10.5,150.5,134.92,109.96
2016,11,28,10,0,0.0,128.0,2.9,11.0,128.0,108.36,87.28
2016,11,28,10,15,3.0,145.0,2.9,11.0,146.5,125.47,101.66
2016,11,28,10,30,6.0,162.0,2.9,11.0,165.0,143.32,116.54
2016,11,28,10,45,60.0,193.5,2.9,11.5,223.5,217.97,179.23
2016,11,28,11,0,114.0,225.0,2.9,12.0,282.0,291.85,240.14
2016,11,28,11,15,61.0,202.0,2.9,12.0,232.5,235.81,193.28
2016,11,28,11,30,8.0,179.0,2.9,12.0,183.0,163.94,132.76
2016,11,28,11,45,8.0,180.0,2.9,12.0,184.5,165.88,134.5
2016,11,28,12,0,8.0,181.0,2.9,12.0,186.0,167.93,136.2
2016,11,28,12,15,103.0,206.5,2.85,12.0,260.0,308.97,254.94
2016,11,28,12,30,198.0,232.0,2.8,12.0,334.0,428.06,352.39
2016,11,28,12,45,99.0,174.0,2.8,12.0,225.0,277.5,229.2
2016,11,28,13,0,0.0,116.0,2.8,12.0,116.0,99.71,79.07
2016,11,28,13,15,0.0,104.5,2.75,12.0,104.5,89.06,70.39
2016,11,28,13,30,0.0,93.0,2.7,12.0,93.0,78.45,61.51
2016,11,28,13,45,0.0,60.0,2.7,12.0,60.0,49.7,37.11
2016,11,28,14,0,0.0,27.0,2.7,12.0,27.0,22.28,13.61
2016,11,28,14,15,0.0,34.0,2.65,12.0,34.0,28.07,18.65
2016,11,28,14,30,0.0,41.0,2.6,12.0,41.0,33.87,23.7
2016,11,28,14,45,0.0,36.5,2.55,12.0,36.5,30.13,20.5
2016,11,28,15,0,0.0,32.0,2.5,12.0,32.0,26.4,17.27
2016,11,28,15,15,0.0,27.0,2.35,11.5,27.0,22.25,13.69
2016,11,28,15,30,0.0,22.0,2.2,11.0,22.0,18.11,10.07
2016,11,28,15,45,0.0,17.0,2.1,10.5,17.0,13.98,6.41
2016,11,28,16,0,0.0,12.0,2.0,10.0,12.0,9.86,2.72
2016,11,28,16,15,0.0,7.5,1.9,9.5,7.5,6.15,0.0
2016,11,28,16,30,0.0,3.0,1.8,9.0,3.0,2.46,0.0
2016,11,28,16,45,0.0,1.5,1.7,8.5,1.5,1.28,0.0
2016,11,28,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,219.0,11.0,1.4,3.5,27.5,9.39,0.0
2016,11,29,7,30,438.0,22.0,1.4,4.0,55.0,20.08,8.76
2016,11,29,7,45,538.5,28.5,1.4,5.0,96.0,25.78,17.21
2016,11,29,8,0,639.0,35.0,1.4,6.0,137.0,36.12,27.11
2016,11,29,8,15,695.0,39.0,1.4,6.5,180.5,85.9,43.55
2016,11,29,8,30,751.0,43.0,1.4,7.0,224.0,142.33,83.81
2016,11,29,8,45,787.5,46.0,1.45,7.5,264.5,201.6,134.61
2016,11,29,9,0,824.0,49.0,1.5,8.0,305.0,262.85,190.19
2016,11,29,9,15,847.5,51.0,1.45,8.5,342.0,322.31,245.15
2016,11,29,9,30,871.0,53.0,1.4,9.0,379.0,383.21,300.3
2016,11,29,9,45,887.0,54.5,1.4,9.5,410.0,441.56,352.01
2016,11,29,10,0,903.0,56.0,1.4,10.0,441.0,499.94,401.94
2016,11,29,10,15,913.5,57.0,1.35,10.5,465.5,554.61,446.91
2016,11,29,10,30,924.0,58.0,1.3,11.0,490.0,608.18,489.29
2016,11,29,10,45,930.5,58.5,1.3,11.5,507.5,657.33,527.23
2016,11,29,11,0,937.0,59.0,1.3,12.0,525.0,704.51,562.54
2016,11,29,11,15,940.0,59.5,1.3,12.0,535.0,747.0,592.6
2016,11,29,11,30,943.0,60.0,1.3,12.0,545.0,786.83,620.3
2016,11,29,11,45,942.5,60.5,1.3,12.5,547.5,821.07,642.71
2016,11,29,12,0,942.0,61.0,1.3,13.0,550.0,852.09,662.74
2016,11,29,12,15,939.5,61.0,1.3,13.0,544.5,877.44,680.04
