Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,30,937.0,61.0,1.3,13.0,539.0,899.25,695.01
2016,11,29,12,45,923.0,64.0,1.3,13.0,525.5,911.2,703.37
2016,11,29,13,0,909.0,67.0,1.3,13.0,512.0,919.21,709.31
2016,11,29,13,15,900.0,66.0,1.3,13.0,491.5,922.63,712.31
2016,11,29,13,30,891.0,65.0,1.3,13.0,471.0,922.3,712.97
2016,11,29,13,45,874.5,64.0,1.35,13.0,444.0,911.37,707.28
2016,11,29,14,0,858.0,63.0,1.4,13.0,417.0,896.9,699.27
2016,11,29,14,15,838.5,61.0,1.35,12.5,384.0,884.81,692.72
2016,11,29,14,30,819.0,59.0,1.3,12.0,351.0,859.47,676.66
2016,11,29,14,45,789.5,56.5,1.3,12.0,313.5,821.38,650.74
2016,11,29,15,0,760.0,54.0,1.3,12.0,276.0,780.86,622.35
2016,11,29,15,15,717.5,50.0,1.25,11.0,234.5,724.91,583.0
2016,11,29,15,30,675.0,46.0,1.2,10.0,193.0,667.82,540.73
2016,11,29,15,45,606.0,40.5,1.15,9.5,150.5,586.43,476.39
2016,11,29,16,0,537.0,35.0,1.1,9.0,108.0,506.23,409.01
2016,11,29,16,15,412.0,26.5,1.1,8.5,70.0,383.49,294.98
2016,11,29,16,30,287.0,18.0,1.1,8.0,32.0,259.38,0.0
2016,11,29,16,45,143.5,9.0,1.15,7.5,16.0,105.66,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,157.0,12.0,0.25,6.0,23.0,10.24,0.0
2016,11,30,7,30,314.0,24.0,0.3,6.0,46.0,20.01,7.9
2016,11,30,7,45,417.0,32.5,0.35,6.5,84.5,26.79,17.96
2016,11,30,8,0,520.0,41.0,0.4,7.0,123.0,36.5,27.37
2016,11,30,8,15,583.0,46.5,0.4,7.5,164.0,81.16,43.67
2016,11,30,8,30,646.0,52.0,0.4,8.0,205.0,135.41,82.1
2016,11,30,8,45,686.0,56.0,0.4,8.5,244.5,188.8,126.74
2016,11,30,9,0,726.0,60.0,0.4,9.0,284.0,246.46,177.55
2016,11,30,9,15,753.5,63.0,0.5,9.5,320.0,303.2,228.77
2016,11,30,9,30,781.0,66.0,0.6,10.0,356.0,362.1,281.1
2016,11,30,9,45,801.0,68.0,0.7,10.5,387.0,418.65,330.45
2016,11,30,10,0,821.0,70.0,0.8,11.0,418.0,475.89,378.9
2016,11,30,10,15,834.5,71.5,0.8,11.0,442.5,529.53,423.17
2016,11,30,10,30,848.0,73.0,0.8,11.0,467.0,582.59,465.61
2016,11,30,10,45,504.5,148.0,0.85,11.5,385.0,483.99,389.63
2016,11,30,11,0,161.0,223.0,0.9,12.0,303.0,333.14,269.34
2016,11,30,11,15,180.0,227.0,0.9,12.0,318.0,360.77,292.73
2016,11,30,11,30,199.0,231.0,0.9,12.0,333.0,389.55,315.59
2016,11,30,11,45,104.0,205.5,0.95,12.0,259.0,296.53,240.84
2016,11,30,12,0,9.0,180.0,1.0,12.0,185.0,167.94,135.12
2016,11,30,12,15,132.5,201.5,1.05,12.0,269.0,327.97,268.8
2016,11,30,12,30,256.0,223.0,1.1,12.0,353.0,485.17,393.09
2016,11,30,12,45,242.5,219.0,1.15,12.5,340.0,478.01,385.96
2016,11,30,13,0,229.0,215.0,1.2,13.0,327.0,450.39,364.95
2016,11,30,13,15,124.5,193.5,1.3,12.5,254.0,334.42,273.34
2016,11,30,13,30,20.0,172.0,1.4,12.0,181.0,179.6,146.12
2016,11,30,13,45,16.5,161.0,1.5,12.0,168.0,166.57,136.01
2016,11,30,14,0,13.0,150.0,1.6,12.0,155.0,153.56,125.35
2016,11,30,14,15,12.0,139.5,1.6,11.5,144.0,143.54,117.41
2016,11,30,14,30,11.0,129.0,1.6,11.0,133.0,133.69,109.5
2016,11,30,14,45,6.5,116.0,1.65,11.0,118.0,117.73,95.95
2016,11,30,15,0,2.0,103.0,1.7,11.0,103.0,102.0,82.44
2016,11,30,15,15,1.0,87.0,1.65,10.5,87.0,85.54,68.4
2016,11,30,15,30,0.0,71.0,1.6,10.0,71.0,68.94,54.01
2016,11,30,15,45,182.0,59.0,1.6,10.0,83.5,248.31,210.06
2016,11,30,16,0,364.0,47.0,1.6,10.0,96.0,391.39,322.85
2016,11,30,16,15,246.0,34.0,1.55,9.5,61.5,278.75,215.41
2016,11,30,16,30,128.0,21.0,1.5,9.0,27.0,148.24,0.0
2016,11,30,16,45,64.0,10.5,1.5,9.0,13.5,52.68,0.0
2016,11,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,176.5,11.0,1.45,4.5,23.5,9.39,0.0
2016,12,1,7,30,353.0,22.0,1.4,5.0,47.0,20.03,7.0
2016,12,1,7,45,467.5,29.5,1.4,5.5,87.0,26.59,17.71
2016,12,1,8,0,582.0,37.0,1.4,6.0,127.0,35.32,26.31
2016,12,1,8,15,644.5,42.0,1.4,6.5,170.0,82.67,43.21
2016,12,1,8,30,707.0,47.0,1.4,7.0,213.0,137.56,81.77
2016,12,1,8,45,750.0,50.0,1.45,7.5,254.5,194.09,129.59
2016,12,1,9,0,793.0,53.0,1.5,8.0,296.0,255.13,184.46
2016,12,1,9,15,819.0,55.5,1.55,8.5,332.5,314.59,239.34
2016,12,1,9,30,845.0,58.0,1.6,9.0,369.0,375.46,294.64
2016,12,1,9,45,861.0,60.5,1.7,9.5,400.5,433.47,346.55
2016,12,1,10,0,877.0,63.0,1.8,10.0,432.0,491.61,396.98
2016,12,1,10,15,889.5,64.5,1.8,10.0,457.0,546.68,443.8
2016,12,1,10,30,902.0,66.0,1.8,10.0,482.0,600.94,488.57
2016,12,1,10,45,910.0,67.0,1.85,10.5,500.5,650.76,528.06
2016,12,1,11,0,918.0,68.0,1.9,11.0,519.0,698.83,565.13
2016,12,1,11,15,922.0,68.5,1.9,11.0,529.5,741.5,596.65
2016,12,1,11,30,926.0,69.0,1.9,11.0,540.0,781.64,625.3
2016,12,1,11,45,926.5,69.5,1.95,11.5,543.0,816.35,649.12
2016,12,1,12,0,927.0,70.0,2.0,12.0,546.0,847.97,670.65
2016,12,1,12,15,925.0,69.5,1.95,12.0,541.0,873.02,687.72
2016,12,1,12,30,923.0,69.0,1.9,12.0,536.0,894.59,702.4
2016,12,1,12,45,918.0,68.5,1.9,12.0,523.5,909.97,713.4
2016,12,1,13,0,913.0,68.0,1.9,12.0,511.0,921.65,722.02
2016,12,1,13,15,904.0,67.0,1.85,12.0,491.5,925.33,724.63
2016,12,1,13,30,895.0,66.0,1.8,12.0,472.0,925.26,724.84
2016,12,1,13,45,881.0,64.5,1.75,12.0,445.0,916.21,718.92
2016,12,1,14,0,867.0,63.0,1.7,12.0,418.0,903.59,710.66
2016,12,1,14,15,847.0,61.0,1.7,12.0,385.0,891.18,703.19
2016,12,1,14,30,827.0,59.0,1.7,12.0,352.0,865.53,686.16
2016,12,1,14,45,797.0,56.5,1.7,12.0,313.5,827.13,659.67
2016,12,1,15,0,767.0,54.0,1.7,12.0,275.0,786.26,630.63
2016,12,1,15,15,723.5,50.0,1.55,11.0,233.5,729.52,589.37
2016,12,1,15,30,680.0,46.0,1.4,10.0,192.0,671.62,545.27
2016,12,1,15,45,611.5,40.0,1.3,9.5,149.5,590.13,480.12
2016,12,1,16,0,543.0,34.0,1.2,9.0,107.0,509.99,412.1
2016,12,1,16,15,271.5,32.5,1.2,8.0,69.0,294.09,226.9
2016,12,1,16,30,0.0,31.0,1.2,7.0,31.0,50.12,0.0
2016,12,1,16,45,0.0,15.5,1.25,6.5,15.5,13.23,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,204.5,10.0,1.7,3.5,23.5,8.54,0.0
2016,12,2,7,30,409.0,20.0,1.7,4.0,47.0,18.24,4.9
2016,12,2,7,45,515.0,27.0,1.75,4.5,87.5,24.43,15.79
2016,12,2,8,0,621.0,34.0,1.8,5.0,128.0,31.77,23.17
2016,12,2,8,15,680.0,38.5,1.8,5.5,171.0,80.69,40.73
2016,12,2,8,30,739.0,43.0,1.8,6.0,214.0,136.64,79.91
2016,12,2,8,45,775.0,46.5,1.8,6.5,254.5,194.06,128.97
2016,12,2,9,0,811.0,50.0,1.8,7.0,295.0,255.86,185.15
2016,12,2,9,15,836.0,52.0,1.85,7.5,332.0,314.88,240.21
2016,12,2,9,30,861.0,54.0,1.9,8.0,369.0,375.54,295.94
2016,12,2,9,45,873.5,57.0,2.0,9.0,400.0,433.37,347.66
2016,12,2,10,0,886.0,60.0,2.1,10.0,431.0,490.96,397.36
2016,12,2,10,15,897.5,61.5,2.1,10.5,456.0,545.88,443.63
2016,12,2,10,30,909.0,63.0,2.1,11.0,481.0,599.89,487.59
2016,12,2,10,45,916.0,64.0,2.1,11.5,498.5,649.36,526.67
2016,12,2,11,0,923.0,65.0,2.1,12.0,516.0,696.98,563.19
2016,12,2,11,15,927.0,65.5,2.05,12.0,527.0,739.82,594.52
2016,12,2,11,30,931.0,66.0,2.0,12.0,538.0,780.14,622.9
2016,12,2,11,45,931.5,66.0,2.0,12.0,540.5,814.4,647.1
2016,12,2,12,0,932.0,66.0,2.0,12.0,543.0,845.54,669.04
2016,12,2,12,15,930.0,66.0,2.0,12.0,538.5,871.34,687.18
2016,12,2,12,30,928.0,66.0,2.0,12.0,534.0,893.68,702.98
2016,12,2,12,45,923.5,65.0,2.0,12.5,521.5,908.96,712.62
2016,12,2,13,0,919.0,64.0,2.0,13.0,509.0,920.53,719.85
2016,12,2,13,15,910.0,63.0,2.0,13.0,489.0,924.29,723.11
2016,12,2,13,30,901.0,62.0,2.0,13.0,469.0,924.27,723.98
2016,12,2,13,45,885.0,61.5,2.0,13.0,442.0,914.81,718.38
2016,12,2,14,0,869.0,61.0,2.0,13.0,415.0,901.8,710.43
2016,12,2,14,15,849.5,59.0,2.0,12.5,382.5,880.07,697.55
2016,12,2,14,30,830.0,57.0,2.0,12.0,350.0,864.88,689.18
2016,12,2,14,45,798.0,54.5,2.0,12.0,311.5,824.77,661.07
2016,12,2,15,0,766.0,52.0,2.0,12.0,273.0,782.29,630.56
2016,12,2,15,15,722.5,48.5,1.9,11.0,232.0,726.41,590.15
2016,12,2,15,30,679.0,45.0,1.8,10.0,191.0,669.38,546.81
2016,12,2,15,45,606.5,39.5,1.7,9.5,148.5,585.39,479.16
2016,12,2,16,0,534.0,34.0,1.6,9.0,106.0,502.85,408.71
2016,12,2,16,15,407.5,25.5,1.55,8.0,68.0,379.56,292.05
2016,12,2,16,30,281.0,17.0,1.5,7.0,30.0,245.97,0.0
2016,12,2,16,45,140.5,8.5,1.5,6.5,15.0,103.33,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,170.0,10.5,1.2,4.5,21.0,8.96,0.0
2016,12,3,7,30,340.0,21.0,1.2,5.0,42.0,19.16,4.13
2016,12,3,7,45,451.0,28.5,1.3,6.0,80.5,25.71,16.69
2016,12,3,8,0,562.0,36.0,1.4,7.0,119.0,32.3,23.41
2016,12,3,8,15,624.0,41.0,1.4,7.5,161.0,78.03,40.41
2016,12,3,8,30,686.0,46.0,1.4,8.0,203.0,131.3,77.12
2016,12,3,8,45,727.0,49.0,1.45,8.5,243.0,185.96,122.98
2016,12,3,9,0,768.0,52.0,1.5,9.0,283.0,244.9,175.8
2016,12,3,9,15,794.5,54.5,1.5,9.5,319.0,302.9,229.12
2016,12,3,9,30,821.0,57.0,1.5,10.0,355.0,362.87,283.36
2016,12,3,9,45,836.5,59.5,1.55,10.5,385.5,418.8,333.28
2016,12,3,10,0,852.0,62.0,1.6,11.0,416.0,475.31,382.09
2016,12,3,10,15,864.5,63.5,1.55,11.5,441.0,529.04,426.67
2016,12,3,10,30,877.0,65.0,1.5,12.0,466.0,582.04,469.02
2016,12,3,10,45,887.0,65.5,1.5,12.5,484.5,631.36,507.47
2016,12,3,11,0,897.0,66.0,1.5,13.0,503.0,679.17,543.63
2016,12,3,11,15,901.5,66.5,1.5,13.0,513.5,721.35,574.58
2016,12,3,11,30,906.0,67.0,1.5,13.0,524.0,761.13,602.58
2016,12,3,11,45,907.0,67.0,1.5,13.5,527.0,794.98,625.03
2016,12,3,12,0,908.0,67.0,1.5,14.0,530.0,825.84,645.24
2016,12,3,12,15,906.5,67.0,1.5,14.0,525.5,851.49,662.94
2016,12,3,12,30,905.0,67.0,1.5,14.0,521.0,873.78,678.41
2016,12,3,12,45,900.5,66.0,1.5,14.5,509.0,888.7,687.62
2016,12,3,13,0,896.0,65.0,1.5,15.0,497.0,900.0,694.53
2016,12,3,13,15,887.5,64.0,1.45,15.0,478.0,904.05,697.21
2016,12,3,13,30,879.0,63.0,1.4,15.0,459.0,904.42,697.59
2016,12,3,13,45,867.0,61.5,1.4,15.0,433.0,897.29,693.67
2016,12,3,14,0,855.0,60.0,1.4,15.0,407.0,886.65,687.49
2016,12,3,14,15,836.5,58.0,1.3,14.5,375.5,865.97,674.19
2016,12,3,14,30,818.0,56.0,1.2,14.0,344.0,851.92,665.39
2016,12,3,14,45,790.5,53.5,1.15,14.0,307.0,816.14,640.4
2016,12,3,15,0,763.0,51.0,1.1,14.0,270.0,777.9,613.18
2016,12,3,15,15,721.0,47.5,1.0,13.0,229.5,723.54,574.7
2016,12,3,15,30,679.0,44.0,0.9,12.0,189.0,668.0,533.46
2016,12,3,15,45,609.0,38.5,0.8,11.5,147.0,586.25,469.21
2016,12,3,16,0,539.0,33.0,0.7,11.0,105.0,505.94,402.24
2016,12,3,16,15,415.5,25.0,0.7,10.0,67.5,385.4,290.5
2016,12,3,16,30,292.0,17.0,0.7,9.0,30.0,253.81,0.0
2016,12,3,16,45,146.0,8.5,0.75,8.5,15.0,107.15,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,138.5,10.5,0.7,6.5,19.0,8.96,0.0
2016,12,4,7,30,277.0,21.0,0.6,7.0,38.0,17.5,1.85
2016,12,4,7,45,391.5,30.0,0.55,7.5,75.5,24.78,15.69
2016,12,4,8,0,506.0,39.0,0.5,8.0,113.0,32.03,23.09
2016,12,4,8,15,573.0,45.0,0.45,8.0,154.0,74.86,39.71
2016,12,4,8,30,640.0,51.0,0.4,8.0,195.0,128.84,76.91
2016,12,4,8,45,686.0,54.5,0.4,8.5,235.5,182.1,120.67
2016,12,4,9,0,732.0,58.0,0.4,9.0,276.0,240.34,171.6
2016,12,4,9,15,760.5,61.0,0.45,9.5,312.0,297.43,223.0
2016,12,4,9,30,789.0,64.0,0.5,10.0,348.0,356.8,275.6
2016,12,4,9,45,775.5,74.5,0.6,11.0,374.0,408.23,320.82
2016,12,4,10,0,762.0,85.0,0.7,12.0,400.0,457.31,362.39
2016,12,4,10,15,777.0,87.0,0.75,12.5,424.5,509.04,404.7
2016,12,4,10,30,792.0,89.0,0.8,13.0,449.0,560.96,445.76
2016,12,4,10,45,693.5,112.5,0.85,13.5,437.0,566.97,450.75
2016,12,4,11,0,595.0,136.0,0.9,14.0,425.0,560.22,445.74
2016,12,4,11,15,586.5,142.0,0.9,14.0,432.0,589.01,468.0
2016,12,4,11,30,578.0,148.0,0.9,14.0,439.0,608.72,482.98
2016,12,4,11,45,704.0,119.5,0.95,14.0,475.5,707.48,557.14
2016,12,4,12,0,830.0,91.0,1.0,14.0,512.0,797.92,620.45
2016,12,4,12,15,826.5,90.5,1.0,14.0,507.0,820.19,634.81
2016,12,4,12,30,823.0,90.0,1.0,14.0,502.0,839.17,647.87
2016,12,4,12,45,674.0,122.5,1.05,14.0,455.0,771.42,601.53
2016,12,4,13,0,525.0,155.0,1.1,14.0,408.0,681.17,538.68
2016,12,4,13,15,501.0,153.0,1.1,14.0,387.0,667.07,529.91
2016,12,4,13,30,477.0,151.0,1.1,14.0,366.0,650.32,518.29
2016,12,4,13,45,326.5,162.5,1.15,14.0,305.5,510.58,412.8
2016,12,4,14,0,176.0,174.0,1.2,14.0,245.0,372.44,304.3
2016,12,4,14,15,261.0,151.0,1.2,13.5,247.5,443.06,364.18
2016,12,4,14,30,346.0,128.0,1.2,13.0,250.0,491.52,404.98
2016,12,4,14,45,304.0,123.0,1.2,12.5,221.5,447.9,370.77
2016,12,4,15,0,262.0,118.0,1.2,12.0,193.0,405.12,337.03
2016,12,4,15,15,232.0,103.0,1.15,11.5,162.0,358.31,299.4
2016,12,4,15,30,202.0,88.0,1.1,11.0,131.0,312.01,260.95
2016,12,4,15,45,167.5,70.5,1.1,10.5,101.0,258.4,215.23
2016,12,4,16,0,133.0,53.0,1.1,10.0,71.0,205.78,168.65
2016,12,4,16,15,66.5,35.5,1.1,9.5,44.5,115.0,85.99
2016,12,4,16,30,0.0,18.0,1.1,9.0,18.0,17.51,0.0
2016,12,4,16,45,0.0,9.0,1.1,9.0,9.0,7.68,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.3,7.0,7.5,6.4,0.0
2016,12,5,7,30,0.0,15.0,1.3,7.0,15.0,12.38,0.0
2016,12,5,7,45,0.0,30.5,1.3,7.5,30.5,24.73,15.48
2016,12,5,8,0,0.0,46.0,1.3,8.0,46.0,36.77,27.21
2016,12,5,8,15,2.5,63.0,1.3,8.0,63.5,50.84,38.39
2016,12,5,8,30,5.0,80.0,1.3,8.0,81.0,65.66,51.43
2016,12,5,8,45,10.5,95.0,1.3,8.5,98.0,80.05,63.72
2016,12,5,9,0,16.0,110.0,1.3,9.0,115.0,95.28,76.63
2016,12,5,9,15,20.0,123.0,1.3,9.5,130.0,109.19,88.35
2016,12,5,9,30,24.0,136.0,1.3,10.0,145.0,123.68,100.49
2016,12,5,9,45,105.5,156.0,1.3,10.5,199.0,188.64,154.11
2016,12,5,10,0,187.0,176.0,1.3,11.0,253.0,254.1,207.83
2016,12,5,10,15,195.0,187.0,1.3,11.0,271.5,281.39,230.57
2016,12,5,10,30,203.0,198.0,1.3,11.0,290.0,309.38,253.76
2016,12,5,10,45,273.5,196.5,1.35,11.5,325.5,374.64,306.6
2016,12,5,11,0,344.0,195.0,1.4,12.0,361.0,435.42,355.06
2016,12,5,11,15,281.0,209.5,1.4,12.0,347.0,424.87,345.88
2016,12,5,11,30,218.0,224.0,1.4,12.0,333.0,394.69,321.63
2016,12,5,11,45,256.0,220.5,1.4,12.0,349.0,446.42,363.14
2016,12,5,12,0,294.0,217.0,1.4,12.0,365.0,485.31,393.99
2016,12,5,12,15,215.0,221.5,1.4,12.0,329.5,420.04,342.03
2016,12,5,12,30,136.0,226.0,1.4,12.0,294.0,366.71,298.8
2016,12,5,12,45,143.0,220.5,1.4,12.0,290.5,372.95,304.67
2016,12,5,13,0,150.0,215.0,1.4,12.0,287.0,378.99,310.04
2016,12,5,13,15,188.5,204.0,1.35,12.0,291.0,406.25,333.04
2016,12,5,13,30,227.0,193.0,1.3,12.0,295.0,433.53,355.78
2016,12,5,13,45,211.5,182.5,1.3,12.0,273.5,411.25,338.45
2016,12,5,14,0,196.0,172.0,1.3,12.0,252.0,388.11,320.64
2016,12,5,14,15,189.5,158.5,1.25,11.5,230.5,368.35,306.05
2016,12,5,14,30,183.0,145.0,1.2,11.0,209.0,347.91,290.63
2016,12,5,14,45,166.5,132.0,1.15,11.0,185.5,318.69,266.98
2016,12,5,15,0,150.0,119.0,1.1,11.0,162.0,289.54,242.96
2016,12,5,15,15,136.5,102.0,1.05,10.5,136.5,256.6,215.86
2016,12,5,15,30,123.0,85.0,1.0,10.0,111.0,223.53,187.86
2016,12,5,15,45,102.5,67.0,1.0,9.5,85.5,182.7,152.37
2016,12,5,16,0,82.0,49.0,1.0,9.0,60.0,141.69,115.7
2016,12,5,16,15,41.0,32.5,1.0,8.5,38.0,87.84,64.6
2016,12,5,16,30,0.0,16.0,1.0,8.0,16.0,13.95,0.0
2016,12,5,16,45,0.0,8.0,1.0,8.0,8.0,6.83,0.0
2016,12,5,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,151.5,10.0,1.55,3.5,18.0,8.54,0.0
2016,12,6,7,30,303.0,20.0,1.6,4.0,36.0,16.75,0.0
2016,12,6,7,45,423.0,28.0,1.7,5.0,74.5,23.23,14.22
2016,12,6,8,0,543.0,36.0,1.8,6.0,113.0,32.39,23.46
2016,12,6,8,15,610.5,41.5,1.85,6.5,155.0,74.07,38.69
2016,12,6,8,30,678.0,47.0,1.9,7.0,197.0,127.22,74.47
2016,12,6,8,45,723.0,50.5,1.95,7.5,238.0,182.32,120.31
2016,12,6,9,0,768.0,54.0,2.0,8.0,279.0,242.23,173.95
2016,12,6,9,15,796.0,57.0,2.0,8.5,315.5,301.05,228.33
2016,12,6,9,30,824.0,60.0,2.0,9.0,352.0,362.07,283.98
2016,12,6,9,45,844.0,61.5,2.0,9.5,384.0,420.1,336.06
2016,12,6,10,0,864.0,63.0,2.0,10.0,416.0,476.93,385.59
2016,12,6,10,15,876.5,64.5,2.0,10.0,441.0,531.29,432.34
2016,12,6,10,30,889.0,66.0,2.0,10.0,466.0,584.9,477.1
2016,12,6,10,45,897.5,67.0,2.0,10.5,484.5,634.5,516.58
2016,12,6,11,0,906.0,68.0,2.0,11.0,503.0,682.46,553.63
2016,12,6,11,15,910.0,68.5,2.0,11.0,514.0,724.82,585.71
2016,12,6,11,30,914.0,69.0,2.0,11.0,525.0,764.73,614.41
2016,12,6,11,45,914.5,69.5,2.0,11.0,528.0,799.3,639.05
2016,12,6,12,0,915.0,70.0,2.0,11.0,531.0,830.86,661.45
2016,12,6,12,15,913.0,69.5,1.95,11.0,526.5,855.94,678.71
2016,12,6,12,30,911.0,69.0,1.9,11.0,522.0,877.62,693.59
2016,12,6,12,45,901.5,70.0,1.9,11.0,509.5,891.18,703.37
2016,12,6,13,0,892.0,71.0,1.9,11.0,497.0,901.03,710.76
2016,12,6,13,15,882.5,70.0,1.9,10.5,477.5,904.56,715.17
2016,12,6,13,30,873.0,69.0,1.9,10.0,458.0,904.43,717.23
2016,12,6,13,45,653.0,104.0,1.95,10.0,386.0,768.58,620.43
2016,12,6,14,0,433.0,139.0,2.0,10.0,314.0,603.17,497.31
2016,12,6,14,15,618.0,100.0,1.95,9.5,328.0,734.05,600.76
2016,12,6,14,30,803.0,61.0,1.9,9.0,342.0,843.8,682.12
2016,12,6,14,45,772.0,58.5,1.9,9.0,304.5,805.3,653.3
2016,12,6,15,0,741.0,56.0,1.9,9.0,267.0,764.36,623.43
2016,12,6,15,15,696.0,52.0,1.8,8.5,226.5,707.23,580.34
2016,12,6,15,30,651.0,48.0,1.7,8.0,186.0,648.92,534.47
2016,12,6,15,45,576.0,42.5,1.6,8.0,144.5,563.5,464.23
2016,12,6,16,0,501.0,37.0,1.5,8.0,103.0,490.73,400.21
2016,12,6,16,15,372.5,27.5,1.45,7.5,66.0,366.95,281.98
2016,12,6,16,30,244.0,18.0,1.4,7.0,29.0,227.99,0.0
2016,12,6,16,45,122.0,9.0,1.35,6.5,14.5,91.35,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,1.0,0.95,3.0,1.0,0.85,0.0
2016,12,7,7,30,0.0,2.0,0.9,3.0,2.0,1.64,0.0
2016,12,7,7,45,0.0,4.5,0.9,3.5,4.5,3.69,0.0
2016,12,7,8,0,0.0,7.0,0.9,4.0,7.0,5.74,0.0
2016,12,7,8,15,0.0,9.5,0.85,4.0,9.5,7.8,1.25
2016,12,7,8,30,0.0,12.0,0.8,4.0,12.0,9.86,3.15
2016,12,7,8,45,0.0,14.5,0.75,4.5,14.5,11.92,5.01
2016,12,7,9,0,0.0,17.0,0.7,5.0,17.0,13.99,6.86
2016,12,7,9,15,0.0,19.0,0.7,5.0,19.0,15.65,8.33
2016,12,7,9,30,0.0,21.0,0.7,5.0,21.0,17.3,9.8
2016,12,7,9,45,58.5,98.0,0.75,5.5,122.0,109.25,89.79
2016,12,7,10,0,117.0,175.0,0.8,6.0,223.0,220.01,183.17
2016,12,7,10,15,346.0,151.5,0.85,6.0,304.5,331.93,276.02
2016,12,7,10,30,575.0,128.0,0.9,6.0,386.0,474.55,391.61
2016,12,7,10,45,537.0,144.0,0.95,6.5,392.5,492.94,405.62
2016,12,7,11,0,499.0,160.0,1.0,7.0,399.0,512.38,420.82
2016,12,7,11,15,465.5,172.5,0.95,7.0,399.0,526.93,431.83
2016,12,7,11,30,432.0,185.0,0.9,7.0,399.0,537.58,439.47
2016,12,7,11,45,660.0,125.0,0.9,7.5,455.0,675.92,547.37
2016,12,7,12,0,888.0,65.0,0.9,8.0,511.0,801.57,635.92
2016,12,7,12,15,444.0,66.5,0.9,7.5,289.5,470.44,388.3
2016,12,7,12,30,0.0,68.0,0.9,7.0,68.0,56.4,42.93
2016,12,7,12,45,7.0,121.0,0.95,7.0,124.5,110.56,90.38
2016,12,7,13,0,14.0,174.0,1.0,7.0,181.0,172.4,142.81
2016,12,7,13,15,96.5,185.0,1.1,7.0,228.5,279.6,234.93
2016,12,7,13,30,179.0,196.0,1.2,7.0,276.0,393.36,329.42
2016,12,7,13,45,121.0,182.0,1.35,7.5,234.5,327.07,273.84
2016,12,7,14,0,63.0,168.0,1.5,8.0,193.0,241.12,202.01
2016,12,7,14,15,31.5,124.5,1.5,8.0,137.0,157.87,131.81
2016,12,7,14,30,0.0,81.0,1.5,8.0,81.0,69.44,55.01
2016,12,7,14,45,0.0,72.0,1.5,8.0,72.0,61.25,48.07
2016,12,7,15,0,0.0,63.0,1.5,8.0,63.0,53.07,40.95
2016,12,7,15,15,0.0,53.5,1.5,7.5,53.5,44.37,33.37
2016,12,7,15,30,0.0,44.0,1.5,7.0,44.0,36.39,26.31
2016,12,7,15,45,0.0,34.0,1.5,7.0,34.0,28.08,18.82
2016,12,7,16,0,0.0,24.0,1.5,7.0,24.0,19.79,11.3
2016,12,7,16,15,0.0,15.5,1.55,7.0,15.5,12.76,4.51
2016,12,7,16,30,0.0,7.0,1.6,7.0,7.0,5.75,0.0
2016,12,7,16,45,0.0,3.5,1.65,7.0,3.5,2.99,0.0
2016,12,7,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,15,100.5,9.5,2.55,11.0,14.5,8.11,0.0
2016,12,8,7,30,201.0,19.0,2.5,11.0,29.0,15.8,0.0
2016,12,8,7,45,322.0,28.5,2.5,11.5,63.5,23.5,13.65
2016,12,8,8,0,443.0,38.0,2.5,12.0,98.0,31.16,21.67
2016,12,8,8,15,514.0,44.0,2.45,12.0,137.0,66.1,34.83
2016,12,8,8,30,585.0,50.0,2.4,12.0,176.0,114.34,66.42
2016,12,8,8,45,313.5,81.0,2.4,12.0,150.0,129.59,91.63
2016,12,8,9,0,42.0,112.0,2.4,12.0,124.0,105.1,83.11
2016,12,8,9,15,46.5,126.5,2.35,12.0,141.5,122.98,98.55
2016,12,8,9,30,51.0,141.0,2.3,12.0,159.0,141.65,114.53
2016,12,8,9,45,25.5,123.0,2.25,12.5,132.0,118.52,95.38
2016,12,8,10,0,0.0,105.0,2.2,13.0,105.0,88.28,69.8
2016,12,8,10,15,15.0,140.5,2.15,13.0,147.0,127.97,103.21
2016,12,8,10,30,30.0,176.0,2.1,13.0,189.0,179.06,145.68
2016,12,8,10,45,60.0,193.0,2.05,13.5,221.0,217.57,177.28
2016,12,8,11,0,90.0,210.0,2.0,14.0,253.0,259.49,211.39
2016,12,8,11,15,70.5,209.5,1.95,14.0,243.5,250.88,203.94
2016,12,8,11,30,51.0,209.0,1.9,14.0,234.0,240.57,195.18
2016,12,8,11,45,51.0,210.5,1.85,14.0,235.5,246.05,199.65
2016,12,8,12,0,51.0,212.0,1.8,14.0,237.0,251.61,204.14
2016,12,8,12,15,93.0,218.0,1.75,14.0,264.0,297.51,242.33
2016,12,8,12,30,135.0,224.0,1.7,14.0,291.0,363.16,295.35
2016,12,8,12,45,77.0,201.5,1.7,14.0,240.0,273.58,222.68
2016,12,8,13,0,19.0,179.0,1.7,14.0,189.0,182.39,147.37
2016,12,8,13,15,20.0,174.0,1.65,14.0,184.0,180.03,145.91
2016,12,8,13,30,21.0,169.0,1.6,14.0,179.0,177.86,144.37
2016,12,8,13,45,21.5,161.0,1.55,14.0,170.5,171.97,139.77
2016,12,8,14,0,22.0,153.0,1.5,14.0,162.0,166.24,135.3
2016,12,8,14,15,19.0,141.5,1.45,14.0,149.0,153.23,124.63
2016,12,8,14,30,16.0,130.0,1.4,14.0,136.0,140.34,113.98
2016,12,8,14,45,13.0,117.0,1.35,14.0,121.0,125.71,101.78
2016,12,8,15,0,10.0,104.0,1.3,14.0,106.0,111.26,89.57
2016,12,8,15,15,293.5,77.5,1.25,13.5,139.5,392.21,328.49
2016,12,8,15,30,577.0,51.0,1.2,13.0,173.0,598.51,486.46
2016,12,8,15,45,503.5,44.5,1.15,13.0,134.0,516.15,417.56
2016,12,8,16,0,430.0,38.0,1.1,13.0,95.0,436.08,349.81
2016,12,8,16,15,306.5,28.0,1.05,12.5,61.0,317.77,240.18
2016,12,8,16,30,183.0,18.0,1.0,12.0,27.0,184.3,0.0
2016,12,8,16,45,91.5,9.0,0.95,12.0,13.5,70.54,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,11.0,12.0,10.24,0.0
2016,12,9,7,30,0.0,24.0,0.7,11.0,24.0,18.68,0.0
2016,12,9,7,45,140.5,34.0,0.7,11.5,52.5,26.44,15.89
2016,12,9,8,0,281.0,44.0,0.7,12.0,81.0,33.83,24.02
2016,12,9,8,15,316.5,57.5,0.75,12.0,113.5,63.67,39.08
2016,12,9,8,30,352.0,71.0,0.8,12.0,146.0,102.03,66.14
2016,12,9,8,45,382.0,81.5,0.85,12.5,178.0,141.32,97.99
2016,12,9,9,0,412.0,92.0,0.9,13.0,210.0,184.11,134.74
2016,12,9,9,15,426.0,102.5,0.9,13.5,238.5,225.56,171.48
2016,12,9,9,30,440.0,113.0,0.9,14.0,267.0,268.34,208.94
2016,12,9,9,45,288.5,143.0,0.9,14.5,247.5,256.27,203.68
2016,12,9,10,0,137.0,173.0,0.9,15.0,228.0,226.85,182.0
2016,12,9,10,15,96.5,179.5,0.9,15.0,219.5,213.86,172.17
2016,12,9,10,30,56.0,186.0,0.9,15.0,211.0,203.83,164.0
2016,12,9,10,45,36.5,181.5,0.9,15.5,198.0,191.3,153.41
2016,12,9,11,0,17.0,177.0,0.9,16.0,185.0,166.86,133.01
2016,12,9,11,15,159.5,192.5,0.85,16.0,271.0,306.87,247.75
2016,12,9,11,30,302.0,208.0,0.8,16.0,357.0,451.48,360.35
2016,12,9,11,45,202.0,216.0,0.8,16.0,316.0,383.05,305.64
2016,12,9,12,0,102.0,224.0,0.8,16.0,275.0,306.48,244.87
2016,12,9,12,15,74.5,215.0,0.75,16.0,252.5,278.58,222.88
2016,12,9,12,30,47.0,206.0,0.7,16.0,230.0,248.92,198.92
2016,12,9,12,45,69.5,207.5,0.65,16.0,241.5,274.43,220.03
2016,12,9,13,0,92.0,209.0,0.6,16.0,253.0,301.17,241.63
2016,12,9,13,15,91.5,201.0,0.6,16.0,243.0,295.7,237.54
2016,12,9,13,30,91.0,193.0,0.6,16.0,233.0,290.09,233.58
2016,12,9,13,45,45.5,158.5,0.6,16.0,178.5,207.52,167.09
2016,12,9,14,0,0.0,124.0,0.6,16.0,124.0,112.58,88.68
2016,12,9,14,15,0.0,114.0,0.55,15.5,114.0,103.53,81.79
2016,12,9,14,30,0.0,104.0,0.5,15.0,104.0,94.56,74.6
2016,12,9,14,45,0.0,92.5,0.5,15.0,92.5,83.92,65.79
2016,12,9,15,0,0.0,81.0,0.5,15.0,81.0,73.31,56.89
2016,12,9,15,15,297.5,63.5,0.45,14.5,127.0,374.34,311.29
2016,12,9,15,30,595.0,46.0,0.4,14.0,173.0,599.36,478.1
2016,12,9,15,45,526.0,40.5,0.4,14.0,134.0,529.0,419.27
2016,12,9,16,0,457.0,35.0,0.4,14.0,95.0,453.78,357.2
2016,12,9,16,15,337.5,26.0,0.4,13.5,61.0,339.01,252.42
2016,12,9,16,30,218.0,17.0,0.4,13.0,27.0,208.98,0.0
2016,12,9,16,45,109.0,8.5,0.45,13.0,13.5,82.2,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
