Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,1.5,12.0,1.0,0.85,0.0
2016,12,10,7,30,0.0,2.0,1.6,12.0,2.0,1.64,0.0
2016,12,10,7,45,0.0,4.5,1.7,12.5,4.5,3.69,0.0
2016,12,10,8,0,0.0,7.0,1.8,13.0,7.0,5.74,0.0
2016,12,10,8,15,0.0,10.0,1.8,13.0,10.0,8.21,1.35
2016,12,10,8,30,0.0,13.0,1.8,13.0,13.0,10.68,3.55
2016,12,10,8,45,0.0,16.0,1.85,13.0,16.0,13.16,5.73
2016,12,10,9,0,0.0,19.0,1.9,13.0,19.0,15.64,7.9
2016,12,10,9,15,0.0,21.5,1.9,13.0,21.5,17.71,9.69
2016,12,10,9,30,0.0,24.0,1.9,13.0,24.0,19.78,11.47
2016,12,10,9,45,0.0,69.5,1.95,13.5,69.5,57.62,43.86
2016,12,10,10,0,0.0,115.0,2.0,14.0,115.0,97.16,77.1
2016,12,10,10,15,0.0,75.0,2.0,14.0,75.0,62.22,47.45
2016,12,10,10,30,0.0,35.0,2.0,14.0,35.0,28.92,19.11
2016,12,10,10,45,0.0,21.0,2.0,14.0,21.0,17.33,9.19
2016,12,10,11,0,0.0,7.0,2.0,14.0,7.0,5.77,0.0
2016,12,10,11,15,0.0,7.5,1.95,14.0,7.5,6.18,0.0
2016,12,10,11,30,0.0,8.0,1.9,14.0,8.0,6.6,0.0
2016,12,10,11,45,0.0,53.5,1.85,14.0,53.5,44.32,32.12
2016,12,10,12,0,0.0,99.0,1.8,14.0,99.0,83.19,64.84
2016,12,10,12,15,30.5,155.0,1.75,14.0,170.0,173.67,140.98
2016,12,10,12,30,61.0,211.0,1.7,14.0,241.0,266.92,217.32
2016,12,10,12,45,30.5,144.5,1.65,14.0,159.5,166.21,134.56
2016,12,10,13,0,0.0,78.0,1.6,14.0,78.0,64.74,49.3
2016,12,10,13,15,0.0,60.5,1.55,14.0,60.5,50.13,37.11
2016,12,10,13,30,0.0,43.0,1.5,14.0,43.0,35.56,24.79
2016,12,10,13,45,0.0,71.5,1.5,14.0,71.5,59.3,45.03
2016,12,10,14,0,0.0,100.0,1.5,14.0,100.0,86.95,68.48
2016,12,10,14,15,0.0,92.0,1.45,14.0,92.0,79.76,62.47
2016,12,10,14,30,0.0,84.0,1.4,14.0,84.0,72.61,56.51
2016,12,10,14,45,0.0,75.0,1.35,14.0,75.0,64.44,49.64
2016,12,10,15,0,0.0,66.0,1.3,14.0,66.0,56.3,42.71
2016,12,10,15,15,0.0,55.5,1.2,13.5,55.5,46.54,34.4
2016,12,10,15,30,0.0,45.0,1.1,13.0,45.0,37.23,26.36
2016,12,10,15,45,0.0,35.0,1.05,13.0,35.0,28.92,19.02
2016,12,10,16,0,0.0,25.0,1.0,13.0,25.0,20.62,11.66
2016,12,10,16,15,0.0,16.0,0.95,12.5,16.0,13.18,4.69
2016,12,10,16,30,0.0,7.0,0.9,12.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,0.9,12.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.5,1.0,5.0,12.5,10.67,0.0
2016,12,11,7,30,0.0,25.0,0.9,5.0,25.0,19.13,0.0
2016,12,11,7,45,194.5,32.0,0.85,5.5,57.0,24.76,14.48
2016,12,11,8,0,389.0,39.0,0.8,6.0,89.0,32.01,22.95
2016,12,11,8,15,449.5,47.0,0.85,6.5,125.5,62.25,35.33
2016,12,11,8,30,510.0,55.0,0.9,7.0,162.0,106.78,64.65
2016,12,11,8,45,551.0,61.0,1.0,7.5,197.5,153.39,102.53
2016,12,11,9,0,592.0,67.0,1.1,8.0,233.0,204.6,147.52
2016,12,11,9,15,613.5,73.0,1.05,8.0,265.0,254.51,193.42
2016,12,11,9,30,635.0,79.0,1.0,8.0,297.0,306.26,240.56
2016,12,11,9,45,375.5,125.0,1.0,8.5,257.5,280.18,226.69
2016,12,11,10,0,116.0,171.0,1.0,9.0,218.0,214.81,176.23
2016,12,11,10,15,81.5,176.0,1.0,9.5,210.0,202.48,166.46
2016,12,11,10,30,47.0,181.0,1.0,10.0,202.0,193.61,158.77
2016,12,11,10,45,133.0,194.0,1.0,10.5,256.5,273.11,224.67
2016,12,11,11,0,219.0,207.0,1.0,11.0,311.0,351.34,287.86
2016,12,11,11,15,183.5,214.5,1.0,11.0,303.0,346.98,283.58
2016,12,11,11,30,148.0,222.0,1.0,11.0,295.0,339.6,277.24
2016,12,11,11,45,75.5,193.5,1.05,11.5,231.0,245.65,200.65
2016,12,11,12,0,3.0,165.0,1.1,12.0,167.0,148.67,119.52
2016,12,11,12,15,71.0,193.5,1.05,12.0,229.0,250.37,205.25
2016,12,11,12,30,139.0,222.0,1.0,12.0,291.0,363.75,296.69
2016,12,11,12,45,305.0,193.0,1.0,12.0,339.0,497.93,404.52
2016,12,11,13,0,471.0,164.0,1.0,12.0,387.0,639.34,513.2
2016,12,11,13,15,262.0,174.0,1.05,12.0,297.5,452.66,368.09
2016,12,11,13,30,53.0,184.0,1.1,12.0,208.0,243.4,198.64
2016,12,11,13,45,26.5,144.5,1.15,12.0,156.5,172.21,140.85
2016,12,11,14,0,0.0,105.0,1.2,12.0,105.0,92.15,73.19
2016,12,11,14,15,0.0,96.5,1.2,11.5,96.5,84.49,67.09
2016,12,11,14,30,0.0,88.0,1.2,11.0,88.0,76.86,60.82
2016,12,11,14,45,0.0,78.5,1.2,11.0,78.5,68.2,53.47
2016,12,11,15,0,0.0,69.0,1.2,11.0,69.0,59.57,46.06
2016,12,11,15,15,0.0,58.5,1.1,10.5,58.5,49.84,37.69
2016,12,11,15,30,0.0,48.0,1.0,10.0,48.0,40.07,29.16
2016,12,11,15,45,0.0,37.0,0.95,9.5,37.0,30.59,20.78
2016,12,11,16,0,0.0,26.0,0.9,9.0,26.0,21.46,12.62
2016,12,11,16,15,0.0,16.5,0.9,8.5,16.5,13.59,5.19
2016,12,11,16,30,0.0,7.0,0.9,8.0,7.0,5.75,0.0
2016,12,11,16,45,0.0,3.5,0.95,8.0,3.5,2.99,0.0
2016,12,11,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,5.0,9.0,7.68,0.0
2016,12,12,7,30,0.0,18.0,1.0,5.0,18.0,15.36,0.0
2016,12,12,7,45,94.0,31.0,1.0,5.5,43.0,24.11,13.66
2016,12,12,8,0,188.0,44.0,1.0,6.0,68.0,33.53,24.23
2016,12,12,8,15,212.0,59.5,0.95,6.5,96.0,57.77,38.51
2016,12,12,8,30,236.0,75.0,0.9,7.0,124.0,88.91,61.4
2016,12,12,8,45,252.0,90.0,0.9,7.5,152.0,121.5,88.61
2016,12,12,9,0,268.0,105.0,0.9,8.0,180.0,156.21,118.99
2016,12,12,9,15,277.0,118.5,0.85,8.5,205.0,189.6,148.8
2016,12,12,9,30,286.0,132.0,0.8,9.0,230.0,224.04,179.19
2016,12,12,9,45,386.5,129.0,0.8,9.5,274.5,287.48,231.59
2016,12,12,10,0,487.0,126.0,0.8,10.0,319.0,355.25,287.13
2016,12,12,10,15,527.0,126.5,0.75,10.0,347.5,405.14,328.36
2016,12,12,10,30,567.0,127.0,0.7,10.0,376.0,463.24,375.02
2016,12,12,10,45,481.0,153.0,0.65,10.5,370.5,463.12,374.35
2016,12,12,11,0,395.0,179.0,0.6,11.0,365.0,459.44,370.48
2016,12,12,11,15,365.5,190.0,0.5,11.0,365.0,458.56,369.56
2016,12,12,11,30,336.0,201.0,0.4,11.0,365.0,466.97,375.11
2016,12,12,11,45,404.0,188.5,0.35,11.0,387.5,535.84,427.68
2016,12,12,12,0,472.0,176.0,0.3,11.0,410.0,594.01,470.84
2016,12,12,12,15,296.0,198.5,0.3,11.0,345.0,474.87,379.28
2016,12,12,12,30,120.0,221.0,0.3,11.0,280.0,346.24,278.35
2016,12,12,12,45,214.0,208.5,0.3,11.5,311.0,419.07,338.3
2016,12,12,13,0,308.0,196.0,0.3,12.0,342.0,513.35,410.44
2016,12,12,13,15,340.5,182.5,0.3,12.0,338.0,534.02,426.14
2016,12,12,13,30,373.0,169.0,0.3,12.0,334.0,553.7,442.06
2016,12,12,13,45,355.5,161.5,0.35,12.0,311.5,534.09,428.31
2016,12,12,14,0,338.0,154.0,0.4,12.0,289.0,512.94,413.74
2016,12,12,14,15,328.5,143.0,0.4,11.5,266.0,493.0,400.38
2016,12,12,14,30,319.0,132.0,0.4,11.0,243.0,471.77,385.71
2016,12,12,14,45,310.5,118.5,0.4,11.0,216.5,446.67,367.1
2016,12,12,15,0,302.0,105.0,0.4,11.0,190.0,420.42,347.11
2016,12,12,15,15,282.0,91.0,0.45,10.5,161.0,382.43,317.84
2016,12,12,15,30,262.0,77.0,0.5,10.0,132.0,344.12,287.09
2016,12,12,15,45,233.0,61.5,0.6,10.0,102.5,314.19,260.69
2016,12,12,16,0,204.0,46.0,0.7,10.0,73.0,266.16,218.08
2016,12,12,16,15,102.0,33.5,0.7,9.5,47.0,151.33,115.24
2016,12,12,16,30,0.0,21.0,0.7,9.0,21.0,23.04,0.0
2016,12,12,16,45,0.0,10.5,0.7,9.0,10.5,8.96,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,0.7,8.5,9.0,7.68,0.0
2016,12,13,7,30,0.0,18.0,0.7,9.0,18.0,15.36,0.0
2016,12,13,7,45,133.0,29.5,0.75,9.5,46.0,22.73,12.02
2016,12,13,8,0,266.0,41.0,0.8,10.0,74.0,31.58,22.07
2016,12,13,8,15,315.5,53.5,0.85,10.0,107.0,57.53,35.13
2016,12,13,8,30,365.0,66.0,0.9,10.0,140.0,96.11,61.27
2016,12,13,8,45,396.0,76.5,0.95,10.5,173.0,135.98,93.41
2016,12,13,9,0,427.0,87.0,1.0,11.0,206.0,179.47,130.95
2016,12,13,9,15,450.0,96.0,0.95,11.0,236.0,222.8,169.69
2016,12,13,9,30,473.0,105.0,0.9,11.0,266.0,268.43,210.23
2016,12,13,9,45,577.5,94.5,0.9,11.5,309.5,334.62,265.28
2016,12,13,10,0,682.0,84.0,0.9,12.0,353.0,406.27,324.1
2016,12,13,10,15,614.5,108.0,0.85,12.0,362.0,435.36,349.42
2016,12,13,10,30,547.0,132.0,0.8,12.0,371.0,450.7,362.94
2016,12,13,10,45,424.5,163.5,0.8,12.5,354.0,438.71,353.51
2016,12,13,11,0,302.0,195.0,0.8,13.0,337.0,403.38,325.28
2016,12,13,11,15,199.5,206.0,0.75,13.0,301.0,348.08,281.46
2016,12,13,11,30,97.0,217.0,0.7,13.0,265.0,282.89,228.58
2016,12,13,11,45,57.5,201.5,0.7,13.0,230.0,240.75,194.67
2016,12,13,12,0,18.0,186.0,0.7,13.0,195.0,182.0,146.47
2016,12,13,12,15,9.0,165.5,0.65,13.0,170.0,154.99,124.42
2016,12,13,12,30,0.0,145.0,0.6,13.0,145.0,127.65,101.74
2016,12,13,12,45,11.0,163.0,0.55,13.0,168.0,156.53,126.07
2016,12,13,13,0,22.0,181.0,0.5,13.0,191.0,187.38,151.56
2016,12,13,13,15,96.0,187.5,0.5,13.0,230.5,282.14,230.37
2016,12,13,13,30,170.0,194.0,0.5,13.0,270.0,381.85,310.15
2016,12,13,13,45,167.0,183.5,0.5,13.0,254.5,371.01,301.32
2016,12,13,14,0,164.0,173.0,0.5,13.0,239.0,359.56,293.04
2016,12,13,14,15,160.5,159.5,0.45,13.0,220.0,342.82,280.32
2016,12,13,14,30,157.0,146.0,0.4,13.0,201.0,325.47,267.02
2016,12,13,14,45,151.5,130.5,0.4,13.0,179.0,302.76,249.46
2016,12,13,15,0,146.0,115.0,0.4,13.0,157.0,279.5,231.1
2016,12,13,15,15,134.0,99.0,0.4,12.5,133.0,249.33,206.84
2016,12,13,15,30,122.0,83.0,0.4,12.0,109.0,219.01,181.72
2016,12,13,15,45,104.0,65.5,0.45,12.0,84.5,180.8,148.91
2016,12,13,16,0,86.0,48.0,0.5,12.0,60.0,142.26,114.86
2016,12,13,16,15,43.0,32.5,0.5,11.5,38.5,88.36,64.97
2016,12,13,16,30,0.0,17.0,0.5,11.0,17.0,15.14,0.0
2016,12,13,16,45,0.0,8.5,0.55,11.0,8.5,7.26,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,10.0,5.5,4.69,0.0
2016,12,14,7,30,0.0,11.0,1.0,10.0,11.0,9.39,0.0
2016,12,14,7,45,11.5,27.0,1.05,10.5,28.0,21.74,10.88
2016,12,14,8,0,23.0,43.0,1.1,11.0,45.0,33.88,23.9
2016,12,14,8,15,35.0,60.0,1.1,11.0,65.5,49.24,35.48
2016,12,14,8,30,47.0,77.0,1.1,11.0,86.0,67.66,50.55
2016,12,14,8,45,55.0,93.5,1.1,11.5,106.5,86.91,66.72
2016,12,14,9,0,63.0,110.0,1.1,12.0,127.0,107.48,84.17
2016,12,14,9,15,69.0,124.5,1.15,12.0,146.0,127.0,101.01
2016,12,14,9,30,75.0,139.0,1.2,12.0,165.0,147.45,118.59
2016,12,14,9,45,38.0,136.5,1.25,12.5,150.0,135.8,109.55
2016,12,14,10,0,1.0,134.0,1.3,13.0,135.0,114.71,91.98
2016,12,14,10,15,6.0,145.5,1.3,13.0,148.5,128.03,103.05
2016,12,14,10,30,11.0,157.0,1.3,13.0,162.0,142.09,114.65
2016,12,14,10,45,54.5,182.0,1.35,13.5,207.5,202.48,164.66
2016,12,14,11,0,98.0,207.0,1.4,14.0,253.0,260.84,212.15
2016,12,14,11,15,119.5,213.5,1.4,14.0,271.0,301.09,244.55
2016,12,14,11,30,141.0,220.0,1.4,14.0,289.0,331.6,269.12
2016,12,14,11,45,70.5,161.5,1.45,14.0,196.0,206.68,168.07
2016,12,14,12,0,0.0,103.0,1.5,14.0,103.0,86.86,67.68
2016,12,14,12,15,1.5,132.5,1.5,14.0,133.0,116.08,92.29
2016,12,14,12,30,3.0,162.0,1.5,14.0,163.0,147.43,118.23
2016,12,14,12,45,33.5,182.0,1.55,14.0,197.5,211.96,172.24
2016,12,14,13,0,64.0,202.0,1.6,14.0,232.0,267.17,217.88
2016,12,14,13,15,52.0,190.5,1.55,14.0,214.5,246.28,200.64
2016,12,14,13,30,40.0,179.0,1.5,14.0,197.0,224.91,183.23
2016,12,14,13,45,20.0,132.0,1.5,14.0,141.0,137.87,111.47
2016,12,14,14,0,0.0,85.0,1.5,14.0,85.0,71.87,55.63
2016,12,14,14,15,0.0,78.0,1.4,13.5,78.0,65.57,50.57
2016,12,14,14,30,0.0,71.0,1.3,13.0,71.0,59.29,45.4
2016,12,14,14,45,0.0,63.5,1.25,13.0,63.5,52.62,39.74
2016,12,14,15,0,0.0,56.0,1.2,13.0,56.0,46.37,34.39
2016,12,14,15,15,0.0,47.5,1.15,12.5,47.5,39.29,28.33
2016,12,14,15,30,0.0,39.0,1.1,12.0,39.0,32.22,22.19
2016,12,14,15,45,0.0,30.5,1.05,12.0,30.5,25.17,15.93
2016,12,14,16,0,0.0,22.0,1.0,12.0,22.0,18.13,9.65
2016,12,14,16,15,0.0,14.0,1.0,11.5,14.0,11.52,3.51
2016,12,14,16,30,0.0,6.0,1.0,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,1.05,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,11.0,3.0,2.56,0.0
2016,12,15,7,30,0.0,6.0,1.9,11.0,6.0,5.12,0.0
2016,12,15,7,45,0.0,16.0,1.9,11.5,16.0,13.19,4.13
2016,12,15,8,0,0.0,26.0,1.9,12.0,26.0,21.47,12.98
2016,12,15,8,15,0.0,37.5,1.95,12.0,37.5,31.0,20.75
2016,12,15,8,30,0.0,49.0,2.0,12.0,49.0,40.41,29.11
2016,12,15,8,45,0.0,61.0,2.05,12.0,61.0,50.38,37.87
2016,12,15,9,0,0.0,73.0,2.1,12.0,73.0,60.5,46.66
2016,12,15,9,15,0.0,84.0,2.1,12.0,84.0,69.92,54.75
2016,12,15,9,30,0.0,95.0,2.1,12.0,95.0,79.47,62.87
2016,12,15,9,45,2.5,116.5,2.1,12.5,117.5,99.39,79.54
2016,12,15,10,0,5.0,138.0,2.1,13.0,140.0,120.14,96.72
2016,12,15,10,15,2.5,134.0,2.1,13.0,135.0,115.74,92.87
2016,12,15,10,30,0.0,130.0,2.1,13.0,130.0,111.0,88.75
2016,12,15,10,45,0.0,122.0,2.1,13.5,122.0,103.8,82.45
2016,12,15,11,0,0.0,114.0,2.1,14.0,114.0,96.6,76.18
2016,12,15,11,15,0.0,109.5,2.15,14.0,109.5,92.57,72.76
2016,12,15,11,30,0.0,105.0,2.2,14.0,105.0,88.55,69.34
2016,12,15,11,45,0.0,105.5,2.3,14.0,105.5,89.07,69.76
2016,12,15,12,0,0.0,106.0,2.4,14.0,106.0,89.62,70.22
2016,12,15,12,15,0.0,119.5,2.45,14.0,119.5,102.41,80.92
2016,12,15,12,30,0.0,133.0,2.5,14.0,133.0,115.78,92.08
2016,12,15,12,45,0.0,116.0,2.55,14.0,116.0,99.69,78.69
2016,12,15,13,0,0.0,99.0,2.6,14.0,99.0,83.79,65.44
2016,12,15,13,15,0.0,71.5,2.6,14.0,71.5,59.31,44.87
2016,12,15,13,30,0.0,44.0,2.6,14.0,44.0,36.39,25.47
2016,12,15,13,45,0.0,46.0,2.65,14.0,46.0,38.05,26.94
2016,12,15,14,0,0.0,48.0,2.7,14.0,48.0,39.7,28.4
2016,12,15,14,15,0.0,44.0,2.65,14.0,44.0,36.37,25.59
2016,12,15,14,30,0.0,40.0,2.6,14.0,40.0,33.04,22.78
2016,12,15,14,45,0.0,35.5,2.6,14.0,35.5,29.3,19.6
2016,12,15,15,0,0.0,31.0,2.6,14.0,31.0,25.57,16.39
2016,12,15,15,15,0.0,26.5,2.6,13.5,26.5,21.84,13.19
2016,12,15,15,30,0.0,22.0,2.6,13.0,22.0,18.11,9.95
2016,12,15,15,45,0.0,17.0,2.6,13.0,17.0,13.98,6.29
2016,12,15,16,0,0.0,12.0,2.6,13.0,12.0,9.86,2.63
2016,12,15,16,15,0.0,7.5,2.6,13.0,7.5,6.15,0.0
2016,12,15,16,30,0.0,3.0,2.6,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,2.6,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,2.4,6.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,2.4,6.0,15.0,12.8,0.0
2016,12,16,7,45,89.0,29.5,2.4,6.5,40.0,22.93,11.28
2016,12,16,8,0,178.0,44.0,2.4,7.0,65.0,33.56,23.89
2016,12,16,8,15,215.5,60.0,2.45,7.0,95.5,56.06,37.51
2016,12,16,8,30,253.0,76.0,2.5,7.0,126.0,89.1,61.01
2016,12,16,8,45,285.0,89.0,2.6,7.5,157.0,123.6,88.96
2016,12,16,9,0,317.0,102.0,2.7,8.0,188.0,165.3,124.98
2016,12,16,9,15,345.0,110.0,2.7,8.0,216.0,202.98,158.86
2016,12,16,9,30,373.0,118.0,2.7,8.0,244.0,243.6,195.52
2016,12,16,9,45,375.0,132.5,2.7,8.5,269.0,282.76,230.72
2016,12,16,10,0,377.0,147.0,2.7,9.0,294.0,321.86,264.98
2016,12,16,10,15,612.5,111.0,2.7,9.0,368.5,433.56,357.95
2016,12,16,10,30,848.0,75.0,2.7,9.0,443.0,558.81,460.69
2016,12,16,10,45,859.0,76.0,2.75,9.0,462.5,609.28,502.55
2016,12,16,11,0,870.0,77.0,2.8,9.0,482.0,658.51,542.91
2016,12,16,11,15,519.5,148.0,2.8,9.0,391.5,530.53,440.27
2016,12,16,11,30,169.0,219.0,2.8,9.0,301.0,350.22,291.06
2016,12,16,11,45,166.5,222.5,2.85,9.0,304.0,361.57,301.29
2016,12,16,12,0,164.0,226.0,2.9,9.0,307.0,372.5,310.32
2016,12,16,12,15,523.0,152.0,2.9,9.0,408.0,623.98,518.69
2016,12,16,12,30,882.0,78.0,2.9,9.0,509.0,861.87,698.72
2016,12,16,12,45,880.0,76.5,2.9,9.0,498.5,879.78,710.02
2016,12,16,13,0,878.0,75.0,2.9,9.0,488.0,894.19,720.92
2016,12,16,13,15,869.5,74.0,2.9,9.0,470.5,899.87,725.61
2016,12,16,13,30,861.0,73.0,2.9,9.0,453.0,901.85,727.84
2016,12,16,13,45,846.0,72.0,2.9,9.0,428.0,894.25,723.21
2016,12,16,14,0,831.0,71.0,2.9,9.0,403.0,883.03,716.07
2016,12,16,14,15,811.5,68.5,2.9,8.5,372.5,862.27,703.15
2016,12,16,14,30,792.0,66.0,2.9,8.0,342.0,838.25,687.61
2016,12,16,14,45,759.0,63.5,2.9,8.0,305.5,799.02,658.92
2016,12,16,15,0,726.0,61.0,2.9,8.0,269.0,757.25,627.57
2016,12,16,15,15,681.5,57.0,2.85,7.5,229.0,701.45,584.97
2016,12,16,15,30,637.0,53.0,2.8,7.0,189.0,653.61,546.71
2016,12,16,15,45,565.5,46.5,2.8,7.0,148.0,571.67,478.36
2016,12,16,16,0,494.0,40.0,2.8,7.0,107.0,491.4,407.92
2016,12,16,16,15,247.0,36.5,2.75,6.5,70.0,285.48,226.87
2016,12,16,16,30,0.0,33.0,2.7,6.0,33.0,53.68,4.6
2016,12,16,16,45,0.0,16.5,2.7,6.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,132.0,7.0,1.1,0.5,11.0,0.0,0.0
2016,12,17,7,30,264.0,14.0,1.1,1.0,22.0,11.95,0.0
2016,12,17,7,45,406.5,23.0,1.1,1.5,59.0,20.97,9.78
2016,12,17,8,0,549.0,32.0,1.1,2.0,96.0,29.13,20.45
2016,12,17,8,15,624.0,38.0,1.1,2.5,138.5,57.43,29.97
2016,12,17,8,30,699.0,44.0,1.1,3.0,181.0,110.95,61.8
2016,12,17,8,45,745.0,48.0,1.1,3.5,223.0,166.85,106.37
2016,12,17,9,0,791.0,52.0,1.1,4.0,265.0,227.76,160.3
2016,12,17,9,15,820.5,54.5,1.15,4.5,303.0,287.31,215.6
2016,12,17,9,30,850.0,57.0,1.2,5.0,341.0,349.23,272.74
2016,12,17,9,45,870.5,59.0,1.25,5.5,374.0,408.26,326.56
2016,12,17,10,0,891.0,61.0,1.3,6.0,407.0,468.28,379.56
2016,12,17,10,15,904.5,62.5,1.3,6.5,434.0,524.68,427.74
2016,12,17,10,30,918.0,64.0,1.3,7.0,461.0,580.46,473.69
2016,12,17,10,45,926.0,65.0,1.35,7.5,480.5,631.51,514.84
2016,12,17,11,0,934.0,66.0,1.4,8.0,500.0,680.89,553.52
2016,12,17,11,15,938.5,67.0,1.4,8.0,512.5,725.98,588.39
2016,12,17,11,30,943.0,68.0,1.4,8.0,525.0,768.66,618.85
2016,12,17,11,45,943.5,68.0,1.45,8.0,529.0,804.51,644.71
2016,12,17,12,0,944.0,68.0,1.5,8.0,533.0,837.29,668.37
2016,12,17,12,15,942.5,68.0,1.5,8.0,530.0,865.23,687.97
2016,12,17,12,30,941.0,68.0,1.5,8.0,527.0,889.76,705.21
2016,12,17,12,45,933.5,68.5,1.5,8.0,515.5,906.24,716.89
2016,12,17,13,0,926.0,69.0,1.5,8.0,504.0,918.97,726.15
2016,12,17,13,15,918.0,68.0,1.45,8.0,486.0,925.51,730.52
2016,12,17,13,30,910.0,67.0,1.4,8.0,468.0,928.31,732.46
2016,12,17,13,45,896.5,65.5,1.4,8.0,442.5,921.69,728.74
2016,12,17,14,0,883.0,64.0,1.4,8.0,417.0,911.44,722.65
2016,12,17,14,15,864.0,62.0,1.3,8.0,385.5,901.58,715.32
2016,12,17,14,30,845.0,60.0,1.2,8.0,354.0,878.57,698.54
2016,12,17,14,45,817.0,57.5,1.2,8.0,317.0,843.6,674.58
2016,12,17,15,0,789.0,55.0,1.2,8.0,280.0,805.89,647.99
2016,12,17,15,15,747.0,51.0,1.2,7.0,239.5,751.63,610.24
2016,12,17,15,30,705.0,47.0,1.2,6.0,199.0,695.86,569.28
2016,12,17,15,45,637.5,41.5,1.2,5.5,156.5,616.21,506.31
2016,12,17,16,0,570.0,36.0,1.2,5.0,114.0,537.21,439.85
2016,12,17,16,15,285.0,36.0,1.25,4.5,75.0,309.44,246.18
2016,12,17,16,30,0.0,36.0,1.3,4.0,36.0,62.91,9.81
2016,12,17,16,45,0.0,18.0,1.4,3.5,18.0,15.36,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,126.5,6.5,1.3,-0.5,10.0,0.0,0.0
2016,12,18,7,30,253.0,13.0,1.3,0.0,20.0,11.1,0.0
2016,12,18,7,45,398.0,22.0,1.35,0.5,56.5,20.0,8.73
2016,12,18,8,0,543.0,31.0,1.4,1.0,93.0,28.19,19.64
2016,12,18,8,15,619.5,36.5,1.4,1.5,135.5,54.55,28.3
2016,12,18,8,30,696.0,42.0,1.4,2.0,178.0,107.32,59.21
2016,12,18,8,45,745.0,45.5,1.45,2.5,220.0,162.93,103.42
2016,12,18,9,0,794.0,49.0,1.5,3.0,262.0,223.87,157.59
2016,12,18,9,15,824.5,51.5,1.5,3.5,300.5,283.76,213.57
2016,12,18,9,30,855.0,54.0,1.5,4.0,339.0,345.88,271.33
2016,12,18,9,45,874.5,56.5,1.5,5.0,372.0,405.54,325.52
2016,12,18,10,0,894.0,59.0,1.5,6.0,405.0,465.81,378.3
2016,12,18,10,15,908.5,60.5,1.45,6.5,432.5,522.85,427.03
2016,12,18,10,30,923.0,62.0,1.4,7.0,460.0,579.37,473.47
2016,12,18,10,45,933.0,63.0,1.4,7.5,480.5,631.86,515.49
2016,12,18,11,0,943.0,64.0,1.4,8.0,501.0,682.85,555.0
2016,12,18,11,15,948.5,64.5,1.4,8.0,514.0,728.45,590.22
2016,12,18,11,30,954.0,65.0,1.4,8.0,527.0,771.68,621.05
2016,12,18,11,45,956.5,65.0,1.4,8.5,532.0,809.47,646.51
2016,12,18,12,0,959.0,65.0,1.4,9.0,537.0,844.28,669.65
2016,12,18,12,15,957.5,65.0,1.4,9.0,534.0,872.71,689.37
2016,12,18,12,30,956.0,65.0,1.4,9.0,531.0,897.67,706.74
2016,12,18,12,45,952.0,64.5,1.4,9.0,520.5,916.26,719.76
2016,12,18,13,0,948.0,64.0,1.4,9.0,510.0,931.14,730.39
2016,12,18,13,15,939.5,63.0,1.4,9.0,491.5,937.55,735.33
2016,12,18,13,30,931.0,62.0,1.4,9.0,473.0,940.12,737.86
2016,12,18,13,45,918.0,61.0,1.4,9.0,447.5,934.79,735.08
2016,12,18,14,0,905.0,60.0,1.4,9.0,422.0,925.77,729.88
2016,12,18,14,15,886.0,58.0,1.35,8.5,390.5,906.26,717.89
2016,12,18,14,30,867.0,56.0,1.3,8.0,359.0,883.46,703.47
2016,12,18,14,45,839.0,54.0,1.3,8.0,321.5,858.73,686.8
2016,12,18,15,0,811.0,52.0,1.3,8.0,284.0,821.65,660.56
2016,12,18,15,15,770.0,48.5,1.25,7.0,243.0,768.73,623.29
2016,12,18,15,30,729.0,45.0,1.2,6.0,202.0,714.26,582.9
2016,12,18,15,45,662.5,39.5,1.2,5.5,159.0,635.11,520.62
2016,12,18,16,0,596.0,34.0,1.2,5.0,116.0,556.8,454.97
2016,12,18,16,15,477.0,26.5,1.2,4.0,77.0,438.14,346.53
2016,12,18,16,30,358.0,19.0,1.2,3.0,38.0,310.85,87.96
2016,12,18,16,45,179.0,9.5,1.3,2.5,19.0,132.68,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,112.0,6.5,1.35,0.5,9.5,0.0,0.0
2016,12,19,7,30,224.0,13.0,1.3,1.0,19.0,11.1,0.0
2016,12,19,7,45,367.5,22.0,1.3,1.5,54.0,19.97,8.26
2016,12,19,8,0,511.0,31.0,1.3,2.0,89.0,28.11,19.44
2016,12,19,8,15,588.5,37.0,1.3,2.5,130.5,52.62,27.83
2016,12,19,8,30,666.0,43.0,1.3,3.0,172.0,103.91,57.5
2016,12,19,8,45,713.5,47.0,1.3,3.5,213.5,157.87,100.03
2016,12,19,9,0,761.0,51.0,1.3,4.0,255.0,217.06,152.25
2016,12,19,9,15,791.5,54.0,1.3,4.5,292.5,275.53,206.5
2016,12,19,9,30,822.0,57.0,1.3,5.0,330.0,336.57,262.84
2016,12,19,9,45,845.5,58.5,1.3,6.0,363.0,395.61,316.01
2016,12,19,10,0,869.0,60.0,1.3,7.0,396.0,454.19,367.03
2016,12,19,10,15,882.5,61.5,1.3,7.5,422.5,509.49,414.35
2016,12,19,10,30,896.0,63.0,1.3,8.0,449.0,564.22,459.53
2016,12,19,10,45,904.0,64.5,1.3,8.5,468.5,614.89,500.03
2016,12,19,11,0,912.0,66.0,1.3,9.0,488.0,663.98,538.01
2016,12,19,11,15,917.0,66.5,1.25,9.0,500.5,708.05,571.67
2016,12,19,11,30,922.0,67.0,1.2,9.0,513.0,749.81,600.89
2016,12,19,11,45,923.0,67.5,1.2,9.5,518.0,786.06,625.18
2016,12,19,12,0,924.0,68.0,1.2,10.0,523.0,819.37,647.21
2016,12,19,12,15,922.5,68.0,1.15,10.0,520.0,846.93,665.53
2016,12,19,12,30,921.0,68.0,1.1,10.0,517.0,871.16,681.5
2016,12,19,12,45,916.0,67.5,1.1,10.5,506.5,888.3,692.15
2016,12,19,13,0,911.0,67.0,1.1,11.0,496.0,901.82,700.47
2016,12,19,13,15,750.0,95.0,1.1,11.0,439.5,822.73,645.87
2016,12,19,13,30,589.0,123.0,1.1,11.0,383.0,720.51,574.49
2016,12,19,13,45,726.5,93.5,1.1,11.0,396.5,817.5,646.19
2016,12,19,14,0,864.0,64.0,1.1,11.0,410.0,903.43,705.96
2016,12,19,14,15,845.0,62.0,1.05,10.5,379.0,884.09,692.71
2016,12,19,14,30,826.0,60.0,1.0,10.0,348.0,861.41,678.44
2016,12,19,14,45,798.0,57.0,0.95,9.5,312.0,826.15,654.89
2016,12,19,15,0,770.0,54.0,0.9,9.0,276.0,788.25,628.84
2016,12,19,15,15,728.0,50.5,0.9,8.0,236.0,735.17,592.36
2016,12,19,15,30,686.0,47.0,0.9,7.0,196.0,680.63,552.8
2016,12,19,15,45,619.0,41.5,0.95,6.5,154.5,601.98,491.87
2016,12,19,16,0,552.0,36.0,1.0,6.0,113.0,524.07,427.51
2016,12,19,16,15,433.5,28.0,1.0,5.5,75.0,406.23,321.06
2016,12,19,16,30,315.0,20.0,1.0,5.0,37.0,290.24,95.67
2016,12,19,16,45,157.5,10.0,1.05,5.0,18.5,118.31,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
