Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,1.5,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,2.0,17.0,14.51,0.0
2016,12,20,7,45,244.0,24.0,1.6,2.5,51.0,19.89,7.72
2016,12,20,8,0,488.0,31.0,1.6,3.0,85.0,28.07,19.25
2016,12,20,8,15,566.0,37.0,1.55,3.5,126.0,50.62,27.08
2016,12,20,8,30,644.0,43.0,1.5,4.0,167.0,100.44,55.41
2016,12,20,8,45,691.0,47.0,1.45,4.5,207.0,152.91,96.42
2016,12,20,9,0,738.0,51.0,1.4,5.0,247.0,210.58,147.04
2016,12,20,9,15,769.0,54.0,1.3,5.5,284.0,267.8,199.85
2016,12,20,9,30,800.0,57.0,1.2,6.0,321.0,327.69,254.75
2016,12,20,9,45,822.5,58.5,1.15,7.0,353.5,385.12,306.19
2016,12,20,10,0,845.0,60.0,1.1,8.0,386.0,442.05,355.4
2016,12,20,10,15,859.0,61.5,1.05,8.5,412.0,496.37,401.34
2016,12,20,10,30,873.0,63.0,1.0,9.0,438.0,550.25,445.13
2016,12,20,10,45,882.0,64.5,0.95,9.5,457.5,600.47,484.46
2016,12,20,11,0,891.0,66.0,0.9,10.0,477.0,649.27,521.26
2016,12,20,11,15,896.0,66.5,0.85,10.5,489.5,692.53,552.75
2016,12,20,11,30,901.0,67.0,0.8,11.0,502.0,733.55,579.94
2016,12,20,11,45,902.0,67.5,0.8,11.5,506.5,769.13,603.33
2016,12,20,12,0,903.0,68.0,0.8,12.0,511.0,801.85,624.55
2016,12,20,12,15,901.5,67.5,0.75,12.0,508.5,828.27,641.59
2016,12,20,12,30,900.0,67.0,0.7,12.0,506.0,851.42,656.38
2016,12,20,12,45,892.5,67.5,0.7,12.0,495.5,867.32,667.2
2016,12,20,13,0,885.0,68.0,0.7,12.0,485.0,879.63,675.81
2016,12,20,13,15,876.5,67.0,0.7,12.0,467.5,885.46,680.21
2016,12,20,13,30,868.0,66.0,0.7,12.0,450.0,887.69,682.39
2016,12,20,13,45,855.0,64.5,0.75,12.0,425.5,881.58,680.06
2016,12,20,14,0,842.0,63.0,0.8,12.0,401.0,881.78,682.19
2016,12,20,14,15,822.5,61.0,0.8,11.5,371.0,862.11,670.86
2016,12,20,14,30,803.0,59.0,0.8,11.0,341.0,839.21,657.33
2016,12,20,14,45,775.5,56.5,0.8,11.0,305.5,805.4,634.56
2016,12,20,15,0,748.0,54.0,0.8,11.0,270.0,769.02,609.36
2016,12,20,15,15,706.5,50.0,0.8,10.0,231.0,716.18,573.24
2016,12,20,15,30,665.0,46.0,0.8,9.0,192.0,662.01,534.23
2016,12,20,15,45,600.5,40.5,0.8,8.5,151.5,586.09,475.31
2016,12,20,16,0,536.0,35.0,0.8,8.0,111.0,511.03,413.46
2016,12,20,16,15,420.0,27.0,0.85,7.5,73.5,395.91,311.45
2016,12,20,16,30,304.0,19.0,0.9,7.0,36.0,282.24,105.66
2016,12,20,16,45,152.0,9.5,0.95,6.5,18.0,114.22,0.0
2016,12,20,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,15,78.5,6.0,1.15,5.5,7.5,0.0,0.0
2016,12,21,7,30,157.0,12.0,1.1,6.0,15.0,10.24,0.0
2016,12,21,7,45,295.5,22.0,1.05,6.5,47.5,18.22,6.04
2016,12,21,8,0,434.0,32.0,1.0,7.0,80.0,26.48,17.5
2016,12,21,8,15,514.5,38.5,0.95,7.5,119.5,46.8,24.98
2016,12,21,8,30,595.0,45.0,0.9,8.0,159.0,96.43,53.34
2016,12,21,8,45,642.0,50.0,0.9,8.5,198.0,146.83,91.86
2016,12,21,9,0,689.0,55.0,0.9,9.0,237.0,202.51,139.62
2016,12,21,9,15,601.5,76.5,0.85,9.5,252.0,241.46,179.83
2016,12,21,9,30,514.0,98.0,0.8,10.0,267.0,267.2,207.65
2016,12,21,9,45,531.0,105.5,0.8,10.5,295.0,313.18,248.25
2016,12,21,10,0,548.0,113.0,0.8,11.0,323.0,360.31,288.6
2016,12,21,10,15,560.5,118.0,0.75,11.5,345.5,408.71,328.47
2016,12,21,10,30,573.0,123.0,0.7,12.0,368.0,452.73,363.66
2016,12,21,10,45,461.0,153.5,0.7,12.5,357.0,443.66,356.73
2016,12,21,11,0,349.0,184.0,0.7,13.0,346.0,417.01,335.71
2016,12,21,11,15,431.0,172.0,0.7,13.0,377.0,491.43,394.41
2016,12,21,11,30,513.0,160.0,0.7,13.0,408.0,558.96,446.11
2016,12,21,11,45,692.5,116.0,0.7,13.5,454.0,676.52,533.84
2016,12,21,12,0,872.0,72.0,0.7,14.0,500.0,781.46,605.59
2016,12,21,12,15,871.0,71.5,0.7,14.0,497.5,807.57,622.13
2016,12,21,12,30,870.0,71.0,0.7,14.0,495.0,830.54,637.66
2016,12,21,12,45,866.0,70.5,0.7,14.0,485.5,847.7,649.33
2016,12,21,13,0,862.0,70.0,0.7,14.0,476.0,861.46,658.88
2016,12,21,13,15,854.0,69.0,0.7,14.0,459.0,867.56,663.41
2016,12,21,13,30,846.0,68.0,0.7,14.0,442.0,879.79,672.33
2016,12,21,13,45,834.5,66.0,0.7,14.0,418.5,874.49,669.42
2016,12,21,14,0,823.0,64.0,0.7,14.0,395.0,865.68,664.46
2016,12,21,14,15,804.0,62.0,0.65,13.5,365.5,846.6,652.78
2016,12,21,14,30,785.0,60.0,0.6,13.0,336.0,824.35,638.87
2016,12,21,14,45,760.5,57.0,0.6,13.0,301.5,792.81,617.94
2016,12,21,15,0,736.0,54.0,0.6,13.0,267.0,758.7,594.63
2016,12,21,15,15,695.0,50.0,0.6,12.0,228.5,706.58,559.47
2016,12,21,15,30,654.0,46.0,0.6,11.0,190.0,653.14,521.53
2016,12,21,15,45,592.0,40.5,0.65,10.5,150.0,579.61,465.75
2016,12,21,16,0,530.0,35.0,0.7,10.0,110.0,506.84,406.9
2016,12,21,16,15,418.0,27.0,0.75,9.5,73.5,394.95,309.07
2016,12,21,16,30,306.0,19.0,0.8,9.0,37.0,276.55,115.09
2016,12,21,16,45,153.0,9.5,0.85,8.5,18.5,115.1,0.0
2016,12,21,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,90.5,6.0,1.05,5.0,8.0,0.0,0.0
2016,12,22,7,30,181.0,12.0,1.0,5.0,16.0,10.24,0.0
2016,12,22,7,45,327.5,22.0,1.0,5.5,49.5,18.32,5.73
2016,12,22,8,0,474.0,32.0,1.0,6.0,83.0,26.63,17.68
2016,12,22,8,15,556.0,38.5,1.0,6.5,124.5,49.27,27.07
2016,12,22,8,30,638.0,45.0,1.0,7.0,166.0,98.97,54.19
2016,12,22,8,45,688.5,49.0,1.0,7.5,207.0,151.48,94.04
2016,12,22,9,0,739.0,53.0,1.0,8.0,248.0,209.63,143.96
2016,12,22,9,15,771.0,56.5,0.9,8.5,286.0,267.67,196.45
2016,12,22,9,30,803.0,60.0,0.8,9.0,324.0,328.52,251.07
2016,12,22,9,45,825.0,62.0,0.75,9.5,356.5,386.55,302.5
2016,12,22,10,0,847.0,64.0,0.7,10.0,389.0,445.6,352.97
2016,12,22,10,15,861.0,65.5,0.6,10.5,415.5,500.92,398.26
2016,12,22,10,30,875.0,67.0,0.5,11.0,442.0,552.85,439.02
2016,12,22,10,45,884.0,68.5,0.45,12.0,462.0,603.38,476.58
2016,12,22,11,0,893.0,70.0,0.4,13.0,482.0,652.48,511.44
2016,12,22,11,15,898.0,70.5,0.4,13.0,494.5,696.08,543.73
2016,12,22,11,30,903.0,71.0,0.4,13.0,507.0,737.44,572.31
2016,12,22,11,45,904.0,71.5,0.4,13.5,512.0,773.38,595.28
2016,12,22,12,0,905.0,72.0,0.4,14.0,517.0,806.44,616.12
2016,12,22,12,15,904.0,72.0,0.5,14.0,514.5,834.26,636.35
2016,12,22,12,30,903.0,72.0,0.6,14.0,512.0,858.84,654.61
2016,12,22,12,45,900.5,70.5,0.7,14.0,502.5,876.89,668.64
2016,12,22,13,0,898.0,69.0,0.8,14.0,493.0,891.43,680.55
2016,12,22,13,15,890.0,68.0,0.8,14.0,475.5,898.16,685.5
2016,12,22,13,30,882.0,67.0,0.8,14.0,458.0,901.25,688.23
2016,12,22,13,45,870.0,65.5,0.8,14.0,434.0,896.41,685.8
2016,12,22,14,0,858.0,64.0,0.8,14.0,410.0,897.79,687.77
2016,12,22,14,15,839.5,62.0,0.7,13.5,379.5,879.25,675.47
2016,12,22,14,30,821.0,60.0,0.6,13.0,349.0,857.39,661.01
2016,12,22,14,45,794.0,57.5,0.55,13.0,313.5,824.05,638.16
2016,12,22,15,0,767.0,55.0,0.5,13.0,278.0,788.04,612.98
2016,12,22,15,15,725.5,51.0,0.6,12.5,238.0,735.01,578.37
2016,12,22,15,30,684.0,47.0,0.7,12.0,198.0,680.52,540.61
2016,12,22,15,45,615.0,42.0,0.8,11.5,156.5,600.98,481.4
2016,12,22,16,0,546.0,37.0,0.9,11.0,115.0,522.12,418.65
2016,12,22,16,15,432.0,28.5,0.95,10.5,77.0,407.36,319.19
2016,12,22,16,30,318.0,20.0,1.0,10.0,39.0,296.16,135.77
2016,12,22,16,45,159.0,10.0,1.05,10.0,19.5,119.91,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,7.0,2.6,7.0,7.0,0.0,0.0
2016,12,23,7,30,0.0,14.0,2.6,7.0,14.0,11.95,0.0
2016,12,23,7,45,203.5,23.0,2.65,7.0,45.0,19.01,5.64
2016,12,23,8,0,407.0,32.0,2.7,7.0,76.0,26.45,17.34
2016,12,23,8,15,489.0,38.5,2.7,7.0,114.5,43.83,24.07
2016,12,23,8,30,571.0,45.0,2.7,7.0,153.0,89.72,49.2
2016,12,23,8,45,622.0,49.5,2.7,7.5,192.0,140.71,88.14
2016,12,23,9,0,673.0,54.0,2.7,8.0,231.0,195.4,135.32
2016,12,23,9,15,404.0,96.0,2.55,8.5,206.5,200.66,153.82
2016,12,23,9,30,135.0,138.0,2.4,9.0,182.0,168.82,136.62
2016,12,23,9,45,140.5,151.5,2.3,9.5,201.5,193.43,158.16
2016,12,23,10,0,146.0,165.0,2.2,10.0,221.0,218.78,179.84
2016,12,23,10,15,100.5,172.0,2.1,10.0,211.5,205.82,169.68
2016,12,23,10,30,55.0,179.0,2.0,10.0,202.0,194.74,160.45
2016,12,23,10,45,27.5,115.5,1.9,10.0,127.0,119.42,97.15
2016,12,23,11,0,0.0,52.0,1.8,10.0,52.0,43.05,31.59
2016,12,23,11,15,24.0,127.0,1.9,10.0,138.5,131.81,107.86
2016,12,23,11,30,48.0,202.0,2.0,10.0,225.0,229.53,189.54
2016,12,23,11,45,35.0,195.0,2.15,10.5,212.0,215.51,177.1
2016,12,23,12,0,22.0,188.0,2.3,11.0,199.0,186.82,152.86
2016,12,23,12,15,82.0,205.0,2.35,11.0,245.0,271.38,224.49
2016,12,23,12,30,142.0,222.0,2.4,11.0,291.0,363.75,300.7
2016,12,23,12,45,111.0,214.5,2.5,11.0,268.0,317.52,262.75
2016,12,23,13,0,80.0,207.0,2.6,11.0,245.0,286.38,237.01
2016,12,23,13,15,168.0,198.0,2.6,10.5,274.0,376.98,314.35
2016,12,23,13,30,256.0,189.0,2.6,10.0,303.0,470.58,392.32
2016,12,23,13,45,252.0,179.0,2.6,10.0,286.0,460.27,384.26
2016,12,23,14,0,248.0,169.0,2.6,10.0,269.0,448.81,375.83
2016,12,23,14,15,124.0,87.0,2.5,9.5,137.0,227.89,193.71
2016,12,23,14,30,0.0,5.0,2.4,9.0,5.0,4.11,0.0
2016,12,23,14,45,0.0,4.5,2.35,9.0,4.5,3.7,0.0
2016,12,23,15,0,0.0,4.0,2.3,9.0,4.0,3.29,0.0
2016,12,23,15,15,0.0,3.0,2.2,8.5,3.0,2.46,0.0
2016,12,23,15,30,0.0,2.0,2.1,8.0,2.0,1.64,0.0
2016,12,23,15,45,0.0,1.5,2.05,8.0,1.5,1.23,0.0
2016,12,23,16,0,0.0,1.0,2.0,8.0,1.0,0.82,0.0
2016,12,23,16,15,0.0,0.5,1.95,7.5,0.5,0.41,0.0
2016,12,23,16,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,60.0,6.0,2.0,4.0,7.0,0.0,0.0
2016,12,24,7,30,120.0,12.0,2.0,4.0,14.0,10.24,0.0
2016,12,24,7,45,281.5,22.0,2.05,4.5,46.5,18.28,4.9
2016,12,24,8,0,443.0,32.0,2.1,5.0,79.0,26.59,17.59
2016,12,24,8,15,528.0,38.5,2.15,5.0,119.5,43.68,24.16
2016,12,24,8,30,613.0,45.0,2.2,5.0,160.0,94.14,51.96
2016,12,24,8,45,671.0,48.5,2.25,5.5,201.5,145.6,90.7
2016,12,24,9,0,729.0,52.0,2.3,6.0,243.0,203.62,140.71
2016,12,24,9,15,762.0,55.0,2.3,6.0,280.5,260.77,193.87
2016,12,24,9,30,795.0,58.0,2.3,6.0,318.0,320.87,250.08
2016,12,24,9,45,821.5,59.5,2.35,6.5,351.5,379.61,304.24
2016,12,24,10,0,848.0,61.0,2.4,7.0,385.0,439.86,358.3
2016,12,24,10,15,863.0,62.5,2.35,7.0,412.0,493.57,406.12
2016,12,24,10,30,878.0,64.0,2.3,7.0,439.0,548.41,453.34
2016,12,24,10,45,889.5,64.5,2.3,7.5,460.0,599.48,495.53
2016,12,24,11,0,901.0,65.0,2.3,8.0,481.0,649.33,535.48
2016,12,24,11,15,907.0,65.5,2.3,8.0,494.0,694.01,571.35
2016,12,24,11,30,913.0,66.0,2.3,8.0,507.0,736.52,603.19
2016,12,24,11,45,559.5,143.5,2.3,8.0,415.0,596.4,493.08
2016,12,24,12,0,206.0,221.0,2.3,8.0,323.0,397.2,330.24
2016,12,24,12,15,206.5,220.0,2.3,8.0,322.0,406.05,338.8
2016,12,24,12,30,207.0,219.0,2.3,8.0,321.0,414.35,345.79
2016,12,24,12,45,300.0,201.5,2.3,8.0,345.0,499.53,416.4
2016,12,24,13,0,393.0,184.0,2.3,8.0,369.0,569.66,473.89
2016,12,24,13,15,395.5,175.5,2.25,8.0,356.5,590.29,489.67
2016,12,24,13,30,398.0,167.0,2.2,8.0,344.0,590.69,490.55
2016,12,24,13,45,243.5,170.5,2.2,8.0,277.0,441.08,369.88
2016,12,24,14,0,89.0,174.0,2.2,8.0,210.0,271.57,228.44
2016,12,24,14,15,456.5,117.0,2.15,7.5,281.0,596.14,502.57
2016,12,24,14,30,824.0,60.0,2.1,7.0,352.0,860.69,702.78
2016,12,24,14,45,799.0,57.0,2.05,7.0,317.0,828.65,676.44
2016,12,24,15,0,774.0,54.0,2.0,7.0,282.0,793.88,650.73
2016,12,24,15,15,733.5,50.5,1.9,6.5,242.0,742.44,612.17
2016,12,24,15,30,693.0,47.0,1.8,6.0,202.0,689.46,570.86
2016,12,24,15,45,630.5,42.0,1.7,5.5,161.0,615.19,510.8
2016,12,24,16,0,568.0,37.0,1.6,5.0,120.0,541.31,447.87
2016,12,24,16,15,454.5,29.0,1.55,4.5,81.0,426.53,345.53
2016,12,24,16,30,341.0,21.0,1.5,4.0,42.0,307.4,169.46
2016,12,24,16,45,170.5,10.5,1.5,3.5,21.0,128.85,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,2.5,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,3.0,13.0,11.1,0.0
2016,12,25,7,45,212.0,22.5,0.95,3.5,45.0,18.62,4.75
2016,12,25,8,0,424.0,32.0,0.9,4.0,77.0,26.55,17.65
2016,12,25,8,15,509.5,39.0,0.9,4.5,117.0,42.53,24.18
2016,12,25,8,30,595.0,46.0,0.9,5.0,157.0,90.11,49.41
2016,12,25,8,45,650.0,50.5,0.95,5.5,198.0,143.05,89.22
2016,12,25,9,0,705.0,55.0,1.0,6.0,239.0,200.1,137.93
2016,12,25,9,15,739.0,58.0,1.05,6.0,276.5,256.16,189.38
2016,12,25,9,30,773.0,61.0,1.1,6.0,314.0,315.31,243.94
2016,12,25,9,45,794.5,64.0,1.15,6.5,346.5,372.55,296.04
2016,12,25,10,0,816.0,67.0,1.2,7.0,379.0,430.87,347.61
2016,12,25,10,15,831.5,68.5,1.2,7.5,405.5,485.51,394.46
2016,12,25,10,30,847.0,70.0,1.2,8.0,432.0,539.95,439.54
2016,12,25,10,45,859.0,71.0,1.2,8.5,452.5,591.35,480.74
2016,12,25,11,0,871.0,72.0,1.2,9.0,473.0,641.66,519.79
2016,12,25,11,15,876.0,72.5,1.2,9.0,486.0,680.2,550.08
2016,12,25,11,30,881.0,73.0,1.2,9.0,499.0,721.01,580.19
2016,12,25,11,45,650.0,130.0,1.25,9.0,446.0,656.47,530.95
2016,12,25,12,0,419.0,187.0,1.3,9.0,393.0,555.97,452.79
2016,12,25,12,15,651.5,130.0,1.25,9.0,449.0,706.59,571.18
2016,12,25,12,30,884.0,73.0,1.2,9.0,505.0,842.33,667.0
2016,12,25,12,45,879.0,72.5,1.2,9.0,495.5,859.44,677.53
2016,12,25,13,0,874.0,72.0,1.2,9.0,486.0,873.06,687.33
2016,12,25,13,15,865.5,71.0,1.2,9.0,469.0,888.81,698.78
2016,12,25,13,30,857.0,70.0,1.2,9.0,452.0,891.78,701.41
2016,12,25,13,45,845.0,68.0,1.2,9.0,428.5,886.6,698.63
2016,12,25,14,0,833.0,66.0,1.2,9.0,405.0,877.83,693.52
2016,12,25,14,15,814.5,64.0,1.15,9.0,375.0,859.65,681.03
2016,12,25,14,30,796.0,62.0,1.1,9.0,345.0,838.2,666.22
2016,12,25,14,45,771.5,58.5,1.1,9.0,310.5,806.25,644.38
2016,12,25,15,0,747.0,55.0,1.1,9.0,276.0,771.66,620.08
2016,12,25,15,15,706.5,51.5,1.05,8.0,237.0,720.7,584.24
2016,12,25,15,30,666.0,48.0,1.0,7.0,198.0,668.25,545.61
2016,12,25,15,45,606.0,42.5,1.0,6.5,157.5,596.08,489.19
2016,12,25,16,0,546.0,37.0,1.0,6.0,117.0,524.39,429.86
2016,12,25,16,15,436.5,29.0,1.05,5.5,79.5,413.36,333.17
2016,12,25,16,30,327.0,21.0,1.1,5.0,42.0,308.33,179.27
2016,12,25,16,45,163.5,10.5,1.15,4.5,21.0,124.15,0.0
2016,12,25,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,45,242.0,14.0,1.55,1.5,39.5,12.25,0.97
2016,12,26,8,0,484.0,28.0,1.6,2.0,79.0,25.33,16.67
2016,12,26,8,15,564.5,34.0,1.55,2.5,119.5,40.48,22.63
2016,12,26,8,30,645.0,40.0,1.5,3.0,160.0,89.55,47.6
2016,12,26,8,45,694.0,44.0,1.5,4.0,200.5,141.89,86.82
2016,12,26,9,0,743.0,48.0,1.5,5.0,241.0,199.7,136.67
2016,12,26,9,15,775.0,50.5,1.45,5.5,278.5,256.78,189.32
2016,12,26,9,30,807.0,53.0,1.4,6.0,316.0,316.67,244.62
2016,12,26,9,45,826.0,56.0,1.35,6.5,349.0,374.0,297.14
2016,12,26,10,0,845.0,59.0,1.3,7.0,382.0,432.15,348.66
2016,12,26,10,15,860.0,60.5,1.25,7.5,409.0,487.2,395.92
2016,12,26,10,30,875.0,62.0,1.2,8.0,436.0,541.95,441.13
2016,12,26,10,45,883.5,63.5,1.15,8.5,456.5,592.36,481.31
2016,12,26,11,0,892.0,65.0,1.1,9.0,477.0,641.33,518.92
2016,12,26,11,15,898.0,65.5,1.0,9.0,490.0,685.8,552.35
2016,12,26,11,30,904.0,66.0,0.9,9.0,503.0,728.14,581.66
2016,12,26,11,45,904.5,67.0,0.85,9.5,508.5,764.65,605.28
2016,12,26,12,0,905.0,68.0,0.8,10.0,514.0,798.29,626.56
2016,12,26,12,15,904.5,68.0,0.7,10.0,512.5,826.88,644.33
2016,12,26,12,30,904.0,68.0,0.6,10.0,511.0,852.26,659.69
2016,12,26,12,45,898.0,68.0,0.55,10.5,501.0,869.62,669.25
2016,12,26,13,0,892.0,68.0,0.5,11.0,491.0,883.41,676.52
2016,12,26,13,15,884.0,67.0,0.45,11.0,474.5,890.5,680.62
2016,12,26,13,30,876.0,66.0,0.4,11.0,458.0,893.95,682.5
2016,12,26,13,45,863.0,64.5,0.4,11.0,434.0,888.58,679.69
2016,12,26,14,0,850.0,63.0,0.4,11.0,410.0,879.66,674.71
2016,12,26,14,15,831.5,61.5,0.4,10.5,380.0,872.08,671.91
2016,12,26,14,30,813.0,60.0,0.4,10.0,350.0,851.36,660.0
2016,12,26,14,45,786.5,57.0,0.4,10.0,315.0,818.23,638.19
2016,12,26,15,0,760.0,54.0,0.4,10.0,280.0,782.45,614.03
2016,12,26,15,15,720.0,50.5,0.55,9.5,241.0,731.81,581.85
2016,12,26,15,30,680.0,47.0,0.7,9.0,202.0,679.67,546.38
2016,12,26,15,45,618.0,42.0,0.85,8.5,161.0,606.21,491.93
2016,12,26,16,0,556.0,37.0,1.0,8.0,120.0,533.23,433.82
2016,12,26,16,15,449.5,29.0,1.1,7.5,82.0,424.18,340.25
2016,12,26,16,30,343.0,21.0,1.2,7.0,44.0,312.38,189.97
2016,12,26,16,45,171.5,10.5,1.3,6.5,22.0,130.02,0.0
2016,12,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,216.5,15.5,1.1,3.0,38.0,12.5,0.81
2016,12,27,8,0,433.0,31.0,1.0,4.0,76.0,25.73,16.86
2016,12,27,8,15,517.5,38.0,0.95,4.5,116.0,39.56,23.0
2016,12,27,8,30,602.0,45.0,0.9,5.0,156.0,89.39,49.06
2016,12,27,8,45,656.5,49.0,0.85,5.5,197.0,139.9,86.19
2016,12,27,9,0,711.0,53.0,0.8,6.0,238.0,196.61,134.3
2016,12,27,9,15,744.5,56.5,0.8,6.5,275.5,253.28,185.7
2016,12,27,9,30,778.0,60.0,0.8,7.0,313.0,313.03,239.93
2016,12,27,9,45,803.5,61.5,0.8,8.0,346.5,370.54,291.09
2016,12,27,10,0,829.0,63.0,0.8,9.0,380.0,429.5,341.74
2016,12,27,10,15,844.5,64.5,0.8,9.5,407.0,484.81,388.42
2016,12,27,10,30,860.0,66.0,0.8,10.0,434.0,537.1,431.17
2016,12,27,10,45,869.5,67.5,0.8,10.5,454.5,587.52,470.98
2016,12,27,11,0,879.0,69.0,0.8,11.0,475.0,636.64,508.46
2016,12,27,11,15,884.5,70.0,0.8,11.0,488.0,680.97,542.26
2016,12,27,11,30,890.0,71.0,0.8,11.0,501.0,723.2,572.61
2016,12,27,11,45,891.0,71.5,0.85,11.5,506.5,759.16,597.06
2016,12,27,12,0,892.0,72.0,0.9,12.0,512.0,792.32,619.44
2016,12,27,12,15,891.0,72.0,0.9,12.0,510.5,820.3,638.53
2016,12,27,12,30,890.0,72.0,0.9,12.0,509.0,845.11,655.46
2016,12,27,12,45,884.0,72.0,0.9,12.0,499.5,862.34,667.27
2016,12,27,13,0,878.0,72.0,0.9,12.0,490.0,876.05,676.88
2016,12,27,13,15,870.0,71.0,0.9,12.0,473.0,883.13,682.12
2016,12,27,13,30,862.0,70.0,0.9,12.0,456.0,896.24,691.73
2016,12,27,13,45,851.0,68.0,0.9,12.0,433.0,892.24,689.67
2016,12,27,14,0,840.0,66.0,0.9,12.0,410.0,884.64,685.48
2016,12,27,14,15,821.5,64.0,0.85,11.5,380.0,866.66,674.53
2016,12,27,14,30,803.0,62.0,0.8,11.0,350.0,845.38,661.28
2016,12,27,14,45,775.5,59.5,0.75,11.0,315.0,812.19,638.24
2016,12,27,15,0,748.0,57.0,0.7,11.0,280.0,776.35,612.89
2016,12,27,15,15,708.0,53.0,0.7,10.0,241.0,725.22,578.56
2016,12,27,15,30,668.0,49.0,0.7,9.0,202.0,672.58,541.39
2016,12,27,15,45,604.0,44.0,0.7,8.5,161.5,597.58,484.12
2016,12,27,16,0,540.0,39.0,0.7,8.0,121.0,522.97,423.95
2016,12,27,16,15,433.0,30.5,0.75,7.0,82.5,423.68,339.58
2016,12,27,16,30,326.0,22.0,0.8,6.0,44.0,312.0,198.28
2016,12,27,16,45,163.0,11.0,0.9,5.5,22.0,124.68,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,249.0,14.0,1.5,2.0,40.0,12.28,0.49
2016,12,28,8,0,498.0,28.0,1.5,3.0,80.0,25.4,16.6
2016,12,28,8,15,579.5,34.0,1.45,3.5,121.0,38.33,22.17
2016,12,28,8,30,661.0,40.0,1.4,4.0,162.0,88.11,46.15
2016,12,28,8,45,711.5,44.0,1.4,5.0,203.5,141.5,85.35
2016,12,28,9,0,762.0,48.0,1.4,6.0,245.0,200.56,135.75
2016,12,28,9,15,793.5,50.5,1.35,6.5,283.5,258.61,188.99
2016,12,28,9,30,825.0,53.0,1.3,7.0,322.0,319.37,244.85
2016,12,28,9,45,849.5,54.0,1.3,8.0,355.5,377.84,297.65
2016,12,28,10,0,874.0,55.0,1.3,9.0,389.0,437.52,349.74
2016,12,28,10,15,888.5,56.5,1.3,9.5,416.5,493.87,398.07
2016,12,28,10,30,903.0,58.0,1.3,10.0,444.0,549.84,444.34
2016,12,28,10,45,912.5,59.0,1.35,10.5,465.0,601.69,486.23
2016,12,28,11,0,922.0,60.0,1.4,11.0,486.0,652.12,525.77
2016,12,28,11,15,927.5,60.5,1.3,11.0,499.5,697.63,560.17
2016,12,28,11,30,933.0,61.0,1.2,11.0,513.0,740.89,590.16
2016,12,28,11,45,935.5,61.0,1.15,11.5,519.0,778.86,614.89
2016,12,28,12,0,938.0,61.0,1.1,12.0,525.0,813.97,637.26
2016,12,28,12,15,937.5,61.0,1.1,12.0,523.5,843.65,657.52
2016,12,28,12,30,937.0,61.0,1.1,12.0,522.0,870.01,675.53
2016,12,28,12,45,932.0,61.0,1.1,12.5,512.5,889.09,687.35
2016,12,28,13,0,927.0,61.0,1.1,13.0,503.0,904.51,696.82
2016,12,28,13,15,920.0,60.5,1.1,13.0,486.5,913.79,703.54
2016,12,28,13,30,913.0,60.0,1.1,13.0,470.0,919.34,707.95
2016,12,28,13,45,901.0,58.5,1.1,13.0,446.5,915.22,705.96
2016,12,28,14,0,889.0,57.0,1.1,13.0,423.0,907.42,701.67
2016,12,28,14,15,872.0,55.5,1.0,12.5,393.0,891.48,691.42
2016,12,28,14,30,855.0,54.0,0.9,12.0,363.0,872.23,678.83
2016,12,28,14,45,830.0,52.0,0.85,12.0,327.5,841.92,657.98
2016,12,28,15,0,805.0,50.0,0.8,12.0,292.0,818.24,641.39
2016,12,28,15,15,768.0,47.0,0.8,11.0,252.5,770.43,609.86
2016,12,28,15,30,731.0,44.0,0.8,10.0,213.0,720.92,575.56
2016,12,28,15,45,672.0,39.5,0.8,9.5,171.0,649.67,521.83
2016,12,28,16,0,613.0,35.0,0.8,9.0,129.0,578.77,465.11
2016,12,28,16,15,512.0,28.0,0.85,8.0,89.5,473.43,377.14
2016,12,28,16,30,411.0,21.0,0.9,7.0,50.0,366.71,240.36
2016,12,28,16,45,205.5,10.5,0.95,6.5,25.0,154.61,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,45,233.0,15.0,1.5,5.5,39.0,12.12,0.11
2016,12,29,8,0,466.0,30.0,1.5,6.0,78.0,27.24,17.94
2016,12,29,8,15,551.5,37.0,1.5,6.5,119.5,39.49,23.94
2016,12,29,8,30,637.0,44.0,1.5,7.0,161.0,88.62,47.27
2016,12,29,8,45,687.5,48.5,1.5,7.5,202.5,141.01,85.26
2016,12,29,9,0,738.0,53.0,1.5,8.0,244.0,199.14,134.47
2016,12,29,9,15,771.5,56.0,1.4,8.5,282.5,256.9,186.8
2016,12,29,9,30,805.0,59.0,1.3,9.0,321.0,317.71,242.0
2016,12,29,9,45,814.5,64.5,1.2,10.0,353.0,374.89,293.17
2016,12,29,10,0,824.0,70.0,1.1,11.0,385.0,431.9,342.15
2016,12,29,10,15,840.0,72.0,1.0,11.5,412.5,488.01,388.89
2016,12,29,10,30,856.0,74.0,0.9,12.0,440.0,544.01,433.53
2016,12,29,10,45,867.0,75.0,0.8,12.5,461.0,595.66,473.0
2016,12,29,11,0,878.0,76.0,0.7,13.0,482.0,646.12,509.9
2016,12,29,11,15,884.0,77.0,0.6,13.5,496.0,691.82,541.8
2016,12,29,11,30,890.0,78.0,0.5,14.0,510.0,735.44,570.36
2016,12,29,11,45,892.0,78.5,0.45,14.5,515.5,773.2,593.7
2016,12,29,12,0,894.0,79.0,0.4,15.0,521.0,808.17,614.82
2016,12,29,12,15,892.5,78.5,0.35,15.0,519.5,836.16,632.16
2016,12,29,12,30,891.0,78.0,0.3,15.0,518.0,860.85,647.34
2016,12,29,12,45,894.5,75.5,0.3,15.5,510.0,875.21,655.49
2016,12,29,13,0,898.0,73.0,0.3,16.0,502.0,894.58,667.18
2016,12,29,13,15,889.5,72.0,0.25,16.0,485.0,901.78,671.14
2016,12,29,13,30,881.0,71.0,0.2,16.0,468.0,914.92,679.34
2016,12,29,13,45,866.5,69.5,0.2,16.0,444.0,908.78,675.97
2016,12,29,14,0,852.0,68.0,0.2,16.0,420.0,898.92,670.58
2016,12,29,14,15,767.5,71.5,0.2,15.5,371.5,827.67,625.69
2016,12,29,14,30,683.0,75.0,0.2,15.0,323.0,759.64,582.61
2016,12,29,14,45,643.0,75.5,0.2,15.0,290.5,720.78,557.44
2016,12,29,15,0,603.0,76.0,0.2,15.0,258.0,679.69,529.49
2016,12,29,15,15,569.0,69.5,0.35,14.0,222.5,633.23,500.55
2016,12,29,15,30,535.0,63.0,0.5,13.0,187.0,585.56,468.79
2016,12,29,15,45,474.0,55.5,0.65,12.5,149.5,513.25,415.03
2016,12,29,16,0,413.0,48.0,0.8,12.0,112.0,441.96,358.65
2016,12,29,16,15,330.0,36.5,0.85,11.5,77.5,351.54,281.79
2016,12,29,16,30,247.0,25.0,0.9,11.0,43.0,259.79,174.78
2016,12,29,16,45,123.5,12.5,0.95,10.5,21.5,98.38,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,15.0,0.95,7.5,15.0,12.37,0.01
2016,12,30,8,0,0.0,30.0,0.9,8.0,30.0,24.44,15.37
2016,12,30,8,15,0.5,47.0,0.85,8.5,47.5,37.65,28.01
2016,12,30,8,30,1.0,64.0,0.8,9.0,65.0,51.73,39.1
2016,12,30,8,45,7.5,80.0,0.8,9.5,82.5,66.3,51.58
2016,12,30,9,0,14.0,96.0,0.8,10.0,100.0,81.91,64.8
2016,12,30,9,15,18.5,110.5,0.8,10.0,116.5,96.77,77.5
2016,12,30,9,30,23.0,125.0,0.8,10.0,133.0,112.34,90.74
2016,12,30,9,45,27.5,138.0,0.8,10.5,148.5,131.49,106.73
2016,12,30,10,0,32.0,151.0,0.8,11.0,164.0,148.22,120.51
2016,12,30,10,15,34.5,161.5,0.8,11.5,176.0,162.34,132.01
2016,12,30,10,30,37.0,172.0,0.8,12.0,188.0,176.94,143.77
2016,12,30,10,45,37.5,180.5,0.8,12.5,197.5,188.85,153.19
2016,12,30,11,0,38.0,189.0,0.8,13.0,207.0,201.0,162.72
2016,12,30,11,15,38.5,194.5,0.8,13.0,213.0,210.24,170.13
2016,12,30,11,30,39.0,200.0,0.8,13.0,219.0,219.67,177.7
2016,12,30,11,45,257.0,189.0,0.85,13.5,316.5,401.54,326.12
2016,12,30,12,0,475.0,178.0,0.9,14.0,414.0,587.72,468.63
2016,12,30,12,15,480.5,175.0,0.9,14.0,413.0,607.77,481.99
2016,12,30,12,30,486.0,172.0,0.9,14.0,412.0,626.2,495.95
2016,12,30,12,45,419.0,182.5,0.9,14.0,387.0,595.69,472.62
2016,12,30,13,0,352.0,193.0,0.9,14.0,362.0,543.03,433.47
2016,12,30,13,15,336.0,189.0,0.9,14.0,346.0,533.38,427.15
2016,12,30,13,30,320.0,185.0,0.9,14.0,330.0,522.01,419.06
2016,12,30,13,45,565.0,129.0,0.9,14.0,369.5,703.4,557.51
2016,12,30,14,0,810.0,73.0,0.9,14.0,409.0,867.21,671.12
2016,12,30,14,15,791.5,71.0,0.9,13.5,379.5,849.54,658.77
2016,12,30,14,30,773.0,69.0,0.9,13.0,350.0,828.6,646.63
2016,12,30,14,45,744.0,66.0,0.9,13.0,315.5,793.79,623.28
2016,12,30,15,0,715.0,63.0,0.9,13.0,281.0,756.36,597.61
2016,12,30,15,15,674.5,59.0,0.85,12.0,242.5,705.26,562.53
2016,12,30,15,30,634.0,55.0,0.8,11.0,204.0,660.92,530.87
2016,12,30,15,45,567.0,49.5,0.75,10.5,163.5,584.24,472.05
2016,12,30,16,0,500.0,44.0,0.7,10.0,123.0,508.72,411.39
2016,12,30,16,15,396.5,34.5,0.7,9.5,85.0,401.88,322.25
2016,12,30,16,30,293.0,25.0,0.7,9.0,47.0,296.14,205.73
2016,12,30,16,45,146.5,12.5,0.75,8.5,23.5,114.94,0.0
2016,12,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
